Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,16.0,1.4,2.5,33.5,13.0,0.0
2016,1,1,8,0,370.0,32.0,1.6,3.0,67.0,26.63,17.01
2016,1,1,8,15,462.5,40.0,1.6,3.5,107.0,33.27,24.42
2016,1,1,8,30,555.0,48.0,1.6,4.0,147.0,57.71,33.65
2016,1,1,8,45,611.0,54.0,1.6,4.5,188.0,105.94,61.65
2016,1,1,9,0,667.0,60.0,1.6,5.0,229.0,160.97,104.42
2016,1,1,9,15,704.0,64.0,1.6,5.5,267.5,216.69,153.54
2016,1,1,9,30,741.0,68.0,1.6,6.0,306.0,277.49,208.9
2016,1,1,9,45,759.0,73.0,1.65,7.0,338.5,334.96,261.7
2016,1,1,10,0,777.0,78.0,1.7,8.0,371.0,393.66,314.28
2016,1,1,10,15,795.0,80.5,1.6,8.0,399.0,450.94,364.94
2016,1,1,10,30,813.0,83.0,1.5,8.0,427.0,508.82,414.39
2016,1,1,10,45,824.0,84.5,1.45,8.5,448.5,562.12,458.07
2016,1,1,11,0,835.0,86.0,1.4,9.0,470.0,614.7,499.63
2016,1,1,11,15,842.0,87.0,1.3,9.0,484.0,663.16,537.17
2016,1,1,11,30,849.0,88.0,1.2,9.0,498.0,710.03,572.29
2016,1,1,11,45,853.5,88.5,1.15,9.5,505.0,752.67,601.71
2016,1,1,12,0,858.0,89.0,1.1,10.0,512.0,793.05,628.26
2016,1,1,12,15,857.5,89.0,1.05,10.0,511.0,826.35,650.56
2016,1,1,12,30,857.0,89.0,1.0,10.0,510.0,856.67,670.67
2016,1,1,12,45,858.0,86.5,1.0,10.5,502.5,882.3,687.05
2016,1,1,13,0,859.0,84.0,1.0,11.0,495.0,904.71,701.25
2016,1,1,13,15,850.5,83.0,1.0,11.0,479.0,916.86,709.79
2016,1,1,13,30,842.0,82.0,1.0,11.0,463.0,925.31,716.09
2016,1,1,13,45,830.5,80.0,1.0,11.0,440.0,925.99,717.25
2016,1,1,14,0,819.0,78.0,1.0,11.0,417.0,922.95,716.07
2016,1,1,14,15,799.5,75.5,0.95,10.5,387.5,907.88,707.07
2016,1,1,14,30,780.0,73.0,0.9,10.0,358.0,889.22,695.61
2016,1,1,14,45,754.0,69.5,0.9,10.0,323.5,859.62,675.94
2016,1,1,15,0,728.0,66.0,0.9,10.0,289.0,826.87,653.58
2016,1,1,15,15,687.0,61.5,0.85,9.5,250.0,784.8,623.98
2016,1,1,15,30,646.0,57.0,0.8,9.0,211.0,732.63,585.69
2016,1,1,15,45,584.5,51.0,0.75,8.5,170.0,658.07,528.87
2016,1,1,16,0,523.0,45.0,0.7,8.0,129.0,583.52,469.07
2016,1,1,16,15,421.5,36.0,0.75,7.5,90.5,471.2,375.82
2016,1,1,16,30,320.0,27.0,0.8,7.0,52.0,358.84,243.89
2016,1,1,16,45,160.0,13.5,0.9,7.0,26.0,141.33,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,4.0,16.0,1.35,5.5,16.5,12.22,0.0
2016,1,2,8,0,8.0,32.0,1.5,6.0,33.0,23.85,14.42
2016,1,2,8,15,24.0,49.0,1.5,6.5,53.0,35.9,26.45
2016,1,2,8,30,40.0,66.0,1.5,7.0,73.0,49.65,36.69
2016,1,2,8,45,49.0,83.0,1.5,7.5,94.0,67.09,50.84
2016,1,2,9,0,58.0,100.0,1.5,8.0,115.0,86.14,66.83
2016,1,2,9,15,63.0,115.5,1.5,8.5,134.0,104.71,82.85
2016,1,2,9,30,68.0,131.0,1.5,9.0,153.0,124.24,99.75
2016,1,2,9,45,74.5,144.5,1.55,9.5,171.0,143.51,116.33
2016,1,2,10,0,81.0,158.0,1.6,10.0,189.0,163.81,133.66
2016,1,2,10,15,88.5,170.5,1.75,10.5,206.5,184.67,151.34
2016,1,2,10,30,96.0,183.0,1.9,11.0,224.0,206.64,169.78
2016,1,2,10,45,55.5,176.5,2.1,11.5,200.5,184.45,151.15
2016,1,2,11,0,15.0,170.0,2.3,12.0,177.0,147.91,120.07
2016,1,2,11,15,160.0,185.5,2.4,12.5,263.0,283.19,234.12
2016,1,2,11,30,305.0,201.0,2.5,13.0,349.0,425.72,350.12
2016,1,2,11,45,255.0,210.5,2.6,13.5,335.5,416.23,341.0
2016,1,2,12,0,205.0,220.0,2.7,14.0,322.0,385.19,315.53
2016,1,2,12,15,110.5,202.0,2.7,14.0,257.0,298.81,244.73
2016,1,2,12,30,16.0,184.0,2.7,14.0,192.0,170.64,137.83
2016,1,2,12,45,96.0,199.0,2.7,14.0,245.5,277.35,228.35
2016,1,2,13,0,176.0,214.0,2.7,14.0,299.0,393.87,323.89
2016,1,2,13,15,259.5,196.5,2.6,14.0,317.5,478.98,392.95
2016,1,2,13,30,343.0,179.0,2.5,14.0,336.0,545.14,446.57
2016,1,2,13,45,337.5,170.5,2.45,14.0,318.0,538.56,441.63
2016,1,2,14,0,332.0,162.0,2.4,14.0,300.0,530.41,435.94
2016,1,2,14,15,223.5,158.5,2.15,14.0,249.0,427.54,352.63
2016,1,2,14,30,115.0,155.0,1.9,14.0,198.0,301.71,249.45
2016,1,2,14,45,108.0,141.5,1.65,14.0,178.5,282.17,234.01
2016,1,2,15,0,101.0,128.0,1.4,14.0,159.0,262.37,217.64
2016,1,2,15,15,93.5,112.0,1.2,13.5,137.5,237.81,197.56
2016,1,2,15,30,86.0,96.0,1.0,13.0,116.0,212.96,176.76
2016,1,2,15,45,74.0,78.5,0.85,12.5,93.5,180.87,149.33
2016,1,2,16,0,62.0,61.0,0.7,12.0,71.0,148.27,120.84
2016,1,2,16,15,38.0,44.5,0.75,11.5,50.0,90.75,70.75
2016,1,2,16,30,14.0,28.0,0.8,11.0,29.0,47.85,29.12
2016,1,2,16,45,7.0,14.0,0.9,10.5,14.5,16.74,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,7,45,19.0,16.5,1.8,9.5,18.5,12.75,0.0
2016,1,3,8,0,38.0,33.0,1.9,10.0,37.0,24.64,14.76
2016,1,3,8,15,57.0,50.5,1.9,10.0,59.0,36.88,26.9
2016,1,3,8,30,76.0,68.0,1.9,10.0,81.0,52.04,37.69
2016,1,3,8,45,85.5,85.0,1.95,10.5,103.5,72.83,53.68
2016,1,3,9,0,95.0,102.0,2.0,11.0,126.0,95.3,72.21
2016,1,3,9,15,101.5,118.0,1.9,11.0,147.5,117.99,91.8
2016,1,3,9,30,108.0,134.0,1.8,11.0,169.0,141.86,112.62
2016,1,3,9,45,113.5,147.5,1.7,11.5,187.5,164.42,132.1
2016,1,3,10,0,119.0,161.0,1.6,12.0,206.0,187.87,152.09
2016,1,3,10,15,154.5,172.0,1.55,12.0,235.0,223.32,181.86
2016,1,3,10,30,190.0,183.0,1.5,12.0,264.0,262.79,214.84
2016,1,3,10,45,206.5,191.5,1.5,12.5,283.5,293.1,239.76
2016,1,3,11,0,223.0,200.0,1.5,13.0,303.0,324.97,265.61
2016,1,3,11,15,160.0,207.5,1.6,13.0,282.5,305.44,249.67
2016,1,3,11,30,97.0,215.0,1.7,13.0,262.0,265.66,217.05
2016,1,3,11,45,175.0,215.5,1.85,13.5,302.0,345.84,283.15
2016,1,3,12,0,253.0,216.0,2.0,14.0,342.0,434.84,354.39
2016,1,3,12,15,298.5,208.5,2.1,14.0,357.0,477.32,388.71
2016,1,3,12,30,344.0,201.0,2.2,14.0,372.0,521.62,424.55
2016,1,3,12,45,319.5,201.5,2.35,14.5,358.5,515.36,419.17
2016,1,3,13,0,295.0,202.0,2.5,15.0,345.0,506.8,412.24
2016,1,3,13,15,404.5,174.0,2.45,15.0,363.0,606.94,491.92
2016,1,3,13,30,514.0,146.0,2.4,15.0,381.0,688.99,555.85
2016,1,3,13,45,430.5,153.5,2.35,15.0,343.5,629.26,509.47
2016,1,3,14,0,347.0,161.0,2.3,15.0,306.0,543.3,443.61
2016,1,3,14,15,241.0,159.0,1.95,14.5,256.5,444.94,365.43
2016,1,3,14,30,135.0,157.0,1.6,14.0,207.0,323.67,267.15
2016,1,3,14,45,124.0,143.0,1.3,14.0,186.0,299.52,247.88
2016,1,3,15,0,113.0,129.0,1.0,14.0,165.0,275.0,227.53
2016,1,3,15,15,104.0,113.0,0.85,13.5,142.5,248.92,206.38
2016,1,3,15,30,95.0,97.0,0.7,13.0,120.0,222.54,184.46
2016,1,3,15,45,77.0,79.5,0.6,13.0,96.0,184.77,152.08
2016,1,3,16,0,59.0,62.0,0.5,13.0,72.0,146.73,118.92
2016,1,3,16,15,34.0,45.0,0.5,12.5,50.5,87.29,67.61
2016,1,3,16,30,9.0,28.0,0.5,12.0,29.0,42.84,25.99
2016,1,3,16,45,4.5,14.0,0.55,12.0,14.5,14.7,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,16.5,2.65,11.5,17.5,12.75,0.0
2016,1,4,8,0,21.0,33.0,2.7,12.0,35.0,24.61,14.57
2016,1,4,8,15,38.0,49.5,2.8,12.0,55.5,36.28,26.13
2016,1,4,8,30,55.0,66.0,2.9,12.0,76.0,49.77,35.88
2016,1,4,8,45,64.0,83.0,3.0,12.5,97.5,68.08,50.12
2016,1,4,9,0,73.0,100.0,3.1,13.0,119.0,88.0,66.48
2016,1,4,9,15,78.5,116.0,3.15,13.0,139.0,107.94,83.61
2016,1,4,9,30,84.0,132.0,3.2,13.0,159.0,128.93,101.83
2016,1,4,9,45,86.0,145.5,3.3,13.5,176.0,147.65,118.03
2016,1,4,10,0,88.0,159.0,3.4,14.0,193.0,166.85,134.46
2016,1,4,10,15,225.5,160.5,3.5,14.0,255.0,252.37,205.03
2016,1,4,10,30,363.0,162.0,3.6,14.0,317.0,338.61,276.52
2016,1,4,10,45,315.5,178.5,3.75,14.5,318.0,351.21,287.45
2016,1,4,11,0,268.0,195.0,3.9,15.0,319.0,358.95,293.84
2016,1,4,11,15,263.0,202.5,3.95,15.0,327.5,380.53,311.84
2016,1,4,11,30,258.0,210.0,4.0,15.0,336.0,401.28,328.86
2016,1,4,11,45,286.5,209.0,4.05,15.5,350.5,436.78,357.48
2016,1,4,12,0,315.0,208.0,4.1,16.0,365.0,473.7,386.89
2016,1,4,12,15,306.0,209.0,4.05,16.0,361.5,483.48,394.66
2016,1,4,12,30,297.0,210.0,4.0,16.0,358.0,491.74,401.27
2016,1,4,12,45,290.0,209.0,4.0,16.0,351.5,497.94,406.43
2016,1,4,13,0,283.0,208.0,4.0,16.0,345.0,502.82,410.56
2016,1,4,13,15,281.0,201.5,3.9,15.5,334.0,504.27,412.89
2016,1,4,13,30,279.0,195.0,3.8,15.0,323.0,504.48,414.3
2016,1,4,13,45,139.5,105.0,3.75,15.0,169.0,264.49,220.34
2016,1,4,14,0,0.0,15.0,3.7,15.0,15.0,11.42,4.09
2016,1,4,14,15,0.0,13.5,3.4,14.5,13.5,10.28,3.17
2016,1,4,14,30,0.0,12.0,3.1,14.0,12.0,9.13,2.21
2016,1,4,14,45,0.0,11.0,2.85,14.0,11.0,8.36,1.55
2016,1,4,15,0,0.0,10.0,2.6,14.0,10.0,7.59,0.9
2016,1,4,15,15,0.0,8.5,2.35,13.5,8.5,6.45,0.0
2016,1,4,15,30,0.0,7.0,2.1,13.0,7.0,5.31,0.0
2016,1,4,15,45,0.0,5.5,1.85,13.0,5.5,4.16,0.0
2016,1,4,16,0,0.0,4.0,1.6,13.0,4.0,3.03,0.0
2016,1,4,16,15,0.0,2.5,1.65,13.0,2.5,1.89,0.0
2016,1,4,16,30,0.0,1.0,1.7,13.0,1.0,0.75,0.0
2016,1,4,16,45,0.0,0.5,1.75,13.0,0.5,0.38,0.0
2016,1,4,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,60.5,16.5,1.7,11.5,22.5,12.65,0.0
2016,1,5,8,0,121.0,33.0,1.8,12.0,45.0,24.77,14.72
2016,1,5,8,15,153.0,49.5,2.0,12.0,72.0,36.55,26.38
2016,1,5,8,30,185.0,66.0,2.2,12.0,99.0,53.18,36.92
2016,1,5,8,45,206.5,81.5,2.45,12.0,127.0,81.6,56.13
2016,1,5,9,0,228.0,97.0,2.7,12.0,155.0,113.07,81.06
2016,1,5,9,15,237.5,112.0,2.8,12.0,181.0,144.62,108.42
2016,1,5,9,30,247.0,127.0,2.9,12.0,207.0,177.6,137.8
2016,1,5,9,45,254.5,140.0,3.0,12.5,229.5,209.58,166.23
2016,1,5,10,0,262.0,153.0,3.1,13.0,252.0,242.53,195.17
2016,1,5,10,15,132.0,149.5,3.2,13.0,199.5,191.83,155.95
2016,1,5,10,30,2.0,146.0,3.3,13.0,147.0,117.48,94.3
2016,1,5,10,45,1.0,140.0,3.4,13.0,140.5,112.16,89.81
2016,1,5,11,0,0.0,134.0,3.5,13.0,134.0,106.65,85.07
2016,1,5,11,15,0.0,71.0,3.55,12.5,71.0,54.5,41.01
2016,1,5,11,30,0.0,8.0,3.6,12.0,8.0,6.1,0.0
2016,1,5,11,45,0.0,22.0,3.65,12.0,22.0,16.8,8.8
2016,1,5,12,0,0.0,36.0,3.7,12.0,36.0,27.53,18.01
2016,1,5,12,15,8.0,110.5,3.65,12.0,115.0,93.59,74.56
2016,1,5,12,30,16.0,185.0,3.6,12.0,194.0,171.1,139.79
2016,1,5,12,45,8.0,153.0,3.6,12.0,157.5,134.07,108.52
2016,1,5,13,0,0.0,121.0,3.6,12.0,121.0,97.44,77.47
2016,1,5,13,15,0.0,131.0,3.45,11.5,131.0,107.57,86.29
2016,1,5,13,30,0.0,141.0,3.3,11.0,141.0,118.57,95.83
2016,1,5,13,45,0.0,138.5,3.2,11.0,138.5,117.56,95.08
2016,1,5,14,0,0.0,136.0,3.1,11.0,136.0,116.87,94.63
2016,1,5,14,15,0.0,132.5,2.95,11.0,132.5,115.51,93.6
2016,1,5,14,30,0.0,129.0,2.8,11.0,129.0,114.69,93.03
2016,1,5,14,45,0.0,117.5,2.7,11.0,117.5,104.95,84.85
2016,1,5,15,0,0.0,106.0,2.6,11.0,106.0,95.33,76.7
2016,1,5,15,15,0.0,92.0,2.35,11.0,92.0,82.69,65.86
2016,1,5,15,30,0.0,78.0,2.1,11.0,78.0,69.98,54.84
2016,1,5,15,45,0.0,63.0,1.9,11.0,63.0,55.8,42.43
2016,1,5,16,0,0.0,48.0,1.7,11.0,48.0,41.25,29.61
2016,1,5,16,15,0.0,34.0,1.6,10.5,34.0,27.51,17.47
2016,1,5,16,30,0.0,20.0,1.5,10.0,20.0,15.25,6.03
2016,1,5,16,45,0.0,10.0,1.45,10.0,10.0,7.6,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,3.3,12.0,2.0,1.51,0.0
2016,1,6,8,0,0.0,4.0,3.3,12.0,4.0,3.02,0.0
2016,1,6,8,15,0.0,7.5,3.15,12.0,7.5,5.68,0.0
2016,1,6,8,30,0.0,11.0,3.0,12.0,11.0,8.34,1.48
2016,1,6,8,45,0.0,14.5,2.95,12.0,14.5,11.01,3.85
2016,1,6,9,0,0.0,18.0,2.9,12.0,18.0,13.68,6.21
2016,1,6,9,15,0.0,21.5,2.95,12.0,21.5,16.36,8.55
2016,1,6,9,30,0.0,25.0,3.0,12.0,25.0,19.04,10.88
2016,1,6,9,45,0.0,28.0,3.05,12.0,28.0,21.34,12.86
2016,1,6,10,0,0.0,31.0,3.1,12.0,31.0,23.65,14.84
2016,1,6,10,15,0.0,33.5,3.15,12.0,33.5,25.57,16.47
2016,1,6,10,30,0.0,36.0,3.2,12.0,36.0,27.5,18.1
2016,1,6,10,45,0.0,24.5,3.25,12.0,24.5,18.69,10.48
2016,1,6,11,0,0.0,13.0,3.3,12.0,13.0,9.91,2.89
2016,1,6,11,15,0.0,13.5,3.4,12.0,13.5,10.29,3.22
2016,1,6,11,30,0.0,14.0,3.5,12.0,14.0,10.68,3.54
2016,1,6,11,45,27.0,113.5,3.6,12.0,127.0,116.74,94.72
2016,1,6,12,0,54.0,213.0,3.7,12.0,240.0,241.63,199.18
2016,1,6,12,15,37.0,201.5,3.65,12.0,220.0,219.47,180.21
2016,1,6,12,30,20.0,190.0,3.6,12.0,200.0,179.33,146.53
2016,1,6,12,45,10.0,119.5,3.55,12.0,124.5,104.32,83.61
2016,1,6,13,0,0.0,49.0,3.5,12.0,49.0,37.52,26.56
2016,1,6,13,15,0.0,87.0,3.35,12.0,87.0,67.22,51.97
2016,1,6,13,30,0.0,125.0,3.2,12.0,125.0,102.56,81.99
2016,1,6,13,45,30.0,151.5,3.1,12.0,164.5,176.22,145.38
2016,1,6,14,0,60.0,178.0,3.0,12.0,204.0,243.85,202.75
2016,1,6,14,15,47.0,163.5,2.85,11.5,183.0,217.6,180.93
2016,1,6,14,30,34.0,149.0,2.7,11.0,162.0,191.01,158.8
2016,1,6,14,45,29.5,136.0,2.55,11.0,146.5,174.73,145.18
2016,1,6,15,0,25.0,123.0,2.4,11.0,131.0,158.52,131.45
2016,1,6,15,15,19.5,108.0,2.2,10.5,113.5,122.1,100.55
2016,1,6,15,30,14.0,93.0,2.0,10.0,96.0,103.39,84.37
2016,1,6,15,45,7.0,76.0,1.8,10.0,77.5,80.37,64.0
2016,1,6,16,0,0.0,59.0,1.6,10.0,59.0,57.11,43.29
2016,1,6,16,15,0.0,42.0,1.55,9.5,42.0,39.47,27.67
2016,1,6,16,30,0.0,25.0,1.5,9.0,25.0,20.17,10.08
2016,1,6,16,45,0.0,12.5,1.45,9.0,12.5,9.52,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,97.0,19.5,0.55,8.5,29.0,14.77,0.0
2016,1,7,8,0,194.0,39.0,0.5,9.0,58.0,29.25,18.75
2016,1,7,8,15,286.0,51.5,0.5,9.5,94.5,38.67,28.61
2016,1,7,8,30,378.0,64.0,0.5,10.0,131.0,55.44,37.4
2016,1,7,8,45,469.0,68.0,0.5,10.5,173.0,97.09,59.63
2016,1,7,9,0,560.0,72.0,0.5,11.0,215.0,146.66,94.42
2016,1,7,9,15,601.0,77.0,0.6,11.0,252.0,197.71,137.28
2016,1,7,9,30,642.0,82.0,0.7,11.0,289.0,253.4,186.25
2016,1,7,9,45,712.5,75.5,0.8,11.5,328.5,312.58,237.6
2016,1,7,10,0,783.0,69.0,0.9,12.0,368.0,378.97,294.65
2016,1,7,10,15,800.0,71.0,1.0,12.0,396.0,435.69,344.48
2016,1,7,10,30,817.0,73.0,1.1,12.0,424.0,492.93,393.48
2016,1,7,10,45,609.0,124.0,1.2,12.0,392.5,476.63,384.1
2016,1,7,11,0,401.0,175.0,1.3,12.0,361.0,429.75,348.91
2016,1,7,11,15,626.5,127.0,1.35,12.0,429.0,560.65,454.09
2016,1,7,11,30,852.0,79.0,1.4,12.0,497.0,696.32,558.9
2016,1,7,11,45,853.0,80.0,1.5,12.0,504.0,737.48,588.87
2016,1,7,12,0,854.0,81.0,1.6,12.0,511.0,776.16,617.26
2016,1,7,12,15,854.0,81.0,1.65,12.0,510.5,810.21,641.76
2016,1,7,12,30,854.0,81.0,1.7,12.0,510.0,841.38,664.22
2016,1,7,12,45,848.5,81.0,1.75,12.0,502.0,864.73,681.21
2016,1,7,13,0,843.0,81.0,1.8,12.0,494.0,884.66,695.97
2016,1,7,13,15,592.0,133.0,1.85,12.0,419.0,741.46,593.8
2016,1,7,13,30,341.0,185.0,1.9,12.0,344.0,549.16,448.08
2016,1,7,13,45,331.5,179.0,1.95,12.0,327.5,542.31,445.11
2016,1,7,14,0,322.0,173.0,2.0,12.0,311.0,533.95,439.51
2016,1,7,14,15,544.0,122.5,1.95,12.0,337.0,715.85,581.94
2016,1,7,14,30,766.0,72.0,1.9,12.0,363.0,876.34,697.73
2016,1,7,14,45,742.5,68.5,1.85,12.0,329.5,849.77,677.12
2016,1,7,15,0,719.0,65.0,1.8,12.0,296.0,820.12,655.98
2016,1,7,15,15,682.0,61.0,1.55,11.5,258.5,774.02,621.25
2016,1,7,15,30,645.0,57.0,1.3,11.0,221.0,734.62,590.3
2016,1,7,15,45,593.0,51.0,1.05,10.5,181.0,668.98,538.2
2016,1,7,16,0,541.0,45.0,0.8,10.0,141.0,603.07,483.72
2016,1,7,16,15,450.0,37.0,0.8,9.5,102.0,500.37,400.35
2016,1,7,16,30,359.0,29.0,0.8,9.0,63.0,401.72,303.48
2016,1,7,16,45,179.5,14.5,0.85,9.0,31.5,202.41,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,28.0,17.0,0.85,7.5,19.5,13.12,0.0
2016,1,8,8,0,56.0,34.0,0.9,8.0,39.0,25.37,15.61
2016,1,8,8,15,78.0,51.0,0.95,8.0,62.5,37.35,27.6
2016,1,8,8,30,100.0,68.0,1.0,8.0,86.0,51.24,37.63
2016,1,8,8,45,114.0,85.5,1.05,8.5,110.5,74.06,54.27
2016,1,8,9,0,128.0,103.0,1.1,9.0,135.0,99.16,74.53
2016,1,8,9,15,135.0,119.0,1.0,9.0,158.0,123.9,95.87
2016,1,8,9,30,142.0,135.0,0.9,9.0,181.0,149.84,118.61
2016,1,8,9,45,142.5,149.0,0.85,9.5,199.5,173.17,139.09
2016,1,8,10,0,143.0,163.0,0.8,10.0,218.0,196.8,159.46
2016,1,8,10,15,145.5,175.5,0.7,10.5,234.5,220.25,179.15
2016,1,8,10,30,148.0,188.0,0.6,11.0,251.0,244.16,198.72
2016,1,8,10,45,201.0,194.0,0.55,11.5,284.5,289.88,235.74
2016,1,8,11,0,254.0,200.0,0.5,12.0,318.0,353.08,285.67
2016,1,8,11,15,144.0,199.0,0.45,12.0,266.5,284.07,230.06
2016,1,8,11,30,34.0,198.0,0.4,12.0,215.0,202.32,163.11
2016,1,8,11,45,83.5,213.0,0.35,12.5,255.0,258.06,209.11
2016,1,8,12,0,133.0,228.0,0.3,13.0,295.0,335.33,269.81
2016,1,8,12,15,170.5,226.5,0.3,13.0,313.0,372.95,299.29
2016,1,8,12,30,208.0,225.0,0.3,13.0,331.0,412.74,330.54
2016,1,8,12,45,284.5,210.5,0.35,13.0,352.0,493.09,393.09
2016,1,8,13,0,361.0,196.0,0.4,13.0,373.0,557.0,442.32
2016,1,8,13,15,350.0,194.0,0.45,13.0,362.0,557.2,442.58
2016,1,8,13,30,339.0,192.0,0.5,13.0,351.0,555.75,442.45
2016,1,8,13,45,369.5,174.5,0.6,13.0,340.0,572.59,457.76
2016,1,8,14,0,400.0,157.0,0.7,13.0,329.0,611.69,488.69
2016,1,8,14,15,279.5,159.5,0.65,13.0,276.0,481.59,389.19
2016,1,8,14,30,159.0,162.0,0.6,13.0,223.0,351.85,287.47
2016,1,8,14,45,146.0,149.5,0.55,13.0,201.5,328.07,269.72
2016,1,8,15,0,133.0,137.0,0.5,13.0,180.0,304.02,250.55
2016,1,8,15,15,123.5,120.5,0.5,12.5,156.5,276.77,229.25
2016,1,8,15,30,114.0,104.0,0.5,12.0,133.0,249.11,207.0
2016,1,8,15,45,98.0,86.5,0.55,11.5,108.5,213.23,177.18
2016,1,8,16,0,82.0,69.0,0.6,11.0,84.0,177.09,146.22
2016,1,8,16,15,58.0,51.5,0.65,10.5,60.5,133.4,107.71
2016,1,8,16,30,34.0,34.0,0.7,10.0,37.0,88.86,65.76
2016,1,8,16,45,17.0,17.0,0.75,10.0,18.5,30.99,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,7,45,46.5,17.0,3.25,10.0,21.5,12.98,0.0
2016,1,9,8,0,93.0,34.0,3.4,10.0,43.0,25.34,15.4
2016,1,9,8,15,122.5,51.0,3.35,10.0,69.0,37.37,27.34
2016,1,9,8,30,152.0,68.0,3.3,10.0,95.0,51.8,37.44
2016,1,9,8,45,168.5,84.5,3.25,10.0,122.0,78.4,55.68
2016,1,9,9,0,185.0,101.0,3.2,10.0,149.0,107.54,78.94
2016,1,9,9,15,195.0,117.0,3.1,10.0,174.0,137.42,104.75
2016,1,9,9,30,205.0,133.0,3.0,10.0,199.0,168.9,132.64
2016,1,9,9,45,201.5,147.0,2.95,10.5,217.5,190.13,152.13
2016,1,9,10,0,198.0,161.0,2.9,11.0,236.0,215.59,174.82
2016,1,9,10,15,299.5,159.0,2.8,11.0,283.5,280.51,229.21
2016,1,9,10,30,401.0,157.0,2.7,11.0,331.0,359.36,294.93
2016,1,9,10,45,414.0,163.5,2.65,11.0,351.0,398.98,328.48
2016,1,9,11,0,427.0,170.0,2.6,11.0,371.0,439.2,362.01
2016,1,9,11,15,384.0,185.0,2.45,11.0,370.0,437.91,361.39
2016,1,9,11,30,341.0,200.0,2.3,11.0,369.0,445.41,367.15
2016,1,9,11,45,225.5,214.0,2.2,11.5,326.5,378.49,311.86
2016,1,9,12,0,110.0,228.0,2.1,12.0,284.0,300.5,246.63
2016,1,9,12,15,67.5,212.5,1.95,12.0,247.0,255.45,209.42
2016,1,9,12,30,25.0,197.0,1.8,12.0,210.0,189.94,154.71
2016,1,9,12,45,137.0,206.0,1.65,12.0,274.0,338.14,278.8
2016,1,9,13,0,249.0,215.0,1.5,12.0,338.0,478.44,390.81
2016,1,9,13,15,150.0,205.5,1.45,12.0,279.0,364.7,298.86
2016,1,9,13,30,51.0,196.0,1.4,12.0,220.0,245.87,201.27
2016,1,9,13,45,63.0,190.0,1.35,12.0,218.5,255.11,210.08
2016,1,9,14,0,75.0,184.0,1.3,12.0,217.0,264.87,218.74
2016,1,9,14,15,37.5,145.0,1.2,12.0,161.5,182.19,149.88
2016,1,9,14,30,0.0,106.0,1.1,12.0,106.0,88.32,70.01
2016,1,9,14,45,0.0,96.5,1.0,12.0,96.5,80.24,63.43
2016,1,9,15,0,0.0,87.0,0.9,12.0,87.0,72.22,56.66
2016,1,9,15,15,0.0,75.5,0.85,11.5,75.5,62.05,48.07
2016,1,9,15,30,0.0,64.0,0.8,11.0,64.0,51.85,39.33
2016,1,9,15,45,0.0,52.5,0.8,11.0,52.5,41.58,30.34
2016,1,9,16,0,0.0,41.0,0.8,11.0,41.0,31.36,21.32
2016,1,9,16,15,0.0,29.5,0.8,11.0,29.5,22.52,13.42
2016,1,9,16,30,0.0,18.0,0.8,11.0,18.0,13.7,5.34
2016,1,9,16,45,0.0,9.0,0.8,11.0,9.0,6.83,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,167.0,16.5,1.6,8.5,32.5,13.37,0.0
2016,1,10,8,0,334.0,33.0,1.8,9.0,65.0,27.31,17.19
2016,1,10,8,15,424.5,41.5,1.85,9.5,104.5,34.25,24.69
2016,1,10,8,30,515.0,50.0,1.9,10.0,144.0,47.01,30.84
2016,1,10,8,45,580.0,55.0,2.0,10.5,185.0,91.96,51.9
2016,1,10,9,0,645.0,60.0,2.1,11.0,226.0,144.89,89.6
2016,1,10,9,15,682.0,64.0,2.1,11.0,264.5,199.06,135.64
2016,1,10,9,30,719.0,68.0,2.1,11.0,303.0,258.71,189.1
2016,1,10,9,45,681.0,78.5,2.15,11.5,320.0,301.24,230.87
2016,1,10,10,0,643.0,89.0,2.2,12.0,337.0,340.21,268.42
2016,1,10,10,15,403.0,139.0,2.1,12.0,298.5,316.13,255.38
2016,1,10,10,30,163.0,189.0,2.0,12.0,260.0,251.53,205.4
2016,1,10,10,45,175.0,198.5,1.95,12.5,278.0,278.99,228.36
2016,1,10,11,0,187.0,208.0,1.9,13.0,296.0,307.67,251.64
2016,1,10,11,15,142.5,214.0,1.8,13.0,282.5,297.5,243.06
2016,1,10,11,30,98.0,220.0,1.7,13.0,269.0,268.84,219.41
2016,1,10,11,45,267.5,204.0,1.6,13.5,339.5,414.17,337.95
2016,1,10,12,0,437.0,188.0,1.5,14.0,410.0,560.99,451.82
2016,1,10,12,15,331.5,207.0,1.45,14.0,375.5,498.9,402.09
2016,1,10,12,30,226.0,226.0,1.4,14.0,341.0,428.1,346.22
2016,1,10,12,45,121.5,206.0,1.35,14.5,267.5,324.16,262.72
2016,1,10,13,0,17.0,186.0,1.3,15.0,194.0,175.86,140.9
2016,1,10,13,15,8.5,157.0,1.25,14.5,161.0,140.34,112.33
2016,1,10,13,30,0.0,128.0,1.2,14.0,128.0,105.0,83.07
2016,1,10,13,45,6.0,143.5,1.15,14.0,146.0,127.53,102.28
2016,1,10,14,0,12.0,159.0,1.1,14.0,164.0,152.36,123.18
2016,1,10,14,15,19.0,154.5,1.05,14.0,162.0,157.49,127.84
2016,1,10,14,30,26.0,150.0,1.0,14.0,160.0,163.23,133.08
2016,1,10,14,45,22.5,137.0,1.0,14.0,145.0,148.73,121.11
2016,1,10,15,0,19.0,124.0,1.0,14.0,130.0,134.32,109.14
2016,1,10,15,15,14.5,109.5,0.9,13.5,114.0,117.09,94.77
2016,1,10,15,30,10.0,95.0,0.8,13.0,98.0,99.97,80.24
2016,1,10,15,45,5.0,79.0,0.75,12.5,80.5,80.33,63.31
2016,1,10,16,0,0.0,63.0,0.7,12.0,63.0,60.59,46.04
2016,1,10,16,15,0.0,46.5,0.75,11.5,46.5,44.12,31.6
2016,1,10,16,30,0.0,30.0,0.8,11.0,30.0,26.33,15.61
2016,1,10,16,45,0.0,15.0,0.9,11.0,15.0,11.43,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,27.5,17.0,1.05,10.5,20.0,13.14,0.0
2016,1,11,8,0,55.0,34.0,1.1,11.0,40.0,25.41,15.52
2016,1,11,8,15,78.0,51.5,1.25,11.0,63.5,37.72,27.6
2016,1,11,8,30,101.0,69.0,1.4,11.0,87.0,51.0,39.97
2016,1,11,8,45,114.0,86.5,1.55,11.5,111.5,73.73,53.54
2016,1,11,9,0,127.0,104.0,1.7,12.0,136.0,98.61,73.32
2016,1,11,9,15,134.5,120.0,1.7,12.0,159.5,123.35,94.4
2016,1,11,9,30,142.0,136.0,1.7,12.0,183.0,149.36,117.04
2016,1,11,9,45,147.5,150.0,1.7,12.5,203.0,174.3,138.67
2016,1,11,10,0,153.0,164.0,1.7,13.0,223.0,200.11,160.81
2016,1,11,10,15,86.0,164.5,1.65,13.0,198.0,175.28,141.77
2016,1,11,10,30,19.0,165.0,1.6,13.0,173.0,141.64,114.25
2016,1,11,10,45,86.5,187.5,1.55,13.5,228.0,209.41,170.47
2016,1,11,11,0,154.0,210.0,1.5,14.0,283.0,289.49,235.48
2016,1,11,11,15,212.5,212.0,1.45,14.0,316.0,340.07,276.55
2016,1,11,11,30,271.0,214.0,1.4,14.0,349.0,410.43,332.56
2016,1,11,11,45,288.5,214.5,1.4,14.5,360.5,440.21,355.33
2016,1,11,12,0,306.0,215.0,1.4,15.0,372.0,470.59,378.56
2016,1,11,12,15,232.5,223.5,1.4,15.0,342.5,418.34,337.37
2016,1,11,12,30,159.0,232.0,1.4,15.0,313.0,378.0,304.86
2016,1,11,12,45,177.0,227.5,1.4,15.5,317.0,397.68,320.71
2016,1,11,13,0,195.0,223.0,1.4,16.0,321.0,417.81,336.45
2016,1,11,13,15,205.5,215.5,1.4,16.0,315.5,427.53,344.65
2016,1,11,13,30,216.0,208.0,1.4,16.0,310.0,436.93,352.71
2016,1,11,13,45,359.5,174.0,1.4,16.0,335.0,561.54,451.75
2016,1,11,14,0,503.0,140.0,1.4,16.0,360.0,690.89,549.42
2016,1,11,14,15,491.5,132.0,1.3,16.0,335.5,676.95,537.74
2016,1,11,14,30,480.0,124.0,1.2,16.0,311.0,660.63,525.78
2016,1,11,14,45,463.5,116.0,1.1,16.0,283.5,637.21,508.5
2016,1,11,15,0,447.0,108.0,1.0,16.0,256.0,611.87,489.58
2016,1,11,15,15,428.0,96.5,0.95,15.5,224.5,577.63,464.89
2016,1,11,15,30,409.0,85.0,0.9,15.0,193.0,541.87,438.22
