Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,889.0,68.0,5.0,10.0,460.0,391.41,306.81
2016,2,1,10,15,903.0,70.0,4.9,10.0,491.5,453.9,364.51
2016,2,1,10,30,917.0,72.0,4.8,10.0,523.0,516.5,420.7
2016,2,1,10,45,923.5,74.0,4.7,10.5,547.5,574.92,471.03
2016,2,1,11,0,930.0,76.0,4.6,11.0,572.0,632.09,518.55
2016,2,1,11,15,935.5,77.0,4.5,11.0,589.5,686.07,563.01
2016,2,1,11,30,941.0,78.0,4.4,11.0,607.0,738.18,604.75
2016,2,1,11,45,937.5,81.0,4.35,11.5,615.5,783.8,638.13
2016,2,1,12,0,934.0,84.0,4.3,12.0,624.0,826.4,667.9
2016,2,1,12,15,934.0,84.0,4.2,12.0,625.5,865.34,695.55
2016,2,1,12,30,934.0,84.0,4.1,12.0,627.0,901.14,720.98
2016,2,1,12,45,928.0,85.0,4.0,12.0,619.5,929.57,740.99
2016,2,1,13,0,922.0,86.0,3.9,12.0,612.0,954.31,758.37
2016,2,1,13,15,916.0,85.0,3.75,12.0,597.5,972.89,771.05
2016,2,1,13,30,910.0,84.0,3.6,12.0,583.0,987.64,781.08
2016,2,1,13,45,809.5,97.5,3.45,12.0,529.0,936.03,743.86
2016,2,1,14,0,709.0,111.0,3.3,12.0,475.0,873.68,699.18
2016,2,1,14,15,785.0,94.5,3.15,11.5,477.5,930.91,742.6
2016,2,1,14,30,861.0,78.0,3.0,11.0,480.0,992.57,787.64
2016,2,1,14,45,848.0,74.0,2.85,11.0,445.5,977.12,776.13
2016,2,1,15,0,835.0,70.0,2.7,11.0,411.0,957.97,762.7
2016,2,1,15,15,807.5,67.0,2.35,10.5,370.0,922.29,736.64
2016,2,1,15,30,780.0,64.0,2.0,10.0,329.0,883.61,707.83
2016,2,1,15,45,743.0,59.5,1.65,10.0,284.5,831.15,666.76
2016,2,1,16,0,706.0,55.0,1.3,10.0,240.0,776.73,622.94
2016,2,1,16,15,646.0,49.5,1.2,9.5,194.0,698.37,563.56
2016,2,1,16,30,586.0,44.0,1.1,9.0,148.0,619.91,501.02
2016,2,1,16,45,490.5,35.5,1.05,8.5,104.5,520.21,418.02
2016,2,1,17,0,395.0,27.0,1.0,8.0,61.0,416.07,307.63
2016,2,1,17,15,197.5,13.5,1.0,7.5,30.5,203.21,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,1.4,8.0,8.0,6.29,0.0
2016,2,2,7,30,0.0,16.0,1.5,8.0,16.0,12.17,0.0
2016,2,2,7,45,42.5,34.0,1.6,8.0,40.0,25.26,15.31
2016,2,2,8,0,85.0,52.0,1.7,8.0,64.0,38.05,28.22
2016,2,2,8,15,108.5,71.5,1.75,8.0,92.5,51.44,40.88
2016,2,2,8,30,132.0,91.0,1.8,8.0,121.0,64.58,53.16
2016,2,2,8,45,149.5,109.5,1.85,8.5,150.0,84.69,64.49
2016,2,2,9,0,167.0,128.0,1.9,9.0,179.0,112.97,85.14
2016,2,2,9,15,182.0,143.0,1.9,9.0,206.5,141.07,108.04
2016,2,2,9,30,197.0,158.0,1.9,9.0,234.0,171.21,133.87
2016,2,2,9,45,477.0,124.5,1.9,9.0,331.0,253.39,195.84
2016,2,2,10,0,757.0,91.0,1.9,9.0,428.0,363.38,284.02
2016,2,2,10,15,775.0,94.0,1.8,9.0,459.0,423.36,337.08
2016,2,2,10,30,793.0,97.0,1.7,9.0,490.0,482.99,388.49
2016,2,2,10,45,803.0,99.5,1.65,9.5,515.0,538.47,434.45
2016,2,2,11,0,813.0,102.0,1.6,10.0,540.0,593.35,478.25
2016,2,2,11,15,822.0,103.5,1.45,10.0,557.5,645.75,518.81
2016,2,2,11,30,831.0,105.0,1.3,10.0,575.0,696.91,556.89
2016,2,2,11,45,465.5,186.0,1.2,10.0,450.5,548.08,441.32
2016,2,2,12,0,100.0,267.0,1.1,10.0,326.0,322.14,260.76
2016,2,2,12,15,478.0,184.5,1.0,10.0,464.5,605.53,488.53
2016,2,2,12,30,856.0,102.0,0.9,10.0,603.0,864.97,673.57
2016,2,2,12,45,866.0,97.5,0.85,10.5,600.0,899.8,691.51
2016,2,2,13,0,876.0,93.0,0.8,11.0,597.0,931.74,710.59
2016,2,2,13,15,871.0,92.0,0.85,11.0,583.0,950.81,724.35
2016,2,2,13,30,866.0,91.0,0.9,11.0,569.0,966.13,735.98
2016,2,2,13,45,667.5,137.0,0.95,11.0,497.5,851.75,659.89
2016,2,2,14,0,469.0,183.0,1.0,11.0,426.0,710.44,561.84
2016,2,2,14,15,457.0,177.0,1.1,11.0,403.0,699.66,557.89
2016,2,2,14,30,445.0,171.0,1.2,11.0,380.0,686.49,550.45
2016,2,2,14,45,623.0,122.5,1.3,11.5,392.0,819.62,649.47
2016,2,2,15,0,801.0,74.0,1.4,12.0,404.0,929.97,726.58
2016,2,2,15,15,773.5,70.5,1.3,11.5,364.0,893.87,701.06
2016,2,2,15,30,746.0,67.0,1.2,11.0,324.0,854.85,674.86
2016,2,2,15,45,701.0,64.0,1.1,11.0,280.0,796.93,633.13
2016,2,2,16,0,656.0,61.0,1.0,11.0,236.0,746.31,595.43
2016,2,2,16,15,595.5,54.5,1.0,10.5,191.0,668.01,537.62
2016,2,2,16,30,535.0,48.0,1.0,10.0,146.0,590.42,477.12
2016,2,2,16,45,433.0,39.0,1.0,9.5,103.5,475.41,383.5
2016,2,2,17,0,331.0,30.0,1.0,9.0,61.0,366.28,276.8
2016,2,2,17,15,165.5,15.0,1.05,8.5,30.5,181.95,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,6.0,14.5,11.41,0.0
2016,2,3,7,30,0.0,29.0,1.9,6.0,29.0,20.47,0.0
2016,2,3,7,45,222.0,35.0,1.95,6.5,67.0,26.52,16.71
2016,2,3,8,0,444.0,41.0,2.0,7.0,105.0,33.92,24.71
2016,2,3,8,15,518.0,48.5,2.05,7.5,149.0,40.03,30.7
2016,2,3,8,30,592.0,56.0,2.1,8.0,193.0,46.19,36.53
2016,2,3,8,45,640.5,61.0,2.15,8.5,237.5,74.98,44.46
2016,2,3,9,0,689.0,66.0,2.2,9.0,282.0,129.18,76.64
2016,2,3,9,15,721.5,70.0,2.15,9.5,323.0,188.56,123.96
2016,2,3,9,30,754.0,74.0,2.1,10.0,364.0,248.42,176.42
2016,2,3,9,45,773.0,78.0,2.1,11.0,400.5,307.72,230.04
2016,2,3,10,0,792.0,82.0,2.1,12.0,437.0,368.54,284.3
2016,2,3,10,15,808.5,84.5,2.0,12.0,468.5,428.16,337.2
2016,2,3,10,30,825.0,87.0,1.9,12.0,500.0,488.41,388.94
2016,2,3,10,45,836.5,88.5,1.85,12.5,524.5,545.36,435.84
2016,2,3,11,0,848.0,90.0,1.8,13.0,549.0,601.76,480.59
2016,2,3,11,15,713.5,131.0,1.7,13.0,526.0,605.85,483.9
2016,2,3,11,30,579.0,172.0,1.6,13.0,503.0,585.27,467.97
2016,2,3,11,45,547.0,187.0,1.55,13.5,503.5,608.46,484.76
2016,2,3,12,0,515.0,202.0,1.5,14.0,504.0,627.47,497.49
2016,2,3,12,15,510.5,206.0,1.45,14.0,506.0,653.81,516.8
2016,2,3,12,30,506.0,210.0,1.4,14.0,508.0,678.06,534.23
2016,2,3,12,45,389.5,234.0,1.4,14.0,462.5,602.21,477.14
2016,2,3,13,0,273.0,258.0,1.4,14.0,417.0,539.41,428.73
2016,2,3,13,15,150.0,238.0,1.35,14.0,325.0,391.41,314.45
2016,2,3,13,30,27.0,218.0,1.3,14.0,233.0,215.04,172.55
2016,2,3,13,45,68.5,226.0,1.3,14.0,262.5,290.27,235.3
2016,2,3,14,0,110.0,234.0,1.3,14.0,292.0,347.22,281.71
2016,2,3,14,15,55.0,195.0,1.2,14.0,224.0,249.47,202.37
2016,2,3,14,30,0.0,156.0,1.1,14.0,156.0,134.09,106.83
2016,2,3,14,45,36.0,165.5,1.05,14.0,180.5,203.21,165.84
2016,2,3,15,0,72.0,175.0,1.0,14.0,205.0,258.23,211.87
2016,2,3,15,15,65.0,159.0,0.85,13.5,184.0,236.07,193.98
2016,2,3,15,30,58.0,143.0,0.7,13.0,163.0,213.86,176.21
2016,2,3,15,45,51.0,124.5,0.6,12.5,140.5,187.82,155.05
2016,2,3,16,0,44.0,106.0,0.5,12.0,118.0,161.65,133.33
2016,2,3,16,15,34.0,87.0,0.55,11.5,95.5,131.69,107.93
2016,2,3,16,30,24.0,68.0,0.6,11.0,73.0,101.49,81.71
2016,2,3,16,45,12.0,49.0,0.7,11.0,51.5,59.17,44.67
2016,2,3,17,0,0.0,30.0,0.8,11.0,30.0,27.79,16.34
2016,2,3,17,15,0.0,15.0,0.8,10.5,15.0,11.45,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,113.5,9.5,1.15,7.5,15.5,7.47,0.0
2016,2,4,7,30,227.0,19.0,1.3,8.0,31.0,15.63,0.0
2016,2,4,7,45,349.0,29.5,1.5,8.5,70.0,24.39,14.98
2016,2,4,8,0,471.0,40.0,1.7,9.0,109.0,33.24,23.96
2016,2,4,8,15,543.5,47.5,1.75,9.0,154.0,39.42,30.0
2016,2,4,8,30,616.0,55.0,1.8,9.0,199.0,45.63,35.91
2016,2,4,8,45,660.0,60.0,1.85,9.5,243.0,74.33,43.6
2016,2,4,9,0,704.0,65.0,1.9,10.0,287.0,132.51,78.61
2016,2,4,9,15,652.5,81.5,1.9,10.0,309.0,182.68,121.71
2016,2,4,9,30,601.0,98.0,1.9,10.0,331.0,229.71,166.53
2016,2,4,9,45,699.5,90.0,1.95,10.5,387.0,293.97,221.17
2016,2,4,10,0,798.0,82.0,2.0,11.0,443.0,370.18,286.3
2016,2,4,10,15,814.0,84.5,1.95,11.0,474.0,430.03,339.55
2016,2,4,10,30,830.0,87.0,1.9,11.0,505.0,490.43,391.74
2016,2,4,10,45,840.5,89.0,1.9,11.5,530.0,547.69,439.26
2016,2,4,11,0,851.0,91.0,1.9,12.0,555.0,604.32,484.63
2016,2,4,11,15,858.0,92.0,1.85,12.0,572.5,656.8,526.05
2016,2,4,11,30,865.0,93.0,1.8,12.0,590.0,707.73,565.1
2016,2,4,11,45,869.5,93.5,1.75,12.5,600.0,754.51,598.65
2016,2,4,12,0,874.0,94.0,1.7,13.0,610.0,799.04,628.25
2016,2,4,12,15,874.5,94.0,1.65,13.0,611.5,837.3,654.16
2016,2,4,12,30,875.0,94.0,1.6,13.0,613.0,872.59,677.82
2016,2,4,12,45,876.5,92.0,1.6,13.5,608.0,903.3,697.54
2016,2,4,13,0,878.0,90.0,1.6,14.0,603.0,930.74,714.98
2016,2,4,13,15,872.5,89.5,1.6,14.0,589.0,950.05,728.28
2016,2,4,13,30,867.0,89.0,1.6,14.0,575.0,965.61,739.26
2016,2,4,13,45,733.5,118.5,1.65,14.5,519.0,895.35,691.27
2016,2,4,14,0,600.0,148.0,1.7,15.0,463.0,809.66,632.53
2016,2,4,14,15,547.5,153.0,1.7,14.5,429.0,761.72,601.39
2016,2,4,14,30,495.0,158.0,1.7,14.0,395.0,721.43,574.82
2016,2,4,14,45,459.5,152.0,1.75,14.0,360.0,682.32,547.62
2016,2,4,15,0,424.0,146.0,1.8,14.0,325.0,641.16,518.31
2016,2,4,15,15,401.5,137.0,1.6,13.5,293.0,607.62,493.86
2016,2,4,15,30,379.0,128.0,1.4,13.0,261.0,572.65,467.73
2016,2,4,15,45,362.0,112.5,1.25,13.0,226.5,533.56,437.62
2016,2,4,16,0,345.0,97.0,1.1,13.0,192.0,493.22,405.71
2016,2,4,16,15,312.5,82.0,1.05,12.5,156.0,438.37,362.19
2016,2,4,16,30,280.0,67.0,1.0,12.0,120.0,383.89,317.08
2016,2,4,16,45,231.5,51.0,1.0,11.5,86.5,314.98,257.94
2016,2,4,17,0,183.0,35.0,1.0,11.0,53.0,248.76,193.32
2016,2,4,17,15,91.5,17.5,1.0,10.5,26.5,125.57,2.79
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.5,1.05,6.5,16.5,8.26,0.0
2016,2,5,7,30,201.0,21.0,1.1,7.0,33.0,17.24,0.0
2016,2,5,7,45,320.0,33.5,1.2,8.0,72.0,27.57,17.91
2016,2,5,8,0,439.0,46.0,1.3,9.0,111.0,37.91,28.17
2016,2,5,8,15,514.0,54.0,1.35,9.5,156.5,44.3,34.36
2016,2,5,8,30,589.0,62.0,1.4,10.0,202.0,50.74,40.38
2016,2,5,8,45,640.5,67.5,1.45,10.5,247.5,78.52,47.81
2016,2,5,9,0,692.0,73.0,1.5,11.0,293.0,133.63,79.79
2016,2,5,9,15,725.0,77.0,1.6,11.5,335.5,190.79,124.43
2016,2,5,9,30,758.0,81.0,1.7,12.0,378.0,254.19,179.17
2016,2,5,9,45,789.5,82.0,1.85,13.0,417.5,315.06,233.17
2016,2,5,10,0,821.0,83.0,2.0,14.0,457.0,378.86,289.26
2016,2,5,10,15,837.5,85.0,1.95,14.0,489.0,439.91,342.99
2016,2,5,10,30,854.0,87.0,1.9,14.0,521.0,501.52,395.54
2016,2,5,10,45,806.0,97.5,1.9,14.5,522.5,537.31,426.27
2016,2,5,11,0,758.0,108.0,1.9,15.0,524.0,567.45,451.16
2016,2,5,11,15,681.0,137.5,1.85,15.0,520.0,591.05,469.88
2016,2,5,11,30,604.0,167.0,1.8,15.0,516.0,604.35,479.85
2016,2,5,11,45,667.0,149.5,1.8,15.5,541.0,667.25,527.36
2016,2,5,12,0,730.0,132.0,1.8,16.0,566.0,731.86,574.7
2016,2,5,12,15,718.5,139.0,1.65,16.0,567.5,763.53,595.64
2016,2,5,12,30,707.0,146.0,1.5,16.0,569.0,791.9,613.81
2016,2,5,12,45,558.5,192.0,1.4,16.5,524.5,727.42,564.6
2016,2,5,13,0,410.0,238.0,1.3,17.0,480.0,641.22,499.38
2016,2,5,13,15,415.5,228.0,1.1,17.0,468.5,671.74,520.76
2016,2,5,13,30,421.0,218.0,0.9,17.0,457.0,680.29,525.38
2016,2,5,13,45,637.0,154.5,0.7,17.0,500.0,842.05,638.24
2016,2,5,14,0,853.0,91.0,0.5,17.0,543.0,986.72,727.42
2016,2,5,14,15,839.5,89.0,0.65,17.0,514.0,981.06,725.97
2016,2,5,14,30,826.0,87.0,0.8,17.0,485.0,971.52,724.49
2016,2,5,14,45,815.0,82.0,0.95,17.0,451.5,956.99,719.58
2016,2,5,15,0,804.0,77.0,1.1,17.0,418.0,938.81,711.95
2016,2,5,15,15,778.5,73.5,1.0,16.5,378.0,904.64,690.16
2016,2,5,15,30,753.0,70.0,0.9,16.0,338.0,867.47,666.03
2016,2,5,15,45,718.0,65.5,0.85,15.5,294.5,817.15,632.91
2016,2,5,16,0,683.0,61.0,0.8,15.0,251.0,773.11,602.93
2016,2,5,16,15,627.0,55.0,0.9,14.0,205.5,698.85,552.46
2016,2,5,16,30,571.0,49.0,1.0,13.0,160.0,624.98,498.64
2016,2,5,16,45,472.0,41.0,1.1,12.5,115.5,512.34,410.06
2016,2,5,17,0,373.0,33.0,1.2,12.0,71.0,404.68,313.69
2016,2,5,17,15,186.5,16.5,1.15,11.5,35.5,206.08,44.52
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,126.0,10.5,1.1,7.5,18.0,8.26,0.0
2016,2,6,7,30,252.0,21.0,1.3,8.0,36.0,17.33,1.1
2016,2,6,7,45,367.0,31.5,1.55,8.5,76.0,26.07,16.73
2016,2,6,8,0,482.0,42.0,1.8,9.0,116.0,34.87,25.5
2016,2,6,8,15,552.0,49.0,1.75,9.5,161.0,40.62,31.07
2016,2,6,8,30,622.0,56.0,1.7,10.0,206.0,46.42,36.5
2016,2,6,8,45,671.0,60.0,1.7,10.5,251.5,73.37,43.01
2016,2,6,9,0,720.0,64.0,1.7,11.0,297.0,132.04,77.37
2016,2,6,9,15,750.5,67.5,1.75,11.5,338.5,189.47,122.22
2016,2,6,9,30,781.0,71.0,1.8,12.0,380.0,250.35,175.15
2016,2,6,9,45,801.5,74.0,1.85,13.0,417.0,310.99,229.47
2016,2,6,10,0,822.0,77.0,1.9,14.0,454.0,373.28,284.59
2016,2,6,10,15,836.5,79.0,1.8,14.0,485.5,433.48,337.57
2016,2,6,10,30,851.0,81.0,1.7,14.0,517.0,494.0,389.08
2016,2,6,10,45,862.0,82.0,1.65,14.5,541.5,551.7,436.06
2016,2,6,11,0,873.0,83.0,1.6,15.0,566.0,604.95,478.02
2016,2,6,11,15,879.0,84.0,1.65,15.5,583.5,656.89,518.12
2016,2,6,11,30,885.0,85.0,1.7,16.0,601.0,707.15,555.79
2016,2,6,11,45,890.0,85.0,1.8,16.5,611.0,753.71,589.35
2016,2,6,12,0,895.0,85.0,1.9,17.0,621.0,798.01,619.76
2016,2,6,12,15,759.0,128.0,1.95,17.0,583.5,784.83,610.29
2016,2,6,12,30,623.0,171.0,2.0,17.0,546.0,745.76,582.22
2016,2,6,12,45,592.5,179.0,2.15,17.0,533.0,751.87,588.18
2016,2,6,13,0,562.0,187.0,2.3,17.0,520.0,746.42,585.51
2016,2,6,13,15,561.5,182.5,2.3,17.0,509.0,759.87,596.09
2016,2,6,13,30,561.0,178.0,2.3,17.0,498.0,770.76,604.72
2016,2,6,13,45,539.0,178.0,2.35,17.0,476.5,763.25,600.11
2016,2,6,14,0,517.0,178.0,2.4,17.0,455.0,752.68,593.47
2016,2,6,14,15,552.5,157.5,2.35,17.0,439.0,772.54,608.98
2016,2,6,14,30,588.0,137.0,2.3,17.0,423.0,800.06,629.34
2016,2,6,14,45,429.5,156.0,2.3,17.0,357.0,657.19,524.97
2016,2,6,15,0,271.0,175.0,2.3,17.0,291.0,500.94,405.49
2016,2,6,15,15,320.5,151.0,2.05,16.5,276.0,521.19,424.62
2016,2,6,15,30,370.0,127.0,1.8,16.0,261.0,562.52,457.69
2016,2,6,15,45,352.0,113.5,1.55,15.5,227.5,525.07,428.71
2016,2,6,16,0,334.0,100.0,1.3,15.0,194.0,486.61,398.68
2016,2,6,16,15,457.0,73.0,1.2,14.0,177.5,563.79,458.82
2016,2,6,16,30,580.0,46.0,1.1,13.0,161.0,629.02,504.55
2016,2,6,16,45,494.5,38.0,1.05,12.5,117.5,527.87,422.12
2016,2,6,17,0,409.0,30.0,1.0,12.0,74.0,431.4,335.23
2016,2,6,17,15,204.5,15.0,1.0,11.5,37.0,219.0,76.93
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,163.5,10.0,1.1,9.5,20.0,7.87,0.0
2016,2,7,7,30,327.0,20.0,1.3,10.0,40.0,18.15,3.14
2016,2,7,7,45,444.5,28.5,1.5,11.0,82.5,26.02,16.63
2016,2,7,8,0,562.0,37.0,1.7,12.0,125.0,34.03,24.48
2016,2,7,8,15,628.0,42.5,1.75,12.0,171.5,39.2,29.51
2016,2,7,8,30,694.0,48.0,1.8,12.0,218.0,44.44,34.44
2016,2,7,8,45,737.5,51.5,1.85,12.5,264.0,72.29,40.63
2016,2,7,9,0,781.0,55.0,1.9,13.0,310.0,130.38,72.9
2016,2,7,9,15,809.0,58.0,1.95,13.5,352.5,190.7,119.77
2016,2,7,9,30,837.0,61.0,2.0,14.0,395.0,255.93,176.31
2016,2,7,9,45,852.5,64.5,2.05,15.0,432.5,318.09,232.06
2016,2,7,10,0,868.0,68.0,2.1,16.0,470.0,381.16,287.96
2016,2,7,10,15,882.5,69.5,2.1,16.0,502.0,442.59,342.2
2016,2,7,10,30,897.0,71.0,2.1,16.0,534.0,504.19,394.99
2016,2,7,10,45,905.5,72.5,2.1,16.5,559.0,562.52,442.83
2016,2,7,11,0,914.0,74.0,2.1,17.0,584.0,619.83,488.15
2016,2,7,11,15,920.5,75.0,2.1,17.0,602.0,674.07,530.66
2016,2,7,11,30,927.0,76.0,2.1,17.0,620.0,726.57,570.72
2016,2,7,11,45,930.0,76.5,2.15,17.5,630.0,773.99,603.98
2016,2,7,12,0,933.0,77.0,2.2,18.0,640.0,818.88,634.25
2016,2,7,12,15,933.5,77.5,2.2,18.0,642.0,859.02,661.73
2016,2,7,12,30,934.0,78.0,2.2,18.0,644.0,896.07,686.97
2016,2,7,12,45,934.0,76.5,2.25,18.5,638.5,927.09,707.19
2016,2,7,13,0,934.0,75.0,2.3,19.0,633.0,954.63,725.06
2016,2,7,13,15,929.0,74.5,2.3,19.0,619.0,975.1,739.11
2016,2,7,13,30,924.0,74.0,2.3,19.0,605.0,991.71,750.76
2016,2,7,13,45,915.5,73.5,2.3,19.0,583.0,1001.03,757.71
2016,2,7,14,0,907.0,73.0,2.3,19.0,561.0,1006.37,762.24
2016,2,7,14,15,895.0,71.5,2.15,19.0,532.0,1002.98,759.37
2016,2,7,14,30,883.0,70.0,2.0,19.0,503.0,995.68,754.03
2016,2,7,14,45,865.5,68.0,1.95,19.0,468.0,978.4,743.35
2016,2,7,15,0,848.0,66.0,1.9,19.0,433.0,969.4,738.36
2016,2,7,15,15,824.0,63.5,1.65,18.5,392.5,937.75,716.61
2016,2,7,15,30,800.0,61.0,1.4,18.0,352.0,903.02,692.46
2016,2,7,15,45,765.0,57.5,1.15,17.5,307.5,853.44,657.32
2016,2,7,16,0,730.0,54.0,0.9,17.0,263.0,801.84,619.64
2016,2,7,16,15,677.5,49.0,0.95,16.5,216.5,730.41,570.59
2016,2,7,16,30,625.0,44.0,1.0,16.0,170.0,658.74,518.19
2016,2,7,16,45,537.5,37.0,1.05,15.5,125.0,554.74,437.81
2016,2,7,17,0,450.0,30.0,1.1,15.0,80.0,454.11,350.86
2016,2,7,17,15,225.0,15.0,1.1,14.5,40.0,236.63,106.2
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,12.0,1.3,10.5,20.0,9.44,0.0
2016,2,8,7,30,252.0,24.0,1.4,11.0,40.0,19.81,5.47
2016,2,8,7,45,369.0,34.5,1.55,12.0,81.5,28.5,18.79
2016,2,8,8,0,486.0,45.0,1.7,13.0,123.0,37.27,27.25
2016,2,8,8,15,558.0,52.0,1.75,13.5,169.0,42.97,32.69
2016,2,8,8,30,630.0,59.0,1.8,14.0,215.0,48.75,38.0
2016,2,8,8,45,674.0,64.0,1.9,14.5,261.0,75.22,44.43
2016,2,8,9,0,718.0,69.0,2.0,15.0,307.0,134.76,78.69
2016,2,8,9,15,749.0,73.0,2.0,15.5,349.5,192.75,123.11
2016,2,8,9,30,780.0,77.0,2.0,16.0,392.0,254.29,175.67
2016,2,8,9,45,815.5,76.0,2.0,16.5,432.5,316.02,229.97
2016,2,8,10,0,851.0,75.0,2.0,17.0,473.0,381.02,286.75
2016,2,8,10,15,865.5,77.0,2.0,17.5,505.0,443.04,340.36
2016,2,8,10,30,880.0,79.0,2.0,18.0,537.0,503.61,391.11
2016,2,8,10,45,890.0,80.0,2.0,18.5,562.0,561.56,438.13
2016,2,8,11,0,900.0,81.0,2.0,19.0,587.0,618.65,482.8
2016,2,8,11,15,906.5,82.0,1.95,19.5,605.0,672.4,523.19
2016,2,8,11,30,913.0,83.0,1.9,20.0,623.0,724.45,560.95
2016,2,8,11,45,915.5,83.5,1.85,20.5,632.5,771.09,592.59
2016,2,8,12,0,918.0,84.0,1.8,21.0,642.0,815.19,620.86
2016,2,8,12,15,918.5,84.0,1.75,21.0,644.0,854.38,646.58
2016,2,8,12,30,919.0,84.0,1.7,21.0,646.0,890.52,670.03
2016,2,8,12,45,921.0,82.5,1.65,21.5,640.5,923.03,689.6
2016,2,8,13,0,923.0,81.0,1.6,22.0,635.0,952.23,706.81
2016,2,8,13,15,917.5,80.0,1.5,22.0,621.0,971.53,718.14
2016,2,8,13,30,912.0,79.0,1.4,22.0,607.0,986.95,727.04
2016,2,8,13,45,903.0,78.5,1.35,22.0,585.0,995.7,732.51
2016,2,8,14,0,894.0,78.0,1.3,22.0,563.0,1000.51,735.67
2016,2,8,14,15,882.0,76.0,1.2,22.0,534.0,996.48,732.43
2016,2,8,14,30,870.0,74.0,1.1,22.0,505.0,988.56,726.89
2016,2,8,14,45,852.5,72.0,1.0,22.0,470.0,983.42,723.22
2016,2,8,15,0,835.0,70.0,0.9,22.0,435.0,962.48,709.34
2016,2,8,15,15,810.5,67.5,0.85,21.5,395.0,930.41,690.64
2016,2,8,15,30,786.0,65.0,0.8,21.0,355.0,895.26,669.61
2016,2,8,15,45,751.5,61.0,0.8,21.0,310.5,845.62,637.87
2016,2,8,16,0,717.0,57.0,0.8,21.0,266.0,793.93,603.61
2016,2,8,16,15,664.0,52.0,0.85,20.5,219.5,722.15,555.32
2016,2,8,16,30,611.0,47.0,0.9,20.0,173.0,650.03,503.72
2016,2,8,16,45,524.0,39.5,1.0,19.5,127.5,555.75,432.43
2016,2,8,17,0,437.0,32.0,1.1,19.0,82.0,457.26,349.92
2016,2,8,17,15,277.5,21.0,1.15,18.5,47.0,290.79,150.75
2016,2,8,17,30,118.0,10.0,1.2,18.0,12.0,96.88,0.0
2016,2,8,17,45,59.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,150.5,11.5,1.3,11.5,22.0,9.05,0.0
2016,2,9,7,30,301.0,23.0,1.4,12.0,44.0,19.06,6.22
2016,2,9,7,45,414.5,33.0,1.5,13.0,86.5,27.44,17.91
2016,2,9,8,0,528.0,43.0,1.6,14.0,129.0,35.91,25.99
2016,2,9,8,15,596.5,49.5,1.7,14.5,176.5,41.33,31.13
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,50.73,39.61
2016,2,9,8,45,709.0,60.5,1.9,15.5,270.5,77.19,45.49
2016,2,9,9,0,753.0,65.0,2.0,16.0,317.0,134.56,76.83
2016,2,9,9,15,783.0,68.5,2.0,16.5,360.5,194.19,122.29
2016,2,9,9,30,813.0,72.0,2.0,17.0,404.0,257.19,175.99
2016,2,9,9,45,748.5,88.0,2.05,17.5,415.5,304.26,221.63
2016,2,9,10,0,684.0,104.0,2.1,18.0,427.0,345.5,261.3
2016,2,9,10,15,702.5,107.5,2.05,18.5,458.0,401.91,309.49
2016,2,9,10,30,721.0,111.0,2.0,19.0,489.0,459.42,357.01
2016,2,9,10,45,745.0,110.5,1.95,19.5,517.5,516.85,402.93
2016,2,9,11,0,769.0,110.0,1.9,20.0,546.0,574.1,447.24
2016,2,9,11,15,793.5,106.5,1.85,20.5,568.5,629.95,489.15
2016,2,9,11,30,818.0,103.0,1.8,21.0,591.0,685.9,529.83
2016,2,9,11,45,714.0,141.0,1.75,21.5,571.5,693.22,532.9
2016,2,9,12,0,610.0,179.0,1.7,22.0,552.0,685.25,524.97
2016,2,9,12,15,627.0,174.0,1.6,22.0,559.0,724.39,552.85
2016,2,9,12,30,644.0,169.0,1.5,22.0,566.0,762.23,578.85
2016,2,9,12,45,782.5,127.0,1.4,22.0,604.5,866.45,648.77
2016,2,9,13,0,921.0,85.0,1.3,22.0,643.0,955.59,705.12
2016,2,9,13,15,915.0,84.5,1.15,22.0,628.5,975.09,714.53
2016,2,9,13,30,909.0,84.0,1.0,22.0,614.0,990.74,722.14
2016,2,9,13,45,693.5,139.5,0.9,22.0,535.5,882.68,651.24
2016,2,9,14,0,478.0,195.0,0.8,22.0,457.0,733.68,550.96
2016,2,9,14,15,514.5,174.0,0.8,21.5,442.5,754.53,570.31
2016,2,9,14,30,551.0,153.0,0.8,21.0,428.0,772.44,584.62
2016,2,9,14,45,445.0,162.0,0.8,21.0,374.5,680.26,521.03
2016,2,9,15,0,339.0,171.0,0.8,21.0,321.0,562.69,437.86
2016,2,9,15,15,278.5,161.5,0.8,20.5,277.0,492.51,388.24
2016,2,9,15,30,218.0,152.0,0.8,20.0,233.0,422.62,336.58
2016,2,9,15,45,202.0,135.5,0.8,19.5,203.5,386.87,310.82
2016,2,9,16,0,186.0,119.0,0.8,19.0,174.0,330.28,268.07
2016,2,9,16,15,169.5,100.0,0.85,18.0,144.0,310.08,252.69
2016,2,9,16,30,153.0,81.0,0.9,17.0,114.0,269.16,219.81
2016,2,9,16,45,127.0,61.5,1.0,16.5,84.0,218.86,177.39
2016,2,9,17,0,101.0,42.0,1.1,16.0,54.0,168.48,132.58
2016,2,9,17,15,50.5,25.0,1.1,15.5,31.0,82.64,45.41
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,121.0,12.5,0.5,12.5,21.5,9.83,0.0
2016,2,10,7,30,242.0,25.0,0.5,13.0,43.0,20.53,8.16
2016,2,10,7,45,337.5,37.5,0.55,13.5,83.0,30.73,20.84
2016,2,10,8,0,433.0,50.0,0.6,14.0,123.0,40.86,30.43
2016,2,10,8,15,496.0,58.5,0.65,14.0,166.5,47.46,36.69
2016,2,10,8,30,559.0,67.0,0.7,14.0,210.0,54.03,42.75
2016,2,10,8,45,619.5,67.0,0.8,14.5,253.5,74.08,45.12
2016,2,10,9,0,680.0,67.0,0.9,15.0,297.0,124.56,71.69
2016,2,10,9,15,690.5,74.5,0.95,15.5,334.0,180.01,114.71
2016,2,10,9,30,701.0,82.0,1.0,16.0,371.0,236.63,163.42
2016,2,10,9,45,764.0,83.0,1.1,16.5,424.0,306.2,222.19
2016,2,10,10,0,827.0,84.0,1.2,17.0,477.0,380.03,284.37
2016,2,10,10,15,841.5,86.0,1.25,17.0,509.0,440.98,337.0
2016,2,10,10,30,856.0,88.0,1.3,17.0,541.0,502.25,388.44
2016,2,10,10,45,865.0,90.5,1.4,17.5,566.0,561.12,436.0
2016,2,10,11,0,874.0,93.0,1.5,18.0,591.0,619.17,481.4
2016,2,10,11,15,880.5,94.0,1.5,18.0,609.0,673.01,522.62
2016,2,10,11,30,887.0,95.0,1.5,18.0,627.0,725.18,561.51
2016,2,10,11,45,891.5,95.0,1.55,18.5,637.5,765.89,590.36
2016,2,10,12,0,896.0,95.0,1.6,19.0,648.0,810.35,619.94
2016,2,10,12,15,896.5,95.0,1.6,19.0,650.0,849.03,645.87
2016,2,10,12,30,897.0,95.0,1.6,19.0,652.0,884.71,669.68
2016,2,10,12,45,897.5,94.0,1.6,19.5,646.0,916.13,689.25
2016,2,10,13,0,898.0,93.0,1.6,20.0,640.0,944.23,706.58
2016,2,10,13,15,893.0,92.0,1.6,20.0,626.0,963.72,719.61
2016,2,10,13,30,888.0,91.0,1.6,20.0,612.0,979.44,730.39
2016,2,10,13,45,880.5,89.5,1.6,20.0,590.5,1000.44,744.81
2016,2,10,14,0,873.0,88.0,1.6,20.0,569.0,1005.64,748.98
2016,2,10,14,15,757.0,107.5,1.55,20.0,509.5,930.63,699.83
2016,2,10,14,30,641.0,127.0,1.5,20.0,450.0,844.05,642.82
2016,2,10,14,45,617.5,123.0,1.5,20.0,417.0,818.5,627.51
2016,2,10,15,0,594.0,119.0,1.5,20.0,384.0,789.94,609.27
2016,2,10,15,15,533.5,118.5,1.3,19.5,340.0,715.73,557.53
2016,2,10,15,30,473.0,118.0,1.1,19.0,296.0,652.39,512.93
2016,2,10,15,45,437.0,110.0,0.95,18.5,259.0,602.65,477.57
2016,2,10,16,0,401.0,102.0,0.8,18.0,222.0,552.45,440.66
2016,2,10,16,15,367.5,88.0,0.85,17.5,183.5,496.42,399.59
2016,2,10,16,30,334.0,74.0,0.9,17.0,145.0,440.65,356.53
2016,2,10,16,45,285.0,58.0,0.95,16.5,108.0,369.2,298.38
2016,2,10,17,0,236.0,42.0,1.0,16.0,71.0,300.09,238.05
2016,2,10,17,15,118.0,27.0,1.0,15.5,41.5,174.08,108.53
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,41.5,13.5,1.1,12.5,16.5,10.62,0.0
2016,2,11,7,30,83.0,27.0,1.2,13.0,33.0,20.28,8.8
2016,2,11,7,45,123.0,45.0,1.35,14.0,62.0,33.21,22.98
2016,2,11,8,0,163.0,63.0,1.5,15.0,91.0,45.9,34.71
2016,2,11,8,15,184.5,82.0,1.45,15.0,123.0,58.81,46.54
2016,2,11,8,30,206.0,101.0,1.4,15.0,155.0,71.39,57.89
2016,2,11,8,45,221.5,118.0,1.35,15.5,185.5,91.03,67.3
2016,2,11,9,0,237.0,135.0,1.3,16.0,216.0,123.7,88.95
2016,2,11,9,15,289.5,146.5,1.15,16.5,258.0,161.12,116.32
2016,2,11,9,30,342.0,158.0,1.0,17.0,300.0,205.22,151.01
2016,2,11,9,45,509.5,133.0,0.9,18.0,367.0,265.97,196.27
2016,2,11,10,0,677.0,108.0,0.8,19.0,434.0,345.81,257.88
2016,2,11,10,15,638.0,129.5,0.75,19.0,452.0,393.79,299.14
2016,2,11,10,30,599.0,151.0,0.7,19.0,470.0,436.36,334.54
2016,2,11,10,45,721.0,126.0,0.65,19.5,528.0,518.38,396.69
2016,2,11,11,0,843.0,101.0,0.6,20.0,586.0,608.83,462.85
2016,2,11,11,15,691.5,150.5,0.55,20.0,556.5,609.34,462.58
2016,2,11,11,30,540.0,200.0,0.5,20.0,527.0,584.0,443.91
2016,2,11,11,45,529.5,209.5,0.5,20.0,534.5,616.35,467.65
2016,2,11,12,0,519.0,219.0,0.5,20.0,542.0,646.33,488.58
2016,2,11,12,15,388.5,253.0,0.5,20.0,495.0,582.22,441.98
2016,2,11,12,30,258.0,287.0,0.5,20.0,448.0,526.22,400.45
2016,2,11,12,45,245.5,285.5,0.55,20.0,438.0,507.82,388.85
2016,2,11,13,0,233.0,284.0,0.6,20.0,428.0,507.08,389.08
2016,2,11,13,15,280.5,269.5,0.6,20.0,438.0,568.87,434.71
2016,2,11,13,30,328.0,255.0,0.6,20.0,448.0,609.81,464.83
2016,2,11,13,45,360.0,238.0,0.6,20.0,443.5,632.49,481.99
2016,2,11,14,0,392.0,221.0,0.6,20.0,439.0,653.99,498.59
2016,2,11,14,15,432.0,199.0,0.6,19.5,428.5,700.47,533.19
2016,2,11,14,30,472.0,177.0,0.6,19.0,418.0,721.59,550.54
2016,2,11,14,45,571.0,139.0,0.6,18.5,410.0,789.47,599.94
2016,2,11,15,0,670.0,101.0,0.6,18.0,402.0,845.18,639.02
2016,2,11,15,15,562.5,111.5,0.6,17.5,349.0,747.06,573.77
2016,2,11,15,30,455.0,122.0,0.6,17.0,296.0,639.82,501.48
2016,2,11,15,45,408.5,116.5,0.65,17.0,258.5,583.43,463.13
2016,2,11,16,0,362.0,111.0,0.7,17.0,221.0,527.05,421.96
2016,2,11,16,15,399.0,90.5,0.75,16.5,193.0,528.95,425.27
2016,2,11,16,30,436.0,70.0,0.8,16.0,165.0,526.3,422.37
2016,2,11,16,45,355.0,57.5,0.85,16.0,122.0,428.76,344.56
2016,2,11,17,0,274.0,45.0,0.9,16.0,79.0,336.29,266.64
2016,2,11,17,15,163.0,28.0,0.9,15.5,46.0,213.35,141.45
2016,2,11,17,30,52.0,11.0,0.9,15.0,13.0,47.93,0.0
2016,2,11,17,45,26.0,5.5,0.95,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
