Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,14.5,0.75,12.0,24.5,11.41,0.0
2016,2,12,7,30,255.0,29.0,0.8,12.0,49.0,23.88,12.21
2016,2,12,7,45,359.5,40.5,0.85,12.5,91.0,33.23,23.27
2016,2,12,8,0,464.0,52.0,0.9,13.0,133.0,42.59,32.16
2016,2,12,8,15,530.5,59.5,0.9,13.0,179.0,48.45,37.76
2016,2,12,8,30,597.0,67.0,0.9,13.0,225.0,54.34,43.22
2016,2,12,8,45,641.5,72.5,0.9,13.5,270.5,78.1,48.74
2016,2,12,9,0,686.0,78.0,0.9,14.0,316.0,132.82,78.73
2016,2,12,9,15,716.5,82.5,0.9,14.5,358.5,189.99,122.04
2016,2,12,9,30,747.0,87.0,0.9,15.0,401.0,250.72,173.25
2016,2,12,9,45,766.0,91.0,0.95,15.5,438.0,313.09,227.75
2016,2,12,10,0,785.0,95.0,1.0,16.0,475.0,374.28,280.89
2016,2,12,10,15,608.0,148.0,1.1,16.5,454.0,396.6,305.42
2016,2,12,10,30,431.0,201.0,1.2,17.0,433.0,393.14,306.98
2016,2,12,10,45,474.5,199.0,1.3,17.5,465.0,445.53,348.87
2016,2,12,11,0,518.0,197.0,1.4,18.0,497.0,501.41,392.32
2016,2,12,11,15,440.0,226.5,1.5,18.0,487.0,511.08,400.21
2016,2,12,11,30,362.0,256.0,1.6,18.0,477.0,499.53,391.99
2016,2,12,11,45,328.5,268.0,1.7,18.0,471.0,509.16,399.73
2016,2,12,12,0,295.0,280.0,1.8,18.0,465.0,515.27,404.39
2016,2,12,12,15,455.0,232.0,1.8,18.0,518.0,633.45,495.09
2016,2,12,12,30,615.0,184.0,1.8,18.0,571.0,752.46,583.19
2016,2,12,12,45,581.0,194.0,1.8,18.0,556.5,749.83,580.35
2016,2,12,13,0,547.0,204.0,1.8,18.0,542.0,751.43,581.4
2016,2,12,13,15,537.5,202.5,1.8,17.5,528.5,759.8,589.01
2016,2,12,13,30,528.0,201.0,1.8,17.0,515.0,765.35,594.62
2016,2,12,13,45,512.5,198.5,1.8,17.0,495.0,761.1,592.23
2016,2,12,14,0,497.0,196.0,1.8,17.0,475.0,753.98,587.96
2016,2,12,14,15,364.0,211.0,1.7,16.5,409.5,621.95,491.48
2016,2,12,14,30,231.0,226.0,1.6,16.0,344.0,489.28,391.53
2016,2,12,14,45,395.5,179.0,1.5,16.0,365.0,650.33,517.27
2016,2,12,15,0,560.0,132.0,1.4,16.0,386.0,760.96,598.39
2016,2,12,15,15,535.0,123.0,1.25,15.5,348.5,723.29,570.89
2016,2,12,15,30,510.0,114.0,1.1,15.0,311.0,683.65,543.19
2016,2,12,15,45,466.0,109.0,0.95,15.0,272.0,629.39,503.15
2016,2,12,16,0,422.0,104.0,0.8,15.0,233.0,574.88,462.13
2016,2,12,16,15,382.5,90.5,0.8,14.5,193.0,513.36,416.61
2016,2,12,16,30,343.0,77.0,0.8,14.0,153.0,452.4,369.35
2016,2,12,16,45,282.5,62.0,0.8,14.0,114.5,372.16,303.34
2016,2,12,17,0,222.0,47.0,0.8,14.0,76.0,295.41,236.85
2016,2,12,17,15,111.0,31.0,0.8,13.5,45.5,160.68,111.05
2016,2,12,17,30,0.0,15.0,0.8,13.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,0.8,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,13.5,1.3,10.5,28.5,10.62,0.0
2016,2,13,7,30,352.0,27.0,1.4,11.0,57.0,22.47,11.79
2016,2,13,7,45,457.5,36.0,1.55,11.5,101.5,30.01,20.63
2016,2,13,8,0,563.0,45.0,1.7,12.0,146.0,37.67,27.95
2016,2,13,8,15,625.5,51.0,1.7,12.5,194.0,42.7,32.72
2016,2,13,8,30,688.0,57.0,1.7,13.0,242.0,51.73,40.89
2016,2,13,8,45,356.0,95.0,1.75,13.5,191.5,80.3,56.34
2016,2,13,9,0,24.0,133.0,1.8,14.0,141.0,100.04,78.67
2016,2,13,9,15,76.0,158.0,1.85,14.5,189.0,129.92,100.95
2016,2,13,9,30,128.0,183.0,1.9,15.0,237.0,170.47,132.41
2016,2,13,9,45,138.5,200.0,2.0,15.5,263.5,198.97,155.9
2016,2,13,10,0,149.0,217.0,2.1,16.0,290.0,229.11,180.73
2016,2,13,10,15,530.5,145.5,2.15,16.0,429.5,356.75,279.29
2016,2,13,10,30,912.0,74.0,2.2,16.0,569.0,513.66,402.06
2016,2,13,10,45,922.5,75.0,2.25,16.5,595.0,573.89,450.89
2016,2,13,11,0,933.0,76.0,2.3,17.0,621.0,633.26,497.97
2016,2,13,11,15,939.5,76.5,2.3,17.0,639.5,688.42,541.18
2016,2,13,11,30,946.0,77.0,2.3,17.0,658.0,741.76,581.86
2016,2,13,11,45,951.5,76.5,2.35,17.5,668.5,791.22,616.43
2016,2,13,12,0,957.0,76.0,2.4,18.0,679.0,838.25,648.08
2016,2,13,12,15,958.0,76.5,2.4,18.0,681.5,880.06,676.64
2016,2,13,12,30,959.0,77.0,2.4,18.0,684.0,918.72,702.9
2016,2,13,12,45,950.5,79.5,2.45,18.5,677.0,947.94,721.78
2016,2,13,13,0,942.0,82.0,2.5,19.0,670.0,973.21,738.06
2016,2,13,13,15,937.5,81.5,2.55,19.0,655.5,994.71,753.32
2016,2,13,13,30,933.0,81.0,2.6,19.0,641.0,1012.31,766.14
2016,2,13,13,45,925.5,80.0,2.65,19.0,619.0,1022.39,774.12
2016,2,13,14,0,918.0,79.0,2.7,19.0,597.0,1028.42,779.66
2016,2,13,14,15,906.0,77.5,2.75,18.5,567.5,1025.27,780.72
2016,2,13,14,30,894.0,76.0,2.8,18.0,538.0,1018.13,779.31
2016,2,13,14,45,876.5,74.0,2.9,18.0,502.0,1000.9,770.11
2016,2,13,15,0,859.0,72.0,3.0,18.0,466.0,992.04,766.72
2016,2,13,15,15,836.0,69.0,2.7,17.5,424.5,960.48,745.34
2016,2,13,15,30,813.0,66.0,2.4,17.0,383.0,925.71,721.49
2016,2,13,15,45,779.5,63.0,2.1,16.5,337.5,877.78,687.74
2016,2,13,16,0,746.0,60.0,1.8,16.0,292.0,827.6,651.42
2016,2,13,16,15,696.5,55.0,1.65,15.0,244.0,758.1,602.3
2016,2,13,16,30,647.0,50.0,1.5,14.0,196.0,688.01,550.25
2016,2,13,16,45,562.5,43.5,1.35,13.5,148.0,595.1,476.89
2016,2,13,17,0,478.0,37.0,1.2,13.0,100.0,497.77,395.45
2016,2,13,17,15,333.5,26.0,1.2,12.5,61.0,352.57,254.01
2016,2,13,17,30,189.0,15.0,1.2,12.0,22.0,154.64,0.0
2016,2,13,17,45,94.5,7.5,1.2,12.0,11.0,5.9,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.4,11.5,29.5,10.23,0.0
2016,2,14,7,30,381.0,26.0,1.6,12.0,59.0,21.71,11.58
2016,2,14,7,45,479.0,34.0,1.85,12.5,103.0,28.49,19.27
2016,2,14,8,0,577.0,42.0,2.1,13.0,147.0,38.39,28.5
2016,2,14,8,15,635.5,47.0,2.15,13.5,194.0,43.02,32.88
2016,2,14,8,30,694.0,52.0,2.2,14.0,241.0,47.72,37.15
2016,2,14,8,45,631.0,72.0,2.3,14.5,267.0,76.38,47.71
2016,2,14,9,0,568.0,92.0,2.4,15.0,293.0,130.55,81.63
2016,2,14,9,15,692.5,79.0,2.6,15.5,355.0,182.35,116.9
2016,2,14,9,30,817.0,66.0,2.8,16.0,417.0,251.09,171.61
2016,2,14,9,45,641.5,118.5,3.0,17.0,409.0,296.62,219.3
2016,2,14,10,0,466.0,171.0,3.2,18.0,401.0,316.82,243.43
2016,2,14,10,15,325.5,209.5,3.35,18.0,375.5,316.53,248.39
2016,2,14,10,30,185.0,248.0,3.5,18.0,350.0,298.47,236.63
2016,2,14,10,45,382.5,213.0,3.7,18.5,435.0,397.84,316.08
2016,2,14,11,0,580.0,178.0,3.9,19.0,520.0,520.44,412.73
2016,2,14,11,15,622.5,170.0,3.95,19.0,546.5,582.8,461.83
2016,2,14,11,30,665.0,162.0,4.0,19.0,573.0,641.44,507.76
2016,2,14,11,45,645.0,172.5,4.05,19.5,576.0,673.17,531.1
2016,2,14,12,0,625.0,183.0,4.1,20.0,579.0,701.14,551.25
2016,2,14,12,15,602.5,191.5,4.1,20.0,574.5,721.41,566.34
2016,2,14,12,30,580.0,200.0,4.1,20.0,570.0,730.88,573.55
2016,2,14,12,45,742.0,141.5,4.1,20.0,610.5,847.92,660.19
2016,2,14,13,0,904.0,83.0,4.1,20.0,651.0,939.9,724.71
2016,2,14,13,15,901.0,82.5,4.05,20.0,638.0,961.88,739.57
2016,2,14,13,30,898.0,82.0,4.0,20.0,625.0,980.17,752.47
2016,2,14,13,45,740.0,126.0,3.95,20.0,563.0,914.4,706.98
2016,2,14,14,0,582.0,170.0,3.9,20.0,501.0,809.07,633.13
2016,2,14,14,15,720.5,124.5,3.8,20.0,514.0,916.5,711.05
2016,2,14,14,30,859.0,79.0,3.7,20.0,527.0,999.47,768.79
2016,2,14,14,45,839.0,78.0,3.6,20.0,491.5,980.95,756.11
2016,2,14,15,0,819.0,77.0,3.5,20.0,456.0,958.76,741.75
2016,2,14,15,15,713.0,87.5,3.3,19.5,396.0,868.59,679.97
2016,2,14,15,30,607.0,98.0,3.1,19.0,336.0,770.71,611.47
2016,2,14,15,45,565.5,94.0,2.9,18.5,295.5,716.71,573.57
2016,2,14,16,0,524.0,90.0,2.7,18.0,255.0,661.13,533.04
2016,2,14,16,15,484.0,79.5,2.55,17.5,213.0,598.91,486.23
2016,2,14,16,30,444.0,69.0,2.4,17.0,171.0,536.46,437.24
2016,2,14,16,45,380.0,57.0,2.25,16.5,129.5,448.12,365.56
2016,2,14,17,0,316.0,45.0,2.1,16.0,88.0,368.9,297.66
2016,2,14,17,15,158.0,32.5,2.05,15.5,54.0,219.41,160.99
2016,2,14,17,30,0.0,20.0,2.0,15.0,20.0,22.1,0.0
2016,2,14,17,45,0.0,10.0,2.0,15.0,10.0,7.87,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,219.5,13.0,1.6,13.5,33.0,11.59,0.0
2016,2,15,7,30,439.0,26.0,1.8,14.0,66.0,23.83,13.52
2016,2,15,7,45,537.0,33.0,2.05,14.5,112.5,30.41,20.81
2016,2,15,8,0,635.0,40.0,2.3,15.0,159.0,37.13,27.18
2016,2,15,8,15,691.0,45.0,2.35,15.5,208.0,41.92,31.64
2016,2,15,8,30,747.0,50.0,2.4,16.0,257.0,46.74,35.97
2016,2,15,8,45,783.5,53.5,2.45,16.5,304.0,71.52,40.58
2016,2,15,9,0,820.0,57.0,2.5,17.0,351.0,132.24,72.19
2016,2,15,9,15,845.0,59.5,2.45,17.0,395.0,197.65,122.04
2016,2,15,9,30,870.0,62.0,2.4,17.0,439.0,262.0,177.41
2016,2,15,9,45,888.0,64.0,2.4,17.5,477.5,326.12,234.63
2016,2,15,10,0,906.0,66.0,2.4,18.0,516.0,391.38,292.42
2016,2,15,10,15,918.0,67.5,2.4,18.5,548.5,454.52,347.26
2016,2,15,10,30,930.0,69.0,2.4,19.0,581.0,517.51,400.1
2016,2,15,10,45,938.5,70.0,2.45,19.5,606.5,577.69,449.13
2016,2,15,11,0,947.0,71.0,2.5,20.0,632.0,636.76,495.6
2016,2,15,11,15,952.0,71.5,2.5,20.0,650.0,691.69,538.31
2016,2,15,11,30,957.0,72.0,2.5,20.0,668.0,744.61,578.38
2016,2,15,11,45,959.0,72.5,2.55,20.0,678.0,793.07,612.87
2016,2,15,12,0,961.0,73.0,2.6,20.0,688.0,838.81,644.63
2016,2,15,12,15,961.5,73.0,2.65,20.0,689.5,879.82,672.94
2016,2,15,12,30,962.0,73.0,2.7,20.0,691.0,917.6,698.97
2016,2,15,12,45,955.0,75.5,2.75,20.5,684.0,948.23,718.75
2016,2,15,13,0,948.0,78.0,2.8,21.0,677.0,974.99,735.95
2016,2,15,13,15,943.0,77.5,2.8,21.0,663.0,996.11,750.41
2016,2,15,13,30,938.0,77.0,2.8,21.0,649.0,1013.27,762.4
2016,2,15,13,45,929.5,76.5,2.8,21.0,626.5,1022.99,769.61
2016,2,15,14,0,921.0,76.0,2.8,21.0,604.0,1028.62,774.35
2016,2,15,14,15,910.0,74.5,2.65,20.5,575.0,1026.41,774.05
2016,2,15,14,30,899.0,73.0,2.5,20.0,546.0,1020.18,771.22
2016,2,15,14,45,881.5,71.5,2.45,20.0,510.0,1003.48,761.09
2016,2,15,15,0,864.0,70.0,2.4,20.0,474.0,983.12,748.63
2016,2,15,15,15,842.0,67.5,2.1,19.5,432.5,965.24,736.49
2016,2,15,15,30,820.0,65.0,1.8,19.0,391.0,932.01,713.46
2016,2,15,15,45,787.0,62.0,1.55,19.0,345.5,884.4,679.4
2016,2,15,16,0,754.0,59.0,1.3,19.0,300.0,834.56,643.05
2016,2,15,16,15,707.0,54.5,1.25,18.0,252.0,767.81,598.38
2016,2,15,16,30,660.0,50.0,1.2,17.0,204.0,700.37,550.69
2016,2,15,16,45,584.5,43.5,1.15,16.5,156.0,605.46,478.56
2016,2,15,17,0,509.0,37.0,1.1,16.0,108.0,523.52,411.42
2016,2,15,17,15,373.5,27.0,1.1,16.0,67.5,385.05,284.3
2016,2,15,17,30,238.0,17.0,1.1,16.0,27.0,231.81,0.0
2016,2,15,17,45,119.0,8.5,1.1,16.0,13.5,91.83,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,14.0,1.0,13.5,34.0,11.42,0.0
2016,2,16,7,30,416.0,28.0,1.1,14.0,68.0,23.46,13.56
2016,2,16,7,45,510.0,36.0,1.2,14.5,114.0,32.87,23.04
2016,2,16,8,0,604.0,44.0,1.3,15.0,160.0,40.3,30.02
2016,2,16,8,15,661.5,49.5,1.3,15.5,208.5,45.35,34.71
2016,2,16,8,30,719.0,55.0,1.3,16.0,257.0,50.44,39.27
2016,2,16,8,45,755.0,59.0,1.3,16.5,304.0,74.44,43.75
2016,2,16,9,0,791.0,63.0,1.3,17.0,351.0,133.84,74.59
2016,2,16,9,15,816.5,66.0,1.35,17.5,394.0,195.06,120.49
2016,2,16,9,30,842.0,69.0,1.4,18.0,437.0,259.05,174.6
2016,2,16,9,45,864.0,70.0,1.45,18.5,476.5,324.2,231.59
2016,2,16,10,0,886.0,71.0,1.5,19.0,516.0,388.73,287.78
2016,2,16,10,15,898.5,72.5,1.5,19.5,548.0,451.06,340.95
2016,2,16,10,30,911.0,74.0,1.5,20.0,580.0,513.32,392.16
2016,2,16,10,45,918.0,75.5,1.5,20.5,605.0,572.29,439.04
2016,2,16,11,0,925.0,77.0,1.5,21.0,630.0,630.04,483.22
2016,2,16,11,15,930.5,78.0,1.5,21.0,648.0,684.85,524.7
2016,2,16,11,30,936.0,79.0,1.5,21.0,666.0,737.77,563.64
2016,2,16,11,45,937.0,80.0,1.5,21.5,675.5,785.25,595.26
2016,2,16,12,0,938.0,81.0,1.5,22.0,685.0,829.99,623.77
2016,2,16,12,15,938.5,81.0,1.5,22.0,687.0,870.29,650.19
2016,2,16,12,30,939.0,81.0,1.5,22.0,689.0,907.43,674.4
2016,2,16,12,45,939.0,80.0,1.55,22.5,683.0,939.66,694.65
2016,2,16,13,0,939.0,79.0,1.6,23.0,677.0,968.37,712.62
2016,2,16,13,15,934.5,78.0,1.65,23.0,662.5,989.16,726.94
2016,2,16,13,30,930.0,77.0,1.7,23.0,648.0,1006.02,738.97
2016,2,16,13,45,922.0,76.5,1.75,23.0,626.0,1016.09,746.82
2016,2,16,14,0,914.0,76.0,1.8,23.0,604.0,1022.11,752.33
2016,2,16,14,15,903.0,74.5,1.75,23.0,575.0,1019.81,751.28
2016,2,16,14,30,892.0,73.0,1.7,23.0,546.0,1013.53,747.9
2016,2,16,14,45,878.0,70.5,1.7,23.0,510.5,998.98,740.04
2016,2,16,15,0,864.0,68.0,1.7,23.0,475.0,980.72,729.88
2016,2,16,15,15,739.0,83.5,1.5,22.5,410.5,883.03,665.44
2016,2,16,15,30,614.0,99.0,1.3,22.0,346.0,779.32,595.96
2016,2,16,15,45,589.0,91.5,1.1,22.0,306.0,737.09,566.55
2016,2,16,16,0,564.0,84.0,0.9,22.0,266.0,693.0,534.4
2016,2,16,16,15,617.5,66.0,0.95,21.0,236.5,707.45,547.53
2016,2,16,16,30,671.0,48.0,1.0,20.0,207.0,708.06,548.71
2016,2,16,16,45,598.0,42.0,1.05,19.5,159.0,615.8,480.2
2016,2,16,17,0,525.0,36.0,1.1,19.0,111.0,525.65,409.15
2016,2,16,17,15,262.5,32.5,1.1,18.5,70.0,301.64,225.19
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,42.96,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,11.41,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,51.0,17.5,3.45,15.0,23.0,13.33,0.0
2016,2,17,7,30,102.0,35.0,3.6,15.0,46.0,26.1,15.86
2016,2,17,7,45,132.5,54.5,3.8,15.5,76.0,39.85,28.99
2016,2,17,8,0,163.0,74.0,4.0,16.0,106.0,53.28,41.27
2016,2,17,8,15,185.5,93.5,4.1,16.0,139.0,66.31,53.1
2016,2,17,8,30,208.0,113.0,4.2,16.0,172.0,78.99,64.44
2016,2,17,8,45,227.0,130.0,4.35,16.5,204.5,97.76,73.03
2016,2,17,9,0,246.0,147.0,4.5,17.0,237.0,131.36,94.88
2016,2,17,9,15,359.5,146.5,4.65,17.0,296.5,171.48,122.03
2016,2,17,9,30,473.0,146.0,4.8,17.0,356.0,228.23,165.88
2016,2,17,9,45,360.0,183.5,4.95,17.5,351.0,254.81,194.19
2016,2,17,10,0,247.0,221.0,5.1,18.0,346.0,271.33,212.32
2016,2,17,10,15,123.5,115.5,5.25,18.0,178.0,152.58,119.6
2016,2,17,10,30,0.0,10.0,5.4,18.0,10.0,7.64,0.73
2016,2,17,10,45,0.0,10.5,5.55,18.0,10.5,8.02,1.05
2016,2,17,11,0,0.0,11.0,5.7,18.0,11.0,8.41,1.36
2016,2,17,11,15,0.0,19.5,5.8,18.0,19.5,14.93,6.79
2016,2,17,11,30,0.0,28.0,5.9,18.0,28.0,21.46,12.21
2016,2,17,11,45,0.0,28.5,6.0,18.0,28.5,21.85,12.52
2016,2,17,12,0,0.0,29.0,6.1,18.0,29.0,22.24,12.84
2016,2,17,12,15,0.0,29.0,6.1,18.0,29.0,22.24,12.83
2016,2,17,12,30,0.0,29.0,6.1,18.0,29.0,22.24,12.83
2016,2,17,12,45,160.5,157.0,6.15,18.0,260.5,312.31,254.8
2016,2,17,13,0,321.0,285.0,6.2,18.0,492.0,607.99,488.64
2016,2,17,13,15,249.5,288.5,6.1,17.5,447.5,558.3,448.77
2016,2,17,13,30,178.0,292.0,6.0,17.0,403.0,481.51,388.56
2016,2,17,13,45,171.0,285.5,5.95,17.0,388.5,475.96,384.76
2016,2,17,14,0,164.0,279.0,5.9,17.0,374.0,469.57,380.15
2016,2,17,14,15,161.0,265.5,5.75,16.5,355.0,457.77,372.15
2016,2,17,14,30,158.0,252.0,5.6,16.0,336.0,445.11,363.46
2016,2,17,14,45,159.5,234.5,5.5,16.0,315.0,431.0,353.22
2016,2,17,15,0,161.0,217.0,5.4,16.0,294.0,415.97,342.23
2016,2,17,15,15,155.5,198.5,5.25,16.0,267.5,391.65,323.42
2016,2,17,15,30,150.0,180.0,5.1,16.0,241.0,366.61,303.87
2016,2,17,15,45,146.0,159.0,4.95,16.0,213.0,338.72,281.85
2016,2,17,16,0,142.0,138.0,4.8,16.0,185.0,310.04,258.8
2016,2,17,16,15,127.0,117.5,4.7,15.5,154.5,271.13,226.86
2016,2,17,16,30,112.0,97.0,4.6,15.0,124.0,232.13,193.99
2016,2,17,16,45,88.0,76.5,4.6,15.0,94.5,185.16,152.97
2016,2,17,17,0,64.0,56.0,4.6,15.0,65.0,138.45,111.44
2016,2,17,17,15,32.0,36.5,4.75,15.0,41.0,72.82,52.83
2016,2,17,17,30,0.0,17.0,4.9,15.0,17.0,13.72,0.0
2016,2,17,17,45,0.0,8.5,5.1,15.0,8.5,6.69,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,89.0,22.0,2.9,11.0,31.0,16.59,0.0
2016,2,18,7,30,178.0,44.0,3.0,11.0,62.0,32.42,21.75
2016,2,18,7,45,283.0,57.5,3.1,11.5,105.5,42.87,32.23
2016,2,18,8,0,388.0,71.0,3.2,12.0,149.0,53.05,41.8
2016,2,18,8,15,456.0,81.0,3.3,12.0,196.0,60.53,48.82
2016,2,18,8,30,524.0,91.0,3.4,12.0,243.0,71.45,58.73
2016,2,18,8,45,262.0,86.0,3.55,12.5,162.0,69.42,49.4
2016,2,18,9,0,0.0,81.0,3.7,13.0,81.0,61.77,47.45
2016,2,18,9,15,346.5,97.0,3.75,13.0,251.5,134.57,93.5
2016,2,18,9,30,693.0,113.0,3.8,13.0,422.0,257.57,183.76
2016,2,18,9,45,722.0,115.0,3.85,13.5,461.5,316.61,236.11
2016,2,18,10,0,751.0,117.0,3.9,14.0,501.0,378.45,290.96
2016,2,18,10,15,767.5,119.5,3.9,14.0,533.0,437.99,343.85
2016,2,18,10,30,784.0,122.0,3.9,14.0,565.0,498.25,396.02
2016,2,18,10,45,799.0,122.5,3.9,14.0,591.0,556.27,445.13
2016,2,18,11,0,814.0,123.0,3.9,14.0,617.0,612.85,491.84
2016,2,18,11,15,821.0,124.5,3.85,14.0,635.0,665.48,534.16
2016,2,18,11,30,828.0,126.0,3.8,14.0,653.0,716.63,574.3
2016,2,18,11,45,830.5,127.5,3.8,14.5,663.0,762.74,608.82
2016,2,18,12,0,833.0,129.0,3.8,15.0,673.0,806.5,640.12
2016,2,18,12,15,695.0,172.5,3.75,15.0,627.5,780.17,619.35
2016,2,18,12,30,557.0,216.0,3.7,15.0,582.0,727.66,578.75
2016,2,18,12,45,559.0,215.5,3.65,15.0,580.0,753.1,598.39
2016,2,18,13,0,561.0,215.0,3.6,15.0,578.0,776.35,615.79
2016,2,18,13,15,492.5,231.5,3.55,15.0,545.0,748.31,593.96
2016,2,18,13,30,424.0,248.0,3.5,15.0,512.0,714.78,568.23
2016,2,18,13,45,472.5,223.5,3.45,15.0,508.5,749.27,596.14
2016,2,18,14,0,521.0,199.0,3.4,15.0,505.0,781.67,622.02
2016,2,18,14,15,664.5,151.0,3.3,14.5,522.0,891.5,704.28
2016,2,18,14,30,808.0,103.0,3.2,14.0,539.0,979.27,767.65
2016,2,18,14,45,675.5,124.5,3.15,14.0,473.0,881.6,698.51
2016,2,18,15,0,543.0,146.0,3.1,14.0,407.0,761.63,612.77
2016,2,18,15,15,375.0,159.0,2.85,14.0,332.0,607.37,495.27
2016,2,18,15,30,207.0,172.0,2.6,14.0,257.0,410.95,339.56
2016,2,18,15,45,434.5,125.0,2.35,14.0,277.0,618.75,508.55
2016,2,18,16,0,662.0,78.0,2.1,14.0,297.0,779.53,626.73
2016,2,18,16,15,611.0,72.0,1.85,13.0,250.0,709.31,573.54
2016,2,18,16,30,560.0,66.0,1.6,12.0,203.0,638.93,520.17
2016,2,18,16,45,490.0,56.5,1.35,11.5,157.0,548.28,447.62
2016,2,18,17,0,420.0,47.0,1.1,11.0,111.0,460.22,373.69
2016,2,18,17,15,292.5,34.5,1.1,11.0,71.0,327.41,256.93
2016,2,18,17,30,165.0,22.0,1.1,11.0,31.0,186.71,31.2
2016,2,18,17,45,82.5,11.0,1.1,11.0,15.5,67.62,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,177.5,17.0,2.75,10.5,36.5,13.76,0.0
2016,2,19,7,30,355.0,34.0,3.0,11.0,73.0,28.08,18.3
2016,2,19,7,45,444.5,44.0,3.25,11.5,118.0,36.21,26.43
2016,2,19,8,0,534.0,54.0,3.5,12.0,163.0,44.35,34.09
2016,2,19,8,15,592.0,60.0,3.6,12.5,210.5,49.1,38.53
2016,2,19,8,30,650.0,66.0,3.7,13.0,258.0,53.89,42.84
2016,2,19,8,45,422.5,110.5,3.85,13.5,243.5,91.66,65.31
2016,2,19,9,0,195.0,155.0,4.0,14.0,229.0,131.02,97.73
2016,2,19,9,15,485.5,119.5,4.0,14.0,332.0,174.42,120.13
2016,2,19,9,30,776.0,84.0,4.0,14.0,435.0,256.05,178.59
2016,2,19,9,45,701.0,109.5,4.05,14.5,446.5,305.68,227.11
2016,2,19,10,0,626.0,135.0,4.1,15.0,458.0,348.58,268.68
2016,2,19,10,15,601.0,153.5,4.1,15.0,479.0,396.95,312.27
2016,2,19,10,30,576.0,172.0,4.1,15.0,500.0,436.61,347.52
2016,2,19,10,45,480.0,212.0,4.15,15.0,493.5,458.17,367.09
2016,2,19,11,0,384.0,252.0,4.2,15.0,487.0,458.34,368.47
2016,2,19,11,15,427.0,247.5,4.15,15.0,515.5,519.89,417.74
2016,2,19,11,30,470.0,243.0,4.1,15.0,544.0,574.15,460.73
2016,2,19,11,45,456.0,253.0,4.05,15.0,549.0,601.85,482.06
2016,2,19,12,0,442.0,263.0,4.0,15.0,554.0,627.02,501.22
2016,2,19,12,15,424.5,268.0,3.85,15.0,548.0,642.12,512.3
2016,2,19,12,30,407.0,273.0,3.7,15.0,542.0,636.71,508.26
2016,2,19,12,45,392.0,277.0,3.55,15.0,534.5,646.83,515.6
2016,2,19,13,0,377.0,281.0,3.4,15.0,527.0,654.67,521.06
2016,2,19,13,15,368.5,277.0,3.2,14.5,513.0,657.68,524.03
2016,2,19,13,30,360.0,273.0,3.0,14.0,499.0,658.64,525.5
2016,2,19,13,45,372.0,257.0,2.9,14.0,483.5,664.04,530.54
2016,2,19,14,0,384.0,241.0,2.8,14.0,468.0,667.61,534.27
2016,2,19,14,15,324.0,239.5,2.8,14.0,424.5,613.85,493.48
2016,2,19,14,30,264.0,238.0,2.8,14.0,381.0,558.06,450.85
2016,2,19,14,45,143.5,211.5,2.8,14.0,288.5,383.36,313.35
2016,2,19,15,0,23.0,185.0,2.8,14.0,196.0,188.16,152.7
2016,2,19,15,15,31.0,174.5,2.55,13.5,188.0,209.51,171.68
2016,2,19,15,30,39.0,164.0,2.3,13.0,180.0,209.95,173.01
2016,2,19,15,45,32.5,146.5,2.1,13.0,159.0,186.53,153.65
2016,2,19,16,0,26.0,129.0,1.9,13.0,138.0,163.19,134.18
2016,2,19,16,15,19.5,110.0,1.65,12.5,116.0,121.98,99.57
2016,2,19,16,30,13.0,91.0,1.4,12.0,94.0,98.45,79.38
2016,2,19,16,45,6.5,71.0,1.15,12.0,72.5,73.45,57.44
2016,2,19,17,0,0.0,51.0,0.9,12.0,51.0,47.99,34.96
2016,2,19,17,15,0.0,32.5,0.85,11.5,32.5,29.02,18.02
2016,2,19,17,30,0.0,14.0,0.8,11.0,14.0,10.66,0.0
2016,2,19,17,45,0.0,7.0,0.8,11.0,7.0,5.51,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,117.0,20.5,1.25,7.0,33.5,15.57,2.38
2016,2,20,7,30,234.0,41.0,1.3,7.0,67.0,30.91,21.31
2016,2,20,7,45,299.0,56.5,1.4,7.5,107.5,42.3,32.45
2016,2,20,8,0,364.0,72.0,1.5,8.0,148.0,53.53,43.03
2016,2,20,8,15,408.0,85.0,1.45,8.5,190.5,62.69,51.52
2016,2,20,8,30,452.0,98.0,1.4,9.0,233.0,71.67,59.63
2016,2,20,8,45,504.5,100.5,1.4,9.5,274.5,87.94,61.66
2016,2,20,9,0,557.0,103.0,1.4,10.0,316.0,135.91,88.12
2016,2,20,9,15,617.0,101.5,1.3,10.5,362.0,185.83,124.73
2016,2,20,9,30,677.0,100.0,1.2,11.0,408.0,243.01,172.06
2016,2,20,9,45,689.0,107.0,1.2,11.5,443.5,299.92,222.71
2016,2,20,10,0,701.0,114.0,1.2,12.0,479.0,357.76,273.66
2016,2,20,10,15,679.5,130.0,1.15,12.0,501.5,410.06,319.73
2016,2,20,10,30,658.0,146.0,1.1,12.0,524.0,459.05,361.37
2016,2,20,10,45,583.0,181.0,1.05,12.5,526.5,486.67,384.28
2016,2,20,11,0,508.0,216.0,1.0,13.0,529.0,511.02,402.99
2016,2,20,11,15,533.0,213.0,0.95,13.0,550.0,557.65,438.91
2016,2,20,11,30,558.0,210.0,0.9,13.0,571.0,605.08,474.37
2016,2,20,11,45,524.5,227.0,0.9,13.5,570.0,628.58,490.35
2016,2,20,12,0,491.0,244.0,0.9,14.0,569.0,647.76,502.97
2016,2,20,12,15,430.0,265.0,0.95,14.0,550.0,643.78,499.73
2016,2,20,12,30,369.0,286.0,1.0,14.0,531.0,617.18,480.57
2016,2,20,12,45,464.0,250.0,1.1,14.5,556.0,703.03,544.87
2016,2,20,13,0,559.0,214.0,1.2,15.0,581.0,773.53,596.5
2016,2,20,13,15,727.0,155.5,1.2,15.0,622.0,900.42,684.75
2016,2,20,13,30,895.0,97.0,1.2,15.0,663.0,997.65,748.27
2016,2,20,13,45,887.0,96.0,1.3,15.0,641.0,1019.49,763.85
2016,2,20,14,0,879.0,95.0,1.4,15.0,619.0,1024.99,769.99
2016,2,20,14,15,868.0,93.0,1.4,15.0,590.0,1022.16,769.3
2016,2,20,14,30,857.0,91.0,1.4,15.0,561.0,1015.3,766.24
2016,2,20,14,45,846.0,87.0,1.45,15.0,526.0,1001.98,759.93
2016,2,20,15,0,835.0,83.0,1.5,15.0,491.0,984.84,751.15
2016,2,20,15,15,712.5,96.5,1.4,14.5,423.5,881.2,682.33
2016,2,20,15,30,590.0,110.0,1.3,14.0,356.0,769.12,606.27
2016,2,20,15,45,664.0,88.5,1.25,14.0,337.0,807.09,635.34
2016,2,20,16,0,738.0,67.0,1.2,14.0,318.0,830.45,651.65
2016,2,20,16,15,692.5,62.0,1.15,13.0,269.5,764.36,606.22
2016,2,20,16,30,647.0,57.0,1.1,12.0,221.0,705.89,565.02
2016,2,20,16,45,575.5,50.0,1.05,11.5,172.0,614.74,495.54
2016,2,20,17,0,504.0,43.0,1.0,11.0,123.0,526.27,424.18
2016,2,20,17,15,382.5,32.0,1.0,10.5,80.5,396.77,313.56
2016,2,20,17,30,261.0,21.0,1.0,10.0,38.0,262.9,112.1
2016,2,20,17,45,130.5,10.5,1.05,10.0,19.0,101.43,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,54.5,5.0,1.0,7.5,5.5,0.0,0.0
2016,2,21,7,0,109.0,10.0,1.0,8.0,11.0,7.87,0.0
2016,2,21,7,15,269.5,22.5,1.2,8.5,48.0,18.56,5.57
2016,2,21,7,30,430.0,35.0,1.4,9.0,85.0,29.17,19.77
2016,2,21,7,45,521.5,43.0,1.6,10.0,133.5,35.85,26.42
2016,2,21,8,0,613.0,51.0,1.8,11.0,182.0,42.63,32.79
2016,2,21,8,15,668.0,57.0,1.85,11.5,232.0,51.56,40.95
2016,2,21,8,30,723.0,63.0,1.9,12.0,282.0,56.87,45.71
2016,2,21,8,45,763.0,66.0,2.0,12.5,330.5,78.97,48.85
2016,2,21,9,0,803.0,69.0,2.1,13.0,379.0,138.86,79.63
2016,2,21,9,15,828.0,72.5,2.1,13.0,424.0,201.58,127.51
2016,2,21,9,30,853.0,76.0,2.1,13.0,469.0,267.05,184.18
2016,2,21,9,45,872.5,77.5,2.1,13.5,508.5,331.62,242.07
2016,2,21,10,0,892.0,79.0,2.1,14.0,548.0,398.21,301.22
2016,2,21,10,15,905.0,81.0,2.1,14.0,581.5,462.02,357.51
2016,2,21,10,30,918.0,83.0,2.1,14.0,615.0,525.82,412.08
2016,2,21,10,45,927.5,84.0,2.1,14.5,641.0,586.5,461.69
2016,2,21,11,0,937.0,85.0,2.1,15.0,667.0,646.18,508.71
2016,2,21,11,15,942.5,86.0,2.1,15.0,685.5,702.0,552.27
2016,2,21,11,30,948.0,87.0,2.1,15.0,704.0,755.89,593.2
2016,2,21,11,45,951.0,87.5,2.15,15.5,714.0,805.23,627.78
2016,2,21,12,0,954.0,88.0,2.2,16.0,724.0,851.92,659.11
2016,2,21,12,15,954.5,88.0,2.2,16.0,726.0,893.16,687.18
2016,2,21,12,30,955.0,88.0,2.2,16.0,728.0,931.16,712.89
2016,2,21,12,45,953.5,87.5,2.25,16.0,721.5,963.41,735.16
2016,2,21,13,0,952.0,87.0,2.3,16.0,715.0,991.97,755.05
2016,2,21,13,15,947.5,86.5,2.35,16.0,700.5,1013.9,770.6
2016,2,21,13,30,943.0,86.0,2.4,16.0,686.0,1031.83,783.69
2016,2,21,13,45,932.5,86.0,2.5,16.0,663.0,1040.39,791.28
2016,2,21,14,0,922.0,86.0,2.6,16.0,640.0,1044.76,796.35
2016,2,21,14,15,910.5,84.5,2.6,16.0,610.0,1042.15,795.82
2016,2,21,14,30,899.0,83.0,2.6,16.0,580.0,1035.47,792.8
2016,2,21,14,45,880.0,82.0,2.6,16.0,542.5,1030.46,791.09
2016,2,21,15,0,861.0,81.0,2.6,16.0,505.0,1008.9,778.19
2016,2,21,15,15,675.0,107.0,2.4,15.5,422.0,856.92,673.45
2016,2,21,15,30,489.0,133.0,2.2,15.0,339.0,686.59,551.99
2016,2,21,15,45,463.5,123.0,2.0,14.5,301.5,643.85,522.36
2016,2,21,16,0,438.0,113.0,1.8,14.0,264.0,600.0,490.04
2016,2,21,16,15,412.0,99.0,1.65,13.5,224.0,549.65,451.98
2016,2,21,16,30,386.0,85.0,1.5,13.0,184.0,498.9,412.18
2016,2,21,16,45,341.5,70.0,1.4,12.5,144.0,430.6,356.81
2016,2,21,17,0,297.0,55.0,1.3,12.0,104.0,364.17,300.2
2016,2,21,17,15,221.5,39.0,1.3,11.5,68.5,274.0,219.81
2016,2,21,17,30,146.0,23.0,1.3,11.0,33.0,177.09,89.14
2016,2,21,17,45,73.0,11.5,1.3,10.5,16.5,61.13,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
