Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,78.0,5.5,1.0,9.5,7.5,0.0,0.0
2016,2,22,7,0,156.0,11.0,1.0,10.0,15.0,8.65,0.0
2016,2,22,7,15,312.0,22.5,1.25,10.5,53.0,18.65,6.82
2016,2,22,7,30,468.0,34.0,1.5,11.0,91.0,28.51,19.13
2016,2,22,7,45,552.0,41.5,1.75,11.5,139.0,34.85,25.41
2016,2,22,8,0,636.0,49.0,2.0,12.0,187.0,44.74,34.56
2016,2,22,8,15,688.5,54.0,2.1,12.0,237.0,49.3,38.85
2016,2,22,8,30,741.0,59.0,2.2,12.0,287.0,53.89,43.03
2016,2,22,8,45,775.5,63.0,2.35,12.5,335.5,76.91,46.95
2016,2,22,9,0,810.0,67.0,2.5,13.0,384.0,137.85,78.52
2016,2,22,9,15,834.5,70.0,2.6,13.5,428.5,200.54,126.22
2016,2,22,9,30,859.0,73.0,2.7,14.0,473.0,265.88,182.63
2016,2,22,9,45,876.0,75.5,2.85,14.5,512.0,332.57,242.53
2016,2,22,10,0,893.0,78.0,3.0,15.0,551.0,397.83,301.1
2016,2,22,10,15,905.5,79.5,3.0,15.5,584.0,461.07,356.66
2016,2,22,10,30,918.0,81.0,3.0,16.0,617.0,524.2,410.32
2016,2,22,10,45,925.5,83.0,3.05,16.5,643.0,584.74,460.28
2016,2,22,11,0,933.0,85.0,3.1,17.0,669.0,644.1,507.62
2016,2,22,11,15,939.0,86.0,3.15,17.0,687.5,700.07,551.98
2016,2,22,11,30,945.0,87.0,3.2,17.0,706.0,754.16,593.83
2016,2,22,11,45,946.5,88.0,3.25,17.5,716.0,802.78,628.31
2016,2,22,12,0,948.0,89.0,3.3,18.0,726.0,848.65,659.46
2016,2,22,12,15,803.0,138.5,3.35,18.0,679.0,829.98,645.96
2016,2,22,12,30,658.0,188.0,3.4,18.0,632.0,795.24,620.69
2016,2,22,12,45,675.5,179.5,3.45,18.0,631.5,829.95,647.05
2016,2,22,13,0,693.0,171.0,3.5,18.0,631.0,862.53,670.56
2016,2,22,13,15,613.0,194.0,3.5,18.0,595.0,831.86,648.68
2016,2,22,13,30,533.0,217.0,3.5,18.0,559.0,788.06,616.62
2016,2,22,13,45,725.0,152.5,3.5,18.0,601.0,932.31,722.01
2016,2,22,14,0,917.0,88.0,3.5,18.0,643.0,1042.53,798.03
2016,2,22,14,15,907.0,86.5,3.4,18.0,613.5,1041.4,796.72
2016,2,22,14,30,897.0,85.0,3.3,18.0,584.0,1036.24,793.84
2016,2,22,14,45,883.5,82.5,3.2,18.0,548.0,1034.93,793.75
2016,2,22,15,0,870.0,80.0,3.1,18.0,512.0,1016.94,782.35
2016,2,22,15,15,819.5,75.0,2.8,17.5,455.0,954.57,740.05
2016,2,22,15,30,769.0,70.0,2.5,17.0,398.0,889.5,695.54
2016,2,22,15,45,769.5,69.0,2.2,16.5,366.5,877.85,688.06
2016,2,22,16,0,770.0,68.0,1.9,16.0,335.0,862.55,676.82
2016,2,22,16,15,727.0,63.0,1.75,15.0,285.5,797.93,632.25
2016,2,22,16,30,684.0,58.0,1.6,14.0,236.0,732.24,585.21
2016,2,22,16,45,614.5,51.5,1.45,13.5,186.0,650.42,522.36
2016,2,22,17,0,545.0,45.0,1.3,13.0,136.0,562.72,451.51
2016,2,22,17,15,425.0,34.5,1.3,12.5,90.5,433.1,343.09
2016,2,22,17,30,305.0,24.0,1.3,12.0,45.0,303.07,172.95
2016,2,22,17,45,152.5,12.0,1.35,12.0,22.5,118.16,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,11.0,16.0,12.59,0.0
2016,2,23,7,15,230.5,26.5,0.6,11.0,56.0,21.72,9.97
2016,2,23,7,30,461.0,37.0,0.6,11.0,96.0,30.91,21.37
2016,2,23,7,45,548.5,45.5,0.6,11.5,145.5,37.98,28.3
2016,2,23,8,0,636.0,54.0,0.6,12.0,195.0,45.13,34.99
2016,2,23,8,15,690.0,59.5,0.65,12.0,246.5,53.81,42.95
2016,2,23,8,30,744.0,65.0,0.7,12.0,298.0,58.7,47.37
2016,2,23,8,45,783.0,69.0,0.75,12.5,348.0,81.78,50.99
2016,2,23,9,0,822.0,73.0,0.8,13.0,398.0,143.83,82.74
2016,2,23,9,15,846.5,76.0,0.9,13.5,443.0,207.47,130.55
2016,2,23,9,30,871.0,79.0,1.0,14.0,488.0,273.77,186.89
2016,2,23,9,45,861.0,78.5,1.1,15.0,510.5,329.15,237.26
2016,2,23,10,0,851.0,78.0,1.2,16.0,533.0,382.88,285.71
2016,2,23,10,15,820.5,93.5,1.2,16.5,553.5,438.48,334.26
2016,2,23,10,30,790.0,109.0,1.2,17.0,574.0,490.06,377.45
2016,2,23,10,45,816.0,106.5,1.3,17.5,604.5,550.82,426.06
2016,2,23,11,0,842.0,104.0,1.4,18.0,635.0,612.48,473.84
2016,2,23,11,15,902.5,97.0,1.35,18.0,680.5,687.5,529.84
2016,2,23,11,30,963.0,90.0,1.3,18.0,726.0,770.03,589.12
2016,2,23,11,45,964.0,91.0,1.3,18.5,735.5,819.21,621.46
2016,2,23,12,0,965.0,92.0,1.3,19.0,745.0,865.54,650.71
2016,2,23,12,15,965.0,92.0,1.2,19.0,746.5,906.93,676.1
2016,2,23,12,30,965.0,92.0,1.1,19.0,748.0,944.99,698.87
2016,2,23,12,45,960.5,92.5,1.05,19.5,740.5,976.08,716.35
2016,2,23,13,0,956.0,93.0,1.0,20.0,733.0,1003.31,731.28
2016,2,23,13,15,950.5,92.0,0.9,20.0,717.5,1023.93,742.33
2016,2,23,13,30,945.0,91.0,0.8,20.0,702.0,1040.45,750.81
2016,2,23,13,45,935.0,91.0,0.75,20.0,678.0,1049.59,755.92
2016,2,23,14,0,925.0,91.0,0.7,20.0,654.0,1054.53,758.68
2016,2,23,14,15,913.5,89.0,0.65,20.0,623.5,1051.37,756.65
2016,2,23,14,30,902.0,87.0,0.6,20.0,593.0,1044.1,752.36
2016,2,23,14,45,886.0,85.0,0.55,20.0,555.5,1040.94,750.83
2016,2,23,15,0,870.0,83.0,0.5,20.0,518.0,1021.03,738.94
2016,2,23,15,15,848.0,80.0,0.5,19.5,475.5,990.02,722.92
2016,2,23,15,30,826.0,77.0,0.5,19.0,433.0,955.64,704.59
2016,2,23,15,45,793.5,73.5,0.55,18.5,385.0,907.22,677.68
2016,2,23,16,0,761.0,70.0,0.6,18.0,337.0,856.38,648.16
2016,2,23,16,15,716.0,65.0,0.7,17.5,287.0,790.0,607.23
2016,2,23,16,30,671.0,60.0,0.8,17.0,237.0,731.21,569.05
2016,2,23,16,45,592.5,53.5,0.9,16.5,186.0,633.59,499.49
2016,2,23,17,0,514.0,47.0,1.0,16.0,135.0,538.86,427.39
2016,2,23,17,15,397.0,36.0,1.0,15.5,90.5,412.08,323.68
2016,2,23,17,30,280.0,25.0,1.0,15.0,46.0,287.06,175.62
2016,2,23,17,45,140.0,12.5,1.05,15.0,23.0,109.57,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,12.59,0.0
2016,2,24,7,15,193.5,28.0,0.9,10.5,53.5,21.32,10.52
2016,2,24,7,30,387.0,40.0,1.0,11.0,91.0,32.93,23.21
2016,2,24,7,45,475.0,49.0,1.1,12.0,138.0,40.18,30.2
2016,2,24,8,0,563.0,58.0,1.2,13.0,185.0,47.5,36.95
2016,2,24,8,15,617.0,64.5,1.1,13.5,234.0,52.57,41.57
2016,2,24,8,30,671.0,71.0,1.0,14.0,283.0,57.64,46.03
2016,2,24,8,45,711.5,74.5,0.95,14.5,331.0,78.57,49.13
2016,2,24,9,0,752.0,78.0,0.9,15.0,379.0,140.5,82.19
2016,2,24,9,15,777.5,81.5,0.9,15.5,423.0,200.28,126.7
2016,2,24,9,30,803.0,85.0,0.9,16.0,467.0,262.93,179.28
2016,2,24,9,45,823.5,87.0,0.9,17.0,506.0,325.4,233.14
2016,2,24,10,0,844.0,89.0,0.9,18.0,545.0,389.48,287.57
2016,2,24,10,15,857.0,91.0,0.85,18.5,577.5,451.72,339.41
2016,2,24,10,30,870.0,93.0,0.8,19.0,610.0,514.07,389.26
2016,2,24,10,45,878.5,95.0,0.8,19.5,635.0,571.08,433.63
2016,2,24,11,0,887.0,97.0,0.8,20.0,660.0,628.74,476.7
2016,2,24,11,15,893.0,98.0,0.7,20.0,678.0,682.61,515.28
2016,2,24,11,30,899.0,99.0,0.6,20.0,696.0,734.71,551.08
2016,2,24,11,45,900.0,100.0,0.55,20.5,705.5,781.08,580.69
2016,2,24,12,0,901.0,101.0,0.5,21.0,715.0,824.79,606.6
2016,2,24,12,15,901.5,101.0,0.5,21.0,716.5,864.21,631.42
2016,2,24,12,30,902.0,101.0,0.5,21.0,718.0,900.54,654.13
2016,2,24,12,45,901.5,100.0,0.5,21.0,712.0,931.67,673.48
2016,2,24,13,0,901.0,99.0,0.5,21.0,706.0,959.34,690.71
2016,2,24,13,15,896.0,98.0,0.6,21.0,691.5,979.14,705.37
2016,2,24,13,30,891.0,97.0,0.7,21.0,677.0,995.08,717.91
2016,2,24,13,45,884.5,95.5,0.8,21.0,654.5,1005.07,726.94
2016,2,24,14,0,878.0,94.0,0.9,21.0,632.0,1011.1,733.74
2016,2,24,14,15,866.5,92.0,0.95,20.5,602.5,1020.5,743.23
2016,2,24,14,30,855.0,90.0,1.0,20.0,573.0,1012.99,742.14
2016,2,24,14,45,839.0,88.0,1.05,20.0,537.0,996.96,734.52
2016,2,24,15,0,823.0,86.0,1.1,20.0,501.0,977.17,724.58
2016,2,24,15,15,800.5,82.5,1.05,19.5,459.5,945.35,706.25
2016,2,24,15,30,778.0,79.0,1.0,19.0,418.0,910.35,685.69
2016,2,24,15,45,745.5,75.5,1.0,19.0,371.5,862.63,655.73
2016,2,24,16,0,713.0,72.0,1.0,19.0,325.0,819.69,628.33
2016,2,24,16,15,668.5,66.5,1.0,18.0,277.0,754.87,586.67
2016,2,24,16,30,624.0,61.0,1.0,17.0,229.0,689.66,542.6
2016,2,24,16,45,555.0,54.0,1.0,16.0,180.0,601.12,478.39
2016,2,24,17,0,486.0,47.0,1.0,15.0,131.0,515.09,412.0
2016,2,24,17,15,377.0,36.0,1.0,14.5,88.0,395.77,313.81
2016,2,24,17,30,268.0,25.0,1.0,14.0,45.0,280.09,182.91
2016,2,24,17,45,134.0,12.5,1.05,13.5,22.5,105.22,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,49.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,99.0,14.0,0.4,13.0,17.0,11.02,0.0
2016,2,25,7,15,226.0,28.5,0.35,13.0,54.0,23.25,12.53
2016,2,25,7,30,353.0,43.0,0.3,13.0,91.0,35.15,25.09
2016,2,25,7,45,428.5,54.5,0.25,13.5,137.0,44.19,33.66
2016,2,25,8,0,504.0,66.0,0.2,14.0,183.0,53.13,41.87
2016,2,25,8,15,558.5,73.5,0.25,14.5,231.0,58.65,46.83
2016,2,25,8,30,613.0,81.0,0.3,15.0,279.0,64.16,51.6
2016,2,25,8,45,646.5,88.0,0.35,15.5,325.0,85.83,56.1
2016,2,25,9,0,680.0,95.0,0.4,16.0,371.0,141.65,85.46
2016,2,25,9,15,707.0,99.5,0.5,16.5,413.5,198.78,127.6
2016,2,25,9,30,734.0,104.0,0.6,17.0,456.0,259.07,177.53
2016,2,25,9,45,613.0,146.5,0.7,17.5,456.5,308.69,225.06
2016,2,25,10,0,492.0,189.0,0.8,18.0,457.0,338.16,254.7
2016,2,25,10,15,648.5,152.0,0.8,18.5,526.5,415.3,314.41
2016,2,25,10,30,805.0,115.0,0.8,19.0,596.0,502.85,381.46
2016,2,25,10,45,754.5,135.5,0.85,19.5,601.5,544.76,414.68
2016,2,25,11,0,704.0,156.0,0.9,20.0,607.0,580.27,441.99
2016,2,25,11,15,618.0,193.0,0.85,20.0,597.0,600.26,456.5
2016,2,25,11,30,532.0,230.0,0.8,20.0,587.0,605.12,459.46
2016,2,25,11,45,532.5,234.0,0.8,20.5,595.5,640.82,484.45
2016,2,25,12,0,533.0,238.0,0.8,21.0,604.0,674.91,507.42
2016,2,25,12,15,555.0,230.5,0.75,21.0,612.0,713.92,534.21
2016,2,25,12,30,577.0,223.0,0.7,21.0,620.0,752.12,559.94
2016,2,25,12,45,727.0,164.0,0.65,21.5,660.0,860.92,631.92
2016,2,25,13,0,877.0,105.0,0.6,22.0,700.0,943.94,681.47
2016,2,25,13,15,872.5,104.0,0.55,22.0,685.5,975.94,699.6
2016,2,25,13,30,868.0,103.0,0.5,22.0,671.0,992.4,708.8
2016,2,25,13,45,859.0,102.5,0.45,22.0,649.0,1001.1,713.54
2016,2,25,14,0,850.0,102.0,0.4,22.0,627.0,1005.78,716.08
2016,2,25,14,15,839.0,100.0,0.3,22.0,598.0,1002.63,712.9
2016,2,25,14,30,828.0,98.0,0.2,22.0,569.0,995.52,707.73
2016,2,25,14,45,808.0,96.5,0.15,22.0,533.0,975.98,696.31
2016,2,25,15,0,788.0,95.0,0.1,22.0,497.0,952.75,682.98
2016,2,25,15,15,765.5,92.0,0.15,21.5,456.0,921.74,667.65
2016,2,25,15,30,743.0,89.0,0.2,21.0,415.0,895.05,654.96
2016,2,25,15,45,709.5,85.0,0.3,20.5,369.0,846.65,628.59
2016,2,25,16,0,676.0,81.0,0.4,20.0,323.0,796.32,600.12
2016,2,25,16,15,631.0,74.5,0.5,19.0,275.5,730.42,560.36
2016,2,25,16,30,586.0,68.0,0.6,18.0,228.0,664.17,517.77
2016,2,25,16,45,525.0,59.0,0.75,17.5,180.5,580.99,459.08
2016,2,25,17,0,464.0,50.0,0.9,17.0,133.0,499.87,397.52
2016,2,25,17,15,358.0,38.5,0.9,16.5,90.0,383.03,302.45
2016,2,25,17,30,252.0,27.0,0.9,16.0,47.0,271.81,183.99
2016,2,25,17,45,126.0,13.5,0.95,16.0,23.5,100.23,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,4.72,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,9.14,0.0
2016,2,26,7,15,26.0,31.0,0.95,13.5,35.0,23.21,12.94
2016,2,26,7,30,52.0,50.0,1.1,14.0,58.0,36.61,26.27
2016,2,26,7,45,69.5,71.5,1.3,14.5,86.0,51.26,39.71
2016,2,26,8,0,87.0,93.0,1.5,15.0,114.0,65.58,52.65
2016,2,26,8,15,99.0,114.5,1.5,15.0,143.5,79.5,65.1
2016,2,26,8,30,111.0,136.0,1.5,15.0,173.0,93.07,77.03
2016,2,26,8,45,122.0,155.0,1.5,15.5,201.0,109.72,85.07
2016,2,26,9,0,133.0,174.0,1.5,16.0,229.0,136.36,103.41
2016,2,26,9,15,335.0,161.5,1.6,16.5,319.0,176.69,126.58
2016,2,26,9,30,537.0,149.0,1.7,17.0,409.0,244.0,174.34
2016,2,26,9,45,549.5,158.0,1.8,17.5,442.5,294.5,217.81
2016,2,26,10,0,562.0,167.0,1.9,18.0,476.0,346.19,262.11
2016,2,26,10,15,560.5,178.5,1.95,18.0,502.0,395.01,303.99
2016,2,26,10,30,559.0,190.0,2.0,18.0,528.0,443.09,344.17
2016,2,26,10,45,578.5,192.5,2.05,18.0,554.5,493.93,385.41
2016,2,26,11,0,598.0,195.0,2.1,18.0,581.0,551.0,430.27
2016,2,26,11,15,544.0,222.0,2.1,18.0,580.5,572.44,446.98
2016,2,26,11,30,490.0,249.0,2.1,18.0,580.0,592.78,462.15
2016,2,26,11,45,488.5,253.5,2.15,18.5,587.5,625.86,486.38
2016,2,26,12,0,487.0,258.0,2.2,19.0,595.0,657.28,508.84
2016,2,26,12,15,537.0,240.0,2.25,19.0,612.0,708.19,547.16
2016,2,26,12,30,587.0,222.0,2.3,19.0,629.0,759.77,585.47
2016,2,26,12,45,578.0,224.5,2.4,19.0,622.5,779.56,600.13
2016,2,26,13,0,569.0,227.0,2.5,19.0,616.0,796.44,612.99
2016,2,26,13,15,516.0,240.0,2.55,18.5,587.0,779.33,601.78
2016,2,26,13,30,463.0,253.0,2.6,18.0,558.0,757.44,587.28
2016,2,26,13,45,451.0,247.5,2.7,18.0,536.5,752.9,585.54
2016,2,26,14,0,439.0,242.0,2.8,18.0,515.0,745.6,581.71
2016,2,26,14,15,465.0,222.0,2.8,18.0,499.5,758.65,593.23
2016,2,26,14,30,491.0,202.0,2.8,18.0,484.0,768.97,602.77
2016,2,26,14,45,545.5,171.5,2.85,18.0,466.0,793.0,623.04
2016,2,26,15,0,600.0,141.0,2.9,18.0,448.0,823.96,646.84
2016,2,26,15,15,662.0,116.5,2.85,17.5,430.5,855.35,671.54
2016,2,26,15,30,724.0,92.0,2.8,17.0,413.0,879.98,691.43
2016,2,26,15,45,699.0,85.5,2.8,16.5,368.5,836.81,663.17
2016,2,26,16,0,674.0,79.0,2.8,16.0,324.0,791.46,633.07
2016,2,26,16,15,629.5,73.0,2.55,15.5,276.0,726.74,585.94
2016,2,26,16,30,585.0,67.0,2.3,15.0,228.0,661.67,536.96
2016,2,26,16,45,523.0,58.5,2.1,14.5,181.0,578.29,471.98
2016,2,26,17,0,461.0,50.0,1.9,14.0,134.0,497.08,405.63
2016,2,26,17,15,354.0,39.0,1.65,13.5,91.5,380.09,307.07
2016,2,26,17,30,247.0,28.0,1.4,13.0,49.0,271.05,192.9
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.5,98.76,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,10.5,12.5,9.83,0.0
2016,2,27,7,0,0.0,25.0,0.9,11.0,25.0,17.9,0.0
2016,2,27,7,15,220.0,33.0,1.0,11.5,65.0,25.07,14.99
2016,2,27,7,30,440.0,41.0,1.1,12.0,105.0,33.88,24.19
2016,2,27,7,45,524.5,48.5,1.25,12.5,154.0,40.03,30.13
2016,2,27,8,0,609.0,56.0,1.4,13.0,203.0,46.29,35.94
2016,2,27,8,15,658.5,61.5,1.4,13.5,252.5,50.71,39.93
2016,2,27,8,30,708.0,67.0,1.4,14.0,302.0,59.68,47.83
2016,2,27,8,45,745.5,70.0,1.45,14.5,350.0,80.86,50.47
2016,2,27,9,0,783.0,73.0,1.5,15.0,398.0,139.69,80.26
2016,2,27,9,15,806.5,76.0,1.5,15.0,441.5,200.8,126.31
2016,2,27,9,30,830.0,79.0,1.5,15.0,485.0,264.45,180.73
2016,2,27,9,45,847.0,81.5,1.55,15.5,524.0,328.01,236.97
2016,2,27,10,0,864.0,84.0,1.6,16.0,563.0,392.73,293.74
2016,2,27,10,15,876.0,86.0,1.6,16.0,595.5,455.5,348.17
2016,2,27,10,30,888.0,88.0,1.6,16.0,628.0,517.41,400.26
2016,2,27,10,45,894.5,90.0,1.6,16.5,653.0,575.97,447.31
2016,2,27,11,0,901.0,92.0,1.6,17.0,678.0,633.29,491.65
2016,2,27,11,15,906.5,93.0,1.6,17.0,696.0,687.51,533.18
2016,2,27,11,30,912.0,94.0,1.6,17.0,714.0,739.86,572.2
2016,2,27,11,45,911.5,96.0,1.6,17.5,723.0,786.65,604.19
2016,2,27,12,0,911.0,98.0,1.6,18.0,732.0,830.62,632.65
2016,2,27,12,15,768.0,154.0,1.65,18.0,689.5,823.5,627.68
2016,2,27,12,30,625.0,210.0,1.7,18.0,647.0,788.06,602.05
2016,2,27,12,45,758.5,157.5,1.75,18.0,682.5,882.73,669.89
2016,2,27,13,0,892.0,105.0,1.8,18.0,718.0,958.42,720.64
2016,2,27,13,15,747.0,153.5,1.8,18.0,659.5,918.58,693.56
2016,2,27,13,30,602.0,202.0,1.8,18.0,601.0,847.39,645.83
2016,2,27,13,45,741.5,149.0,1.85,18.0,624.5,945.5,714.99
2016,2,27,14,0,881.0,96.0,1.9,18.0,648.0,1017.08,763.15
2016,2,27,14,15,870.5,94.0,1.9,17.5,618.5,1027.57,771.9
2016,2,27,14,30,860.0,92.0,1.9,17.0,589.0,1021.0,770.29
2016,2,27,14,45,782.5,101.5,1.9,17.0,532.5,956.04,728.41
2016,2,27,15,0,705.0,111.0,1.9,17.0,476.0,895.5,689.43
2016,2,27,15,15,749.0,95.5,1.7,16.5,455.0,916.42,705.13
2016,2,27,15,30,793.0,80.0,1.5,16.0,434.0,926.44,712.15
2016,2,27,15,45,766.0,76.0,1.35,16.0,388.5,883.11,681.91
2016,2,27,16,0,739.0,72.0,1.2,16.0,343.0,837.32,650.04
2016,2,27,16,15,697.5,67.0,1.1,15.5,293.5,781.7,612.22
2016,2,27,16,30,656.0,62.0,1.0,15.0,244.0,718.96,567.74
2016,2,27,16,45,597.5,54.5,0.95,14.5,195.5,637.76,508.02
2016,2,27,17,0,539.0,47.0,0.9,14.0,147.0,558.37,446.23
2016,2,27,17,15,432.0,37.0,0.9,13.5,101.5,439.68,350.31
2016,2,27,17,30,325.0,27.0,0.9,13.0,56.0,329.69,239.16
2016,2,27,17,45,162.5,13.5,0.95,12.5,28.0,125.96,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,1.25,10.5,10.5,8.26,0.0
2016,2,28,7,0,0.0,21.0,1.3,11.0,21.0,15.55,0.0
2016,2,28,7,15,102.5,38.0,1.5,11.5,53.5,28.09,17.81
2016,2,28,7,30,205.0,55.0,1.7,12.0,86.0,40.66,30.2
2016,2,28,7,45,249.0,73.5,1.95,12.5,125.0,53.74,42.33
2016,2,28,8,0,293.0,92.0,2.2,13.0,164.0,66.58,54.02
2016,2,28,8,15,343.0,102.0,2.2,13.0,204.0,72.97,59.84
2016,2,28,8,30,393.0,112.0,2.2,13.0,244.0,79.66,65.78
2016,2,28,8,45,375.5,134.0,2.25,13.5,275.0,103.97,76.56
2016,2,28,9,0,358.0,156.0,2.3,14.0,306.0,147.91,104.74
2016,2,28,9,15,341.0,177.5,2.3,14.0,333.0,188.5,137.34
2016,2,28,9,30,324.0,199.0,2.3,14.0,360.0,227.44,171.21
2016,2,28,9,45,240.5,227.0,2.3,14.5,351.5,249.51,193.51
2016,2,28,10,0,157.0,255.0,2.3,15.0,343.0,257.41,202.88
2016,2,28,10,15,86.5,239.0,2.3,15.0,288.5,224.73,178.5
2016,2,28,10,30,16.0,223.0,2.3,15.0,234.0,180.8,143.65
2016,2,28,10,45,229.5,240.0,2.35,15.5,391.0,335.69,267.87
2016,2,28,11,0,443.0,257.0,2.4,16.0,548.0,506.26,400.12
2016,2,28,11,15,401.0,277.5,2.45,16.0,545.5,516.3,407.78
2016,2,28,11,30,359.0,298.0,2.5,16.0,543.0,532.06,419.94
2016,2,28,11,45,354.0,304.0,2.6,16.5,548.5,557.5,438.98
2016,2,28,12,0,349.0,310.0,2.7,17.0,554.0,581.54,456.61
2016,2,28,12,15,327.5,316.0,2.7,17.0,545.5,590.45,463.07
2016,2,28,12,30,306.0,322.0,2.7,17.0,537.0,596.7,467.55
2016,2,28,12,45,296.5,321.0,2.75,17.0,527.5,604.04,473.37
2016,2,28,13,0,287.0,320.0,2.8,17.0,518.0,609.51,477.81
2016,2,28,13,15,206.0,318.5,2.75,17.0,459.5,521.77,411.15
2016,2,28,13,30,125.0,317.0,2.7,17.0,401.0,451.06,356.09
2016,2,28,13,45,312.0,270.5,2.65,17.0,470.5,616.37,486.86
2016,2,28,14,0,499.0,224.0,2.6,17.0,540.0,786.48,614.52
2016,2,28,14,15,542.0,198.0,2.55,17.0,526.0,809.91,632.03
2016,2,28,14,30,585.0,172.0,2.5,17.0,512.0,829.93,647.43
2016,2,28,14,45,616.5,150.5,2.45,17.0,489.5,851.75,663.66
2016,2,28,15,0,648.0,129.0,2.4,17.0,467.0,859.21,669.84
2016,2,28,15,15,484.5,153.0,2.15,16.5,394.5,708.09,561.96
2016,2,28,15,30,321.0,177.0,1.9,16.0,322.0,547.29,441.0
2016,2,28,15,45,160.5,142.0,1.7,16.0,214.5,320.26,262.87
2016,2,28,16,0,0.0,107.0,1.5,16.0,107.0,90.25,70.43
2016,2,28,16,15,0.0,91.5,1.35,15.5,91.5,76.72,59.66
2016,2,28,16,30,0.0,76.0,1.2,15.0,76.0,63.1,48.26
2016,2,28,16,45,0.0,60.5,1.1,14.5,60.5,49.32,36.52
2016,2,28,17,0,0.0,45.0,1.0,14.0,45.0,35.29,24.39
2016,2,28,17,15,0.0,31.0,1.0,13.5,31.0,23.68,14.19
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,12.94,4.29
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,6.45,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,99.5,10.0,1.0,10.5,15.5,7.87,0.0
2016,2,29,7,0,199.0,20.0,1.0,11.0,31.0,16.34,0.38
2016,2,29,7,15,326.5,32.0,1.15,11.5,72.5,26.26,16.78
2016,2,29,7,30,454.0,44.0,1.3,12.0,114.0,36.24,26.48
2016,2,29,7,45,541.0,50.5,1.45,12.5,164.0,41.62,31.66
2016,2,29,8,0,628.0,57.0,1.6,13.0,214.0,47.16,36.77
2016,2,29,8,15,352.0,97.5,1.6,13.5,189.0,70.04,57.16
2016,2,29,8,30,76.0,138.0,1.6,14.0,164.0,96.1,79.98
2016,2,29,8,45,436.5,105.5,1.65,14.5,287.5,87.83,61.49
2016,2,29,9,0,797.0,73.0,1.7,15.0,411.0,141.39,80.96
2016,2,29,9,15,819.5,76.0,1.75,15.5,455.5,203.35,127.54
2016,2,29,9,30,842.0,79.0,1.8,16.0,500.0,267.72,182.32
2016,2,29,9,45,854.0,83.0,1.85,16.5,537.5,331.94,239.19
2016,2,29,10,0,866.0,87.0,1.9,17.0,575.0,396.72,296.06
2016,2,29,10,15,877.5,89.0,1.85,17.5,607.5,459.57,349.72
2016,2,29,10,30,889.0,91.0,1.8,18.0,640.0,521.44,400.69
2016,2,29,10,45,894.0,93.5,1.8,18.5,664.5,579.8,447.33
2016,2,29,11,0,899.0,96.0,1.8,19.0,689.0,636.76,491.16
2016,2,29,11,15,904.5,97.0,1.75,19.0,707.0,690.98,532.16
2016,2,29,11,30,910.0,98.0,1.7,19.0,725.0,743.33,570.54
2016,2,29,11,45,917.5,96.0,1.7,19.5,735.5,792.11,603.78
2016,2,29,12,0,925.0,94.0,1.7,20.0,746.0,838.58,633.71
2016,2,29,12,15,925.5,94.0,1.75,20.0,747.5,878.79,660.84
2016,2,29,12,30,926.0,94.0,1.8,20.0,749.0,915.81,685.8
2016,2,29,12,45,929.0,91.5,1.85,20.5,743.5,949.02,706.89
2016,2,29,13,0,932.0,89.0,1.9,21.0,738.0,978.78,725.68
2016,2,29,13,15,927.5,88.5,1.9,21.0,723.5,1000.05,739.75
2016,2,29,13,30,923.0,88.0,1.9,21.0,709.0,1017.34,751.44
2016,2,29,13,45,786.5,130.0,1.9,21.0,647.5,960.83,715.06
2016,2,29,14,0,650.0,172.0,1.9,21.0,586.0,891.88,670.66
2016,2,29,14,15,656.5,160.0,1.8,21.0,561.5,894.62,673.24
2016,2,29,14,30,663.0,148.0,1.7,21.0,537.0,893.85,672.78
2016,2,29,14,45,752.0,116.5,1.6,21.0,532.0,950.32,710.63
2016,2,29,15,0,841.0,85.0,1.5,21.0,527.0,994.09,738.89
2016,2,29,15,15,820.0,82.0,1.35,20.5,485.0,963.98,719.45
2016,2,29,15,30,799.0,79.0,1.2,20.0,443.0,930.6,698.56
2016,2,29,15,45,761.0,77.5,1.05,20.0,395.0,879.42,664.19
2016,2,29,16,0,723.0,76.0,0.9,20.0,347.0,832.9,632.56
2016,2,29,16,15,681.0,71.0,0.9,19.5,298.0,770.54,592.55
2016,2,29,16,30,639.0,66.0,0.9,19.0,249.0,707.58,550.38
2016,2,29,16,45,569.0,59.5,0.9,18.5,199.0,618.04,486.47
2016,2,29,17,0,499.0,53.0,0.9,18.0,149.0,530.91,420.76
2016,2,29,17,15,396.5,42.0,0.9,17.5,104.0,415.88,329.56
2016,2,29,17,30,294.0,31.0,0.9,17.0,59.0,308.83,232.37
2016,2,29,17,45,147.0,15.5,0.95,17.0,29.5,152.69,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,125.5,10.5,1.15,12.5,17.5,8.26,0.0
2016,3,1,7,0,251.0,21.0,1.1,13.0,35.0,17.28,3.09
2016,3,1,7,15,377.5,32.0,1.35,13.5,79.0,26.46,16.95
2016,3,1,7,30,504.0,43.0,1.6,14.0,123.0,35.74,25.85
2016,3,1,7,45,580.0,50.0,1.85,14.5,173.5,41.55,31.35
2016,3,1,8,0,656.0,57.0,2.1,15.0,224.0,47.45,36.72
2016,3,1,8,15,702.5,62.0,2.15,15.5,275.0,55.78,44.1
2016,3,1,8,30,749.0,67.0,2.2,16.0,326.0,60.16,47.83
2016,3,1,8,45,782.5,70.0,2.3,16.5,375.0,82.49,50.56
2016,3,1,9,0,816.0,73.0,2.4,17.0,424.0,143.53,81.36
2016,3,1,9,15,777.0,85.0,2.45,17.0,446.5,203.45,128.92
2016,3,1,9,30,738.0,97.0,2.5,17.0,469.0,258.06,178.24
2016,3,1,9,45,741.0,106.5,2.65,17.5,504.0,315.02,229.08
2016,3,1,10,0,744.0,116.0,2.8,18.0,539.0,375.2,282.06
2016,3,1,10,15,833.0,99.5,2.8,18.0,598.0,450.48,344.85
2016,3,1,10,30,922.0,83.0,2.8,18.0,657.0,530.63,410.6
2016,3,1,10,45,929.5,84.0,2.85,18.5,682.5,590.71,459.44
2016,3,1,11,0,937.0,85.0,2.9,19.0,708.0,649.53,505.73
2016,3,1,11,15,942.0,85.5,2.9,19.0,726.0,704.72,548.68
2016,3,1,11,30,947.0,86.0,2.9,19.0,744.0,757.85,588.98
2016,3,1,11,45,951.0,86.0,2.9,19.0,754.0,807.45,624.31
2016,3,1,12,0,955.0,86.0,2.9,19.0,764.0,854.43,656.68
2016,3,1,12,15,955.5,86.0,2.85,19.0,765.5,895.66,684.45
2016,3,1,12,30,956.0,86.0,2.8,19.0,767.0,933.59,709.77
2016,3,1,12,45,954.5,86.0,2.8,19.0,760.5,966.27,731.84
2016,3,1,13,0,953.0,86.0,2.8,19.0,754.0,995.23,751.44
2016,3,1,13,15,949.5,85.0,2.8,19.0,739.5,1017.31,766.5
2016,3,1,13,30,946.0,84.0,2.8,19.0,725.0,1035.36,779.05
2016,3,1,13,45,939.5,83.0,2.8,19.0,702.5,1046.33,787.07
2016,3,1,14,0,933.0,82.0,2.8,19.0,680.0,1053.13,792.57
2016,3,1,14,15,923.5,80.5,2.8,18.5,649.5,1052.1,794.6
2016,3,1,14,30,914.0,79.0,2.8,18.0,619.0,1046.93,794.12
2016,3,1,14,45,899.5,77.5,2.8,18.0,582.0,1032.61,786.17
2016,3,1,15,0,885.0,76.0,2.8,18.0,545.0,1014.44,775.8
2016,3,1,15,15,866.0,73.5,2.65,17.5,502.5,986.76,758.97
2016,3,1,15,30,847.0,71.0,2.5,17.0,460.0,967.61,747.97
2016,3,1,15,45,820.5,68.0,2.45,17.0,412.5,925.06,720.03
2016,3,1,16,0,794.0,65.0,2.4,17.0,365.0,879.93,689.92
2016,3,1,16,15,755.0,61.0,2.1,16.0,314.5,819.54,648.28
2016,3,1,16,30,716.0,57.0,1.8,15.0,264.0,758.02,604.25
2016,3,1,16,45,655.5,51.0,1.5,14.5,213.0,674.51,540.72
2016,3,1,17,0,595.0,45.0,1.2,14.0,162.0,592.38,475.36
2016,3,1,17,15,494.5,37.0,1.15,13.5,114.5,487.0,390.32
2016,3,1,17,30,394.0,29.0,1.1,13.0,67.0,381.57,293.3
2016,3,1,17,45,197.0,14.5,1.05,12.5,33.5,187.6,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,26.0,11.5,0.8,12.5,13.0,9.05,0.0
2016,3,2,7,0,52.0,23.0,0.9,13.0,26.0,17.34,4.86
2016,3,2,7,15,100.5,41.5,1.05,13.5,55.0,30.7,20.74
2016,3,2,7,30,149.0,60.0,1.2,14.0,84.0,43.84,33.03
2016,3,2,7,45,170.5,80.5,1.4,14.5,117.5,57.77,45.73
2016,3,2,8,0,192.0,101.0,1.6,15.0,151.0,71.3,57.83
2016,3,2,8,15,208.5,120.0,1.6,15.5,184.5,83.47,68.49
2016,3,2,8,30,225.0,139.0,1.6,16.0,218.0,95.28,78.59
2016,3,2,8,45,447.0,116.5,1.6,16.5,301.5,95.41,67.01
2016,3,2,9,0,669.0,94.0,1.6,17.0,385.0,139.63,83.89
2016,3,2,9,15,753.5,87.5,1.6,17.0,446.5,201.55,128.05
2016,3,2,9,30,838.0,81.0,1.6,17.0,508.0,268.83,182.39
2016,3,2,9,45,684.0,134.0,1.6,17.5,500.0,320.04,233.24
2016,3,2,10,0,530.0,187.0,1.6,18.0,492.0,349.98,264.46
2016,3,2,10,15,587.0,179.0,1.65,18.0,533.5,410.97,314.56
2016,3,2,10,30,644.0,171.0,1.7,18.0,575.0,473.4,365.1
2016,3,2,10,45,644.5,180.0,1.8,18.5,598.0,524.4,405.64
2016,3,2,11,0,645.0,189.0,1.9,19.0,621.0,574.27,444.16
2016,3,2,11,15,643.0,196.5,1.95,19.0,636.5,619.88,479.17
2016,3,2,11,30,641.0,204.0,2.0,19.0,652.0,663.68,512.09
2016,3,2,11,45,662.5,199.0,2.15,19.5,667.5,712.05,547.7
2016,3,2,12,0,684.0,194.0,2.3,20.0,683.0,759.87,582.31
2016,3,2,12,15,644.0,210.0,2.4,20.0,671.5,775.12,593.32
2016,3,2,12,30,604.0,226.0,2.5,20.0,660.0,784.71,600.42
2016,3,2,12,45,551.5,242.5,2.6,20.0,636.0,773.5,592.79
2016,3,2,13,0,499.0,259.0,2.7,20.0,612.0,763.24,585.65
2016,3,2,13,15,476.0,268.5,2.75,19.5,599.5,769.28,591.42
2016,3,2,13,30,453.0,278.0,2.8,19.0,587.0,772.04,594.8
2016,3,2,13,45,452.0,264.0,2.85,19.0,564.0,769.87,594.68
2016,3,2,14,0,451.0,250.0,2.9,19.0,541.0,764.89,592.7
2016,3,2,14,15,519.0,213.0,2.9,18.5,533.0,802.37,623.95
2016,3,2,14,30,587.0,176.0,2.9,18.0,525.0,845.74,658.26
2016,3,2,14,45,534.0,180.5,2.9,18.0,483.5,790.17,619.53
2016,3,2,15,0,481.0,185.0,2.9,18.0,442.0,742.26,585.64
2016,3,2,15,15,378.0,187.5,2.85,17.5,380.0,614.91,492.57
2016,3,2,15,30,275.0,190.0,2.8,17.0,318.0,515.46,417.11
2016,3,2,15,45,294.0,167.0,2.8,16.5,291.0,504.66,412.18
2016,3,2,16,0,313.0,144.0,2.8,16.0,264.0,491.26,404.47
2016,3,2,16,15,278.0,131.0,2.65,15.5,226.5,438.68,363.47
2016,3,2,16,30,243.0,118.0,2.5,15.0,189.0,387.32,322.46
2016,3,2,16,45,220.5,97.5,2.4,15.0,153.0,337.01,281.02
2016,3,2,17,0,198.0,77.0,2.3,15.0,117.0,286.97,238.37
2016,3,2,17,15,150.0,57.0,2.1,14.5,82.5,217.84,178.31
2016,3,2,17,30,102.0,37.0,1.9,14.0,48.0,150.93,116.73
2016,3,2,17,45,51.0,18.5,1.75,14.0,24.0,73.66,4.22
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
