Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,7.08,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,13.73,3.65
2016,3,3,7,15,1.0,38.0,0.95,13.5,38.0,28.41,18.91
2016,3,3,7,30,2.0,58.0,1.0,14.0,58.0,42.66,32.07
2016,3,3,7,45,12.5,78.0,1.05,14.5,81.0,56.87,44.99
2016,3,3,8,0,23.0,98.0,1.1,15.0,104.0,69.78,56.51
2016,3,3,8,15,30.0,118.0,1.0,15.0,127.5,83.07,68.24
2016,3,3,8,30,37.0,138.0,0.9,15.0,151.0,96.12,79.55
2016,3,3,8,45,44.5,158.5,0.8,15.5,176.5,111.6,87.64
2016,3,3,9,0,52.0,179.0,0.7,16.0,202.0,132.29,102.83
2016,3,3,9,15,76.5,203.0,0.6,16.0,240.5,159.66,123.41
2016,3,3,9,30,101.0,227.0,0.5,16.0,279.0,190.97,147.46
2016,3,3,9,45,75.5,235.5,0.45,16.5,276.0,200.08,155.43
2016,3,3,10,0,50.0,244.0,0.4,17.0,273.0,205.69,160.25
2016,3,3,10,15,39.5,247.0,0.5,17.0,270.5,210.16,164.14
2016,3,3,10,30,29.0,250.0,0.6,17.0,268.0,213.03,166.58
2016,3,3,10,45,54.5,280.0,0.7,17.5,316.0,256.26,200.1
2016,3,3,11,0,80.0,310.0,0.8,18.0,364.0,303.57,236.23
2016,3,3,11,15,65.5,309.0,1.05,18.0,354.0,301.45,234.84
2016,3,3,11,30,51.0,308.0,1.3,18.0,344.0,297.43,232.05
2016,3,3,11,45,52.0,310.5,1.55,18.0,348.0,306.56,239.56
2016,3,3,12,0,53.0,313.0,1.8,18.0,352.0,315.67,246.98
2016,3,3,12,15,79.0,329.0,1.9,17.5,386.5,358.8,281.42
2016,3,3,12,30,105.0,345.0,2.0,17.0,421.0,404.63,317.67
2016,3,3,12,45,96.5,339.0,2.1,17.0,408.5,398.86,313.28
2016,3,3,13,0,88.0,333.0,2.2,17.0,396.0,392.06,308.38
2016,3,3,13,15,89.5,325.5,2.05,17.0,388.0,392.37,308.78
2016,3,3,13,30,91.0,318.0,1.9,17.0,380.0,392.32,308.9
2016,3,3,13,45,98.5,310.5,1.8,17.0,376.0,397.96,313.73
2016,3,3,14,0,106.0,303.0,1.7,17.0,372.0,403.54,318.51
2016,3,3,14,15,150.5,289.5,1.6,17.0,382.5,463.98,365.89
2016,3,3,14,30,195.0,276.0,1.5,17.0,393.0,500.0,394.36
2016,3,3,14,45,125.5,252.0,1.45,17.0,325.5,405.48,321.54
2016,3,3,15,0,56.0,228.0,1.4,17.0,258.0,286.29,228.31
2016,3,3,15,15,179.0,208.0,1.3,17.0,293.5,414.62,333.55
2016,3,3,15,30,302.0,188.0,1.2,17.0,329.0,539.05,430.53
2016,3,3,15,45,363.5,158.0,1.1,17.0,310.5,560.15,447.67
2016,3,3,16,0,425.0,128.0,1.0,17.0,292.0,601.16,479.42
2016,3,3,16,15,393.0,115.5,0.9,16.5,251.0,547.27,439.49
2016,3,3,16,30,361.0,103.0,0.8,16.0,210.0,493.45,399.31
2016,3,3,16,45,325.5,86.5,0.7,16.0,169.5,431.82,350.92
2016,3,3,17,0,290.0,70.0,0.6,16.0,129.0,371.29,301.55
2016,3,3,17,15,226.0,53.5,0.6,15.5,91.5,289.79,233.93
2016,3,3,17,30,162.0,37.0,0.6,15.0,54.0,213.23,165.39
2016,3,3,17,45,81.0,18.5,0.65,15.0,27.0,108.99,24.93
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,1.2,13.5,10.0,7.87,0.0
2016,3,4,7,0,0.0,20.0,1.3,14.0,20.0,15.26,5.43
2016,3,4,7,15,1.0,39.5,1.35,14.0,40.0,29.51,19.9
2016,3,4,7,30,2.0,59.0,1.4,14.0,60.0,43.44,32.8
2016,3,4,7,45,11.0,79.5,1.5,14.5,82.5,57.96,45.97
2016,3,4,8,0,20.0,100.0,1.6,15.0,105.0,72.37,58.81
2016,3,4,8,15,26.5,119.5,1.75,15.5,128.0,84.06,69.0
2016,3,4,8,30,33.0,139.0,1.9,16.0,151.0,96.8,79.9
2016,3,4,8,45,16.5,93.0,2.05,16.5,99.0,70.0,53.27
2016,3,4,9,0,0.0,47.0,2.2,17.0,47.0,35.96,24.77
2016,3,4,9,15,0.0,96.5,2.35,17.0,96.5,73.82,56.4
2016,3,4,9,30,0.0,146.0,2.5,17.0,146.0,110.42,86.46
2016,3,4,9,45,0.0,127.0,2.65,17.5,127.0,97.1,75.09
2016,3,4,10,0,0.0,108.0,2.8,18.0,108.0,83.06,63.26
2016,3,4,10,15,2.0,150.0,2.8,18.0,151.5,116.25,90.25
2016,3,4,10,30,4.0,192.0,2.8,18.0,195.0,150.37,117.65
2016,3,4,10,45,2.0,146.5,2.85,18.0,148.0,114.56,88.51
2016,3,4,11,0,0.0,101.0,2.9,18.0,101.0,78.02,58.68
2016,3,4,11,15,7.5,174.0,2.8,17.5,179.5,140.96,110.07
2016,3,4,11,30,15.0,247.0,2.7,17.0,258.0,207.13,163.24
2016,3,4,11,45,7.5,191.0,2.65,17.0,196.5,156.57,122.48
2016,3,4,12,0,0.0,135.0,2.6,17.0,135.0,105.48,81.05
2016,3,4,12,15,0.0,142.0,2.65,17.0,142.0,111.37,85.89
2016,3,4,12,30,0.0,149.0,2.7,17.0,149.0,117.36,90.75
2016,3,4,12,45,0.0,106.0,2.75,17.0,106.0,82.29,62.22
2016,3,4,13,0,0.0,63.0,2.8,17.0,63.0,48.54,34.58
2016,3,4,13,15,0.0,61.5,2.8,17.0,61.5,47.37,33.66
2016,3,4,13,30,0.0,60.0,2.8,17.0,60.0,46.19,32.72
2016,3,4,13,45,0.0,37.0,2.85,17.0,37.0,28.42,18.03
2016,3,4,14,0,0.0,14.0,2.9,17.0,14.0,10.73,3.31
2016,3,4,14,15,0.0,38.0,2.7,16.5,38.0,29.16,18.77
2016,3,4,14,30,0.0,62.0,2.5,16.0,62.0,47.64,34.32
2016,3,4,14,45,0.0,98.5,2.35,16.0,98.5,76.43,58.38
2016,3,4,15,0,0.0,135.0,2.2,16.0,135.0,109.46,85.85
2016,3,4,15,15,14.0,158.5,1.95,16.0,165.0,148.02,118.45
2016,3,4,15,30,28.0,182.0,1.7,16.0,195.0,210.83,170.37
2016,3,4,15,45,18.0,160.0,1.45,16.0,168.0,159.98,128.68
2016,3,4,16,0,8.0,138.0,1.2,16.0,141.0,129.91,103.85
2016,3,4,16,15,4.0,120.0,1.1,15.5,121.5,110.31,87.84
2016,3,4,16,30,0.0,102.0,1.0,15.0,102.0,90.83,71.61
2016,3,4,16,45,0.0,82.0,0.95,15.0,82.0,72.45,56.07
2016,3,4,17,0,0.0,62.0,0.9,15.0,62.0,53.62,39.91
2016,3,4,17,15,0.0,44.0,0.95,15.0,44.0,36.71,25.2
2016,3,4,17,30,0.0,26.0,1.0,15.0,26.0,19.85,10.44
2016,3,4,17,45,0.0,13.0,1.1,15.0,13.0,9.89,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,2.8,14.5,3.0,2.36,0.0
2016,3,5,7,0,0.0,6.0,3.1,15.0,6.0,4.54,0.0
2016,3,5,7,15,0.0,12.5,3.2,15.0,12.5,9.48,2.56
2016,3,5,7,30,0.0,19.0,3.3,15.0,19.0,14.44,7.12
2016,3,5,7,45,0.0,26.0,3.45,15.5,26.0,19.79,11.99
2016,3,5,8,0,0.0,33.0,3.6,16.0,33.0,25.16,16.8
2016,3,5,8,15,0.0,40.5,3.6,16.0,40.5,30.93,21.94
2016,3,5,8,30,0.0,48.0,3.6,16.0,48.0,36.7,27.04
2016,3,5,8,45,0.0,63.5,3.65,16.0,63.5,48.68,35.73
2016,3,5,9,0,0.0,79.0,3.7,16.0,79.0,60.69,45.73
2016,3,5,9,15,215.5,135.5,3.75,16.0,248.5,137.86,100.31
2016,3,5,9,30,431.0,192.0,3.8,16.0,418.0,249.44,183.94
2016,3,5,9,45,221.5,199.0,3.9,16.5,315.5,222.3,171.06
2016,3,5,10,0,12.0,206.0,4.0,17.0,213.0,161.19,127.1
2016,3,5,10,15,8.0,199.0,4.25,17.0,204.0,156.21,123.08
2016,3,5,10,30,4.0,192.0,4.5,17.0,195.0,150.32,118.19
2016,3,5,10,45,28.5,246.0,4.75,17.5,265.5,213.74,169.11
2016,3,5,11,0,53.0,300.0,5.0,18.0,336.0,278.23,220.21
2016,3,5,11,15,33.5,273.0,5.1,18.0,296.5,248.56,196.41
2016,3,5,11,30,14.0,246.0,5.2,18.0,257.0,205.46,161.73
2016,3,5,11,45,80.5,301.0,5.3,18.5,360.5,318.43,252.51
2016,3,5,12,0,147.0,356.0,5.4,19.0,464.0,446.31,352.49
2016,3,5,12,15,80.0,300.5,5.35,18.5,359.5,331.15,262.32
2016,3,5,12,30,13.0,245.0,5.3,18.0,255.0,210.54,165.66
2016,3,5,12,45,11.0,235.5,5.3,18.0,244.0,201.89,158.92
2016,3,5,13,0,9.0,226.0,5.3,18.0,233.0,192.95,151.81
2016,3,5,13,15,9.0,221.5,5.35,17.5,228.5,190.2,150.04
2016,3,5,13,30,9.0,217.0,5.4,17.0,224.0,187.42,148.26
2016,3,5,13,45,6.5,204.5,5.5,17.0,209.5,174.77,138.14
2016,3,5,14,0,4.0,192.0,5.6,17.0,195.0,161.94,127.85
2016,3,5,14,15,2.0,115.0,5.85,16.5,116.5,92.16,71.06
2016,3,5,14,30,0.0,38.0,6.1,16.0,38.0,29.14,18.79
2016,3,5,14,45,0.0,38.0,6.35,16.0,38.0,29.12,18.83
2016,3,5,15,0,0.0,38.0,6.6,16.0,38.0,29.1,18.87
2016,3,5,15,15,0.0,71.0,6.75,16.0,71.0,54.53,40.34
2016,3,5,15,30,0.0,104.0,6.9,16.0,104.0,82.53,63.99
2016,3,5,15,45,0.0,57.0,7.05,16.0,57.0,43.67,31.39
2016,3,5,16,0,0.0,10.0,7.2,16.0,10.0,7.61,0.82
2016,3,5,16,15,0.0,8.5,7.25,15.5,8.5,6.46,0.0
2016,3,5,16,30,0.0,7.0,7.3,15.0,7.0,5.31,0.0
2016,3,5,16,45,0.0,5.5,7.35,15.0,5.5,4.17,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.03,0.0
2016,3,5,17,15,0.0,3.0,7.3,15.0,3.0,2.27,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,70.5,17.5,1.5,11.5,23.5,13.77,0.0
2016,3,6,7,0,141.0,35.0,1.6,12.0,47.0,26.05,15.06
2016,3,6,7,15,254.0,50.5,1.8,12.0,90.5,37.78,27.48
2016,3,6,7,30,367.0,66.0,2.0,12.0,134.0,49.43,38.49
2016,3,6,7,45,448.0,76.0,2.25,12.5,184.0,57.07,45.61
2016,3,6,8,0,529.0,86.0,2.5,13.0,234.0,67.74,55.19
2016,3,6,8,15,580.0,93.0,2.6,13.0,284.5,72.42,59.36
2016,3,6,8,30,631.0,100.0,2.7,13.0,335.0,77.12,63.43
2016,3,6,8,45,357.0,146.5,2.85,13.5,283.0,110.95,82.25
2016,3,6,9,0,83.0,193.0,3.0,14.0,231.0,144.42,112.77
2016,3,6,9,15,230.5,200.0,3.05,14.0,319.0,184.14,138.41
2016,3,6,9,30,378.0,207.0,3.1,14.0,407.0,245.48,183.69
2016,3,6,9,45,587.5,165.0,3.2,14.0,502.0,315.02,236.57
2016,3,6,10,0,797.0,123.0,3.3,14.0,597.0,403.26,307.51
2016,3,6,10,15,810.0,125.5,3.3,14.0,629.0,464.01,360.86
2016,3,6,10,30,823.0,128.0,3.3,14.0,661.0,524.95,413.03
2016,3,6,10,45,600.0,211.5,3.35,14.5,608.0,521.63,413.17
2016,3,6,11,0,377.0,295.0,3.4,15.0,555.0,487.67,387.04
2016,3,6,11,15,241.5,319.0,3.4,15.0,487.0,446.71,355.19
2016,3,6,11,30,106.0,343.0,3.4,15.0,419.0,366.48,291.38
2016,3,6,11,45,484.0,238.5,3.45,15.0,592.5,607.81,484.55
2016,3,6,12,0,862.0,134.0,3.5,15.0,766.0,838.69,659.56
2016,3,6,12,15,634.0,223.5,3.55,15.0,688.5,778.97,612.07
2016,3,6,12,30,406.0,313.0,3.6,15.0,611.0,671.57,529.65
2016,3,6,12,45,258.5,330.5,3.7,15.0,520.0,575.7,456.06
2016,3,6,13,0,111.0,348.0,3.8,15.0,429.0,427.49,340.12
2016,3,6,13,15,110.0,341.0,3.85,15.0,420.0,426.79,340.61
2016,3,6,13,30,109.0,334.0,3.9,15.0,411.0,425.56,340.16
2016,3,6,13,45,168.0,322.0,3.95,15.0,435.5,501.93,401.56
2016,3,6,14,0,227.0,310.0,4.0,15.0,460.0,555.9,445.25
2016,3,6,14,15,187.0,297.5,4.05,14.5,417.5,508.34,409.13
2016,3,6,14,30,147.0,285.0,4.1,14.0,375.0,459.26,371.65
2016,3,6,14,45,139.0,267.0,4.15,14.0,348.0,435.3,353.92
2016,3,6,15,0,131.0,249.0,4.2,14.0,321.0,410.46,335.24
2016,3,6,15,15,76.5,214.5,4.1,14.0,256.0,293.52,240.75
2016,3,6,15,30,22.0,180.0,4.0,14.0,191.0,180.95,147.25
2016,3,6,15,45,32.0,168.5,3.95,14.0,182.5,201.83,165.6
2016,3,6,16,0,42.0,157.0,3.9,14.0,174.0,202.71,167.18
2016,3,6,16,15,34.0,137.5,3.75,13.5,150.0,175.6,144.89
2016,3,6,16,30,26.0,118.0,3.6,13.0,126.0,148.67,122.37
2016,3,6,16,45,15.5,96.5,3.45,12.5,101.0,103.31,83.64
2016,3,6,17,0,5.0,75.0,3.3,12.0,76.0,73.79,57.85
2016,3,6,17,15,2.5,54.0,3.3,12.0,54.5,51.28,38.01
2016,3,6,17,30,0.0,33.0,3.3,12.0,33.0,27.6,17.12
2016,3,6,17,45,0.0,16.5,3.3,12.0,16.5,12.58,1.32
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,65.5,15.5,1.7,9.0,21.5,11.86,0.0
2016,3,7,7,0,131.0,31.0,1.8,9.0,43.0,23.27,13.53
2016,3,7,7,15,185.5,49.5,1.95,9.0,78.0,36.86,27.12
2016,3,7,7,30,240.0,68.0,2.1,9.0,113.0,49.76,39.31
2016,3,7,7,45,269.5,86.5,2.3,9.5,152.0,62.87,51.42
2016,3,7,8,0,299.0,105.0,2.5,10.0,191.0,75.34,62.69
2016,3,7,8,15,327.0,120.0,2.6,10.0,230.0,85.36,71.67
2016,3,7,8,30,355.0,135.0,2.7,10.0,269.0,92.99,78.35
2016,3,7,8,45,570.0,110.5,2.85,10.0,357.5,98.69,68.84
2016,3,7,9,0,785.0,86.0,3.0,10.0,446.0,151.47,91.17
2016,3,7,9,15,529.5,158.0,3.0,10.0,411.0,208.39,147.3
2016,3,7,9,30,274.0,230.0,3.0,10.0,376.0,236.29,182.7
2016,3,7,9,45,154.5,236.0,3.0,10.5,319.5,226.4,179.79
2016,3,7,10,0,35.0,242.0,3.0,11.0,263.0,198.22,159.79
2016,3,7,10,15,123.0,274.5,3.0,11.0,354.0,271.24,218.47
2016,3,7,10,30,211.0,307.0,3.0,11.0,445.0,352.5,283.71
2016,3,7,10,45,218.0,319.0,3.05,11.5,466.0,384.27,309.05
2016,3,7,11,0,225.0,331.0,3.1,12.0,487.0,416.68,334.66
2016,3,7,11,15,144.0,329.0,3.15,12.0,430.0,379.97,305.43
2016,3,7,11,30,63.0,327.0,3.2,12.0,373.0,321.4,258.15
2016,3,7,11,45,50.0,318.0,3.3,12.0,355.0,310.36,249.45
2016,3,7,12,0,37.0,309.0,3.4,12.0,337.0,297.54,239.07
2016,3,7,12,15,107.5,336.0,3.45,12.0,416.5,387.47,312.4
2016,3,7,12,30,178.0,363.0,3.5,12.0,496.0,502.94,403.63
2016,3,7,12,45,90.5,271.5,3.6,12.0,339.0,343.21,277.29
2016,3,7,13,0,3.0,180.0,3.7,12.0,182.0,146.87,116.69
2016,3,7,13,15,27.0,243.5,3.7,12.0,262.5,245.24,198.23
2016,3,7,13,30,51.0,307.0,3.7,12.0,343.0,338.48,273.61
2016,3,7,13,45,170.5,304.5,3.7,12.0,419.5,484.19,392.53
2016,3,7,14,0,290.0,302.0,3.7,12.0,496.0,634.37,510.96
2016,3,7,14,15,428.5,246.5,3.7,12.0,518.0,744.59,598.0
2016,3,7,14,30,567.0,191.0,3.7,12.0,540.0,830.73,666.33
2016,3,7,14,45,484.0,202.5,3.7,12.0,488.5,762.08,614.49
2016,3,7,15,0,401.0,214.0,3.7,12.0,437.0,666.64,542.95
2016,3,7,15,15,200.5,136.0,3.5,12.0,247.5,368.28,307.09
2016,3,7,15,30,0.0,58.0,3.3,12.0,58.0,44.46,32.36
2016,3,7,15,45,316.5,82.5,3.15,12.0,209.5,437.25,370.32
2016,3,7,16,0,633.0,107.0,3.0,12.0,361.0,782.0,638.69
2016,3,7,16,15,588.5,100.0,2.55,11.5,312.0,716.14,586.11
2016,3,7,16,30,544.0,93.0,2.1,11.0,263.0,649.72,535.07
2016,3,7,16,45,488.5,82.0,1.7,11.0,214.0,569.65,471.09
2016,3,7,17,0,433.0,71.0,1.3,11.0,165.0,488.43,404.1
2016,3,7,17,15,336.5,58.0,1.25,10.5,119.0,380.47,315.14
2016,3,7,17,30,240.0,45.0,1.2,10.0,73.0,280.62,227.3
2016,3,7,17,45,120.0,22.5,1.15,10.0,36.5,147.08,85.62
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.5,30.5,12.97,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,61.0,26.32,16.46
2016,3,8,7,15,412.0,43.0,1.3,9.5,107.5,35.28,25.77
2016,3,8,7,30,520.0,54.0,1.4,10.0,154.0,44.29,34.32
2016,3,8,7,45,580.5,62.0,1.5,10.5,205.0,50.53,40.16
2016,3,8,8,0,641.0,70.0,1.6,11.0,256.0,56.73,45.77
2016,3,8,8,15,683.5,75.5,1.6,11.5,306.5,60.83,49.33
2016,3,8,8,30,726.0,81.0,1.6,12.0,357.0,64.91,52.77
2016,3,8,8,45,742.5,89.0,1.6,12.5,403.0,90.96,58.26
2016,3,8,9,0,759.0,97.0,1.6,13.0,449.0,152.34,91.64
2016,3,8,9,15,780.0,100.5,1.6,13.0,492.5,217.53,141.59
2016,3,8,9,30,801.0,104.0,1.6,13.0,536.0,280.02,195.18
2016,3,8,9,45,811.0,109.0,1.65,13.5,573.0,342.39,250.5
2016,3,8,10,0,821.0,114.0,1.7,14.0,610.0,405.14,305.6
2016,3,8,10,15,643.5,181.0,1.75,14.0,582.5,436.83,337.89
2016,3,8,10,30,466.0,248.0,1.8,14.0,555.0,443.77,347.75
2016,3,8,10,45,522.0,236.5,1.9,14.0,592.0,499.54,393.04
2016,3,8,11,0,578.0,225.0,2.0,14.0,629.0,559.55,440.74
2016,3,8,11,15,381.0,289.5,2.0,14.0,558.5,511.67,403.95
2016,3,8,11,30,184.0,354.0,2.0,14.0,488.0,443.1,349.83
2016,3,8,11,45,282.5,339.0,2.0,14.0,547.5,532.84,420.12
2016,3,8,12,0,381.0,324.0,2.0,14.0,607.0,616.87,484.18
2016,3,8,12,15,192.0,252.5,1.95,13.5,395.0,411.61,328.1
2016,3,8,12,30,3.0,181.0,1.9,13.0,183.0,146.51,115.23
2016,3,8,12,45,22.0,246.0,1.85,13.0,262.5,220.64,176.37
2016,3,8,13,0,41.0,311.0,1.8,13.0,342.0,322.4,257.1
2016,3,8,13,15,51.0,314.0,1.85,13.0,351.0,340.1,271.09
2016,3,8,13,30,61.0,317.0,1.9,13.0,360.0,358.48,286.06
2016,3,8,13,45,33.5,260.0,2.0,13.0,284.0,274.89,220.12
2016,3,8,14,0,6.0,203.0,2.1,13.0,208.0,173.6,138.4
2016,3,8,14,15,23.5,230.0,2.15,13.0,245.5,218.76,176.34
2016,3,8,14,30,41.0,257.0,2.2,13.0,283.0,291.63,235.67
2016,3,8,14,45,111.5,254.5,2.3,13.0,318.5,390.32,316.85
2016,3,8,15,0,182.0,252.0,2.4,13.0,354.0,464.47,377.69
2016,3,8,15,15,101.5,217.0,2.2,12.5,273.0,320.34,262.64
2016,3,8,15,30,21.0,182.0,2.0,12.0,192.0,181.17,147.7
2016,3,8,15,45,10.5,94.5,1.8,12.0,99.5,84.69,67.28
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,5.32,0.0
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,4.56,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,3.79,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.03,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.27,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.51,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.75,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.38,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,10.5,1.75,10.5,10.5,7.98,0.0
2016,3,9,7,0,0.0,21.0,1.9,11.0,21.0,16.0,7.88
2016,3,9,7,15,0.0,37.5,1.95,11.0,37.5,28.59,19.74
2016,3,9,7,30,0.0,54.0,2.0,11.0,54.0,40.68,30.97
2016,3,9,7,45,0.0,71.5,2.15,11.5,71.5,53.32,42.51
2016,3,9,8,0,0.0,89.0,2.3,12.0,89.0,65.85,53.74
2016,3,9,8,15,0.0,106.5,2.35,12.5,106.5,78.26,64.65
2016,3,9,8,30,0.0,124.0,2.4,13.0,124.0,90.56,75.26
2016,3,9,8,45,99.5,163.0,2.5,13.5,210.0,115.17,90.28
2016,3,9,9,0,199.0,202.0,2.6,14.0,296.0,161.38,121.82
2016,3,9,9,15,264.0,213.0,2.6,14.0,350.0,198.41,148.3
2016,3,9,9,30,329.0,224.0,2.6,14.0,404.0,245.35,184.99
2016,3,9,9,45,435.5,210.0,2.6,14.5,465.5,298.09,226.26
2016,3,9,10,0,542.0,196.0,2.6,15.0,527.0,361.27,277.18
2016,3,9,10,15,686.0,156.0,2.6,15.0,596.5,435.17,337.24
2016,3,9,10,30,830.0,116.0,2.6,15.0,666.0,518.72,405.06
2016,3,9,10,45,630.5,201.0,2.6,15.5,628.0,534.16,418.97
2016,3,9,11,0,431.0,286.0,2.6,16.0,590.0,521.14,408.98
2016,3,9,11,15,284.0,321.0,2.6,16.0,523.0,475.19,374.02
2016,3,9,11,30,137.0,356.0,2.6,16.0,456.0,411.3,323.7
2016,3,9,11,45,157.5,361.5,2.6,16.5,478.0,444.56,349.33
2016,3,9,12,0,178.0,367.0,2.6,17.0,500.0,479.33,375.38
2016,3,9,12,15,170.0,367.5,2.6,17.0,494.5,486.7,380.82
2016,3,9,12,30,162.0,368.0,2.6,17.0,489.0,492.8,385.42
2016,3,9,12,45,111.5,350.5,2.65,17.5,433.5,420.7,329.75
2016,3,9,13,0,61.0,333.0,2.7,18.0,378.0,363.2,284.47
2016,3,9,13,15,107.0,339.0,2.65,18.0,416.0,419.76,329.64
2016,3,9,13,30,153.0,345.0,2.6,18.0,454.0,501.82,392.63
2016,3,9,13,45,82.5,287.5,2.6,18.0,346.5,352.74,278.14
2016,3,9,14,0,12.0,230.0,2.6,18.0,239.0,204.76,160.79
2016,3,9,14,15,65.5,259.5,2.55,18.0,301.5,314.35,249.93
2016,3,9,14,30,119.0,289.0,2.5,18.0,364.0,432.88,342.88
2016,3,9,14,45,72.0,252.0,2.45,18.0,296.5,321.84,256.12
2016,3,9,15,0,25.0,215.0,2.4,18.0,229.0,212.86,169.22
2016,3,9,15,15,25.0,201.0,2.2,17.5,214.5,201.49,161.1
2016,3,9,15,30,25.0,187.0,2.0,17.0,200.0,190.13,152.65
2016,3,9,15,45,20.5,168.0,1.85,17.0,178.0,168.85,135.57
2016,3,9,16,0,16.0,149.0,1.7,17.0,156.0,147.6,118.36
2016,3,9,16,15,10.5,131.0,1.5,16.5,135.0,126.66,101.33
2016,3,9,16,30,5.0,113.0,1.3,16.0,114.0,105.95,84.19
2016,3,9,16,45,2.5,93.0,1.1,16.0,93.5,85.62,67.05
2016,3,9,17,0,0.0,73.0,0.9,16.0,73.0,65.09,49.49
2016,3,9,17,15,0.0,53.5,0.9,15.5,53.5,46.8,33.78
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,27.55,17.1
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,14.88,4.5
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,109.5,18.0,2.5,12.5,29.5,13.71,0.0
2016,3,10,7,0,219.0,36.0,2.7,13.0,59.0,27.26,17.44
2016,3,10,7,15,293.0,51.0,2.8,13.5,100.0,38.43,28.18
2016,3,10,7,30,367.0,66.0,2.9,14.0,141.0,49.46,38.39
2016,3,10,7,45,413.5,79.5,3.0,14.5,186.0,59.07,47.1
2016,3,10,8,0,460.0,93.0,3.1,15.0,231.0,68.46,55.41
2016,3,10,8,15,501.5,100.5,3.3,15.0,275.5,73.72,60.0
2016,3,10,8,30,543.0,108.0,3.5,15.0,320.0,80.81,66.12
2016,3,10,8,45,547.0,123.5,3.7,15.5,360.5,107.13,74.47
2016,3,10,9,0,551.0,139.0,3.9,16.0,401.0,157.4,103.34
2016,3,10,9,15,680.0,118.0,4.0,16.0,471.5,209.07,138.1
2016,3,10,9,30,809.0,97.0,4.1,16.0,542.0,276.89,191.69
2016,3,10,9,45,507.0,190.0,4.2,16.5,475.5,305.49,229.34
2016,3,10,10,0,205.0,283.0,4.3,17.0,409.0,293.67,229.35
2016,3,10,10,15,358.0,258.5,4.3,17.0,492.0,364.3,285.04
2016,3,10,10,30,511.0,234.0,4.3,17.0,575.0,454.73,357.01
2016,3,10,10,45,320.0,287.5,4.3,17.5,504.0,421.64,332.49
2016,3,10,11,0,129.0,341.0,4.3,18.0,433.0,366.17,288.3
2016,3,10,11,15,140.5,350.5,4.2,18.0,452.5,395.04,311.08
2016,3,10,11,30,152.0,360.0,4.1,18.0,472.0,424.98,334.3
2016,3,10,11,45,152.5,363.5,4.1,18.0,477.0,442.15,347.58
2016,3,10,12,0,153.0,367.0,4.1,18.0,482.0,458.9,360.51
2016,3,10,12,15,76.5,232.0,4.05,18.0,289.5,278.66,220.53
2016,3,10,12,30,0.0,97.0,4.0,18.0,97.0,75.09,55.9
2016,3,10,12,45,0.0,95.0,3.95,18.0,95.0,73.49,54.75
2016,3,10,13,0,0.0,93.0,3.9,18.0,93.0,71.87,53.46
2016,3,10,13,15,0.0,63.0,3.75,18.0,63.0,48.56,34.41
2016,3,10,13,30,0.0,33.0,3.6,18.0,33.0,25.37,15.35
2016,3,10,13,45,0.0,26.0,3.45,18.0,26.0,19.97,10.91
2016,3,10,14,0,0.0,19.0,3.3,18.0,19.0,14.57,6.46
2016,3,10,14,15,2.0,104.0,3.1,18.0,105.5,82.83,62.93
2016,3,10,14,30,4.0,189.0,2.9,18.0,192.0,160.8,126.46
2016,3,10,14,45,2.0,111.0,2.75,18.0,112.5,89.02,68.14
2016,3,10,15,0,0.0,33.0,2.6,18.0,33.0,25.27,15.48
2016,3,10,15,15,0.0,68.0,2.35,17.5,68.0,52.22,38.13
2016,3,10,15,30,0.0,103.0,2.1,17.0,103.0,81.22,62.49
2016,3,10,15,45,0.0,99.0,1.9,17.0,99.0,78.36,60.27
2016,3,10,16,0,0.0,95.0,1.7,17.0,95.0,75.72,58.24
2016,3,10,16,15,0.0,82.5,1.5,16.5,82.5,65.14,49.62
2016,3,10,16,30,0.0,70.0,1.3,16.0,70.0,54.55,40.85
2016,3,10,16,45,0.0,57.0,1.15,16.0,57.0,43.67,31.63
2016,3,10,17,0,0.0,44.0,1.0,16.0,44.0,33.64,23.01
2016,3,10,17,15,0.0,32.5,1.05,15.5,32.5,24.8,15.33
2016,3,10,17,30,0.0,21.0,1.1,15.0,21.0,15.98,7.6
2016,3,10,17,45,0.0,12.0,1.2,14.5,12.0,9.11,0.81
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,4.8,13.0,1.0,0.75,0.0
2016,3,11,7,0,0.0,2.0,5.0,13.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,3.5,4.9,13.0,3.5,2.65,0.0
2016,3,11,7,30,0.0,5.0,4.8,13.0,5.0,3.79,0.0
2016,3,11,7,45,0.0,6.5,4.7,13.0,6.5,4.93,0.0
2016,3,11,8,0,0.0,8.0,4.6,13.0,8.0,6.07,0.0
2016,3,11,8,15,0.0,9.5,4.55,13.0,9.5,7.22,0.86
2016,3,11,8,30,0.0,11.0,4.5,13.0,11.0,8.37,1.88
2016,3,11,8,45,0.0,20.0,4.45,13.0,20.0,15.25,7.46
2016,3,11,9,0,0.0,29.0,4.4,13.0,29.0,22.16,13.34
2016,3,11,9,15,140.0,134.0,4.45,13.0,212.0,125.0,93.95
2016,3,11,9,30,280.0,239.0,4.5,13.0,395.0,243.58,186.89
2016,3,11,9,45,178.0,258.0,4.6,13.5,359.5,248.62,195.51
2016,3,11,10,0,76.0,277.0,4.7,14.0,324.0,238.47,190.16
2016,3,11,10,15,38.0,191.0,4.9,14.0,214.5,165.53,131.67
2016,3,11,10,30,0.0,105.0,5.1,14.0,105.0,81.02,62.17
2016,3,11,10,45,0.0,93.5,5.3,14.0,93.5,72.18,54.77
2016,3,11,11,0,0.0,82.0,5.5,14.0,82.0,63.27,47.3
2016,3,11,11,15,60.5,221.0,5.55,14.0,266.5,220.77,177.76
2016,3,11,11,30,121.0,360.0,5.6,14.0,451.0,402.63,323.65
2016,3,11,11,45,193.5,361.0,5.65,14.0,507.5,470.29,378.2
2016,3,11,12,0,266.0,362.0,5.7,14.0,564.0,559.6,449.22
2016,3,11,12,15,585.5,237.5,5.6,14.0,681.5,750.3,602.4
2016,3,11,12,30,905.0,113.0,5.5,14.0,799.0,918.54,729.84
2016,3,11,12,45,643.0,219.5,5.4,14.0,705.0,839.59,669.12
2016,3,11,13,0,381.0,326.0,5.3,14.0,611.0,697.22,556.84
2016,3,11,13,15,655.5,209.5,5.4,14.0,687.0,887.73,707.86
2016,3,11,13,30,930.0,93.0,5.5,14.0,763.0,1029.77,811.36
2016,3,11,13,45,679.0,185.0,5.65,14.0,666.0,920.3,733.01
2016,3,11,14,0,428.0,277.0,5.8,14.0,569.0,766.11,615.14
2016,3,11,14,15,511.0,232.5,5.7,13.5,566.0,811.85,655.06
2016,3,11,14,30,594.0,188.0,5.6,13.0,563.0,862.64,697.28
2016,3,11,14,45,408.5,222.0,5.55,13.0,473.0,704.26,574.06
2016,3,11,15,0,223.0,256.0,5.5,13.0,383.0,508.54,418.28
2016,3,11,15,15,136.5,230.5,5.25,12.5,306.0,393.53,325.66
2016,3,11,15,30,50.0,205.0,5.0,12.0,229.0,256.57,212.11
2016,3,11,15,45,25.0,155.5,4.8,12.0,167.5,175.69,144.65
2016,3,11,16,0,0.0,106.0,4.6,12.0,106.0,86.21,68.31
2016,3,11,16,15,0.0,92.0,4.35,11.5,92.0,74.25,58.44
2016,3,11,16,30,0.0,78.0,4.1,11.0,78.0,62.27,48.34
2016,3,11,16,45,0.0,63.5,3.9,11.0,63.5,49.72,37.51
2016,3,11,17,0,0.0,49.0,3.7,11.0,49.0,37.5,26.83
2016,3,11,17,15,0.0,36.0,3.55,10.5,36.0,27.5,18.01
2016,3,11,17,30,0.0,23.0,3.4,10.0,23.0,17.52,9.14
2016,3,11,17,45,0.0,13.0,3.3,10.0,13.0,9.88,1.67
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.36,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.85,9.5,11.0,8.35,0.0
2016,3,12,7,0,0.0,22.0,2.1,10.0,22.0,16.76,8.94
2016,3,12,7,15,0.0,37.5,2.25,10.0,37.5,28.67,20.05
2016,3,12,7,30,0.0,53.0,2.4,10.0,53.0,40.23,30.8
2016,3,12,7,45,0.0,70.0,2.6,10.5,70.0,52.6,42.08
2016,3,12,8,0,0.0,87.0,2.8,11.0,87.0,64.84,53.05
2016,3,12,8,15,0.0,104.0,2.9,11.0,104.0,76.97,63.84
2016,3,12,8,30,0.0,121.0,3.0,11.0,121.0,88.98,74.39
2016,3,12,8,45,45.0,165.0,3.2,11.5,187.0,116.96,93.44
2016,3,12,9,0,90.0,209.0,3.4,12.0,253.0,155.61,122.41
2016,3,12,9,15,76.0,224.5,3.45,12.0,264.0,173.85,137.5
2016,3,12,9,30,62.0,240.0,3.5,12.0,275.0,190.33,151.69
2016,3,12,9,45,51.0,248.5,3.6,12.5,278.5,201.21,160.84
2016,3,12,10,0,40.0,257.0,3.7,13.0,282.0,210.5,168.46
2016,3,12,10,15,47.0,276.0,3.75,13.0,307.0,234.04,187.5
2016,3,12,10,30,54.0,295.0,3.8,13.0,332.0,258.94,207.58
2016,3,12,10,45,125.0,320.5,3.85,13.0,410.0,333.14,267.21
2016,3,12,11,0,196.0,346.0,3.9,13.0,488.0,410.08,328.61
2016,3,12,11,15,113.5,324.0,3.9,13.0,407.0,353.86,283.72
2016,3,12,11,30,31.0,302.0,3.9,13.0,326.0,274.91,219.86
2016,3,12,11,45,181.0,325.0,3.9,13.5,463.0,427.81,343.55
2016,3,12,12,0,331.0,348.0,3.9,14.0,600.0,597.92,475.39
2016,3,12,12,15,328.0,350.5,3.95,14.0,600.5,618.52,490.52
2016,3,12,12,30,325.0,353.0,4.0,14.0,601.0,637.66,505.26
2016,3,12,12,45,197.5,349.5,4.05,14.0,500.0,516.16,411.17
2016,3,12,13,0,70.0,346.0,4.1,14.0,399.0,383.28,305.67
2016,3,12,13,15,110.0,348.5,4.2,14.0,429.5,430.79,345.02
2016,3,12,13,30,150.0,351.0,4.3,14.0,460.0,503.23,402.56
2016,3,12,13,45,264.5,321.0,4.4,14.0,505.5,617.13,493.69
2016,3,12,14,0,379.0,291.0,4.5,14.0,551.0,708.71,566.83
2016,3,12,14,15,346.5,284.5,4.5,14.0,514.0,676.54,542.49
2016,3,12,14,30,314.0,278.0,4.5,14.0,477.0,642.3,517.07
2016,3,12,14,45,157.0,222.0,4.5,14.0,321.5,395.89,323.65
2016,3,12,15,0,0.0,166.0,4.5,14.0,166.0,137.44,109.3
2016,3,12,15,15,50.5,192.5,4.3,14.0,218.0,236.76,194.04
2016,3,12,15,30,101.0,219.0,4.1,14.0,270.0,324.35,267.32
2016,3,12,15,45,223.0,187.5,3.9,14.0,285.5,453.41,375.19
2016,3,12,16,0,345.0,156.0,3.7,14.0,301.0,529.25,439.21
2016,3,12,16,15,307.5,144.0,3.55,13.5,261.0,474.73,396.33
2016,3,12,16,30,270.0,132.0,3.4,13.0,221.0,421.48,353.98
2016,3,12,16,45,239.5,112.5,3.25,13.0,181.5,365.23,307.71
2016,3,12,17,0,209.0,93.0,3.1,13.0,142.0,310.11,261.01
2016,3,12,17,15,161.0,72.5,3.05,12.5,104.5,241.02,201.36
2016,3,12,17,30,113.0,52.0,3.0,12.0,67.0,174.86,142.52
2016,3,12,17,45,56.5,31.0,3.0,12.0,38.5,89.76,63.08
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,7.87,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.38,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.75,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.51,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.27,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.03,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,3.79,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,4.56,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,5.32,0.0
2016,3,13,8,45,0.0,17.0,3.05,14.0,17.0,12.96,5.46
2016,3,13,9,0,0.0,27.0,3.1,14.0,27.0,20.63,11.97
2016,3,13,9,15,0.0,23.0,3.15,14.0,23.0,17.58,9.32
2016,3,13,9,30,0.0,19.0,3.2,14.0,19.0,14.53,6.69
2016,3,13,9,45,5.0,115.0,3.3,14.0,118.5,89.75,69.74
2016,3,13,10,0,10.0,211.0,3.4,14.0,218.0,164.0,130.64
2016,3,13,10,15,5.0,179.0,3.45,14.0,182.5,139.52,110.4
2016,3,13,10,30,0.0,147.0,3.5,14.0,147.0,113.4,88.85
2016,3,13,10,45,5.0,189.0,3.6,14.5,193.0,149.21,117.91
2016,3,13,11,0,10.0,231.0,3.7,15.0,239.0,186.44,147.71
2016,3,13,11,15,5.0,176.5,3.75,15.0,180.5,141.02,110.74
2016,3,13,11,30,0.0,122.0,3.8,15.0,122.0,94.73,72.83
2016,3,13,11,45,0.5,142.0,3.9,15.0,142.5,111.19,86.33
2016,3,13,12,0,1.0,162.0,4.0,15.0,163.0,128.02,100.02
2016,3,13,12,15,2.5,175.0,4.05,15.0,177.5,140.32,110.06
2016,3,13,12,30,4.0,188.0,4.1,15.0,192.0,152.97,120.38
2016,3,13,12,45,6.5,207.5,4.2,15.0,213.0,172.45,136.3
2016,3,13,13,0,9.0,227.0,4.3,15.0,234.0,192.67,152.78
2016,3,13,13,15,4.5,150.5,4.25,15.0,154.0,123.42,96.54
2016,3,13,13,30,0.0,74.0,4.2,15.0,74.0,57.09,41.91
2016,3,13,13,45,0.0,68.5,4.2,15.0,68.5,52.8,38.43
2016,3,13,14,0,0.0,63.0,4.2,15.0,63.0,48.51,34.93
2016,3,13,14,15,0.0,39.0,4.1,15.0,39.0,29.95,19.49
2016,3,13,14,30,0.0,15.0,4.0,15.0,15.0,11.49,4.02
2016,3,13,14,45,0.0,13.0,3.9,15.0,13.0,9.95,2.74
2016,3,13,15,0,0.0,11.0,3.8,15.0,11.0,8.41,1.46
2016,3,13,15,15,0.0,14.5,3.65,14.5,14.5,11.08,3.76
2016,3,13,15,30,0.0,18.0,3.5,14.0,18.0,13.74,6.08
