Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,45,0.0,49.5,3.4,14.0,49.5,37.9,26.73
2016,3,13,16,0,0.0,81.0,3.3,14.0,81.0,62.56,47.8
2016,3,13,16,15,0.0,70.5,3.1,14.0,70.5,54.09,40.71
2016,3,13,16,30,0.0,60.0,2.9,14.0,60.0,45.97,33.85
2016,3,13,16,45,0.0,49.0,2.75,14.0,49.0,37.48,26.59
2016,3,13,17,0,0.0,38.0,2.6,14.0,38.0,29.01,19.26
2016,3,13,17,15,0.0,28.5,2.55,14.0,28.5,21.72,12.85
2016,3,13,17,30,0.0,19.0,2.5,14.0,19.0,14.45,6.43
2016,3,13,17,45,0.0,11.0,2.5,14.0,11.0,8.34,0.71
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.36,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,8.65,0.0
2016,3,14,6,45,105.0,30.0,1.8,10.5,43.0,22.4,10.7
2016,3,14,7,0,210.0,49.0,2.0,11.0,75.0,36.46,26.22
2016,3,14,7,15,293.5,64.5,2.1,11.0,120.0,47.81,37.1
2016,3,14,7,30,377.0,80.0,2.2,11.0,165.0,59.06,47.62
2016,3,14,7,45,427.0,93.5,2.3,11.5,213.0,68.48,56.17
2016,3,14,8,0,477.0,107.0,2.4,12.0,261.0,77.71,64.32
2016,3,14,8,15,561.0,99.0,2.45,12.0,309.0,75.38,62.13
2016,3,14,8,30,645.0,91.0,2.5,12.0,357.0,70.01,57.19
2016,3,14,8,45,460.5,148.5,2.55,12.5,350.0,117.36,84.98
2016,3,14,9,0,276.0,206.0,2.6,13.0,343.0,171.13,126.82
2016,3,14,9,15,259.5,229.0,2.6,13.0,366.5,207.86,156.48
2016,3,14,9,30,243.0,252.0,2.6,13.0,390.0,243.06,186.72
2016,3,14,9,45,319.0,254.0,2.6,13.0,448.5,290.7,224.53
2016,3,14,10,0,395.0,256.0,2.6,13.0,507.0,347.26,270.43
2016,3,14,10,15,374.0,276.5,2.6,13.0,523.5,384.42,302.53
2016,3,14,10,30,353.0,297.0,2.6,13.0,540.0,419.16,331.75
2016,3,14,10,45,376.5,302.0,2.6,13.5,569.0,463.55,367.01
2016,3,14,11,0,400.0,307.0,2.6,14.0,598.0,509.76,402.95
2016,3,14,11,15,315.5,336.0,2.6,14.0,569.0,507.01,400.66
2016,3,14,11,30,231.0,365.0,2.6,14.0,540.0,483.56,382.24
2016,3,14,11,45,183.0,371.5,2.6,14.5,511.0,470.51,371.25
2016,3,14,12,0,135.0,378.0,2.6,15.0,482.0,452.72,356.27
2016,3,14,12,15,147.0,379.0,2.6,15.0,492.5,475.71,374.3
2016,3,14,12,30,159.0,380.0,2.6,15.0,503.0,499.05,392.34
2016,3,14,12,45,188.0,374.5,2.65,15.0,518.5,531.49,417.88
2016,3,14,13,0,217.0,369.0,2.7,15.0,534.0,564.7,443.9
2016,3,14,13,15,340.0,326.5,2.75,15.0,579.0,672.38,527.33
2016,3,14,13,30,463.0,284.0,2.8,15.0,624.0,783.65,611.03
2016,3,14,13,45,347.5,305.5,2.85,15.0,556.0,681.78,535.07
2016,3,14,14,0,232.0,327.0,2.9,15.0,488.0,574.16,454.11
2016,3,14,14,15,220.0,313.0,2.9,15.0,460.5,553.58,439.97
2016,3,14,14,30,208.0,299.0,2.9,15.0,433.0,531.61,424.19
2016,3,14,14,45,340.0,253.0,2.95,15.0,457.5,642.82,513.28
2016,3,14,15,0,472.0,207.0,3.0,15.0,482.0,751.2,597.63
2016,3,14,15,15,584.5,167.0,2.95,14.5,481.5,816.74,649.12
2016,3,14,15,30,697.0,127.0,2.9,14.0,481.0,887.26,702.2
2016,3,14,15,45,668.5,120.5,2.9,14.0,434.0,840.41,669.71
2016,3,14,16,0,640.0,114.0,2.9,14.0,387.0,791.44,636.12
2016,3,14,16,15,597.5,107.0,2.65,13.5,337.0,727.16,589.94
2016,3,14,16,30,555.0,100.0,2.4,13.0,287.0,662.24,542.09
2016,3,14,16,45,494.5,90.5,2.15,12.5,236.0,573.84,474.39
2016,3,14,17,0,434.0,81.0,1.9,12.0,185.0,495.73,412.35
2016,3,14,17,15,346.0,67.5,1.8,11.5,137.5,394.14,328.42
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,299.6,246.55
2016,3,14,17,45,148.0,35.0,1.65,10.5,53.5,189.86,143.87
2016,3,14,18,0,38.0,16.0,1.6,10.0,17.0,54.81,0.0
2016,3,14,18,15,19.0,8.0,1.6,10.0,8.5,6.29,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,8.0,13.0,9.44,0.0
2016,3,15,6,45,189.5,28.0,1.15,9.0,49.5,21.31,10.87
2016,3,15,7,0,329.0,44.0,1.2,10.0,86.0,35.87,25.97
2016,3,15,7,15,420.0,54.5,1.25,10.5,134.5,44.09,33.94
2016,3,15,7,30,511.0,65.0,1.3,11.0,183.0,52.33,41.64
2016,3,15,7,45,578.5,71.0,1.4,11.5,235.5,56.87,45.78
2016,3,15,8,0,646.0,77.0,1.5,12.0,288.0,61.51,49.85
2016,3,15,8,15,685.5,82.0,1.6,12.5,338.5,65.06,52.82
2016,3,15,8,30,725.0,87.0,1.7,13.0,389.0,68.61,55.71
2016,3,15,8,45,757.0,90.0,1.8,13.5,438.0,99.66,63.63
2016,3,15,9,0,789.0,93.0,1.9,14.0,487.0,159.52,95.37
2016,3,15,9,15,808.5,96.0,1.95,14.0,530.5,221.06,142.51
2016,3,15,9,30,828.0,99.0,2.0,14.0,574.0,284.61,197.25
2016,3,15,9,45,844.5,100.5,2.15,14.5,613.0,347.75,253.3
2016,3,15,10,0,861.0,102.0,2.3,15.0,652.0,411.89,309.81
2016,3,15,10,15,871.0,104.0,2.35,15.0,683.5,474.05,364.04
2016,3,15,10,30,881.0,106.0,2.4,15.0,715.0,534.95,415.76
2016,3,15,10,45,889.5,106.5,2.5,15.5,739.5,593.1,463.19
2016,3,15,11,0,898.0,107.0,2.6,16.0,764.0,650.09,508.23
2016,3,15,11,15,902.5,108.0,2.65,16.0,781.0,703.49,550.05
2016,3,15,11,30,907.0,109.0,2.7,16.0,798.0,754.86,589.35
2016,3,15,11,45,910.0,109.0,2.75,16.5,807.0,801.92,622.84
2016,3,15,12,0,913.0,109.0,2.8,17.0,816.0,846.34,652.73
2016,3,15,12,15,913.0,109.0,2.85,17.0,816.5,885.41,679.9
2016,3,15,12,30,913.0,109.0,2.9,17.0,817.0,921.23,704.79
2016,3,15,12,45,916.0,106.0,2.95,17.0,810.5,953.34,727.12
2016,3,15,13,0,919.0,103.0,3.0,17.0,804.0,981.95,747.14
2016,3,15,13,15,915.0,102.0,3.0,17.0,788.5,1002.35,761.25
2016,3,15,13,30,911.0,101.0,3.0,17.0,773.0,1018.76,772.86
2016,3,15,13,45,905.5,99.5,3.0,17.0,749.5,1029.12,780.57
2016,3,15,14,0,900.0,98.0,3.0,17.0,726.0,1035.39,785.76
2016,3,15,14,15,891.0,96.5,2.95,17.0,695.5,1034.03,785.56
2016,3,15,14,30,882.0,95.0,2.9,17.0,665.0,1028.63,782.88
2016,3,15,14,45,869.5,92.5,2.9,17.0,628.0,1014.52,774.97
2016,3,15,15,0,857.0,90.0,2.9,17.0,591.0,1009.49,773.47
2016,3,15,15,15,839.5,87.5,2.7,16.5,548.0,982.56,756.57
2016,3,15,15,30,822.0,85.0,2.5,16.0,505.0,952.23,737.42
2016,3,15,15,45,798.0,81.0,2.4,16.0,457.5,910.49,709.76
2016,3,15,16,0,774.0,77.0,2.3,16.0,410.0,866.15,679.98
2016,3,15,16,15,740.0,73.0,2.0,15.5,359.5,810.28,640.8
2016,3,15,16,30,706.0,69.0,1.7,15.0,309.0,753.04,599.61
2016,3,15,16,45,657.0,63.0,1.45,14.5,257.0,686.22,550.33
2016,3,15,17,0,608.0,57.0,1.2,14.0,205.0,614.28,495.14
2016,3,15,17,15,527.0,48.5,1.2,13.0,155.0,515.54,419.33
2016,3,15,17,30,446.0,40.0,1.2,12.0,105.0,422.09,342.83
2016,3,15,17,45,308.5,28.0,1.2,11.5,64.0,292.15,224.15
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,154.96,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,56.97,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,52.0,6.5,0.9,9.5,8.5,0.0,0.0
2016,3,16,6,30,104.0,13.0,0.9,10.0,17.0,10.23,0.0
2016,3,16,6,45,252.0,26.5,0.95,10.5,55.5,21.62,11.65
2016,3,16,7,0,400.0,40.0,1.0,11.0,94.0,32.88,23.34
2016,3,16,7,15,488.0,49.5,1.2,11.5,144.0,40.55,30.7
2016,3,16,7,30,576.0,59.0,1.4,12.0,194.0,48.25,37.85
2016,3,16,7,45,632.0,65.0,1.6,12.5,246.5,52.96,42.11
2016,3,16,8,0,688.0,71.0,1.8,13.0,299.0,57.7,46.25
2016,3,16,8,15,725.5,76.0,1.9,13.5,351.0,66.5,53.88
2016,3,16,8,30,763.0,81.0,2.0,14.0,403.0,70.45,57.1
2016,3,16,8,45,789.5,84.5,2.1,14.5,452.0,97.47,60.66
2016,3,16,9,0,816.0,88.0,2.2,15.0,501.0,159.18,93.57
2016,3,16,9,15,835.5,91.0,2.25,15.5,545.0,222.42,141.72
2016,3,16,9,30,855.0,94.0,2.3,16.0,589.0,287.63,197.39
2016,3,16,9,45,869.0,96.0,2.35,16.5,627.5,352.02,254.26
2016,3,16,10,0,883.0,98.0,2.4,17.0,666.0,418.16,311.99
2016,3,16,10,15,893.0,100.0,2.4,17.0,698.5,480.7,366.13
2016,3,16,10,30,903.0,102.0,2.4,17.0,731.0,542.79,418.27
2016,3,16,10,45,910.0,103.0,2.45,17.5,755.5,601.67,465.69
2016,3,16,11,0,917.0,104.0,2.5,18.0,780.0,659.19,510.47
2016,3,16,11,15,921.5,105.0,2.5,18.0,797.0,713.48,552.23
2016,3,16,11,30,926.0,106.0,2.5,18.0,814.0,765.68,591.36
2016,3,16,11,45,928.5,106.0,2.55,18.5,822.5,813.13,624.48
2016,3,16,12,0,931.0,106.0,2.6,19.0,831.0,857.83,654.1
2016,3,16,12,15,930.5,106.0,2.6,19.0,831.0,897.07,680.61
2016,3,16,12,30,930.0,106.0,2.6,19.0,831.0,932.97,704.74
2016,3,16,12,45,933.5,102.5,2.6,19.0,824.5,965.43,726.51
2016,3,16,13,0,937.0,99.0,2.6,19.0,818.0,994.33,745.91
2016,3,16,13,15,932.5,98.5,2.6,19.0,801.5,1015.07,759.95
2016,3,16,13,30,928.0,98.0,2.6,19.0,785.0,1031.76,771.5
2016,3,16,13,45,921.5,96.5,2.6,19.5,761.0,1041.25,777.0
2016,3,16,14,0,915.0,95.0,2.6,20.0,737.0,1046.56,779.97
2016,3,16,14,15,905.0,93.5,2.55,19.5,705.5,1044.16,780.51
2016,3,16,14,30,895.0,92.0,2.5,19.0,674.0,1037.65,778.59
2016,3,16,14,45,881.5,89.5,2.5,19.0,636.0,1022.36,770.09
2016,3,16,15,0,868.0,87.0,2.5,19.0,598.0,1003.22,759.2
2016,3,16,15,15,850.0,84.5,2.35,19.0,554.5,988.37,749.72
2016,3,16,15,30,832.0,82.0,2.2,19.0,511.0,957.33,729.28
2016,3,16,15,45,807.5,78.5,2.05,19.0,462.5,915.52,701.52
2016,3,16,16,0,783.0,75.0,1.9,19.0,414.0,871.12,671.73
2016,3,16,16,15,748.5,71.0,1.65,18.0,363.0,814.58,634.26
2016,3,16,16,30,714.0,67.0,1.4,17.0,312.0,756.73,594.71
2016,3,16,16,45,664.0,61.5,1.2,16.5,260.0,688.91,545.81
2016,3,16,17,0,614.0,56.0,1.0,16.0,208.0,616.65,491.54
2016,3,16,17,15,535.0,48.0,1.0,15.5,157.5,520.0,417.77
2016,3,16,17,30,456.0,40.0,1.0,15.0,107.0,428.45,343.51
2016,3,16,17,45,320.0,28.0,1.0,14.5,66.0,299.09,228.76
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,164.08,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,60.63,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,81.0,7.0,0.95,11.5,10.0,5.51,0.0
2016,3,17,6,30,162.0,14.0,1.0,12.0,20.0,11.36,0.0
2016,3,17,6,45,307.0,26.5,1.05,12.5,61.0,21.78,12.11
2016,3,17,7,0,452.0,39.0,1.1,13.0,102.0,32.32,22.73
2016,3,17,7,15,535.5,47.0,1.15,13.5,153.0,38.93,29.05
2016,3,17,7,30,619.0,55.0,1.2,14.0,204.0,45.6,35.21
2016,3,17,7,45,671.0,61.0,1.3,14.5,257.0,54.65,43.27
2016,3,17,8,0,723.0,67.0,1.4,15.0,310.0,59.83,47.75
2016,3,17,8,15,758.5,71.0,1.45,15.5,362.0,63.19,50.51
2016,3,17,8,30,794.0,75.0,1.5,16.0,414.0,66.54,53.2
2016,3,17,8,45,819.0,78.5,1.6,17.0,463.5,94.88,57.04
2016,3,17,9,0,844.0,82.0,1.7,18.0,513.0,158.28,90.41
2016,3,17,9,15,862.0,84.5,1.65,18.5,557.5,222.59,138.79
2016,3,17,9,30,880.0,87.0,1.6,19.0,602.0,292.13,197.08
2016,3,17,9,45,893.0,89.5,1.6,19.5,640.5,357.03,253.38
2016,3,17,10,0,906.0,92.0,1.6,20.0,679.0,422.36,309.36
2016,3,17,10,15,915.0,93.5,1.55,20.0,711.0,485.29,362.49
2016,3,17,10,30,924.0,95.0,1.5,20.0,743.0,547.6,413.29
2016,3,17,10,45,930.5,96.5,1.45,20.5,767.5,607.64,459.66
2016,3,17,11,0,937.0,98.0,1.4,21.0,792.0,666.25,503.07
2016,3,17,11,15,940.5,98.5,1.3,21.0,808.5,720.3,542.15
2016,3,17,11,30,944.0,99.0,1.2,21.0,825.0,772.09,578.19
2016,3,17,11,45,945.5,99.5,1.2,21.5,833.5,819.88,609.24
2016,3,17,12,0,947.0,100.0,1.2,22.0,842.0,864.8,636.99
2016,3,17,12,15,946.5,100.0,1.2,22.0,842.0,904.49,662.25
2016,3,17,12,30,946.0,100.0,1.2,22.0,842.0,940.78,685.21
2016,3,17,12,45,944.0,100.0,1.2,22.0,834.0,972.15,704.97
2016,3,17,13,0,942.0,100.0,1.2,22.0,826.0,999.77,722.39
2016,3,17,13,15,937.5,99.0,1.2,22.0,809.5,1020.04,735.28
2016,3,17,13,30,933.0,98.0,1.2,22.0,793.0,1036.22,745.8
2016,3,17,13,45,925.5,97.0,1.25,22.5,768.5,1045.28,751.58
2016,3,17,14,0,918.0,96.0,1.3,23.0,744.0,1050.14,754.97
2016,3,17,14,15,908.5,94.5,1.3,22.5,712.5,1048.22,756.36
2016,3,17,14,30,899.0,93.0,1.3,22.0,681.0,1042.18,755.42
2016,3,17,14,45,885.0,91.0,1.3,22.0,642.5,1026.93,747.42
2016,3,17,15,0,871.0,89.0,1.3,22.0,604.0,1007.84,737.19
2016,3,17,15,15,853.0,86.5,1.25,22.0,560.5,992.99,728.92
2016,3,17,15,30,835.0,84.0,1.2,22.0,517.0,961.85,710.13
2016,3,17,15,45,809.5,81.0,1.2,22.0,468.5,919.6,684.94
2016,3,17,16,0,784.0,78.0,1.2,22.0,420.0,874.77,657.66
2016,3,17,16,15,750.0,73.5,1.1,21.0,368.5,817.97,622.55
2016,3,17,16,30,716.0,69.0,1.0,20.0,317.0,759.82,585.34
2016,3,17,16,45,666.0,63.0,0.95,19.5,264.5,691.48,538.77
2016,3,17,17,0,616.0,57.0,0.9,19.0,212.0,618.42,486.46
2016,3,17,17,15,537.5,49.0,0.95,18.0,161.0,522.12,415.38
2016,3,17,17,30,459.0,41.0,1.0,17.0,110.0,430.83,343.26
2016,3,17,17,45,325.0,29.0,1.05,16.5,68.0,302.79,231.88
2016,3,17,18,0,191.0,17.0,1.1,16.0,26.0,170.58,0.0
2016,3,17,18,15,95.5,8.5,1.1,15.5,13.0,62.89,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,83.0,8.0,1.3,10.5,11.5,6.29,0.0
2016,3,18,6,30,166.0,16.0,1.5,11.0,23.0,13.01,0.0
2016,3,18,6,45,303.5,29.0,1.75,12.0,64.0,23.79,14.12
2016,3,18,7,0,441.0,42.0,2.0,13.0,105.0,34.64,24.81
2016,3,18,7,15,523.0,50.0,2.0,13.0,156.0,41.14,31.09
2016,3,18,7,30,605.0,58.0,2.0,13.0,207.0,47.7,37.23
2016,3,18,7,45,302.5,76.5,2.0,13.5,151.0,55.58,44.27
2016,3,18,8,0,0.0,95.0,2.0,14.0,95.0,70.73,57.61
2016,3,18,8,15,53.0,139.0,1.95,14.0,162.0,98.03,81.53
2016,3,18,8,30,106.0,183.0,1.9,14.0,229.0,121.56,101.77
2016,3,18,8,45,56.0,177.5,1.9,14.5,202.0,125.74,98.99
2016,3,18,9,0,6.0,172.0,1.9,15.0,175.0,126.95,100.42
2016,3,18,9,15,47.0,217.5,1.9,15.0,245.0,164.65,129.14
2016,3,18,9,30,88.0,263.0,1.9,15.0,315.0,211.92,165.61
2016,3,18,9,45,116.5,285.0,1.9,15.5,358.5,247.43,193.04
2016,3,18,10,0,145.0,307.0,1.9,16.0,402.0,287.34,224.12
2016,3,18,10,15,261.0,304.0,1.9,16.0,485.0,355.16,276.43
2016,3,18,10,30,377.0,301.0,1.9,16.0,568.0,433.33,337.06
2016,3,18,10,45,544.0,247.0,1.9,16.5,645.5,519.16,402.94
2016,3,18,11,0,711.0,193.0,1.9,17.0,723.0,617.42,477.25
2016,3,18,11,15,817.0,151.5,1.85,17.0,773.5,691.86,533.39
2016,3,18,11,30,923.0,110.0,1.8,17.0,824.0,767.29,589.42
2016,3,18,11,45,784.0,176.5,1.8,17.0,787.5,782.12,597.83
2016,3,18,12,0,645.0,243.0,1.8,17.0,751.0,770.79,588.06
2016,3,18,12,15,609.0,257.5,1.8,17.0,737.5,785.58,598.54
2016,3,18,12,30,573.0,272.0,1.8,17.0,724.0,792.36,603.09
2016,3,18,12,45,617.5,250.5,1.85,17.5,733.0,842.44,638.47
2016,3,18,13,0,662.0,229.0,1.9,18.0,742.0,888.33,670.27
2016,3,18,13,15,656.0,225.0,1.9,18.0,725.0,900.45,678.76
2016,3,18,13,30,650.0,221.0,1.9,18.0,708.0,909.05,685.3
2016,3,18,13,45,653.0,210.5,1.95,18.0,686.5,916.78,692.07
2016,3,18,14,0,656.0,200.0,2.0,18.0,665.0,921.01,696.33
2016,3,18,14,15,671.5,182.5,2.05,17.5,641.0,927.18,703.43
2016,3,18,14,30,687.0,165.0,2.1,17.0,617.0,929.4,708.02
2016,3,18,14,45,682.5,154.0,2.15,17.0,582.0,914.46,699.77
2016,3,18,15,0,678.0,143.0,2.2,17.0,547.0,895.93,689.27
2016,3,18,15,15,646.5,144.5,2.2,16.5,507.0,861.11,668.23
2016,3,18,15,30,615.0,146.0,2.2,16.0,467.0,823.4,644.99
2016,3,18,15,45,559.5,140.0,2.2,16.0,411.5,742.11,588.62
2016,3,18,16,0,504.0,134.0,2.2,16.0,356.0,671.72,539.14
2016,3,18,16,15,462.5,127.5,2.0,15.5,312.5,614.2,497.79
2016,3,18,16,30,421.0,121.0,1.8,15.0,269.0,557.15,454.97
2016,3,18,16,45,391.0,104.5,1.6,14.5,224.5,498.52,410.07
2016,3,18,17,0,361.0,88.0,1.4,14.0,180.0,440.44,363.89
2016,3,18,17,15,309.0,71.0,1.3,13.0,137.0,365.55,302.89
2016,3,18,17,30,257.0,54.0,1.2,12.0,94.0,294.15,241.95
2016,3,18,17,45,128.5,38.5,1.1,11.5,58.5,160.7,125.53
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,23.33,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.0,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,11.0,8.5,6.69,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,12.93,0.0
2016,3,19,6,45,59.5,35.5,1.35,11.5,44.5,26.54,16.76
2016,3,19,7,0,119.0,54.0,1.5,12.0,72.0,39.54,29.32
2016,3,19,7,15,146.0,75.5,1.55,12.5,106.0,54.24,42.86
2016,3,19,7,30,173.0,97.0,1.6,13.0,140.0,68.52,55.8
2016,3,19,7,45,195.5,116.5,1.65,13.5,176.0,81.14,66.98
2016,3,19,8,0,218.0,136.0,1.7,14.0,212.0,93.39,77.57
2016,3,19,8,15,406.0,124.0,1.75,14.5,292.0,86.63,71.29
2016,3,19,8,30,594.0,112.0,1.8,15.0,372.0,82.94,67.74
2016,3,19,8,45,480.0,157.0,1.85,15.5,382.5,124.37,88.5
2016,3,19,9,0,366.0,202.0,1.9,16.0,393.0,179.59,128.0
2016,3,19,9,15,594.5,148.5,1.9,16.0,488.5,217.17,147.24
2016,3,19,9,30,823.0,95.0,1.9,16.0,584.0,281.53,193.34
2016,3,19,9,45,689.5,153.0,1.95,16.5,580.5,338.19,247.68
2016,3,19,10,0,556.0,211.0,2.0,17.0,577.0,377.88,285.85
2016,3,19,10,15,707.0,159.5,2.0,17.0,647.5,447.79,341.89
2016,3,19,10,30,858.0,108.0,2.0,17.0,718.0,526.17,404.69
2016,3,19,10,45,746.5,167.5,2.05,17.5,711.0,570.31,439.94
2016,3,19,11,0,635.0,227.0,2.1,18.0,704.0,598.84,461.65
2016,3,19,11,15,650.0,222.0,2.1,18.0,719.0,645.09,497.15
2016,3,19,11,30,665.0,217.0,2.1,18.0,734.0,690.72,531.31
2016,3,19,11,45,775.5,165.0,2.15,18.0,774.5,759.93,583.84
2016,3,19,12,0,886.0,113.0,2.2,18.0,815.0,828.21,632.94
2016,3,19,12,15,725.5,195.0,2.2,18.0,770.0,827.2,630.61
2016,3,19,12,30,565.0,277.0,2.2,18.0,725.0,789.65,601.49
2016,3,19,12,45,532.5,284.0,2.2,18.0,703.0,791.82,603.35
2016,3,19,13,0,500.0,291.0,2.2,18.0,681.0,789.78,601.87
2016,3,19,13,15,513.0,275.0,2.2,18.0,668.0,804.96,613.74
2016,3,19,13,30,526.0,259.0,2.2,18.0,655.0,817.52,623.71
2016,3,19,13,45,522.5,252.5,2.2,18.0,635.5,820.79,626.82
2016,3,19,14,0,519.0,246.0,2.2,18.0,616.0,821.18,628.12
2016,3,19,14,15,480.0,251.0,2.15,18.0,582.0,794.81,609.55
2016,3,19,14,30,441.0,256.0,2.1,18.0,548.0,765.5,589.08
2016,3,19,14,45,439.5,240.5,2.1,18.0,518.0,750.29,580.2
2016,3,19,15,0,438.0,225.0,2.1,18.0,488.0,732.47,569.36
2016,3,19,15,15,348.5,225.0,2.1,17.5,424.5,617.55,487.23
2016,3,19,15,30,259.0,225.0,2.1,17.0,361.0,528.66,421.66
2016,3,19,15,45,351.0,186.5,2.15,17.0,353.0,570.19,458.14
2016,3,19,16,0,443.0,148.0,2.2,17.0,345.0,629.81,506.38
2016,3,19,16,15,421.5,134.5,2.15,16.5,303.5,583.89,473.17
2016,3,19,16,30,400.0,121.0,2.1,16.0,262.0,537.32,439.28
2016,3,19,16,45,377.5,103.5,2.05,15.5,219.5,484.57,399.45
2016,3,19,17,0,355.0,86.0,2.0,15.0,177.0,431.76,357.89
2016,3,19,17,15,311.5,69.0,1.85,14.5,135.5,363.58,301.41
2016,3,19,17,30,268.0,52.0,1.7,14.0,94.0,298.0,244.72
2016,3,19,17,45,188.5,35.5,1.6,13.5,59.5,211.78,166.74
2016,3,19,18,0,109.0,19.0,1.5,13.0,25.0,118.38,31.03
2016,3,19,18,15,54.5,9.5,1.45,12.5,12.5,39.32,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,6.69,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,12.98,0.0
2016,3,20,6,45,36.5,36.5,1.65,13.0,42.0,27.2,17.43
2016,3,20,7,0,73.0,56.0,1.9,14.0,67.0,41.04,30.44
2016,3,20,7,15,90.5,78.0,2.0,14.5,97.5,56.03,44.13
2016,3,20,7,30,108.0,100.0,2.1,15.0,128.0,70.67,57.27
2016,3,20,7,45,120.0,121.5,2.25,15.5,159.0,84.63,69.53
2016,3,20,8,0,132.0,143.0,2.4,16.0,190.0,98.23,81.21
2016,3,20,8,15,260.0,151.0,2.45,16.0,260.5,103.02,85.17
2016,3,20,8,30,388.0,159.0,2.5,16.0,331.0,106.82,88.22
2016,3,20,8,45,328.0,191.0,2.65,16.5,347.5,140.26,104.35
2016,3,20,9,0,268.0,223.0,2.8,17.0,364.0,180.91,132.73
2016,3,20,9,15,371.5,219.0,2.9,17.0,432.0,222.05,160.46
2016,3,20,9,30,475.0,215.0,3.0,17.0,500.0,276.05,201.51
2016,3,20,9,45,653.0,162.5,3.15,17.5,580.0,334.02,245.74
2016,3,20,10,0,831.0,110.0,3.3,18.0,660.0,408.57,305.59
2016,3,20,10,15,443.5,212.5,3.4,18.0,507.5,370.56,286.29
2016,3,20,10,30,56.0,315.0,3.5,18.0,355.0,273.76,214.31
2016,3,20,10,45,29.5,248.0,3.65,18.5,269.5,213.39,166.84
2016,3,20,11,0,3.0,181.0,3.8,19.0,184.0,142.41,109.95
2016,3,20,11,15,1.5,162.0,3.9,18.5,163.5,127.06,97.83
2016,3,20,11,30,0.0,143.0,4.0,18.0,143.0,111.33,85.27
2016,3,20,11,45,0.0,138.0,4.1,18.0,138.0,107.57,82.21
2016,3,20,12,0,0.0,133.0,4.2,18.0,133.0,103.76,79.11
2016,3,20,12,15,95.0,264.0,4.25,18.0,339.5,321.35,254.72
2016,3,20,12,30,190.0,395.0,4.3,18.0,546.0,537.11,420.67
2016,3,20,12,45,95.0,229.5,4.35,18.0,305.0,302.02,239.33
2016,3,20,13,0,0.0,64.0,4.4,18.0,64.0,49.42,34.89
2016,3,20,13,15,0.0,73.5,4.35,18.0,73.5,56.77,41.04
2016,3,20,13,30,0.0,83.0,4.3,18.0,83.0,64.12,47.09
2016,3,20,13,45,0.0,72.5,4.3,18.0,72.5,55.94,40.45
2016,3,20,14,0,0.0,62.0,4.3,18.0,62.0,47.77,33.8
2016,3,20,14,15,0.0,51.5,4.2,17.5,51.5,39.62,27.21
2016,3,20,14,30,0.0,41.0,4.1,17.0,41.0,31.49,20.59
2016,3,20,14,45,0.0,38.5,4.05,17.0,38.5,29.54,19.02
2016,3,20,15,0,0.0,36.0,4.0,17.0,36.0,27.6,17.45
2016,3,20,15,15,0.0,28.5,3.85,16.5,28.5,21.81,12.7
2016,3,20,15,30,0.0,21.0,3.7,16.0,21.0,16.05,7.92
2016,3,20,15,45,100.5,104.5,3.55,16.0,149.5,206.27,171.03
2016,3,20,16,0,201.0,188.0,3.4,16.0,278.0,403.78,332.81
2016,3,20,16,15,192.0,166.5,3.15,15.5,244.5,368.69,305.12
2016,3,20,16,30,183.0,145.0,2.9,15.0,211.0,333.1,277.39
2016,3,20,16,45,169.0,123.0,2.7,15.0,176.5,292.12,243.99
2016,3,20,17,0,155.0,101.0,2.5,15.0,142.0,251.13,209.73
2016,3,20,17,15,132.0,79.5,2.3,15.0,109.0,203.93,169.13
2016,3,20,17,30,109.0,58.0,2.1,15.0,76.0,157.38,128.14
2016,3,20,17,45,57.5,39.0,1.95,15.0,48.5,96.21,73.29
2016,3,20,18,0,6.0,20.0,1.8,15.0,21.0,23.92,4.06
2016,3,20,18,15,3.0,10.0,1.75,14.5,10.5,9.61,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,44.0,12.0,1.3,11.5,14.5,9.44,0.0
2016,3,21,6,30,88.0,24.0,1.5,12.0,29.0,18.06,2.95
2016,3,21,6,45,193.5,41.5,1.75,12.5,68.0,31.06,20.96
2016,3,21,7,0,299.0,59.0,2.0,13.0,107.0,44.04,33.28
2016,3,21,7,15,375.0,71.5,2.15,13.0,154.5,53.29,42.01
2016,3,21,7,30,451.0,84.0,2.3,13.0,202.0,62.49,50.46
2016,3,21,7,45,537.5,81.5,2.5,13.5,252.0,63.65,51.45
2016,3,21,8,0,624.0,79.0,2.7,14.0,302.0,62.18,49.98
2016,3,21,8,15,623.0,93.0,2.8,14.0,344.0,71.19,57.84
2016,3,21,8,30,622.0,107.0,2.9,14.0,386.0,79.71,65.15
2016,3,21,8,45,482.0,159.5,3.05,14.0,389.5,126.37,90.4
2016,3,21,9,0,342.0,212.0,3.2,14.0,393.0,183.12,133.02
2016,3,21,9,15,504.5,180.5,3.35,14.0,472.5,220.56,155.43
2016,3,21,9,30,667.0,149.0,3.5,14.0,552.0,280.05,200.25
2016,3,21,9,45,743.0,136.0,3.65,14.5,610.5,342.27,252.97
2016,3,21,10,0,819.0,123.0,3.8,15.0,669.0,414.75,314.48
2016,3,21,10,15,830.0,125.0,3.9,15.0,700.5,475.3,367.71
2016,3,21,10,30,841.0,127.0,4.0,15.0,732.0,535.69,419.48
2016,3,21,10,45,422.5,155.5,4.1,15.5,459.5,380.47,303.01
2016,3,21,11,0,4.0,184.0,4.2,16.0,187.0,145.35,113.43
2016,3,21,11,15,2.5,173.5,4.35,16.0,175.5,136.79,106.71
2016,3,21,11,30,1.0,163.0,4.5,16.0,164.0,127.91,99.43
2016,3,21,11,45,9.0,222.0,4.65,16.0,229.5,182.05,143.32
2016,3,21,12,0,17.0,281.0,4.8,16.0,295.0,238.72,188.75
2016,3,21,12,15,17.0,281.0,4.9,16.0,295.5,240.75,190.33
2016,3,21,12,30,17.0,281.0,5.0,16.0,296.0,242.71,191.99
2016,3,21,12,45,8.5,159.0,5.1,16.0,166.5,133.16,103.94
2016,3,21,13,0,0.0,37.0,5.2,16.0,37.0,28.52,17.99
2016,3,21,13,15,0.0,36.5,5.1,16.0,36.5,28.12,17.7
2016,3,21,13,30,0.0,36.0,5.0,16.0,36.0,27.72,17.39
2016,3,21,13,45,0.0,34.5,4.95,16.0,34.5,26.55,16.44
2016,3,21,14,0,0.0,33.0,4.9,16.0,33.0,25.37,15.49
2016,3,21,14,15,0.0,39.5,4.8,16.0,39.5,30.36,19.69
2016,3,21,14,30,0.0,46.0,4.7,16.0,46.0,35.35,23.89
2016,3,21,14,45,0.5,110.0,4.6,16.0,110.5,86.37,66.36
2016,3,21,15,0,1.0,174.0,4.5,16.0,175.0,144.43,114.32
2016,3,21,15,15,0.5,122.0,4.35,15.5,122.5,97.36,75.88
2016,3,21,15,30,0.0,70.0,4.2,15.0,70.0,53.77,39.78
2016,3,21,15,45,0.0,43.5,4.1,15.0,43.5,33.3,22.63
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,12.96,5.41
2016,3,21,16,15,0.0,11.0,3.75,14.5,11.0,8.37,1.52
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,3.8,0.0
2016,3,21,16,45,184.0,53.5,3.25,13.5,102.0,246.64,210.46
2016,3,21,17,0,368.0,102.0,3.0,13.0,199.0,460.57,386.99
2016,3,21,17,15,290.5,85.5,2.75,12.5,151.5,366.94,307.25
2016,3,21,17,30,213.0,69.0,2.5,12.0,104.0,266.13,220.92
2016,3,21,17,45,147.0,47.0,2.3,12.0,67.0,185.9,148.35
2016,3,21,18,0,81.0,25.0,2.1,12.0,30.0,100.1,44.05
2016,3,21,18,15,40.5,12.5,2.0,11.5,15.0,33.33,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,90.5,12.0,1.2,9.5,18.0,9.44,0.0
2016,3,22,6,30,181.0,24.0,1.4,10.0,36.0,18.32,5.28
2016,3,22,6,45,311.5,37.0,1.65,10.5,79.5,30.2,20.58
2016,3,22,7,0,442.0,50.0,1.9,11.0,123.0,40.87,30.82
2016,3,22,7,15,520.5,58.5,2.05,11.0,174.5,47.55,37.25
2016,3,22,7,30,599.0,67.0,2.2,11.0,226.0,54.27,43.5
2016,3,22,7,45,653.5,72.0,2.35,11.5,280.0,58.1,46.9
2016,3,22,8,0,708.0,77.0,2.5,12.0,334.0,62.01,50.23
2016,3,22,8,15,742.5,82.0,2.55,12.0,386.0,71.0,58.11
2016,3,22,8,30,777.0,87.0,2.6,12.0,438.0,74.77,61.26
2016,3,22,8,45,567.5,149.0,2.65,12.5,420.0,124.58,87.32
2016,3,22,9,0,358.0,211.0,2.7,13.0,402.0,184.55,133.85
2016,3,22,9,15,207.0,235.5,2.75,13.0,348.5,204.24,155.4
2016,3,22,9,30,56.0,260.0,2.8,13.0,295.0,202.09,160.14
2016,3,22,9,45,321.0,232.5,2.85,13.5,447.0,275.76,212.06
2016,3,22,10,0,586.0,205.0,2.9,14.0,599.0,384.77,295.36
2016,3,22,10,15,674.5,182.0,2.9,14.0,655.0,451.32,350.29
2016,3,22,10,30,763.0,159.0,2.9,14.0,711.0,522.91,409.03
2016,3,22,10,45,854.0,128.0,2.95,14.5,765.0,595.94,467.52
2016,3,22,11,0,945.0,97.0,3.0,15.0,819.0,670.97,526.48
2016,3,22,11,15,794.5,169.5,3.0,15.0,785.5,691.94,542.22
2016,3,22,11,30,644.0,242.0,3.0,15.0,752.0,695.86,544.24
2016,3,22,11,45,651.0,239.5,3.05,15.0,759.0,736.19,575.17
2016,3,22,12,0,658.0,237.0,3.1,15.0,766.0,774.77,604.14
2016,3,22,12,15,669.0,234.5,3.15,15.0,773.0,814.73,633.79
2016,3,22,12,30,680.0,232.0,3.2,15.0,780.0,852.74,661.77
2016,3,22,12,45,686.5,223.5,3.25,15.0,771.5,878.92,681.33
2016,3,22,13,0,693.0,215.0,3.3,15.0,763.0,902.11,698.85
2016,3,22,13,15,692.5,209.5,3.35,15.0,748.0,918.37,711.04
2016,3,22,13,30,692.0,204.0,3.4,15.0,733.0,931.19,720.88
2016,3,22,13,45,690.5,196.5,3.5,15.0,710.5,937.49,726.66
2016,3,22,14,0,689.0,189.0,3.6,15.0,688.0,940.16,730.12
2016,3,22,14,15,796.5,141.5,3.6,14.5,695.0,996.95,772.4
2016,3,22,14,30,904.0,94.0,3.6,14.0,702.0,1044.02,807.42
2016,3,22,14,45,891.5,92.0,3.65,14.0,663.5,1029.96,799.29
2016,3,22,15,0,879.0,90.0,3.7,14.0,625.0,1012.01,789.1
2016,3,22,15,15,862.0,87.5,3.6,14.0,581.0,997.73,780.5
2016,3,22,15,30,845.0,85.0,3.5,14.0,537.0,967.19,760.45
2016,3,22,15,45,820.5,82.0,3.45,14.0,488.5,925.52,732.84
2016,3,22,16,0,796.0,79.0,3.4,14.0,440.0,881.22,703.03
2016,3,22,16,15,763.5,75.0,3.15,13.5,388.0,826.04,664.69
2016,3,22,16,30,731.0,71.0,2.9,13.0,336.0,769.39,624.37
2016,3,22,16,45,683.0,66.0,2.65,13.0,283.0,703.34,574.51
2016,3,22,17,0,635.0,61.0,2.4,13.0,230.0,632.67,519.39
2016,3,22,17,15,560.0,53.5,2.15,12.5,178.5,539.24,445.0
2016,3,22,17,30,485.0,46.0,1.9,12.0,127.0,450.28,370.71
2016,3,22,17,45,357.5,34.5,1.7,11.5,82.5,326.53,262.66
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,206.07,109.48
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,75.53,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,38.0,12.0,1.2,8.5,14.5,9.44,0.0
2016,3,23,6,30,76.0,24.0,1.4,9.0,29.0,18.16,6.69
2016,3,23,6,45,134.5,43.0,1.6,9.5,62.0,31.96,22.35
2016,3,23,7,0,193.0,62.0,1.8,10.0,95.0,45.57,35.21
2016,3,23,7,15,225.0,81.5,1.9,10.5,133.0,59.04,47.68
2016,3,23,7,30,257.0,101.0,2.0,11.0,171.0,72.19,59.6
2016,3,23,7,45,284.5,118.0,2.15,11.5,210.5,83.44,69.55
2016,3,23,8,0,312.0,135.0,2.3,12.0,250.0,94.39,79.02
2016,3,23,8,15,368.5,146.5,2.35,12.5,301.0,99.56,83.21
2016,3,23,8,30,425.0,158.0,2.4,13.0,352.0,106.52,88.89
2016,3,23,8,45,467.0,166.5,2.5,13.5,401.0,130.22,93.68
2016,3,23,9,0,509.0,175.0,2.6,14.0,450.0,178.06,121.61
2016,3,23,9,15,539.5,180.0,2.65,14.5,492.0,226.93,158.46
2016,3,23,9,30,570.0,185.0,2.7,15.0,534.0,279.41,201.96
2016,3,23,9,45,646.0,171.0,2.8,15.5,589.5,338.31,250.67
2016,3,23,10,0,722.0,157.0,2.9,16.0,645.0,402.73,304.45
2016,3,23,10,15,819.5,130.5,2.9,16.0,709.0,475.44,364.73
2016,3,23,10,30,917.0,104.0,2.9,16.0,773.0,553.02,428.22
2016,3,23,10,45,843.5,138.0,2.9,16.5,768.5,598.62,465.41
2016,3,23,11,0,770.0,172.0,2.9,17.0,764.0,634.95,493.78
2016,3,23,11,15,788.0,169.0,2.85,17.0,785.0,687.07,534.1
2016,3,23,11,30,806.0,166.0,2.8,17.0,806.0,740.99,574.55
2016,3,23,11,45,784.0,179.5,2.75,17.5,807.0,783.64,604.08
2016,3,23,12,0,762.0,193.0,2.7,18.0,808.0,818.24,627.27
2016,3,23,12,15,699.0,224.0,2.7,18.0,788.5,830.13,634.81
2016,3,23,12,30,636.0,255.0,2.7,18.0,769.0,833.99,636.69
2016,3,23,12,45,632.5,253.0,2.7,18.0,759.5,856.0,652.66
2016,3,23,13,0,629.0,251.0,2.7,18.0,750.0,874.84,666.21
2016,3,23,13,15,649.0,235.0,2.65,18.0,741.5,900.25,684.59
2016,3,23,13,30,669.0,219.0,2.6,18.0,733.0,922.66,700.84
2016,3,23,13,45,672.0,208.5,2.6,18.0,711.0,930.35,706.71
2016,3,23,14,0,675.0,198.0,2.6,18.0,689.0,934.46,710.39
2016,3,23,14,15,678.0,185.0,2.55,17.5,661.0,932.35,710.92
2016,3,23,14,30,681.0,172.0,2.5,17.0,633.0,926.48,709.09
2016,3,23,14,45,669.5,163.5,2.5,17.0,595.5,907.07,697.2
2016,3,23,15,0,658.0,155.0,2.5,17.0,558.0,884.27,683.14
2016,3,23,15,15,728.5,129.0,2.4,17.0,546.0,920.13,709.15
2016,3,23,15,30,799.0,103.0,2.3,17.0,534.0,942.38,725.11
2016,3,23,15,45,774.5,98.5,2.2,17.0,485.0,899.61,696.37
2016,3,23,16,0,750.0,94.0,2.1,17.0,436.0,861.16,671.0
2016,3,23,16,15,714.5,89.0,1.85,16.5,384.5,803.36,631.19
2016,3,23,16,30,679.0,84.0,1.6,16.0,333.0,744.52,589.81
2016,3,23,16,45,627.0,77.5,1.4,15.5,279.5,669.17,535.42
2016,3,23,17,0,575.0,71.0,1.2,15.0,226.0,594.93,479.89
2016,3,23,17,15,497.5,62.0,1.2,14.0,175.0,499.8,407.85
2016,3,23,17,30,420.0,53.0,1.2,13.0,124.0,409.21,334.71
2016,3,23,17,45,295.5,39.5,1.2,12.5,80.5,288.25,231.01
