Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,0,171.0,26.0,1.2,12.0,37.0,172.05,98.96
2016,3,23,18,15,85.5,13.0,1.15,11.5,18.5,59.47,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,90.5,13.0,1.25,9.5,19.5,10.23,0.0
2016,3,24,6,30,181.0,26.0,1.5,10.0,39.0,19.81,8.88
2016,3,24,6,45,291.0,40.0,1.75,11.0,82.0,30.57,21.11
2016,3,24,7,0,401.0,54.0,2.0,12.0,125.0,43.62,33.25
2016,3,24,7,15,474.0,64.0,2.05,12.5,175.0,51.24,40.38
2016,3,24,7,30,547.0,74.0,2.1,13.0,225.0,58.81,47.23
2016,3,24,7,45,591.0,82.0,2.2,13.5,276.0,64.43,52.14
2016,3,24,8,0,635.0,90.0,2.3,14.0,327.0,69.94,56.82
2016,3,24,8,15,670.5,96.0,2.35,14.5,378.0,73.79,59.94
2016,3,24,8,30,706.0,102.0,2.4,15.0,429.0,77.58,62.95
2016,3,24,8,45,715.5,113.0,2.45,15.5,474.0,110.57,70.96
2016,3,24,9,0,725.0,124.0,2.5,16.0,519.0,171.7,106.43
2016,3,24,9,15,745.5,128.0,2.55,16.0,562.5,231.15,152.08
2016,3,24,9,30,766.0,132.0,2.6,16.0,606.0,292.82,204.64
2016,3,24,9,45,765.5,143.0,2.65,16.5,640.5,355.11,259.38
2016,3,24,10,0,765.0,154.0,2.7,17.0,675.0,416.73,312.82
2016,3,24,10,15,737.0,169.5,2.7,17.0,690.0,468.94,358.46
2016,3,24,10,30,709.0,185.0,2.7,17.0,705.0,516.93,399.16
2016,3,24,10,45,715.5,191.5,2.7,17.5,730.5,572.54,443.16
2016,3,24,11,0,722.0,198.0,2.7,18.0,756.0,627.43,485.14
2016,3,24,11,15,726.0,201.5,2.7,18.0,772.5,677.14,523.13
2016,3,24,11,30,730.0,205.0,2.7,18.0,789.0,725.29,559.11
2016,3,24,11,45,729.5,208.0,2.75,18.0,796.5,767.8,590.59
2016,3,24,12,0,729.0,211.0,2.8,18.0,804.0,807.88,619.86
2016,3,24,12,15,730.0,211.0,2.8,18.0,804.0,843.85,645.65
2016,3,24,12,30,731.0,211.0,2.8,18.0,804.0,877.05,669.21
2016,3,24,12,45,807.0,170.5,2.85,18.5,820.0,927.21,703.29
2016,3,24,13,0,883.0,130.0,2.9,19.0,836.0,971.45,732.26
2016,3,24,13,15,879.0,129.0,2.9,19.0,819.5,990.9,745.46
2016,3,24,13,30,875.0,128.0,2.9,19.0,803.0,1021.01,766.13
2016,3,24,13,45,870.5,125.0,2.9,19.0,779.5,1030.27,772.87
2016,3,24,14,0,866.0,122.0,2.9,19.0,756.0,1035.41,777.25
2016,3,24,14,15,856.0,120.0,2.9,18.5,724.5,1032.01,777.62
2016,3,24,14,30,846.0,118.0,2.9,18.0,693.0,1024.52,775.5
2016,3,24,14,45,830.5,116.5,2.9,18.0,654.5,1008.03,766.02
2016,3,24,15,0,815.0,115.0,2.9,18.0,616.0,987.75,754.13
2016,3,24,15,15,796.0,111.5,2.85,17.5,572.5,958.09,736.83
2016,3,24,15,30,777.0,108.0,2.8,17.0,529.0,925.13,717.19
2016,3,24,15,45,734.0,109.5,2.75,17.0,478.5,879.6,687.16
2016,3,24,16,0,691.0,111.0,2.7,17.0,428.0,825.18,650.41
2016,3,24,16,15,655.0,104.5,2.5,16.5,377.0,766.42,609.97
2016,3,24,16,30,619.0,98.0,2.3,16.0,326.0,706.72,567.8
2016,3,24,16,45,573.5,88.5,2.15,15.5,275.0,635.12,515.58
2016,3,24,17,0,528.0,79.0,2.0,15.0,224.0,564.33,461.98
2016,3,24,17,15,455.0,68.0,1.9,14.5,173.5,472.13,389.27
2016,3,24,17,30,382.0,57.0,1.8,14.0,123.0,382.22,314.24
2016,3,24,17,45,286.0,41.0,1.7,13.5,81.0,280.76,225.84
2016,3,24,18,0,190.0,25.0,1.6,13.0,39.0,182.31,112.5
2016,3,24,18,15,95.0,12.5,1.6,12.5,19.5,64.34,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,107.5,14.5,1.0,9.5,23.0,11.41,0.0
2016,3,25,6,30,215.0,29.0,1.1,10.0,46.0,22.12,11.46
2016,3,25,6,45,319.5,43.0,1.25,10.5,90.0,34.96,25.13
2016,3,25,7,0,424.0,57.0,1.4,11.0,134.0,46.14,35.7
2016,3,25,7,15,496.0,66.5,1.5,11.5,185.0,53.33,42.45
2016,3,25,7,30,568.0,76.0,1.6,12.0,236.0,60.49,48.94
2016,3,25,7,45,613.5,83.5,1.7,12.5,288.0,65.75,53.53
2016,3,25,8,0,659.0,91.0,1.8,13.0,340.0,70.94,57.92
2016,3,25,8,15,693.0,96.0,1.9,13.5,390.5,74.1,60.43
2016,3,25,8,30,727.0,101.0,2.0,14.0,441.0,77.22,62.85
2016,3,25,8,45,761.0,102.0,2.15,14.5,490.5,106.01,66.14
2016,3,25,9,0,795.0,103.0,2.3,15.0,540.0,171.09,103.31
2016,3,25,9,15,812.5,106.0,2.3,15.0,583.0,232.66,150.87
2016,3,25,9,30,830.0,109.0,2.3,15.0,626.0,295.93,205.33
2016,3,25,9,45,845.5,110.0,2.35,15.5,664.0,358.43,260.46
2016,3,25,10,0,861.0,111.0,2.4,16.0,702.0,421.75,315.73
2016,3,25,10,15,870.5,113.0,2.4,16.0,733.0,483.37,368.95
2016,3,25,10,30,880.0,115.0,2.4,16.0,764.0,543.65,419.57
2016,3,25,10,45,885.0,117.0,2.4,16.5,787.5,600.67,465.3
2016,3,25,11,0,890.0,119.0,2.4,17.0,811.0,656.18,508.27
2016,3,25,11,15,894.5,120.0,2.4,17.0,827.0,708.78,548.73
2016,3,25,11,30,899.0,121.0,2.4,17.0,843.0,759.34,586.66
2016,3,25,11,45,902.0,121.0,2.45,17.5,851.5,805.63,619.55
2016,3,25,12,0,905.0,121.0,2.5,18.0,860.0,849.29,648.56
2016,3,25,12,15,905.0,121.0,2.5,18.0,859.5,887.59,674.5
2016,3,25,12,30,905.0,121.0,2.5,18.0,859.0,922.67,698.15
2016,3,25,12,45,912.5,115.0,2.55,18.5,853.0,955.32,719.22
2016,3,25,13,0,920.0,109.0,2.6,19.0,847.0,984.57,737.96
2016,3,25,13,15,916.0,108.0,2.6,19.0,830.5,1004.37,751.38
2016,3,25,13,30,912.0,107.0,2.6,19.0,814.0,1020.18,762.37
2016,3,25,13,45,908.0,104.5,2.65,19.0,790.5,1030.34,770.3
2016,3,25,14,0,904.0,102.0,2.7,19.0,767.0,1036.39,775.75
2016,3,25,14,15,895.0,100.5,2.7,18.5,735.5,1034.39,777.06
2016,3,25,14,30,886.0,99.0,2.7,18.0,704.0,1028.33,775.9
2016,3,25,14,45,875.0,96.0,2.7,18.0,666.0,1014.54,768.28
2016,3,25,15,0,864.0,93.0,2.7,18.0,628.0,996.88,758.24
2016,3,25,15,15,847.0,90.5,2.65,17.5,584.0,982.68,751.62
2016,3,25,15,30,830.0,88.0,2.6,17.0,540.0,952.2,733.81
2016,3,25,15,45,803.0,85.5,2.6,17.0,491.0,908.91,706.14
2016,3,25,16,0,776.0,83.0,2.6,17.0,442.0,863.15,676.38
2016,3,25,16,15,744.0,79.0,2.45,16.5,391.0,808.88,639.96
2016,3,25,16,30,712.0,75.0,2.3,16.0,340.0,758.97,605.84
2016,3,25,16,45,656.0,70.5,2.2,15.5,286.0,682.0,550.66
2016,3,25,17,0,600.0,66.0,2.1,15.0,232.0,606.45,494.45
2016,3,25,17,15,527.5,58.0,1.95,14.0,181.0,515.87,424.32
2016,3,25,17,30,455.0,50.0,1.8,13.0,130.0,429.57,353.76
2016,3,25,17,45,328.5,38.0,1.7,12.5,85.5,307.72,248.91
2016,3,25,18,0,202.0,26.0,1.6,12.0,41.0,191.87,125.35
2016,3,25,18,15,101.0,13.0,1.6,11.5,20.5,67.96,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,153.5,13.0,1.55,10.5,25.5,10.23,0.0
2016,3,26,6,30,307.0,26.0,1.8,11.0,51.0,21.42,11.45
2016,3,26,6,45,415.5,35.5,2.05,12.0,97.0,29.3,20.08
2016,3,26,7,0,524.0,45.0,2.3,13.0,143.0,37.29,27.59
2016,3,26,7,15,589.0,51.5,2.4,13.5,194.5,42.66,32.61
2016,3,26,7,30,654.0,58.0,2.5,14.0,246.0,52.03,41.01
2016,3,26,7,45,697.0,63.0,2.6,14.5,298.5,56.34,44.74
2016,3,26,8,0,740.0,68.0,2.7,15.0,351.0,60.62,48.34
2016,3,26,8,15,769.5,71.5,2.8,15.0,402.0,63.52,50.76
2016,3,26,8,30,799.0,75.0,2.9,15.0,453.0,66.4,53.11
2016,3,26,8,45,820.0,78.0,3.0,15.5,500.5,98.49,58.08
2016,3,26,9,0,841.0,81.0,3.1,16.0,548.0,166.82,97.55
2016,3,26,9,15,857.0,83.5,3.1,16.5,591.0,229.45,145.82
2016,3,26,9,30,873.0,86.0,3.1,17.0,634.0,293.38,200.8
2016,3,26,9,45,881.0,89.5,3.15,17.5,670.0,356.6,257.04
2016,3,26,10,0,889.0,93.0,3.2,18.0,706.0,419.64,312.55
2016,3,26,10,15,897.0,94.5,3.15,18.0,737.0,480.65,365.58
2016,3,26,10,30,905.0,96.0,3.1,18.0,768.0,540.92,416.4
2016,3,26,10,45,908.0,98.5,3.1,18.5,790.5,598.24,462.64
2016,3,26,11,0,911.0,101.0,3.1,19.0,813.0,653.81,505.92
2016,3,26,11,15,914.5,101.5,3.05,19.0,828.5,705.97,546.15
2016,3,26,11,30,918.0,102.0,3.0,19.0,844.0,755.91,583.66
2016,3,26,11,45,921.0,101.5,3.0,19.0,851.5,802.13,616.93
2016,3,26,12,0,924.0,101.0,3.0,19.0,859.0,845.63,646.89
2016,3,26,12,15,923.5,101.0,3.0,19.0,858.5,883.76,672.93
2016,3,26,12,30,923.0,101.0,3.0,19.0,858.0,918.55,696.6
2016,3,26,12,45,914.0,104.0,3.0,19.5,847.0,945.18,713.32
2016,3,26,13,0,905.0,107.0,3.0,20.0,836.0,967.83,727.39
2016,3,26,13,15,695.0,197.0,2.95,20.0,750.5,905.45,684.95
2016,3,26,13,30,485.0,287.0,2.9,20.0,665.0,800.44,608.73
2016,3,26,13,45,470.0,285.5,2.9,20.0,642.5,796.77,607.57
2016,3,26,14,0,455.0,284.0,2.9,20.0,620.0,790.18,603.63
2016,3,26,14,15,442.0,279.0,2.9,19.5,594.5,779.31,598.03
2016,3,26,14,30,429.0,274.0,2.9,19.0,569.0,765.82,590.64
2016,3,26,14,45,611.0,194.0,2.9,19.0,588.5,876.38,674.83
2016,3,26,15,0,793.0,114.0,2.9,19.0,608.0,961.99,734.62
2016,3,26,15,15,708.5,127.5,2.85,18.5,545.5,894.6,690.02
2016,3,26,15,30,624.0,141.0,2.8,18.0,483.0,818.34,639.53
2016,3,26,15,45,673.0,113.5,2.8,18.0,452.5,822.93,645.34
2016,3,26,16,0,722.0,86.0,2.8,18.0,422.0,814.58,641.25
2016,3,26,16,15,662.5,87.0,2.7,17.5,368.0,748.85,595.96
2016,3,26,16,30,603.0,88.0,2.6,17.0,314.0,678.11,546.08
2016,3,26,16,45,538.5,85.5,2.55,16.5,265.0,599.55,488.72
2016,3,26,17,0,474.0,83.0,2.5,16.0,216.0,515.92,425.04
2016,3,26,17,15,406.0,71.5,2.4,15.5,168.0,431.46,357.27
2016,3,26,17,30,338.0,60.0,2.3,15.0,120.0,352.0,290.14
2016,3,26,17,45,237.0,44.0,2.2,14.5,79.5,249.73,201.45
2016,3,26,18,0,136.0,28.0,2.1,14.0,39.0,154.65,103.58
2016,3,26,18,15,68.0,14.0,2.05,13.5,19.5,49.73,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,15.0,2.35,11.5,26.5,12.14,0.0
2016,3,27,6,30,255.0,30.0,2.5,12.0,53.0,24.5,14.33
2016,3,27,6,45,364.5,42.0,2.65,12.5,98.5,34.22,24.41
2016,3,27,7,0,474.0,54.0,2.8,13.0,144.0,43.94,33.53
2016,3,27,7,15,543.5,61.5,2.8,13.0,196.0,49.76,39.04
2016,3,27,7,30,613.0,69.0,2.8,13.0,248.0,55.62,44.39
2016,3,27,7,45,658.5,75.5,2.85,13.5,301.0,60.43,48.56
2016,3,27,8,0,704.0,82.0,2.9,14.0,354.0,65.18,52.57
2016,3,27,8,15,736.5,86.5,2.95,14.0,406.0,68.27,55.14
2016,3,27,8,30,769.0,91.0,3.0,14.0,458.0,77.15,62.77
2016,3,27,8,45,785.5,97.5,3.05,14.5,505.0,110.85,69.19
2016,3,27,9,0,802.0,104.0,3.1,15.0,552.0,173.34,104.79
2016,3,27,9,15,601.0,178.0,3.2,15.0,528.5,239.91,166.0
2016,3,27,9,30,400.0,252.0,3.3,15.0,505.0,281.84,210.11
2016,3,27,9,45,454.5,248.0,3.4,15.5,551.0,329.68,249.19
2016,3,27,10,0,509.0,244.0,3.5,16.0,597.0,383.63,293.63
2016,3,27,10,15,613.5,215.5,3.55,16.0,660.0,449.48,347.31
2016,3,27,10,30,718.0,187.0,3.6,16.0,723.0,522.64,406.73
2016,3,27,10,45,716.5,196.0,3.7,16.0,744.5,576.19,450.69
2016,3,27,11,0,715.0,205.0,3.8,16.0,766.0,628.18,492.39
2016,3,27,11,15,809.0,165.0,3.8,16.0,812.0,696.79,546.55
2016,3,27,11,30,903.0,125.0,3.8,16.0,858.0,765.15,599.85
2016,3,27,11,45,905.5,125.5,3.85,16.0,866.5,811.6,634.83
2016,3,27,12,0,908.0,126.0,3.9,16.0,875.0,855.39,665.95
2016,3,27,12,15,908.5,126.5,3.85,16.0,875.5,894.63,693.18
2016,3,27,12,30,909.0,127.0,3.8,16.0,876.0,930.68,718.03
2016,3,27,12,45,915.0,122.5,3.8,16.0,869.5,963.61,740.93
2016,3,27,13,0,921.0,118.0,3.8,16.0,863.0,993.11,761.47
2016,3,27,13,15,829.5,155.0,3.8,16.0,816.5,981.97,754.05
2016,3,27,13,30,738.0,192.0,3.8,16.0,770.0,960.02,739.58
2016,3,27,13,45,732.5,188.0,3.8,16.0,746.5,966.15,744.86
2016,3,27,14,0,727.0,184.0,3.8,16.0,723.0,968.51,747.45
2016,3,27,14,15,734.5,169.0,3.8,15.5,694.0,968.42,749.94
2016,3,27,14,30,742.0,154.0,3.8,15.0,665.0,964.2,749.73
2016,3,27,14,45,698.5,157.5,3.8,15.0,618.0,925.41,723.87
2016,3,27,15,0,655.0,161.0,3.8,15.0,571.0,883.31,695.71
2016,3,27,15,15,683.0,138.0,3.75,14.5,539.0,880.28,696.63
2016,3,27,15,30,711.0,115.0,3.7,14.0,507.0,871.88,693.5
2016,3,27,15,45,661.5,115.5,3.7,14.0,455.0,812.92,652.35
2016,3,27,16,0,612.0,116.0,3.7,14.0,403.0,752.68,609.82
2016,3,27,16,15,495.5,123.0,3.5,13.5,338.0,628.2,517.2
2016,3,27,16,30,379.0,130.0,3.3,13.0,273.0,520.7,433.41
2016,3,27,16,45,324.0,120.0,3.15,13.0,229.5,430.44,361.57
2016,3,27,17,0,269.0,110.0,3.0,13.0,186.0,365.87,307.96
2016,3,27,17,15,230.5,90.0,2.85,12.5,145.5,303.64,255.71
2016,3,27,17,30,192.0,70.0,2.7,12.0,105.0,243.77,203.66
2016,3,27,17,45,124.5,50.0,2.55,11.5,69.5,166.97,135.46
2016,3,27,18,0,57.0,30.0,2.4,11.0,34.0,81.87,54.95
2016,3,27,18,15,28.5,15.0,2.45,11.0,17.0,27.97,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,15.5,3.15,9.0,30.5,12.57,0.0
2016,3,28,6,30,320.0,31.0,3.4,9.0,61.0,25.54,15.78
2016,3,28,6,45,439.5,40.5,3.7,9.5,110.5,33.41,24.07
2016,3,28,7,0,559.0,50.0,4.0,10.0,160.0,41.44,31.74
2016,3,28,7,15,624.0,56.5,4.15,10.0,214.0,46.76,36.82
2016,3,28,7,30,689.0,63.0,4.3,10.0,268.0,56.44,45.67
2016,3,28,7,45,735.0,67.5,4.45,10.5,323.0,60.35,49.06
2016,3,28,8,0,781.0,72.0,4.6,11.0,378.0,64.27,52.37
2016,3,28,8,15,809.5,75.5,4.6,11.0,430.5,67.14,54.77
2016,3,28,8,30,838.0,79.0,4.6,11.0,483.0,69.97,57.11
2016,3,28,8,45,859.0,82.0,4.6,11.5,532.0,104.4,62.59
2016,3,28,9,0,880.0,85.0,4.6,12.0,581.0,175.32,104.44
2016,3,28,9,15,895.5,87.0,4.6,12.0,625.0,240.07,155.7
2016,3,28,9,30,911.0,89.0,4.6,12.0,669.0,305.99,214.14
2016,3,28,9,45,715.0,165.5,4.6,12.5,637.0,356.22,267.1
2016,3,28,10,0,519.0,242.0,4.6,13.0,605.0,385.89,299.62
2016,3,28,10,15,733.5,169.0,4.6,13.0,706.5,466.82,365.39
2016,3,28,10,30,948.0,96.0,4.6,13.0,808.0,562.62,444.0
2016,3,28,10,45,798.0,167.5,4.65,13.0,780.0,597.01,474.36
2016,3,28,11,0,648.0,239.0,4.7,13.0,752.0,614.07,489.14
2016,3,28,11,15,563.0,278.0,4.65,13.0,730.0,627.61,500.16
2016,3,28,11,30,478.0,317.0,4.6,13.0,708.0,634.83,505.29
2016,3,28,11,45,483.0,316.0,4.6,13.0,713.5,668.21,531.5
2016,3,28,12,0,488.0,315.0,4.6,13.0,719.0,700.18,556.2
2016,3,28,12,15,487.0,315.0,4.55,13.0,718.5,726.42,576.04
2016,3,28,12,30,486.0,315.0,4.5,13.0,718.0,750.49,594.1
2016,3,28,12,45,548.5,292.0,4.5,13.0,742.0,808.42,638.76
2016,3,28,13,0,611.0,269.0,4.5,13.0,766.0,870.42,685.66
2016,3,28,13,15,612.0,261.0,4.4,13.0,750.5,884.6,695.75
2016,3,28,13,30,613.0,253.0,4.3,13.0,735.0,895.52,703.82
2016,3,28,13,45,612.5,244.0,4.25,13.0,713.0,900.72,708.26
2016,3,28,14,0,612.0,235.0,4.2,13.0,691.0,902.5,710.39
2016,3,28,14,15,610.0,224.0,4.1,13.0,662.5,897.46,707.76
2016,3,28,14,30,608.0,213.0,4.0,13.0,634.0,888.96,702.75
2016,3,28,14,45,641.0,188.0,3.9,13.0,610.5,898.57,711.01
2016,3,28,15,0,674.0,163.0,3.8,13.0,587.0,903.36,715.45
2016,3,28,15,15,681.5,143.0,3.65,13.0,546.0,883.21,701.76
2016,3,28,15,30,689.0,123.0,3.5,13.0,505.0,858.68,685.13
2016,3,28,15,45,672.0,114.0,3.4,13.0,460.0,819.81,658.24
2016,3,28,16,0,655.0,105.0,3.3,13.0,415.0,778.51,629.36
2016,3,28,16,15,327.5,85.0,3.0,12.5,240.0,424.44,355.8
2016,3,28,16,30,0.0,65.0,2.7,12.0,65.0,49.83,37.15
2016,3,28,16,45,305.5,67.5,2.4,12.0,154.5,364.71,311.36
2016,3,28,17,0,611.0,70.0,2.1,12.0,244.0,615.98,510.07
2016,3,28,17,15,539.0,61.5,1.95,11.5,192.0,524.9,435.75
2016,3,28,17,30,467.0,53.0,1.8,11.0,140.0,438.03,363.81
2016,3,28,17,45,355.0,41.0,1.65,10.5,94.5,325.82,266.83
2016,3,28,18,0,243.0,29.0,1.5,10.0,49.0,224.7,163.18
2016,3,28,18,15,121.5,14.5,1.5,9.5,24.5,80.06,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,149.5,16.5,0.95,8.5,31.5,13.34,0.0
2016,3,29,6,30,299.0,33.0,1.0,9.0,63.0,27.05,17.41
2016,3,29,6,45,416.5,42.5,1.1,9.5,111.5,34.82,25.46
2016,3,29,7,0,534.0,52.0,1.2,10.0,160.0,42.75,33.01
2016,3,29,7,15,598.5,59.0,1.35,10.5,213.0,48.34,38.23
2016,3,29,7,30,663.0,66.0,1.5,11.0,266.0,53.96,43.28
2016,3,29,7,45,715.5,69.0,1.65,11.5,321.5,61.19,49.63
2016,3,29,8,0,768.0,72.0,1.8,12.0,377.0,64.03,51.93
2016,3,29,8,15,797.0,76.0,1.8,12.0,429.5,67.24,54.62
2016,3,29,8,30,826.0,80.0,1.8,12.0,482.0,70.39,57.22
2016,3,29,8,45,850.5,81.5,1.85,12.5,531.5,104.0,61.88
2016,3,29,9,0,875.0,83.0,1.9,13.0,581.0,173.8,102.51
2016,3,29,9,15,890.5,85.5,1.9,13.5,625.0,238.47,152.72
2016,3,29,9,30,906.0,88.0,1.9,14.0,669.0,304.33,209.52
2016,3,29,9,45,918.0,89.5,1.9,14.5,707.5,369.26,267.06
2016,3,29,10,0,930.0,91.0,1.9,15.0,746.0,434.36,324.0
2016,3,29,10,15,938.5,92.5,1.9,15.0,777.5,497.84,378.78
2016,3,29,10,30,947.0,94.0,1.9,15.0,809.0,560.54,431.18
2016,3,29,10,45,952.5,95.5,1.95,15.0,833.0,620.53,480.06
2016,3,29,11,0,958.0,97.0,2.0,15.0,857.0,678.89,526.2
2016,3,29,11,15,961.5,97.5,2.05,15.0,873.0,733.15,568.1
2016,3,29,11,30,965.0,98.0,2.1,15.0,889.0,785.07,607.25
2016,3,29,11,45,965.5,98.5,2.2,15.5,896.5,832.13,640.09
2016,3,29,12,0,966.0,99.0,2.3,16.0,904.0,876.15,669.62
2016,3,29,12,15,965.5,99.0,2.35,16.0,903.0,915.62,696.67
2016,3,29,12,30,965.0,99.0,2.4,16.0,902.0,951.6,721.31
2016,3,29,12,45,961.0,99.5,2.45,16.0,892.0,981.28,741.71
2016,3,29,13,0,957.0,100.0,2.5,16.0,882.0,1007.02,759.57
2016,3,29,13,15,952.5,99.5,2.5,16.0,864.5,1027.22,773.33
2016,3,29,13,30,948.0,99.0,2.5,16.0,847.0,1043.27,784.51
2016,3,29,13,45,939.0,99.0,2.55,16.0,821.0,1051.24,791.06
2016,3,29,14,0,930.0,99.0,2.6,16.0,795.0,1054.94,795.05
2016,3,29,14,15,920.5,97.5,2.55,15.5,762.5,1052.25,795.38
2016,3,29,14,30,911.0,96.0,2.5,15.0,730.0,1045.4,793.16
2016,3,29,14,45,894.5,95.5,2.5,15.0,690.0,1028.59,783.53
2016,3,29,15,0,878.0,95.0,2.5,15.0,650.0,1007.98,771.53
2016,3,29,15,15,861.0,92.5,2.45,15.0,605.5,993.43,763.24
2016,3,29,15,30,844.0,90.0,2.4,15.0,561.0,962.57,743.75
2016,3,29,15,45,819.0,87.5,2.35,15.0,511.5,920.82,716.74
2016,3,29,16,0,794.0,85.0,2.3,15.0,462.0,876.47,687.66
2016,3,29,16,15,762.5,80.5,2.1,14.5,409.5,821.56,650.4
2016,3,29,16,30,731.0,76.0,1.9,14.0,357.0,765.18,611.26
2016,3,29,16,45,685.5,70.5,1.7,13.5,303.5,700.67,564.92
2016,3,29,17,0,640.0,65.0,1.5,13.0,250.0,631.43,513.33
2016,3,29,17,15,571.5,57.5,1.4,12.0,197.5,543.35,446.45
2016,3,29,17,30,503.0,50.0,1.3,11.0,145.0,459.22,379.01
2016,3,29,17,45,390.5,39.0,1.25,10.5,98.5,346.41,282.92
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,244.67,181.07
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,89.25,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.5,1.6,9.0,32.0,14.13,0.0
2016,3,30,6,30,262.0,37.0,1.8,9.0,64.0,28.18,18.59
2016,3,30,6,45,359.5,49.5,2.05,9.5,110.5,40.07,30.16
2016,3,30,7,0,457.0,62.0,2.3,10.0,157.0,49.91,39.45
2016,3,30,7,15,523.5,71.0,2.3,10.5,208.5,56.62,45.68
2016,3,30,7,30,590.0,80.0,2.3,11.0,260.0,63.3,51.66
2016,3,30,7,45,636.5,86.0,2.3,11.5,313.5,67.44,55.2
2016,3,30,8,0,683.0,92.0,2.3,12.0,367.0,71.57,58.63
2016,3,30,8,15,715.5,97.0,2.3,12.0,418.0,74.72,61.23
2016,3,30,8,30,748.0,102.0,2.3,12.0,469.0,77.81,63.76
2016,3,30,8,45,774.5,104.5,2.3,12.5,517.5,116.27,73.78
2016,3,30,9,0,801.0,107.0,2.3,13.0,566.0,176.33,107.68
2016,3,30,9,15,818.0,110.0,2.35,13.0,609.5,238.07,155.97
2016,3,30,9,30,835.0,113.0,2.4,13.0,653.0,301.42,210.97
2016,3,30,9,45,850.0,114.5,2.45,13.5,690.5,364.31,266.76
2016,3,30,10,0,865.0,116.0,2.5,14.0,728.0,427.94,322.6
2016,3,30,10,15,874.0,118.0,2.55,14.0,759.0,489.26,376.03
2016,3,30,10,30,883.0,120.0,2.6,14.0,790.0,549.22,426.9
2016,3,30,10,45,890.5,120.5,2.65,14.5,813.5,606.32,473.26
2016,3,30,11,0,898.0,121.0,2.7,15.0,837.0,662.11,517.09
2016,3,30,11,15,902.0,122.0,2.7,15.0,853.0,714.42,557.79
2016,3,30,11,30,906.0,123.0,2.7,15.0,869.0,764.62,595.89
2016,3,30,11,45,907.5,123.5,2.75,15.5,876.5,810.16,628.7
2016,3,30,12,0,909.0,124.0,2.8,16.0,884.0,852.94,657.43
2016,3,30,12,15,909.0,123.5,2.8,16.0,883.0,890.59,683.28
2016,3,30,12,30,909.0,123.0,2.8,16.0,882.0,924.98,706.79
2016,3,30,12,45,910.5,120.5,2.8,16.0,874.0,955.4,727.54
2016,3,30,13,0,912.0,118.0,2.8,16.0,866.0,982.26,745.91
2016,3,30,13,15,908.0,117.0,2.8,16.0,849.0,1001.67,759.32
2016,3,30,13,30,904.0,116.0,2.8,16.0,832.0,1017.12,770.24
2016,3,30,13,45,897.5,114.5,2.85,16.0,807.5,1025.56,777.11
2016,3,30,14,0,891.0,113.0,2.9,16.0,783.0,1029.91,781.47
2016,3,30,14,15,881.5,111.0,2.9,16.0,751.0,1026.64,780.43
2016,3,30,14,30,872.0,109.0,2.9,16.0,719.0,1019.33,776.9
2016,3,30,14,45,859.0,106.5,2.9,16.0,680.5,1017.61,777.38
2016,3,30,15,0,846.0,104.0,2.9,16.0,642.0,998.19,765.89
2016,3,30,15,15,828.5,101.0,2.9,15.5,597.5,970.02,750.0
2016,3,30,15,30,811.0,98.0,2.9,15.0,553.0,938.5,731.71
2016,3,30,15,45,787.5,94.5,2.95,15.0,504.5,897.53,705.57
2016,3,30,16,0,764.0,91.0,3.0,15.0,456.0,854.0,677.2
2016,3,30,16,15,731.5,86.5,3.0,14.5,404.5,804.79,644.95
2016,3,30,16,30,699.0,82.0,3.0,14.0,353.0,748.85,606.76
2016,3,30,16,45,652.5,76.0,3.0,13.5,300.0,678.49,556.21
2016,3,30,17,0,606.0,70.0,3.0,13.0,247.0,608.95,504.22
2016,3,30,17,15,537.0,62.0,2.8,12.5,195.0,521.22,434.61
2016,3,30,17,30,468.0,54.0,2.6,12.0,143.0,437.45,364.63
2016,3,30,17,45,356.5,42.5,2.4,11.5,97.5,326.4,268.43
2016,3,30,18,0,245.0,31.0,2.2,11.0,52.0,226.06,170.12
2016,3,30,18,15,122.5,15.5,2.1,10.5,26.0,104.95,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,19.0,1.75,11.0,34.5,14.54,1.18
2016,3,31,6,30,284.0,38.0,1.8,11.0,69.0,29.03,19.34
2016,3,31,6,45,371.5,51.5,1.9,11.0,115.5,41.69,31.48
2016,3,31,7,0,459.0,65.0,2.0,11.0,162.0,52.22,41.4
2016,3,31,7,15,229.5,80.5,1.95,11.0,129.0,58.93,47.68
2016,3,31,7,30,0.0,96.0,1.9,11.0,96.0,70.76,58.35
2016,3,31,7,45,0.0,115.0,1.9,11.5,115.5,84.15,70.09
2016,3,31,8,0,0.0,134.0,1.9,12.0,135.0,97.41,81.5
2016,3,31,8,15,24.5,168.0,1.9,12.0,180.5,120.25,101.27
2016,3,31,8,30,49.0,202.0,1.9,12.0,226.0,136.29,114.86
2016,3,31,8,45,53.5,223.5,1.9,12.5,252.5,153.76,122.26
2016,3,31,9,0,58.0,245.0,1.9,13.0,279.0,175.75,138.45
2016,3,31,9,15,274.0,237.0,1.95,13.5,413.5,215.56,160.61
2016,3,31,9,30,490.0,229.0,2.0,14.0,548.0,289.09,212.38
2016,3,31,9,45,691.5,167.0,2.05,14.5,644.5,349.8,258.07
2016,3,31,10,0,893.0,105.0,2.1,15.0,741.0,431.35,322.76
2016,3,31,10,15,901.5,106.5,2.15,15.0,771.5,492.72,375.86
2016,3,31,10,30,910.0,108.0,2.2,15.0,802.0,553.36,426.93
2016,3,31,10,45,918.0,108.0,2.3,15.5,826.0,611.52,473.93
2016,3,31,11,0,926.0,108.0,2.4,16.0,850.0,668.34,518.42
2016,3,31,11,15,929.5,108.5,2.45,16.0,865.5,721.01,559.3
2016,3,31,11,30,933.0,109.0,2.5,16.0,881.0,771.4,597.56
2016,3,31,11,45,936.0,108.5,2.6,16.5,889.0,818.05,630.73
2016,3,31,12,0,939.0,108.0,2.7,17.0,897.0,861.91,660.32
2016,3,31,12,15,938.5,108.0,2.8,17.0,896.0,900.35,687.23
2016,3,31,12,30,938.0,108.0,2.9,17.0,895.0,935.39,711.83
2016,3,31,12,45,941.5,104.5,3.05,17.0,887.0,967.07,734.58
2016,3,31,13,0,945.0,101.0,3.2,17.0,879.0,995.13,754.96
2016,3,31,13,15,941.0,100.0,3.25,17.0,862.0,1014.85,769.02
2016,3,31,13,30,937.0,99.0,3.3,17.0,845.0,1030.48,780.53
2016,3,31,13,45,930.5,98.0,3.4,17.0,820.0,1039.51,788.18
2016,3,31,14,0,924.0,97.0,3.5,17.0,795.0,1044.34,793.23
2016,3,31,14,15,915.5,95.5,3.55,16.5,763.0,1042.43,795.02
2016,3,31,14,30,907.0,94.0,3.6,16.0,731.0,1036.38,794.21
2016,3,31,14,45,894.0,92.5,3.65,16.0,692.5,1021.78,786.21
2016,3,31,15,0,881.0,91.0,3.7,16.0,654.0,1003.32,775.7
2016,3,31,15,15,865.5,88.5,3.7,15.5,610.0,977.54,761.23
2016,3,31,15,30,850.0,86.0,3.7,15.0,566.0,960.24,752.74
2016,3,31,15,45,826.5,84.0,3.7,15.0,517.0,920.42,726.68
2016,3,31,16,0,803.0,82.0,3.7,15.0,468.0,877.95,698.54
2016,3,31,16,15,773.5,78.0,3.55,14.5,416.0,825.26,662.84
2016,3,31,16,30,744.0,74.0,3.4,14.0,364.0,771.0,625.14
2016,3,31,16,45,699.0,69.0,3.3,13.5,310.5,701.35,574.77
2016,3,31,17,0,654.0,64.0,3.2,13.0,257.0,638.08,527.47
2016,3,31,17,15,589.0,57.0,2.85,12.5,204.5,552.96,459.8
2016,3,31,17,30,524.0,50.0,2.5,12.0,152.0,471.47,392.15
2016,3,31,17,45,415.0,40.0,2.15,11.5,105.0,361.55,296.98
2016,3,31,18,0,306.0,30.0,1.8,11.0,58.0,261.91,199.65
2016,3,31,18,15,153.0,15.0,1.7,10.5,29.0,124.75,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.0,2.45,10.0,37.5,14.5,2.86
2016,4,1,6,30,339.0,36.0,2.5,10.0,75.0,29.52,20.0
2016,4,1,6,45,430.5,47.0,2.55,10.5,123.0,38.36,28.63
2016,4,1,7,0,522.0,58.0,2.6,11.0,171.0,47.17,36.9
2016,4,1,7,15,582.5,65.5,2.6,11.0,223.5,52.93,42.29
2016,4,1,7,30,643.0,73.0,2.6,11.0,276.0,58.68,47.51
2016,4,1,7,45,685.5,78.0,2.65,11.5,329.0,62.34,50.62
2016,4,1,8,0,728.0,83.0,2.7,12.0,382.0,66.0,53.64
2016,4,1,8,15,757.0,87.0,2.65,12.5,433.5,74.32,60.73
2016,4,1,8,30,786.0,91.0,2.6,13.0,485.0,77.13,62.87
2016,4,1,8,45,808.0,94.0,2.6,13.5,532.5,111.48,68.24
2016,4,1,9,0,830.0,97.0,2.6,14.0,580.0,173.36,103.5
2016,4,1,9,15,595.5,185.0,2.6,14.0,545.0,243.74,169.47
2016,4,1,9,30,361.0,273.0,2.6,14.0,510.0,285.4,214.4
2016,4,1,9,45,623.5,189.5,2.6,14.5,625.5,344.34,256.23
2016,4,1,10,0,886.0,106.0,2.6,15.0,741.0,429.55,322.45
2016,4,1,10,15,894.5,107.5,2.55,15.0,771.5,490.43,375.21
2016,4,1,10,30,903.0,109.0,2.5,15.0,802.0,550.59,425.85
2016,4,1,10,45,909.5,109.5,2.5,15.5,825.5,607.87,471.97
2016,4,1,11,0,916.0,110.0,2.5,16.0,849.0,663.67,515.37
2016,4,1,11,15,920.0,111.0,2.45,16.0,864.5,716.53,555.91
2016,4,1,11,30,924.0,112.0,2.4,16.0,880.0,767.21,593.72
2016,4,1,11,45,926.0,112.0,2.35,16.0,887.0,813.11,626.56
2016,4,1,12,0,928.0,112.0,2.3,16.0,894.0,856.2,655.62
2016,4,1,12,15,928.0,111.5,2.25,16.0,893.5,894.16,680.86
2016,4,1,12,30,928.0,111.0,2.2,16.0,893.0,928.78,703.66
2016,4,1,12,45,928.5,109.0,2.2,16.5,884.5,958.91,722.5
2016,4,1,13,0,929.0,107.0,2.2,17.0,876.0,985.37,738.86
2016,4,1,13,15,925.0,106.0,2.2,17.0,859.0,1004.77,751.97
2016,4,1,13,30,921.0,105.0,2.2,17.0,842.0,1020.14,762.6
2016,4,1,13,45,916.0,103.5,2.25,17.0,817.5,1029.93,770.34
2016,4,1,14,0,911.0,102.0,2.3,17.0,793.0,1035.59,775.59
2016,4,1,14,15,902.0,100.5,2.3,17.0,761.0,1033.13,775.1
2016,4,1,14,30,893.0,99.0,2.3,17.0,729.0,1026.58,772.16
2016,4,1,14,45,881.5,97.0,2.35,17.0,690.5,1012.97,765.29
2016,4,1,15,0,870.0,95.0,2.4,17.0,652.0,995.54,756.0
2016,4,1,15,15,854.0,92.0,2.4,16.5,608.0,981.21,749.78
2016,4,1,15,30,838.0,89.0,2.4,16.0,564.0,950.68,732.45
2016,4,1,15,45,816.5,86.0,2.45,16.0,515.5,911.71,708.34
2016,4,1,16,0,795.0,83.0,2.5,16.0,467.0,870.07,681.98
2016,4,1,16,15,765.0,79.0,2.45,15.5,415.5,817.14,647.4
2016,4,1,16,30,735.0,75.0,2.4,15.0,364.0,762.71,610.82
2016,4,1,16,45,692.0,70.0,2.4,14.5,311.0,700.4,567.41
2016,4,1,17,0,649.0,65.0,2.4,14.0,258.0,633.75,518.8
2016,4,1,17,15,585.5,57.5,2.15,13.0,205.5,549.4,453.73
2016,4,1,17,30,522.0,50.0,1.9,12.0,153.0,468.62,388.25
2016,4,1,17,45,417.5,40.0,1.65,11.5,106.0,361.99,296.68
2016,4,1,18,0,313.0,30.0,1.4,11.0,59.0,265.23,203.89
2016,4,1,18,15,156.5,15.0,1.3,10.5,29.5,127.16,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,158.5,19.5,0.8,10.0,38.5,15.66,4.84
2016,4,2,6,30,317.0,39.0,0.8,10.0,77.0,31.82,22.2
2016,4,2,6,45,397.5,52.0,0.85,10.5,124.0,42.08,32.06
2016,4,2,7,0,478.0,65.0,0.9,11.0,171.0,52.18,41.47
2016,4,2,7,15,272.5,97.0,0.85,11.0,161.0,69.92,57.57
2016,4,2,7,30,67.0,129.0,0.8,11.0,151.0,90.13,75.59
2016,4,2,7,45,76.0,150.5,0.75,11.5,179.0,104.15,87.64
2016,4,2,8,0,85.0,172.0,0.7,12.0,207.0,117.9,99.21
2016,4,2,8,15,135.0,195.5,0.7,12.5,260.0,129.4,108.62
2016,4,2,8,30,185.0,219.0,0.7,13.0,313.0,143.56,120.17
2016,4,2,8,45,472.0,173.0,0.7,14.0,443.0,135.94,96.01
2016,4,2,9,0,759.0,127.0,0.7,15.0,573.0,180.08,110.74
2016,4,2,9,15,777.0,130.5,0.7,15.5,615.5,240.65,156.81
2016,4,2,9,30,795.0,134.0,0.7,16.0,658.0,307.29,211.98
2016,4,2,9,45,800.5,141.0,0.7,16.5,693.5,368.88,264.42
2016,4,2,10,0,806.0,148.0,0.7,17.0,729.0,430.25,315.76
2016,4,2,10,15,815.5,150.5,0.75,17.5,759.5,489.47,364.17
2016,4,2,10,30,825.0,153.0,0.8,18.0,790.0,548.36,410.7
2016,4,2,10,45,831.0,155.0,0.85,18.5,812.5,604.3,453.52
2016,4,2,11,0,837.0,157.0,0.9,19.0,835.0,658.99,493.99
2016,4,2,11,15,841.0,158.0,0.95,19.0,850.0,710.01,531.66
2016,4,2,11,30,845.0,159.0,1.0,19.0,865.0,759.06,567.08
2016,4,2,11,45,851.0,157.0,1.1,19.5,873.0,804.78,599.14
2016,4,2,12,0,857.0,155.0,1.2,20.0,881.0,848.13,628.72
2016,4,2,12,15,856.0,155.0,1.25,20.0,879.5,884.84,653.06
2016,4,2,12,30,855.0,155.0,1.3,20.0,878.0,918.31,675.29
2016,4,2,12,45,866.5,146.0,1.4,20.0,872.0,950.91,697.74
2016,4,2,13,0,878.0,137.0,1.5,20.0,866.0,965.99,708.92
2016,4,2,13,15,729.5,205.0,1.55,20.0,802.5,939.93,693.0
2016,4,2,13,30,581.0,273.0,1.6,20.0,739.0,873.72,648.29
2016,4,2,13,45,713.0,204.0,1.7,20.0,759.0,956.7,708.49
2016,4,2,14,0,845.0,135.0,1.8,20.0,779.0,1018.44,750.0
2016,4,2,14,15,737.5,170.0,1.85,20.0,715.0,965.18,716.33
2016,4,2,14,30,630.0,205.0,1.9,20.0,651.0,897.71,673.9
2016,4,2,14,45,562.0,215.0,1.95,20.0,597.0,831.99,630.93
2016,4,2,15,0,494.0,225.0,2.0,20.0,543.0,773.95,591.81
2016,4,2,15,15,617.0,175.5,2.0,19.5,545.0,847.47,648.43
2016,4,2,15,30,740.0,126.0,2.0,19.0,547.0,904.55,689.95
2016,4,2,15,45,663.5,127.0,2.05,18.5,480.5,819.71,634.31
2016,4,2,16,0,587.0,128.0,2.1,18.0,414.0,734.64,577.96
2016,4,2,16,15,531.0,130.5,2.1,17.5,367.5,661.35,527.83
2016,4,2,16,30,475.0,133.0,2.1,17.0,321.0,600.6,484.77
2016,4,2,16,45,490.5,112.5,2.1,16.5,282.5,573.68,467.13
2016,4,2,17,0,506.0,92.0,2.1,16.0,244.0,543.24,445.21
2016,4,2,17,15,439.0,80.5,2.0,15.5,194.0,458.91,378.29
2016,4,2,17,30,372.0,69.0,1.9,15.0,144.0,379.3,312.42
2016,4,2,17,45,270.5,53.5,1.8,14.5,99.0,277.17,225.51
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,185.36,141.55
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,90.3,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
