Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,11.0,7.87,0.0
2016,4,3,6,15,173.0,26.5,1.15,9.0,45.5,20.15,9.03
2016,4,3,6,30,303.0,43.0,1.2,9.0,80.0,32.75,23.22
2016,4,3,6,45,395.5,54.5,1.3,9.5,128.5,44.0,33.95
2016,4,3,7,0,488.0,66.0,1.4,10.0,177.0,52.97,42.36
2016,4,3,7,15,244.0,65.5,1.4,10.5,121.0,47.63,37.64
2016,4,3,7,30,0.0,65.0,1.4,11.0,65.0,49.84,39.56
2016,4,3,7,45,0.0,77.5,1.4,11.5,77.5,59.18,47.78
2016,4,3,8,0,0.0,90.0,1.4,12.0,90.0,68.39,55.74
2016,4,3,8,15,0.0,112.0,1.4,12.5,112.0,84.06,69.26
2016,4,3,8,30,0.0,134.0,1.4,13.0,134.0,99.47,82.33
2016,4,3,8,45,5.5,167.0,1.4,13.5,170.5,122.74,97.33
2016,4,3,9,0,11.0,200.0,1.4,14.0,207.0,147.46,116.7
2016,4,3,9,15,27.5,238.5,1.4,14.5,257.0,174.96,137.61
2016,4,3,9,30,44.0,277.0,1.4,15.0,307.0,210.02,164.51
2016,4,3,9,45,287.5,262.5,1.45,15.5,470.0,284.54,216.33
2016,4,3,10,0,531.0,248.0,1.5,16.0,633.0,393.72,297.53
2016,4,3,10,15,702.5,188.5,1.5,16.0,720.0,467.12,354.65
2016,4,3,10,30,874.0,129.0,1.5,16.0,807.0,553.49,422.17
2016,4,3,10,45,809.0,165.0,1.55,16.5,806.5,599.7,458.6
2016,4,3,11,0,744.0,201.0,1.6,17.0,806.0,640.03,489.11
2016,4,3,11,15,672.0,243.5,1.65,17.0,797.5,671.61,512.78
2016,4,3,11,30,600.0,286.0,1.7,17.0,789.0,692.77,528.14
2016,4,3,11,45,585.5,295.5,1.75,17.5,790.0,724.86,550.68
2016,4,3,12,0,571.0,305.0,1.8,18.0,791.0,753.94,570.51
2016,4,3,12,15,574.0,303.5,1.85,18.0,791.5,784.88,592.87
2016,4,3,12,30,577.0,302.0,1.9,18.0,792.0,813.59,613.49
2016,4,3,12,45,582.5,295.0,1.95,18.0,785.5,837.04,630.61
2016,4,3,13,0,588.0,288.0,2.0,18.0,779.0,857.87,645.96
2016,4,3,13,15,724.0,217.0,2.1,18.0,809.0,945.34,709.67
2016,4,3,13,30,860.0,146.0,2.2,18.0,839.0,1015.25,756.9
2016,4,3,13,45,849.0,146.5,2.3,18.0,813.0,1021.09,761.98
2016,4,3,14,0,838.0,147.0,2.4,18.0,787.0,1022.77,765.16
2016,4,3,14,15,827.5,144.5,2.45,17.5,755.0,1017.73,764.98
2016,4,3,14,30,817.0,142.0,2.5,17.0,723.0,1008.67,762.31
2016,4,3,14,45,807.0,137.0,2.55,17.0,685.5,993.58,754.28
2016,4,3,15,0,797.0,132.0,2.6,17.0,648.0,974.67,743.8
2016,4,3,15,15,778.5,128.0,2.6,16.5,603.5,952.84,732.27
2016,4,3,15,30,760.0,124.0,2.6,16.0,559.0,919.95,713.04
2016,4,3,15,45,727.5,111.5,2.65,16.0,499.0,860.57,674.02
2016,4,3,16,0,695.0,99.0,2.7,16.0,439.0,799.05,632.77
2016,4,3,16,15,684.0,97.0,2.6,15.5,401.5,768.64,613.58
2016,4,3,16,30,673.0,95.0,2.5,15.0,364.0,735.75,591.83
2016,4,3,16,45,637.0,86.0,2.45,14.5,312.0,671.44,546.01
2016,4,3,17,0,601.0,77.0,2.4,14.0,260.0,607.24,498.7
2016,4,3,17,15,536.0,68.5,2.15,13.0,207.5,522.37,432.98
2016,4,3,17,30,471.0,60.0,1.9,12.0,155.0,441.01,366.17
2016,4,3,17,45,369.0,47.5,1.65,11.5,108.5,335.63,275.93
2016,4,3,18,0,267.0,35.0,1.4,11.0,62.0,238.67,186.46
2016,4,3,18,15,133.5,17.5,1.3,10.5,31.0,114.91,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,10.23,0.0
2016,4,4,6,15,165.0,28.0,2.15,11.5,49.0,21.22,10.5
2016,4,4,6,30,330.0,43.0,2.3,12.0,85.0,35.05,24.98
2016,4,4,6,45,424.5,53.5,2.45,12.5,134.5,43.32,32.95
2016,4,4,7,0,519.0,64.0,2.6,13.0,184.0,51.61,40.64
2016,4,4,7,15,581.0,72.0,2.55,13.0,238.0,57.62,46.17
2016,4,4,7,30,643.0,80.0,2.5,13.0,292.0,63.6,51.5
2016,4,4,7,45,527.5,112.0,2.5,13.5,306.0,81.26,66.96
2016,4,4,8,0,412.0,144.0,2.5,14.0,320.0,98.53,81.78
2016,4,4,8,15,601.5,121.5,2.55,14.5,413.0,88.41,72.5
2016,4,4,8,30,791.0,99.0,2.6,15.0,506.0,82.64,67.1
2016,4,4,8,45,813.5,102.5,2.65,15.5,555.0,118.77,72.95
2016,4,4,9,0,836.0,106.0,2.7,16.0,604.0,181.41,108.76
2016,4,4,9,15,852.0,109.0,2.8,16.0,647.5,244.98,158.28
2016,4,4,9,30,868.0,112.0,2.9,16.0,691.0,309.96,214.32
2016,4,4,9,45,879.5,114.5,3.0,16.5,728.5,374.25,271.04
2016,4,4,10,0,891.0,117.0,3.1,17.0,766.0,439.72,328.08
2016,4,4,10,15,899.5,118.5,3.05,17.0,797.0,500.87,380.88
2016,4,4,10,30,908.0,120.0,3.0,17.0,828.0,561.28,431.51
2016,4,4,10,45,913.5,121.5,3.0,17.0,851.0,619.02,478.68
2016,4,4,11,0,919.0,123.0,3.0,17.0,874.0,675.19,523.23
2016,4,4,11,15,922.5,124.0,3.0,17.0,889.5,727.84,563.96
2016,4,4,11,30,926.0,125.0,3.0,17.0,905.0,778.25,602.03
2016,4,4,11,45,926.5,126.0,3.0,17.5,912.0,823.95,634.49
2016,4,4,12,0,927.0,127.0,3.0,18.0,919.0,866.75,662.69
2016,4,4,12,15,926.5,127.0,3.0,18.0,918.0,904.76,688.58
2016,4,4,12,30,926.0,127.0,3.0,18.0,917.0,939.42,712.1
2016,4,4,12,45,928.5,123.5,3.0,18.0,908.5,970.03,732.83
2016,4,4,13,0,931.0,120.0,3.0,18.0,900.0,997.0,751.14
2016,4,4,13,15,926.5,119.5,3.0,18.0,882.5,1016.51,764.53
2016,4,4,13,30,922.0,119.0,3.0,18.0,865.0,1031.99,775.39
2016,4,4,13,45,914.0,118.0,3.0,18.0,839.0,1039.42,781.07
2016,4,4,14,0,906.0,117.0,3.0,18.0,813.0,1042.68,784.2
2016,4,4,14,15,896.5,115.5,3.05,18.0,780.0,1039.78,783.9
2016,4,4,14,30,887.0,114.0,3.1,18.0,747.0,1032.81,781.08
2016,4,4,14,45,871.0,112.5,3.2,18.0,707.0,1029.17,781.13
2016,4,4,15,0,855.0,111.0,3.3,18.0,667.0,1007.62,769.09
2016,4,4,15,15,837.0,108.0,3.4,17.5,621.5,978.7,753.52
2016,4,4,15,30,819.0,105.0,3.5,17.0,576.0,946.39,735.41
2016,4,4,15,45,790.5,102.5,3.6,16.5,526.0,901.56,708.05
2016,4,4,16,0,762.0,100.0,3.7,16.0,476.0,860.69,683.01
2016,4,4,16,15,729.0,95.0,3.5,15.5,423.5,804.89,644.76
2016,4,4,16,30,696.0,90.0,3.3,15.0,371.0,747.93,604.86
2016,4,4,16,45,644.5,85.0,3.15,15.0,316.5,674.86,550.76
2016,4,4,17,0,593.0,80.0,3.0,15.0,262.0,602.81,495.84
2016,4,4,17,15,524.0,71.5,2.55,14.0,209.5,515.25,427.32
2016,4,4,17,30,455.0,63.0,2.1,13.0,157.0,431.47,357.81
2016,4,4,17,45,344.5,50.5,1.7,12.5,110.0,318.85,261.72
2016,4,4,18,0,234.0,38.0,1.3,12.0,63.0,222.06,173.63
2016,4,4,18,15,117.0,19.0,1.2,11.5,31.5,108.59,15.98
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.2,10.0,17.0,10.23,0.0
2016,4,5,6,15,266.0,26.0,1.3,10.5,56.0,21.27,11.24
2016,4,5,6,30,417.0,39.0,1.4,11.0,95.0,32.17,22.69
2016,4,5,6,45,497.5,49.0,1.55,12.0,145.0,40.24,30.34
2016,4,5,7,0,578.0,59.0,1.7,13.0,195.0,48.27,37.7
2016,4,5,7,15,635.0,65.0,1.75,13.5,249.5,52.99,41.96
2016,4,5,7,30,692.0,71.0,1.8,14.0,304.0,57.73,46.08
2016,4,5,7,45,731.5,76.0,1.9,14.5,358.5,66.55,53.69
2016,4,5,8,0,771.0,81.0,2.0,15.0,413.0,70.52,56.9
2016,4,5,8,15,798.5,84.5,2.0,15.5,465.0,73.12,58.86
2016,4,5,8,30,826.0,88.0,2.0,16.0,517.0,75.67,60.76
2016,4,5,8,45,849.0,90.0,2.0,16.5,566.0,112.59,66.44
2016,4,5,9,0,872.0,92.0,2.0,17.0,615.0,182.4,107.43
2016,4,5,9,15,886.5,94.5,2.1,17.5,658.5,246.44,156.73
2016,4,5,9,30,901.0,97.0,2.2,18.0,702.0,311.5,212.15
2016,4,5,9,45,911.5,99.0,2.35,18.5,739.5,375.68,268.43
2016,4,5,10,0,922.0,101.0,2.5,19.0,777.0,439.84,324.13
2016,4,5,10,15,929.5,102.5,2.6,19.0,807.5,502.01,377.56
2016,4,5,10,30,937.0,104.0,2.7,19.0,838.0,563.26,428.78
2016,4,5,10,45,942.5,104.5,2.85,19.5,861.0,621.43,475.5
2016,4,5,11,0,948.0,105.0,3.0,20.0,884.0,677.93,519.52
2016,4,5,11,15,951.0,106.0,3.05,20.0,899.0,731.29,560.6
2016,4,5,11,30,954.0,107.0,3.1,20.0,914.0,782.29,598.98
2016,4,5,11,45,955.5,107.0,3.2,20.5,921.0,828.68,631.6
2016,4,5,12,0,957.0,107.0,3.3,21.0,928.0,872.13,660.56
2016,4,5,12,15,956.5,107.0,3.25,21.0,926.5,910.78,686.38
2016,4,5,12,30,956.0,107.0,3.2,21.0,925.0,945.98,709.72
2016,4,5,12,45,954.0,106.0,3.2,21.5,915.5,975.25,727.96
2016,4,5,13,0,952.0,105.0,3.2,22.0,906.0,1000.67,743.62
2016,4,5,13,15,948.0,104.5,3.15,22.0,888.0,1020.73,756.81
2016,4,5,13,30,944.0,104.0,3.1,22.0,870.0,1036.7,767.43
2016,4,5,13,45,938.0,102.5,3.05,22.0,845.0,1045.51,773.47
2016,4,5,14,0,932.0,101.0,3.0,22.0,820.0,1050.08,776.95
2016,4,5,14,15,923.5,99.5,2.9,22.0,787.0,1047.95,775.75
2016,4,5,14,30,915.0,98.0,2.8,22.0,754.0,1041.66,772.04
2016,4,5,14,45,902.5,96.0,2.7,22.0,715.0,1026.74,762.83
2016,4,5,15,0,890.0,94.0,2.6,22.0,676.0,1007.92,751.25
2016,4,5,15,15,874.5,91.5,2.45,21.5,631.0,981.86,735.89
2016,4,5,15,30,859.0,89.0,2.3,21.0,586.0,964.21,726.2
2016,4,5,15,45,836.5,86.5,2.2,21.0,536.5,924.43,700.61
2016,4,5,16,0,814.0,84.0,2.1,21.0,487.0,881.95,673.16
2016,4,5,16,15,785.0,80.0,1.85,20.5,434.5,829.45,638.17
2016,4,5,16,30,756.0,76.0,1.6,20.0,382.0,775.34,601.38
2016,4,5,16,45,713.5,71.0,1.4,19.5,327.5,707.61,554.33
2016,4,5,17,0,671.0,66.0,1.2,19.0,273.0,645.69,510.01
2016,4,5,17,15,608.5,59.0,1.15,18.0,219.5,562.22,449.77
2016,4,5,17,30,546.0,52.0,1.1,17.0,166.0,482.14,388.56
2016,4,5,17,45,444.0,42.5,1.1,16.5,117.5,377.32,302.81
2016,4,5,18,0,342.0,33.0,1.1,16.0,69.0,281.74,218.03
2016,4,5,18,15,171.0,16.5,1.1,15.5,34.5,138.75,37.7
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,53.0,7.0,1.1,13.5,9.0,5.51,0.0
2016,4,6,6,0,106.0,14.0,1.1,14.0,18.0,10.71,0.0
2016,4,6,6,15,249.0,28.0,1.15,15.0,57.0,22.82,12.66
2016,4,6,6,30,392.0,42.0,1.2,16.0,96.0,34.42,24.2
2016,4,6,6,45,480.0,51.5,1.25,17.0,146.5,42.02,31.3
2016,4,6,7,0,568.0,61.0,1.3,18.0,197.0,49.65,38.15
2016,4,6,7,15,624.5,67.5,1.35,18.5,251.5,54.67,42.57
2016,4,6,7,30,681.0,74.0,1.4,19.0,306.0,59.68,46.84
2016,4,6,7,45,719.0,79.0,1.5,19.5,360.0,63.34,49.8
2016,4,6,8,0,757.0,84.0,1.6,20.0,414.0,72.42,57.38
2016,4,6,8,15,784.5,88.5,1.65,20.5,465.5,75.63,59.81
2016,4,6,8,30,812.0,93.0,1.7,21.0,517.0,78.76,62.14
2016,4,6,8,45,831.0,96.5,1.8,21.5,565.0,116.28,68.33
2016,4,6,9,0,850.0,100.0,1.9,22.0,613.0,179.43,103.76
2016,4,6,9,15,865.0,102.5,1.95,22.5,656.5,243.13,151.9
2016,4,6,9,30,880.0,105.0,2.0,23.0,700.0,311.87,208.85
2016,4,6,9,45,888.5,108.5,2.05,23.5,736.5,375.22,263.03
2016,4,6,10,0,897.0,112.0,2.1,24.0,773.0,438.39,316.36
2016,4,6,10,15,904.5,113.5,2.05,24.0,803.0,499.17,366.91
2016,4,6,10,30,912.0,115.0,2.0,24.0,833.0,559.09,415.13
2016,4,6,10,45,914.0,118.0,1.95,24.5,854.5,615.99,458.61
2016,4,6,11,0,916.0,121.0,1.9,25.0,876.0,670.99,499.01
2016,4,6,11,15,918.5,121.5,1.8,25.5,890.5,722.17,534.94
2016,4,6,11,30,921.0,122.0,1.7,26.0,905.0,771.02,567.87
2016,4,6,11,45,920.0,124.0,1.65,26.5,911.0,815.97,597.28
2016,4,6,12,0,919.0,126.0,1.6,27.0,917.0,857.95,622.49
2016,4,6,12,15,795.0,193.0,1.55,27.0,877.0,864.14,625.32
2016,4,6,12,30,671.0,260.0,1.5,27.0,837.0,858.57,618.82
2016,4,6,12,45,670.0,256.5,1.45,27.5,827.5,881.97,632.89
2016,4,6,13,0,669.0,253.0,1.4,28.0,818.0,902.17,644.39
2016,4,6,13,15,672.0,243.5,1.3,28.0,801.0,917.39,653.44
2016,4,6,13,30,675.0,234.0,1.2,28.0,784.0,929.16,660.28
2016,4,6,13,45,685.5,220.0,1.15,28.0,764.5,940.45,667.64
2016,4,6,14,0,696.0,206.0,1.1,28.0,745.0,948.08,672.33
2016,4,6,14,15,635.5,218.0,1.05,28.0,694.5,906.94,646.42
2016,4,6,14,30,575.0,230.0,1.0,28.0,644.0,854.34,613.01
2016,4,6,14,45,472.0,250.5,0.95,28.0,578.5,774.61,560.48
2016,4,6,15,0,369.0,271.0,0.9,28.0,513.0,670.98,491.48
2016,4,6,15,15,503.0,209.0,0.85,28.0,515.5,756.94,553.87
2016,4,6,15,30,637.0,147.0,0.8,28.0,518.0,822.42,598.13
2016,4,6,15,45,568.0,152.5,0.8,28.0,462.5,750.95,552.13
2016,4,6,16,0,499.0,158.0,0.8,28.0,407.0,671.55,500.67
2016,4,6,16,15,527.0,133.0,0.75,27.5,371.0,654.84,492.58
2016,4,6,16,30,555.0,108.0,0.7,27.0,335.0,643.81,486.99
2016,4,6,16,45,500.0,103.5,0.7,26.5,286.5,564.41,433.28
2016,4,6,17,0,445.0,99.0,0.7,26.0,238.0,497.83,386.54
2016,4,6,17,15,393.5,85.0,0.75,25.0,191.0,424.96,333.83
2016,4,6,17,30,342.0,71.0,0.8,24.0,144.0,355.41,280.66
2016,4,6,17,45,265.0,55.0,0.85,23.5,101.5,270.61,212.14
2016,4,6,18,0,188.0,39.0,0.9,23.0,59.0,193.2,145.66
2016,4,6,18,15,94.0,19.5,0.85,22.5,29.5,97.01,32.71
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,2.35,13.5,9.0,7.08,0.0
2016,4,7,6,0,0.0,18.0,2.5,14.0,18.0,13.49,0.0
2016,4,7,6,15,125.5,35.0,2.7,14.5,53.0,26.15,15.73
2016,4,7,6,30,251.0,52.0,2.9,15.0,88.0,38.83,28.18
2016,4,7,6,45,321.5,67.0,3.1,15.5,133.5,49.75,38.3
2016,4,7,7,0,392.0,82.0,3.3,16.0,179.0,60.52,48.06
2016,4,7,7,15,470.0,84.5,3.4,16.0,227.5,63.01,50.37
2016,4,7,7,30,548.0,87.0,3.5,16.0,276.0,67.05,53.9
2016,4,7,7,45,538.0,106.5,3.6,16.0,317.0,79.62,64.81
2016,4,7,8,0,528.0,126.0,3.7,16.0,358.0,89.38,73.13
2016,4,7,8,15,492.0,154.0,3.65,16.0,390.5,104.8,86.28
2016,4,7,8,30,456.0,182.0,3.6,16.0,423.0,119.21,98.41
2016,4,7,8,45,476.0,194.5,3.6,16.5,466.0,149.44,105.93
2016,4,7,9,0,496.0,207.0,3.6,17.0,509.0,197.72,135.68
2016,4,7,9,15,508.5,218.0,3.55,17.0,546.5,246.3,173.3
2016,4,7,9,30,521.0,229.0,3.5,17.0,584.0,296.41,215.27
2016,4,7,9,45,551.5,233.5,3.45,17.5,626.5,349.29,259.38
2016,4,7,10,0,582.0,238.0,3.4,18.0,669.0,405.3,305.82
2016,4,7,10,15,559.0,259.5,3.35,18.0,687.0,452.73,346.13
2016,4,7,10,30,536.0,281.0,3.3,18.0,705.0,497.15,382.78
2016,4,7,10,45,531.5,293.5,3.3,18.0,724.0,542.12,418.77
2016,4,7,11,0,527.0,306.0,3.3,18.0,743.0,585.76,452.83
2016,4,7,11,15,593.0,284.5,3.25,18.0,784.5,647.58,500.22
2016,4,7,11,30,659.0,263.0,3.2,18.0,826.0,715.1,550.86
2016,4,7,11,45,671.0,254.0,3.15,18.0,831.0,754.16,579.71
2016,4,7,12,0,683.0,245.0,3.1,18.0,836.0,791.48,607.03
2016,4,7,12,15,593.5,290.0,3.05,18.0,802.5,785.72,601.35
2016,4,7,12,30,504.0,335.0,3.0,18.0,769.0,775.95,592.7
2016,4,7,12,45,429.0,361.0,3.0,18.0,728.0,754.62,576.55
2016,4,7,13,0,354.0,387.0,3.0,18.0,687.0,712.48,545.7
2016,4,7,13,15,415.0,352.0,3.0,18.0,696.5,768.9,588.25
2016,4,7,13,30,476.0,317.0,3.0,18.0,706.0,809.19,618.81
2016,4,7,13,45,291.5,344.5,3.0,18.0,581.0,646.94,499.55
2016,4,7,14,0,107.0,372.0,3.0,18.0,456.0,454.09,353.6
2016,4,7,14,15,175.5,355.5,3.0,17.5,486.0,534.26,418.1
2016,4,7,14,30,244.0,339.0,3.0,17.0,516.0,590.33,463.17
2016,4,7,14,45,279.5,312.5,3.0,17.0,505.0,624.91,490.34
2016,4,7,15,0,315.0,286.0,3.0,17.0,494.0,633.04,498.63
2016,4,7,15,15,220.5,274.5,2.95,17.0,415.5,504.54,401.48
2016,4,7,15,30,126.0,263.0,2.9,17.0,337.0,401.68,321.26
2016,4,7,15,45,83.5,231.0,2.85,17.0,278.5,304.75,245.5
2016,4,7,16,0,41.0,199.0,2.8,17.0,220.0,231.33,186.34
2016,4,7,16,15,20.5,160.0,2.65,16.5,170.5,155.39,124.81
2016,4,7,16,30,0.0,121.0,2.5,16.0,121.0,100.39,79.05
2016,4,7,16,45,0.0,103.5,2.4,16.0,103.5,85.41,66.78
2016,4,7,17,0,0.0,86.0,2.3,16.0,86.0,70.35,54.2
2016,4,7,17,15,0.0,69.0,2.15,15.5,69.0,55.68,41.85
2016,4,7,17,30,0.0,52.0,2.0,15.0,52.0,40.85,29.14
2016,4,7,17,45,0.0,36.5,1.85,15.0,36.5,27.9,17.85
2016,4,7,18,0,0.0,21.0,1.7,15.0,21.0,15.99,7.39
2016,4,7,18,15,0.0,10.5,1.6,14.5,10.5,7.97,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,18.5,1.2,13.5,18.5,14.08,6.11
2016,4,8,6,30,0.0,31.0,1.4,14.0,31.0,23.67,15.15
2016,4,8,6,45,0.0,47.0,1.6,14.5,47.0,35.87,26.27
2016,4,8,7,0,0.0,63.0,1.8,15.0,63.0,47.62,36.87
2016,4,8,7,15,0.0,80.0,1.8,15.0,80.0,59.96,47.89
2016,4,8,7,30,0.0,97.0,1.8,15.0,97.0,72.19,58.64
2016,4,8,7,45,0.0,112.5,1.8,15.5,112.5,83.33,68.14
2016,4,8,8,0,0.0,128.0,1.8,16.0,128.0,94.38,77.4
2016,4,8,8,15,28.0,174.5,1.8,16.0,189.5,120.62,99.77
2016,4,8,8,30,56.0,221.0,1.8,16.0,251.0,147.68,122.5
2016,4,8,8,45,28.0,176.5,1.85,16.0,191.5,126.13,98.38
2016,4,8,9,0,0.0,132.0,1.9,16.0,132.0,99.87,77.4
2016,4,8,9,15,54.0,225.0,1.9,16.0,262.0,171.64,133.15
2016,4,8,9,30,108.0,318.0,1.9,16.0,392.0,252.34,195.12
2016,4,8,9,45,82.0,323.5,1.9,16.0,381.5,260.25,202.3
2016,4,8,10,0,56.0,329.0,1.9,16.0,371.0,264.45,206.39
2016,4,8,10,15,34.0,290.0,1.95,16.0,316.0,234.9,183.72
2016,4,8,10,30,12.0,251.0,2.0,16.0,261.0,198.09,154.89
2016,4,8,10,45,10.0,232.5,2.05,16.0,241.0,184.76,144.36
2016,4,8,11,0,8.0,214.0,2.1,16.0,221.0,170.7,133.14
2016,4,8,11,15,6.5,198.0,2.15,16.0,204.0,158.31,123.24
2016,4,8,11,30,5.0,182.0,2.2,16.0,187.0,145.49,112.96
2016,4,8,11,45,8.5,218.0,2.25,16.5,226.0,177.51,138.32
2016,4,8,12,0,12.0,254.0,2.3,17.0,265.0,210.52,164.09
2016,4,8,12,15,10.0,229.5,2.3,17.0,238.5,190.13,147.95
2016,4,8,12,30,8.0,205.0,2.3,17.0,212.0,169.28,131.51
2016,4,8,12,45,5.5,186.0,2.3,17.0,191.0,152.13,117.9
2016,4,8,13,0,3.0,167.0,2.3,17.0,170.0,134.68,103.97
2016,4,8,13,15,1.5,124.5,2.35,17.0,126.0,98.86,75.22
2016,4,8,13,30,0.0,82.0,2.4,17.0,82.0,63.47,46.52
2016,4,8,13,45,0.0,76.0,2.45,17.0,76.0,58.76,42.76
2016,4,8,14,0,0.0,70.0,2.5,17.0,70.0,54.06,38.97
2016,4,8,14,15,0.0,67.0,2.5,17.0,67.0,51.7,37.1
2016,4,8,14,30,0.0,64.0,2.5,17.0,64.0,49.33,35.23
2016,4,8,14,45,6.5,144.0,2.5,17.0,148.5,120.74,94.11
2016,4,8,15,0,13.0,224.0,2.5,17.0,233.0,199.99,158.34
2016,4,8,15,15,8.0,199.5,2.5,16.5,205.0,173.62,137.44
2016,4,8,15,30,3.0,175.0,2.5,16.0,177.0,147.27,116.52
2016,4,8,15,45,27.5,190.5,2.5,16.0,204.5,204.94,164.91
2016,4,8,16,0,52.0,206.0,2.5,16.0,232.0,249.09,201.85
2016,4,8,16,15,27.0,171.5,2.45,15.5,185.0,189.79,153.61
2016,4,8,16,30,2.0,137.0,2.4,15.0,138.0,118.16,94.21
2016,4,8,16,45,1.0,117.5,2.35,15.0,118.0,100.42,79.68
2016,4,8,17,0,0.0,98.0,2.3,15.0,98.0,82.63,64.79
2016,4,8,17,15,0.0,78.0,2.15,14.5,78.0,64.94,49.9
2016,4,8,17,30,0.0,58.0,2.0,14.0,58.0,46.99,34.51
2016,4,8,17,45,0.0,41.0,1.9,14.0,41.0,31.96,21.38
2016,4,8,18,0,0.0,24.0,1.8,14.0,24.0,18.3,9.37
2016,4,8,18,15,0.0,12.0,1.75,14.0,12.0,9.12,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.55,13.0,3.5,2.75,0.0
2016,4,9,6,0,0.0,7.0,1.6,13.0,7.0,5.3,0.0
2016,4,9,6,15,0.0,18.0,1.75,13.0,18.0,13.7,5.92
2016,4,9,6,30,0.0,29.0,1.9,13.0,29.0,22.12,13.9
2016,4,9,6,45,0.0,43.0,2.05,13.5,43.0,32.88,23.75
2016,4,9,7,0,0.0,57.0,2.2,14.0,57.0,43.53,33.39
2016,4,9,7,15,0.0,72.5,2.2,14.0,72.5,54.92,43.6
2016,4,9,7,30,0.0,88.0,2.2,14.0,88.0,66.21,53.58
2016,4,9,7,45,0.0,65.5,2.25,14.5,65.5,50.22,39.17
2016,4,9,8,0,0.0,43.0,2.3,15.0,43.0,32.89,23.62
2016,4,9,8,15,0.0,40.5,2.25,15.0,40.5,30.99,21.86
2016,4,9,8,30,0.0,38.0,2.2,15.0,38.0,29.09,20.1
2016,4,9,8,45,0.0,87.0,2.2,15.5,87.0,66.98,50.63
2016,4,9,9,0,0.0,136.0,2.2,16.0,136.0,102.73,79.83
2016,4,9,9,15,2.0,161.5,2.15,16.0,163.0,121.89,95.13
2016,4,9,9,30,4.0,187.0,2.1,16.0,190.0,141.57,110.76
2016,4,9,9,45,2.0,171.5,2.1,16.0,173.5,130.88,101.93
2016,4,9,10,0,0.0,156.0,2.1,16.0,157.0,119.35,92.49
2016,4,9,10,15,6.0,204.0,2.1,16.0,209.5,158.44,123.78
2016,4,9,10,30,12.0,252.0,2.1,16.0,262.0,198.8,155.67
2016,4,9,10,45,24.5,301.0,2.1,16.0,321.5,248.7,194.76
2016,4,9,11,0,37.0,350.0,2.1,16.0,381.0,299.66,234.19
2016,4,9,11,15,31.0,341.0,2.05,16.0,367.5,294.58,229.93
2016,4,9,11,30,25.0,332.0,2.0,16.0,354.0,288.3,224.93
2016,4,9,11,45,16.0,263.5,1.95,16.5,277.5,219.65,171.11
2016,4,9,12,0,7.0,195.0,1.9,17.0,201.0,158.77,122.87
2016,4,9,12,15,8.5,213.0,1.85,17.0,220.5,175.37,136.2
2016,4,9,12,30,10.0,231.0,1.8,17.0,240.0,192.35,149.6
2016,4,9,12,45,18.0,281.0,1.8,17.0,296.5,242.6,189.15
2016,4,9,13,0,26.0,331.0,1.8,17.0,353.0,314.33,244.53
2016,4,9,13,15,31.5,338.0,1.8,16.5,364.5,330.13,257.13
2016,4,9,13,30,37.0,345.0,1.8,16.0,376.0,346.39,270.4
2016,4,9,13,45,34.0,329.5,1.8,16.0,357.5,332.14,259.71
2016,4,9,14,0,31.0,314.0,1.8,16.0,339.0,317.3,248.7
2016,4,9,14,15,15.5,230.5,1.8,16.0,243.0,204.13,160.44
2016,4,9,14,30,0.0,147.0,1.8,16.0,147.0,116.5,90.15
2016,4,9,14,45,0.0,121.5,1.85,16.0,121.5,95.22,73.15
2016,4,9,15,0,0.0,96.0,1.9,16.0,96.0,74.16,56.05
2016,4,9,15,15,0.0,104.5,1.9,16.0,104.5,81.22,62.06
2016,4,9,15,30,0.0,113.0,1.9,16.0,113.0,88.6,68.33
2016,4,9,15,45,21.5,158.0,1.9,16.0,169.0,163.95,131.4
2016,4,9,16,0,43.0,203.0,1.9,16.0,225.0,236.6,191.16
2016,4,9,16,15,21.5,164.0,1.7,15.5,175.0,159.73,128.52
2016,4,9,16,30,0.0,125.0,1.5,15.0,125.0,103.98,82.22
2016,4,9,16,45,0.0,107.5,1.35,15.0,107.5,89.05,70.03
2016,4,9,17,0,0.0,90.0,1.2,15.0,90.0,74.04,57.51
2016,4,9,17,15,0.0,72.5,1.05,14.5,72.5,58.92,44.79
2016,4,9,17,30,0.0,55.0,0.9,14.0,55.0,43.63,31.69
2016,4,9,17,45,0.0,39.5,0.8,14.0,39.5,30.22,19.97
2016,4,9,18,0,0.0,24.0,0.7,14.0,24.0,18.3,9.45
2016,4,9,18,15,0.0,12.0,0.65,13.5,12.0,9.12,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,12.5,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.0,1.65,13.0,3.0,2.27,0.0
2016,4,10,6,30,0.0,5.0,1.7,13.0,5.0,3.78,0.0
2016,4,10,6,45,0.0,8.0,1.8,13.0,8.0,6.06,0.0
2016,4,10,7,0,0.0,11.0,1.9,13.0,11.0,8.35,1.89
2016,4,10,7,15,0.0,13.5,1.9,13.0,13.5,10.26,3.63
2016,4,10,7,30,0.0,16.0,1.9,13.0,16.0,12.17,5.35
2016,4,10,7,45,0.0,18.5,1.95,13.5,18.5,14.09,7.03
2016,4,10,8,0,0.0,21.0,2.0,14.0,21.0,16.02,8.69
2016,4,10,8,15,0.0,31.5,2.0,14.0,31.5,24.08,15.82
2016,4,10,8,30,0.0,42.0,2.0,14.0,42.0,32.17,22.92
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,33.35,22.63
2016,4,10,9,0,0.0,45.0,2.1,14.0,45.0,34.54,23.55
2016,4,10,9,15,0.0,47.0,2.15,14.0,47.0,36.11,24.8
2016,4,10,9,30,0.0,49.0,2.2,14.0,49.0,37.69,26.05
2016,4,10,9,45,0.0,92.0,2.25,14.0,92.0,71.06,53.76
2016,4,10,10,0,0.0,135.0,2.3,14.0,135.0,103.64,80.45
2016,4,10,10,15,0.0,112.0,2.35,14.0,112.0,86.43,66.15
2016,4,10,10,30,0.0,89.0,2.4,14.0,89.0,68.88,51.63
2016,4,10,10,45,0.0,85.0,2.45,14.5,85.0,65.81,48.95
2016,4,10,11,0,0.0,81.0,2.5,15.0,81.0,62.73,46.27
2016,4,10,11,15,0.0,86.0,2.55,15.0,86.0,66.66,49.46
2016,4,10,11,30,0.0,91.0,2.6,15.0,91.0,70.58,52.64
2016,4,10,11,45,0.0,100.5,2.7,15.0,100.5,78.06,58.73
2016,4,10,12,0,0.0,110.0,2.8,15.0,110.0,85.59,64.86
2016,4,10,12,15,0.0,128.0,2.85,15.0,128.5,99.93,76.53
2016,4,10,12,30,0.0,146.0,2.9,15.0,147.0,114.44,88.31
2016,4,10,12,45,0.0,140.5,2.95,15.0,141.0,110.17,84.87
2016,4,10,13,0,0.0,135.0,3.0,15.0,135.0,105.85,81.41
2016,4,10,13,15,0.0,115.5,3.05,15.0,115.5,90.18,68.71
2016,4,10,13,30,0.0,96.0,3.1,15.0,96.0,74.54,55.99
2016,4,10,13,45,0.5,126.5,3.15,15.0,127.0,99.61,76.63
2016,4,10,14,0,1.0,157.0,3.2,15.0,158.0,125.43,97.79
2016,4,10,14,15,0.5,130.0,3.15,14.5,130.5,102.6,79.4
2016,4,10,14,30,0.0,103.0,3.1,14.0,103.0,79.94,61.03
2016,4,10,14,45,3.5,153.5,3.1,14.0,156.0,125.81,99.17
2016,4,10,15,0,7.0,204.0,3.1,14.0,209.0,175.0,139.7
2016,4,10,15,15,3.5,184.0,3.0,14.0,186.5,154.42,122.99
2016,4,10,15,30,0.0,164.0,2.9,14.0,164.0,133.87,106.29
2016,4,10,15,45,17.5,181.5,2.85,14.0,190.5,168.57,136.05
2016,4,10,16,0,35.0,199.0,2.8,14.0,217.0,223.96,182.45
2016,4,10,16,15,17.5,130.5,2.65,13.5,139.5,122.5,98.72
2016,4,10,16,30,0.0,62.0,2.5,13.0,62.0,47.52,35.13
2016,4,10,16,45,0.0,53.0,2.45,13.0,53.0,40.56,29.31
2016,4,10,17,0,0.0,44.0,2.4,13.0,44.0,33.62,23.4
2016,4,10,17,15,0.0,35.5,2.15,12.5,35.5,27.08,17.8
2016,4,10,17,30,0.0,27.0,1.9,12.0,27.0,20.56,12.12
2016,4,10,17,45,0.0,19.5,1.7,12.0,19.5,14.82,7.03
2016,4,10,18,0,0.0,12.0,1.5,12.0,12.0,9.1,1.93
2016,4,10,18,15,0.0,6.5,1.4,12.0,6.5,4.92,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.79,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,36.5,11.5,0.85,10.5,13.5,9.05,0.0
2016,4,11,6,0,73.0,23.0,0.9,11.0,27.0,17.36,3.52
2016,4,11,6,15,170.0,42.0,1.05,11.5,65.5,31.3,21.34
2016,4,11,6,30,267.0,61.0,1.2,12.0,104.0,45.2,34.49
2016,4,11,6,45,133.5,72.0,1.35,12.5,93.5,52.04,41.01
2016,4,11,7,0,0.0,83.0,1.5,13.0,83.0,61.2,49.34
2016,4,11,7,15,2.0,103.5,1.55,13.0,104.0,75.65,62.24
2016,4,11,7,30,4.0,124.0,1.6,13.0,125.0,89.97,74.81
2016,4,11,7,45,106.5,157.0,1.65,13.5,205.5,107.07,89.45
2016,4,11,8,0,209.0,190.0,1.7,14.0,286.0,127.86,107.02
2016,4,11,8,15,445.5,160.5,1.7,14.0,394.5,107.23,88.76
2016,4,11,8,30,682.0,131.0,1.7,14.0,503.0,93.53,76.63
2016,4,11,8,45,706.5,135.0,1.75,14.5,549.0,128.43,82.71
2016,4,11,9,0,731.0,139.0,1.8,15.0,595.0,185.58,116.29
2016,4,11,9,15,747.5,142.5,1.8,15.0,636.5,243.7,161.47
2016,4,11,9,30,764.0,146.0,1.8,15.0,678.0,303.41,212.35
2016,4,11,9,45,388.5,197.5,1.85,15.5,468.5,271.11,203.0
2016,4,11,10,0,13.0,249.0,1.9,16.0,259.0,192.59,150.51
2016,4,11,10,15,14.0,257.5,1.9,16.0,269.0,201.58,157.72
2016,4,11,10,30,15.0,266.0,1.9,16.0,279.0,210.72,164.8
2016,4,11,10,45,14.0,263.0,1.9,16.5,275.0,210.14,163.91
2016,4,11,11,0,13.0,260.0,1.9,17.0,271.0,209.24,162.81
2016,4,11,11,15,14.5,275.5,1.9,17.0,288.0,224.21,174.48
2016,4,11,11,30,16.0,291.0,1.9,17.0,305.0,239.57,186.37
2016,4,11,11,45,23.5,323.0,1.95,17.0,344.0,273.21,212.54
2016,4,11,12,0,31.0,355.0,2.0,17.0,383.0,321.75,249.85
2016,4,11,12,15,30.0,352.0,2.0,17.0,379.0,323.3,250.87
2016,4,11,12,30,29.0,349.0,2.0,17.0,375.0,324.47,251.83
2016,4,11,12,45,33.0,354.5,2.05,17.0,383.5,337.63,262.18
2016,4,11,13,0,37.0,360.0,2.1,17.0,392.0,351.07,272.72
2016,4,11,13,15,37.5,352.0,2.1,17.0,384.5,348.43,270.95
2016,4,11,13,30,38.0,344.0,2.1,17.0,377.0,345.42,269.01
2016,4,11,13,45,37.5,334.5,2.1,17.0,366.0,339.6,264.94
2016,4,11,14,0,37.0,325.0,2.1,17.0,355.0,333.43,260.64
2016,4,11,14,15,418.5,232.0,2.1,17.0,540.5,689.82,538.01
2016,4,11,14,30,800.0,139.0,2.1,17.0,726.0,976.08,738.66
2016,4,11,14,45,790.0,134.5,2.15,17.0,689.0,961.21,727.47
2016,4,11,15,0,780.0,130.0,2.2,17.0,652.0,942.68,717.23
2016,4,11,15,15,762.0,126.0,2.15,16.5,608.5,913.37,699.97
2016,4,11,15,30,744.0,122.0,2.1,16.0,565.0,888.13,685.51
2016,4,11,15,45,720.5,117.5,2.1,16.0,517.5,847.33,659.24
2016,4,11,16,0,697.0,113.0,2.1,16.0,470.0,804.32,631.17
2016,4,11,16,15,665.5,107.5,2.05,15.5,420.0,751.16,595.99
2016,4,11,16,30,634.0,102.0,2.0,15.0,370.0,696.97,559.22
2016,4,11,16,45,595.0,94.0,1.95,15.0,318.5,633.16,513.12
2016,4,11,17,0,556.0,86.0,1.9,15.0,267.0,569.8,465.95
2016,4,11,17,15,495.0,77.0,1.7,14.5,216.5,490.05,403.54
2016,4,11,17,30,434.0,68.0,1.5,14.0,166.0,413.61,341.08
2016,4,11,17,45,351.5,55.0,1.35,14.0,120.5,320.04,262.09
2016,4,11,18,0,269.0,42.0,1.2,14.0,75.0,239.5,190.81
2016,4,11,18,15,151.0,25.5,1.15,13.5,42.5,139.17,87.57
2016,4,11,18,30,33.0,9.0,1.1,13.0,10.0,22.96,0.0
2016,4,11,18,45,16.5,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,45.5,12.0,1.75,10.5,15.0,9.44,0.0
2016,4,12,6,0,91.0,24.0,2.0,11.0,30.0,18.16,5.59
2016,4,12,6,15,187.0,42.0,2.15,11.0,69.0,31.39,21.58
2016,4,12,6,30,283.0,60.0,2.3,11.0,108.0,44.63,34.16
2016,4,12,6,45,141.5,34.0,2.45,11.5,58.0,25.28,17.17
2016,4,12,7,0,0.0,8.0,2.6,12.0,8.0,6.07,0.0
2016,4,12,7,15,0.0,10.0,2.55,12.0,10.0,7.6,1.24
2016,4,12,7,30,0.0,12.0,2.5,12.0,12.0,9.13,2.62
2016,4,12,7,45,0.0,38.5,2.5,12.5,38.5,29.41,20.85
2016,4,12,8,0,0.0,65.0,2.5,13.0,65.0,49.86,38.94
2016,4,12,8,15,0.0,98.5,2.5,13.0,98.5,75.08,61.07
2016,4,12,8,30,0.0,132.0,2.5,13.0,132.0,98.63,81.45
2016,4,12,8,45,0.0,137.0,2.5,13.5,137.0,102.78,80.8
2016,4,12,9,0,0.0,142.0,2.5,14.0,142.0,107.04,83.91
2016,4,12,9,15,0.0,149.5,2.55,14.0,149.5,113.03,88.63
2016,4,12,9,30,0.0,157.0,2.6,14.0,157.0,119.06,93.35
2016,4,12,9,45,15.5,230.0,2.65,14.0,242.0,177.41,140.16
2016,4,12,10,0,31.0,303.0,2.7,14.0,327.0,236.4,186.84
2016,4,12,10,15,17.0,237.0,2.75,14.0,250.5,187.77,148.06
2016,4,12,10,30,3.0,171.0,2.8,14.0,174.0,133.05,103.99
2016,4,12,10,45,14.5,249.5,2.9,14.0,262.0,200.09,158.06
2016,4,12,11,0,26.0,328.0,3.0,14.0,350.0,274.92,217.24
2016,4,12,11,15,17.0,270.5,3.05,14.0,285.5,221.87,175.05
2016,4,12,11,30,8.0,213.0,3.1,14.0,221.0,171.98,135.17
2016,4,12,11,45,6.5,194.5,3.2,14.5,200.5,157.12,123.05
2016,4,12,12,0,5.0,176.0,3.3,15.0,180.0,141.89,110.56
2016,4,12,12,15,4.0,169.5,3.3,15.0,173.0,136.38,106.12
2016,4,12,12,30,3.0,163.0,3.3,15.0,166.0,130.7,101.53
2016,4,12,12,45,1.5,150.0,3.35,15.0,151.5,119.17,92.2
2016,4,12,13,0,0.0,137.0,3.4,15.0,137.0,107.46,82.7
2016,4,12,13,15,6.0,195.0,3.4,15.0,200.0,160.92,126.28
2016,4,12,13,30,12.0,253.0,3.4,15.0,263.0,216.71,171.17
2016,4,12,13,45,11.5,247.5,3.45,15.0,257.0,212.55,167.94
2016,4,12,14,0,11.0,242.0,3.5,15.0,251.0,208.32,164.81
2016,4,12,14,15,10.0,233.5,3.55,15.0,241.0,200.88,159.1
2016,4,12,14,30,9.0,225.0,3.6,15.0,231.0,193.38,153.35
2016,4,12,14,45,10.0,223.0,3.65,15.0,230.0,193.76,154.06
2016,4,12,15,0,11.0,221.0,3.7,15.0,229.0,194.32,154.92
2016,4,12,15,15,29.5,234.5,3.7,14.5,253.0,247.2,199.13
2016,4,12,15,30,48.0,248.0,3.7,14.0,277.0,283.21,229.64
2016,4,12,15,45,247.0,212.5,3.7,14.0,342.0,475.79,390.07
2016,4,12,16,0,446.0,177.0,3.7,14.0,407.0,635.91,519.22
2016,4,12,16,15,455.0,154.5,3.6,13.5,368.0,607.2,498.93
2016,4,12,16,30,464.0,132.0,3.5,13.0,329.0,575.5,476.96
2016,4,12,16,45,399.0,129.5,3.45,13.0,283.0,504.25,420.47
2016,4,12,17,0,334.0,127.0,3.4,13.0,237.0,419.03,351.77
2016,4,12,17,15,288.5,109.0,3.15,12.5,192.0,353.04,297.51
2016,4,12,17,30,243.0,91.0,2.9,12.0,147.0,290.23,244.08
2016,4,12,17,45,183.0,71.0,2.65,12.0,106.5,218.87,181.5
2016,4,12,18,0,123.0,51.0,2.4,12.0,66.0,152.77,122.21
2016,4,12,18,15,61.5,29.5,2.35,11.5,37.0,75.48,47.71
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,6.29,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
