Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,13.5,1.75,10.5,16.5,10.62,0.0
2016,4,13,6,0,87.0,27.0,1.9,11.0,33.0,20.26,8.22
2016,4,13,6,15,188.5,45.5,2.1,11.5,73.5,33.88,23.81
2016,4,13,6,30,290.0,64.0,2.3,12.0,114.0,47.44,36.56
2016,4,13,6,45,389.5,73.5,2.55,12.5,165.0,54.79,43.5
2016,4,13,7,0,489.0,83.0,2.8,13.0,216.0,65.16,52.87
2016,4,13,7,15,543.0,91.5,2.8,13.0,269.0,70.91,58.02
2016,4,13,7,30,597.0,100.0,2.8,13.0,322.0,76.58,62.96
2016,4,13,7,45,641.0,105.0,2.85,13.5,375.0,79.53,65.25
2016,4,13,8,0,685.0,110.0,2.9,14.0,428.0,82.49,67.51
2016,4,13,8,15,712.5,115.0,2.9,14.0,478.5,85.08,69.54
2016,4,13,8,30,740.0,120.0,2.9,14.0,529.0,87.6,71.5
2016,4,13,8,45,760.0,125.0,2.9,14.5,576.0,125.77,78.94
2016,4,13,9,0,780.0,130.0,2.9,15.0,623.0,192.35,119.88
2016,4,13,9,15,795.5,133.0,2.85,15.0,664.5,251.85,166.4
2016,4,13,9,30,811.0,136.0,2.8,15.0,706.0,312.74,218.8
2016,4,13,9,45,837.0,131.0,2.8,15.5,745.5,372.25,270.79
2016,4,13,10,0,863.0,126.0,2.8,16.0,785.0,433.6,323.9
2016,4,13,10,15,871.0,128.0,2.8,16.0,814.5,493.23,375.39
2016,4,13,10,30,879.0,130.0,2.8,16.0,844.0,551.38,424.28
2016,4,13,10,45,882.0,132.5,2.85,16.5,865.5,606.13,468.44
2016,4,13,11,0,885.0,135.0,2.9,17.0,887.0,659.13,509.84
2016,4,13,11,15,888.5,136.0,2.9,17.0,901.0,709.36,548.78
2016,4,13,11,30,892.0,137.0,2.9,17.0,915.0,757.47,585.2
2016,4,13,11,45,893.0,137.0,2.95,17.0,921.0,800.55,617.54
2016,4,13,12,0,894.0,137.0,3.0,17.0,927.0,840.87,646.28
2016,4,13,12,15,893.5,137.0,3.05,17.0,925.5,877.01,671.49
2016,4,13,12,30,893.0,137.0,3.1,17.0,924.0,909.94,694.46
2016,4,13,12,45,889.0,137.5,3.15,17.5,913.5,936.85,711.95
2016,4,13,13,0,885.0,138.0,3.2,18.0,903.0,960.12,727.0
2016,4,13,13,15,881.0,137.0,3.2,17.5,885.5,978.26,741.04
2016,4,13,13,30,877.0,136.0,3.2,17.0,868.0,992.57,752.68
2016,4,13,13,45,864.0,137.5,3.25,17.0,841.5,1011.96,766.94
2016,4,13,14,0,851.0,139.0,3.3,17.0,815.0,1012.26,768.36
2016,4,13,14,15,842.0,137.0,3.3,17.0,783.0,1008.73,767.12
2016,4,13,14,30,833.0,135.0,3.3,17.0,751.0,1001.21,763.35
2016,4,13,14,45,627.5,200.0,3.3,17.0,650.5,875.21,677.44
2016,4,13,15,0,422.0,265.0,3.3,17.0,550.0,730.08,570.96
2016,4,13,15,15,343.0,263.0,3.2,16.5,485.0,627.3,497.09
2016,4,13,15,30,264.0,261.0,3.1,16.0,420.0,548.03,437.96
2016,4,13,15,45,484.0,191.5,3.05,16.0,453.0,695.42,556.1
2016,4,13,16,0,704.0,122.0,3.0,16.0,486.0,817.6,648.26
2016,4,13,16,15,673.0,116.0,2.9,15.5,435.0,764.09,610.75
2016,4,13,16,30,642.0,110.0,2.8,15.0,384.0,709.43,572.99
2016,4,13,16,45,597.5,102.5,2.7,14.5,331.5,641.4,523.98
2016,4,13,17,0,553.0,95.0,2.6,14.0,279.0,574.05,473.77
2016,4,13,17,15,492.5,85.0,2.3,13.5,227.0,493.64,409.75
2016,4,13,17,30,432.0,75.0,2.0,13.0,175.0,413.3,343.6
2016,4,13,17,45,332.5,62.5,1.7,12.5,127.5,315.37,260.45
2016,4,13,18,0,233.0,50.0,1.4,12.0,80.0,227.16,182.95
2016,4,13,18,15,116.5,30.5,1.4,11.5,45.5,116.76,79.03
2016,4,13,18,30,0.0,11.0,1.4,11.0,11.0,8.65,0.0
2016,4,13,18,45,0.0,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,70.5,14.5,1.65,10.5,20.0,11.41,0.0
2016,4,14,6,0,141.0,29.0,1.8,11.0,40.0,21.84,10.35
2016,4,14,6,15,259.0,44.5,2.0,11.0,83.5,33.57,23.71
2016,4,14,6,30,377.0,60.0,2.2,11.0,127.0,45.35,34.92
2016,4,14,6,45,452.5,71.0,2.4,11.5,178.0,56.59,45.32
2016,4,14,7,0,528.0,82.0,2.6,12.0,229.0,64.72,52.7
2016,4,14,7,15,468.5,102.0,2.7,12.0,252.5,74.32,61.29
2016,4,14,7,30,409.0,122.0,2.8,12.0,276.0,85.7,71.3
2016,4,14,7,45,591.0,97.0,2.9,12.5,355.5,72.94,59.64
2016,4,14,8,0,773.0,72.0,3.0,13.0,435.0,63.77,51.22
2016,4,14,8,15,762.0,86.5,3.05,13.0,477.0,73.28,59.43
2016,4,14,8,30,751.0,101.0,3.1,13.0,519.0,82.2,67.05
2016,4,14,8,45,767.0,118.5,3.15,13.5,576.5,128.9,81.57
2016,4,14,9,0,783.0,136.0,3.2,14.0,634.0,190.51,118.69
2016,4,14,9,15,798.0,139.0,3.25,14.0,675.5,256.52,170.78
2016,4,14,9,30,813.0,142.0,3.3,14.0,717.0,317.42,223.52
2016,4,14,9,45,836.5,138.5,3.4,14.5,755.5,377.38,276.32
2016,4,14,10,0,860.0,135.0,3.5,15.0,794.0,438.94,330.12
2016,4,14,10,15,699.0,213.5,3.55,15.0,762.5,479.88,369.14
2016,4,14,10,30,538.0,292.0,3.6,15.0,731.0,502.58,390.88
2016,4,14,10,45,701.0,222.5,3.7,15.5,810.5,580.04,452.18
2016,4,14,11,0,864.0,153.0,3.8,16.0,890.0,665.61,519.16
2016,4,14,11,15,596.0,281.5,3.85,16.0,794.0,642.59,501.02
2016,4,14,11,30,328.0,410.0,3.9,16.0,698.0,583.96,454.69
2016,4,14,11,45,321.0,416.0,3.95,16.0,699.0,607.15,472.8
2016,4,14,12,0,314.0,422.0,4.0,16.0,700.0,628.75,489.13
2016,4,14,12,15,333.5,414.5,4.1,16.0,709.5,658.78,512.38
2016,4,14,12,30,353.0,407.0,4.2,16.0,719.0,688.34,535.14
2016,4,14,12,45,366.0,395.5,4.35,16.0,716.5,707.62,550.78
2016,4,14,13,0,379.0,384.0,4.5,16.0,714.0,725.38,565.42
2016,4,14,13,15,375.5,379.0,4.55,16.0,700.0,732.25,571.23
2016,4,14,13,30,372.0,374.0,4.6,16.0,686.0,736.94,575.56
2016,4,14,13,45,607.0,262.0,4.65,16.0,753.0,891.82,695.07
2016,4,14,14,0,842.0,150.0,4.7,16.0,820.0,1013.11,783.33
2016,4,14,14,15,832.0,147.5,4.7,15.5,787.5,1008.08,781.62
2016,4,14,14,30,822.0,145.0,4.7,15.0,755.0,999.06,778.16
2016,4,14,14,45,804.5,144.0,4.7,15.0,715.5,980.3,766.47
2016,4,14,15,0,787.0,143.0,4.7,15.0,676.0,966.25,758.28
2016,4,14,15,15,769.0,139.0,4.65,15.0,631.5,936.94,738.82
2016,4,14,15,30,751.0,135.0,4.6,15.0,587.0,904.53,717.18
2016,4,14,15,45,737.5,126.0,4.6,15.0,540.0,867.72,692.59
2016,4,14,16,0,724.0,117.0,4.6,15.0,493.0,828.13,665.71
2016,4,14,16,15,692.5,111.5,4.5,14.5,441.5,774.31,628.37
2016,4,14,16,30,661.0,106.0,4.4,14.0,390.0,719.34,589.44
2016,4,14,16,45,622.0,98.0,4.3,13.5,337.5,654.75,542.01
2016,4,14,17,0,583.0,90.0,4.2,13.0,285.0,590.5,493.39
2016,4,14,17,15,522.0,81.0,3.9,12.5,232.5,509.9,428.49
2016,4,14,17,30,461.0,72.0,3.6,12.0,180.0,432.47,363.73
2016,4,14,17,45,368.5,60.0,3.35,12.0,132.5,333.63,278.42
2016,4,14,18,0,276.0,48.0,3.1,12.0,85.0,248.34,202.01
2016,4,14,18,15,156.5,30.5,2.95,11.5,49.5,150.92,106.43
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,27.78,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,14.0,1.6,8.5,22.5,11.02,0.0
2016,4,15,6,0,221.0,28.0,1.7,9.0,45.0,21.42,10.91
2016,4,15,6,15,338.0,40.5,2.05,9.5,90.0,33.01,23.47
2016,4,15,6,30,455.0,53.0,2.4,10.0,135.0,43.16,33.15
2016,4,15,6,45,528.5,61.5,2.8,10.5,187.5,49.76,39.39
2016,4,15,7,0,602.0,70.0,3.2,11.0,240.0,56.37,45.41
2016,4,15,7,15,651.0,76.5,3.4,11.5,294.5,61.16,49.62
2016,4,15,7,30,700.0,83.0,3.6,12.0,349.0,65.92,53.67
2016,4,15,7,45,730.0,89.5,3.8,12.5,402.5,70.27,57.27
2016,4,15,8,0,760.0,96.0,4.0,13.0,456.0,74.48,60.68
2016,4,15,8,15,785.5,100.5,4.0,13.5,507.5,83.52,68.29
2016,4,15,8,30,811.0,105.0,4.0,14.0,559.0,86.27,70.33
2016,4,15,8,45,826.5,109.5,4.0,14.5,606.0,126.84,77.87
2016,4,15,9,0,842.0,114.0,4.0,15.0,653.0,189.48,114.97
2016,4,15,9,15,856.5,117.0,3.95,15.0,695.5,252.45,164.6
2016,4,15,9,30,871.0,120.0,3.9,15.0,738.0,316.58,220.3
2016,4,15,9,45,886.0,120.0,3.9,15.5,776.0,381.88,277.89
2016,4,15,10,0,901.0,120.0,3.9,16.0,814.0,444.24,332.66
2016,4,15,10,15,909.0,121.5,3.9,16.0,843.5,504.73,385.49
2016,4,15,10,30,917.0,123.0,3.9,16.0,873.0,564.38,436.18
2016,4,15,10,45,924.0,123.0,3.95,16.5,896.0,621.24,482.51
2016,4,15,11,0,931.0,123.0,4.0,17.0,919.0,676.6,526.23
2016,4,15,11,15,934.0,123.5,4.05,17.0,933.0,727.99,566.77
2016,4,15,11,30,937.0,124.0,4.1,17.0,947.0,777.05,604.66
2016,4,15,11,45,941.0,122.5,4.2,17.5,954.0,822.66,638.35
2016,4,15,12,0,945.0,121.0,4.3,18.0,961.0,865.54,667.63
2016,4,15,12,15,944.0,121.0,4.35,18.0,958.5,902.67,693.77
2016,4,15,12,30,943.0,121.0,4.4,18.0,956.0,936.38,717.59
2016,4,15,12,45,944.5,117.5,4.45,18.0,946.5,965.53,738.27
2016,4,15,13,0,946.0,114.0,4.5,18.0,937.0,990.95,756.46
2016,4,15,13,15,941.5,113.0,4.55,18.0,918.5,1009.3,769.91
2016,4,15,13,30,937.0,112.0,4.6,18.0,900.0,1023.57,780.74
2016,4,15,13,45,933.0,109.5,4.65,18.0,874.0,1032.67,788.21
2016,4,15,14,0,929.0,107.0,4.7,18.0,848.0,1037.58,793.01
2016,4,15,14,15,919.5,105.0,4.7,18.0,814.5,1033.42,791.29
2016,4,15,14,30,910.0,103.0,4.7,18.0,781.0,1025.12,786.95
2016,4,15,14,45,897.5,101.5,4.7,18.0,741.0,1010.4,778.32
2016,4,15,15,0,885.0,100.0,4.7,18.0,701.0,991.87,767.18
2016,4,15,15,15,869.0,97.0,4.55,18.0,656.0,964.61,748.72
2016,4,15,15,30,853.0,94.0,4.4,18.0,611.0,945.64,736.23
2016,4,15,15,45,830.5,91.5,4.25,18.0,561.0,905.94,709.31
2016,4,15,16,0,808.0,89.0,4.1,18.0,511.0,863.63,680.59
2016,4,15,16,15,780.5,85.0,3.8,17.5,459.0,812.86,645.91
2016,4,15,16,30,753.0,81.0,3.5,17.0,407.0,760.47,609.43
2016,4,15,16,45,716.0,76.0,3.25,16.5,353.0,697.98,564.73
2016,4,15,17,0,679.0,71.0,3.0,16.0,299.0,640.44,522.54
2016,4,15,17,15,624.0,64.5,2.75,15.5,245.5,563.83,463.93
2016,4,15,17,30,569.0,58.0,2.5,15.0,192.0,489.91,404.12
2016,4,15,17,45,487.0,48.5,2.25,14.5,143.0,398.62,327.36
2016,4,15,18,0,405.0,39.0,2.0,14.0,94.0,314.26,253.18
2016,4,15,18,15,264.5,26.0,1.9,13.5,55.5,203.62,146.47
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,68.77,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.25,10.5,24.5,11.02,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,49.0,22.89,12.51
2016,4,16,6,15,359.0,40.0,1.4,11.5,94.0,32.65,23.05
2016,4,16,6,30,468.0,52.0,1.5,12.0,139.0,42.39,32.26
2016,4,16,6,45,536.5,61.0,1.6,12.5,191.0,49.39,38.78
2016,4,16,7,0,605.0,70.0,1.7,13.0,243.0,56.35,45.05
2016,4,16,7,15,652.0,76.0,1.7,13.5,297.0,60.76,48.87
2016,4,16,7,30,699.0,82.0,1.7,14.0,351.0,65.15,52.55
2016,4,16,7,45,731.5,87.5,1.7,15.0,404.5,68.88,55.46
2016,4,16,8,0,764.0,93.0,1.7,16.0,458.0,78.5,63.43
2016,4,16,8,15,788.5,97.0,1.75,16.5,509.0,81.05,65.28
2016,4,16,8,30,813.0,101.0,1.8,17.0,560.0,83.53,67.06
2016,4,16,8,45,831.0,104.5,1.85,17.5,607.0,123.86,74.16
2016,4,16,9,0,849.0,108.0,1.9,18.0,654.0,186.29,110.35
2016,4,16,9,15,863.0,110.5,1.95,18.5,696.5,249.08,158.64
2016,4,16,9,30,877.0,113.0,2.0,19.0,739.0,316.82,215.5
2016,4,16,9,45,888.5,114.5,2.1,19.5,775.5,378.75,269.14
2016,4,16,10,0,900.0,116.0,2.2,20.0,812.0,440.74,322.29
2016,4,16,10,15,907.5,117.5,2.25,20.0,841.5,500.78,373.26
2016,4,16,10,30,915.0,119.0,2.3,20.0,871.0,559.9,422.06
2016,4,16,10,45,920.5,120.0,2.35,20.5,893.0,616.39,466.59
2016,4,16,11,0,926.0,121.0,2.4,21.0,915.0,671.27,508.43
2016,4,16,11,15,929.0,121.5,2.45,21.0,929.0,722.26,547.27
2016,4,16,11,30,932.0,122.0,2.5,21.0,943.0,770.94,583.53
2016,4,16,11,45,936.5,120.0,2.55,21.5,950.0,816.15,615.48
2016,4,16,12,0,941.0,118.0,2.6,22.0,957.0,858.66,643.17
2016,4,16,12,15,940.5,118.0,2.6,22.0,955.0,895.89,667.95
2016,4,16,12,30,940.0,118.0,2.6,22.0,953.0,929.77,690.4
2016,4,16,12,45,939.5,116.0,2.65,22.0,943.0,958.27,709.7
2016,4,16,13,0,939.0,114.0,2.7,22.0,933.0,983.04,726.63
2016,4,16,13,15,935.0,113.0,2.65,22.0,915.0,1001.64,738.67
2016,4,16,13,30,931.0,112.0,2.6,22.0,897.0,1016.2,748.19
2016,4,16,13,45,924.0,111.0,2.6,22.0,871.0,1023.77,753.81
2016,4,16,14,0,917.0,110.0,2.6,22.0,845.0,1027.2,756.94
2016,4,16,14,15,908.0,108.5,2.55,22.0,812.0,1024.01,755.44
2016,4,16,14,30,899.0,107.0,2.5,22.0,779.0,1016.76,751.51
2016,4,16,14,45,888.0,104.5,2.45,22.0,740.0,1002.5,743.15
2016,4,16,15,0,877.0,102.0,2.4,22.0,701.0,984.4,732.45
2016,4,16,15,15,862.0,99.5,2.3,21.5,656.5,970.98,725.87
2016,4,16,15,30,847.0,97.0,2.2,21.0,612.0,941.57,708.59
2016,4,16,15,45,828.5,93.0,2.1,21.0,563.0,903.91,684.46
2016,4,16,16,0,810.0,89.0,2.0,21.0,514.0,863.49,658.32
2016,4,16,16,15,783.5,85.0,1.8,20.5,462.0,813.57,625.55
2016,4,16,16,30,757.0,81.0,1.6,20.0,410.0,761.98,591.04
2016,4,16,16,45,719.0,76.0,1.45,20.0,356.0,698.62,546.69
2016,4,16,17,0,681.0,71.0,1.3,20.0,302.0,640.15,504.8
2016,4,16,17,15,627.5,64.5,1.25,19.0,249.0,564.67,451.26
2016,4,16,17,30,574.0,58.0,1.2,18.0,196.0,491.75,395.88
2016,4,16,17,45,479.5,50.0,1.15,17.0,145.5,394.25,317.78
2016,4,16,18,0,385.0,42.0,1.1,16.0,95.0,304.59,242.24
2016,4,16,18,15,255.0,28.0,1.1,15.5,57.0,199.75,144.33
2016,4,16,18,30,125.0,14.0,1.1,15.0,19.0,69.75,0.0
2016,4,16,18,45,62.5,7.0,1.1,15.0,9.5,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,116.0,15.0,0.8,13.5,25.0,11.47,0.0
2016,4,17,6,0,232.0,30.0,0.8,14.0,50.0,22.95,12.82
2016,4,17,6,15,335.0,43.0,0.85,14.5,94.5,34.9,24.79
2016,4,17,6,30,438.0,56.0,0.9,15.0,139.0,45.29,34.45
2016,4,17,6,45,501.5,66.0,0.95,16.0,189.5,52.85,41.3
2016,4,17,7,0,565.0,76.0,1.0,17.0,240.0,60.3,47.79
2016,4,17,7,15,612.5,83.5,1.0,17.0,293.5,65.57,52.39
2016,4,17,7,30,660.0,91.0,1.0,17.0,347.0,70.76,56.79
2016,4,17,7,45,692.5,97.0,1.05,17.5,399.5,74.54,59.78
2016,4,17,8,0,725.0,103.0,1.1,18.0,452.0,78.22,62.63
2016,4,17,8,15,750.0,107.5,1.15,18.5,502.5,80.66,64.38
2016,4,17,8,30,775.0,112.0,1.2,19.0,553.0,89.98,71.97
2016,4,17,8,45,793.0,116.0,1.3,20.0,599.5,129.16,78.52
2016,4,17,9,0,811.0,120.0,1.4,21.0,646.0,189.51,112.95
2016,4,17,9,15,825.5,123.0,1.45,21.5,687.5,250.39,158.93
2016,4,17,9,30,840.0,126.0,1.5,22.0,729.0,312.45,210.28
2016,4,17,9,45,857.0,125.0,1.6,22.5,766.5,373.31,261.83
2016,4,17,10,0,874.0,124.0,1.7,23.0,804.0,435.99,314.25
2016,4,17,10,15,882.0,126.0,1.75,23.0,833.0,495.1,363.44
2016,4,17,10,30,890.0,128.0,1.8,23.0,862.0,553.42,410.62
2016,4,17,10,45,898.5,127.0,1.85,23.5,884.5,608.77,453.41
2016,4,17,11,0,907.0,126.0,1.9,24.0,907.0,662.8,493.85
2016,4,17,11,15,910.0,126.5,1.9,24.0,921.0,712.84,530.91
2016,4,17,11,30,913.0,127.0,1.9,24.0,935.0,760.61,565.42
2016,4,17,11,45,916.0,126.5,1.9,24.5,941.5,805.12,595.75
2016,4,17,12,0,919.0,126.0,1.9,25.0,948.0,846.94,622.19
2016,4,17,12,15,918.5,126.0,1.85,25.0,946.0,883.43,645.3
2016,4,17,12,30,918.0,126.0,1.8,25.0,944.0,916.64,666.12
2016,4,17,12,45,916.5,124.5,1.75,25.5,934.0,944.18,681.83
2016,4,17,13,0,915.0,123.0,1.7,26.0,924.0,968.04,695.11
2016,4,17,13,15,911.0,122.0,1.6,26.0,906.0,986.24,705.49
2016,4,17,13,30,907.0,121.0,1.5,26.0,888.0,1000.5,713.4
2016,4,17,13,45,902.5,119.0,1.4,26.0,863.0,1009.3,717.94
2016,4,17,14,0,898.0,117.0,1.3,26.0,838.0,1014.05,720.05
2016,4,17,14,15,889.5,115.0,1.25,26.0,805.5,1010.83,718.22
2016,4,17,14,30,881.0,113.0,1.2,26.0,773.0,1003.6,714.14
2016,4,17,14,45,873.5,108.5,1.15,26.0,735.0,990.75,706.74
2016,4,17,15,0,866.0,104.0,1.1,26.0,697.0,974.0,697.1
2016,4,17,15,15,851.0,101.5,1.1,25.5,653.0,960.8,692.06
2016,4,17,15,30,836.0,99.0,1.1,25.0,609.0,931.55,676.79
2016,4,17,15,45,820.0,94.0,1.1,25.0,561.0,895.26,655.71
2016,4,17,16,0,804.0,89.0,1.1,25.0,513.0,856.12,632.57
2016,4,17,16,15,778.0,85.0,1.1,24.5,461.5,806.85,603.45
2016,4,17,16,30,752.0,81.0,1.1,24.0,410.0,755.9,572.46
2016,4,17,16,45,717.0,75.5,1.1,23.5,357.0,694.65,533.2
2016,4,17,17,0,682.0,70.0,1.1,23.0,304.0,637.81,495.61
2016,4,17,17,15,629.5,63.5,1.1,21.5,250.5,563.14,444.82
2016,4,17,17,30,577.0,57.0,1.1,20.0,197.0,490.98,391.84
2016,4,17,17,45,495.5,48.5,1.1,19.0,147.5,401.21,320.81
2016,4,17,18,0,414.0,40.0,1.1,18.0,98.0,318.22,251.4
2016,4,17,18,15,284.0,27.0,1.1,17.5,59.0,212.96,154.93
2016,4,17,18,30,154.0,14.0,1.1,17.0,20.0,105.59,0.0
2016,4,17,18,45,77.0,7.0,1.15,16.5,10.0,37.43,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,138.5,15.5,0.65,15.5,28.0,12.55,0.0
2016,4,18,6,0,277.0,31.0,0.6,16.0,56.0,25.4,15.01
2016,4,18,6,15,382.0,42.5,0.6,16.0,102.0,34.71,24.54
2016,4,18,6,30,487.0,54.0,0.6,16.0,148.0,44.03,33.25
2016,4,18,6,45,556.5,62.0,0.65,16.5,201.0,50.26,38.97
2016,4,18,7,0,626.0,70.0,0.7,17.0,254.0,56.51,44.48
2016,4,18,7,15,671.0,76.0,0.7,17.5,308.5,60.94,48.23
2016,4,18,7,30,716.0,82.0,0.7,18.0,363.0,65.33,51.83
2016,4,18,7,45,747.5,87.0,0.7,18.5,416.5,74.41,59.41
2016,4,18,8,0,779.0,92.0,0.7,19.0,470.0,77.96,62.11
2016,4,18,8,15,802.5,95.5,0.8,19.5,521.0,80.19,63.67
2016,4,18,8,30,826.0,99.0,0.9,20.0,572.0,82.35,65.17
2016,4,18,8,45,843.5,102.5,1.0,20.5,619.0,123.55,72.38
2016,4,18,9,0,861.0,106.0,1.1,21.0,666.0,186.52,108.36
2016,4,18,9,15,874.0,108.0,1.2,21.5,708.0,254.55,159.9
2016,4,18,9,30,887.0,110.0,1.3,22.0,750.0,317.16,211.85
2016,4,18,9,45,900.5,110.0,1.45,23.0,786.5,379.06,264.06
2016,4,18,10,0,914.0,110.0,1.6,24.0,823.0,441.19,315.75
2016,4,18,10,15,920.5,111.5,1.65,24.0,852.0,501.29,365.64
2016,4,18,10,30,927.0,113.0,1.7,24.0,881.0,560.33,413.26
2016,4,18,10,45,932.0,113.5,1.75,24.5,902.5,616.5,456.47
2016,4,18,11,0,937.0,114.0,1.8,25.0,924.0,670.95,496.97
2016,4,18,11,15,939.0,115.0,1.8,25.0,937.5,721.89,534.42
2016,4,18,11,30,941.0,116.0,1.8,25.0,951.0,770.41,569.18
2016,4,18,11,45,941.5,116.5,1.8,25.5,956.5,814.79,599.1
2016,4,18,12,0,942.0,117.0,1.8,26.0,962.0,856.23,624.72
2016,4,18,12,15,940.5,117.0,1.75,26.0,959.5,892.47,647.41
2016,4,18,12,30,939.0,117.0,1.7,26.0,957.0,925.28,667.73
2016,4,18,12,45,932.5,118.5,1.65,26.0,945.0,951.47,683.71
2016,4,18,13,0,926.0,120.0,1.6,26.0,933.0,973.77,697.24
2016,4,18,13,15,921.0,119.5,1.55,26.0,914.5,991.63,708.0
2016,4,18,13,30,916.0,119.0,1.5,26.0,896.0,1005.48,716.35
2016,4,18,13,45,905.0,120.0,1.45,26.0,868.5,1011.0,719.63
2016,4,18,14,0,894.0,121.0,1.4,26.0,841.0,1012.43,720.58
2016,4,18,14,15,802.5,153.5,1.4,25.5,781.0,978.14,701.55
2016,4,18,14,30,711.0,186.0,1.4,25.0,721.0,934.83,676.98
2016,4,18,14,45,694.5,182.5,1.4,25.0,683.0,915.06,666.09
2016,4,18,15,0,678.0,179.0,1.4,25.0,645.0,892.0,652.81
2016,4,18,15,15,708.0,156.0,1.35,25.0,615.0,889.81,652.57
2016,4,18,15,30,738.0,133.0,1.3,25.0,585.0,882.37,648.78
2016,4,18,15,45,739.0,114.5,1.3,25.0,536.5,847.92,628.03
2016,4,18,16,0,740.0,96.0,1.3,25.0,488.0,804.82,601.53
2016,4,18,16,15,682.5,104.5,1.3,24.5,438.0,750.03,567.74
2016,4,18,16,30,625.0,113.0,1.3,24.0,388.0,689.91,529.32
2016,4,18,16,45,579.5,106.5,1.35,23.5,336.5,623.21,485.25
2016,4,18,17,0,534.0,100.0,1.4,23.0,285.0,557.26,439.19
2016,4,18,17,15,483.5,89.0,1.3,21.5,234.5,478.72,382.23
2016,4,18,17,30,433.0,78.0,1.2,20.0,184.0,410.58,330.26
2016,4,18,17,45,354.5,64.0,1.2,19.0,137.0,324.73,261.28
2016,4,18,18,0,276.0,50.0,1.2,18.0,90.0,246.08,195.19
2016,4,18,18,15,138.0,34.5,1.2,17.0,54.5,129.83,94.55
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,16.9,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,7.47,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,17.0,0.55,14.5,28.0,12.97,0.0
2016,4,19,6,0,233.0,34.0,0.5,15.0,56.0,25.87,15.77
2016,4,19,6,15,333.0,47.0,0.5,15.5,100.5,35.86,25.67
2016,4,19,6,30,433.0,60.0,0.5,16.0,145.0,48.29,37.04
2016,4,19,6,45,511.5,67.0,0.55,16.5,198.0,53.58,41.9
2016,4,19,7,0,590.0,74.0,0.6,17.0,251.0,58.97,46.64
2016,4,19,7,15,636.0,80.5,0.55,17.0,304.0,63.6,50.65
2016,4,19,7,30,682.0,87.0,0.5,17.0,357.0,68.18,54.51
2016,4,19,7,45,720.0,90.5,0.5,17.5,411.0,70.52,56.25
2016,4,19,8,0,758.0,94.0,0.5,18.0,465.0,78.89,63.14
2016,4,19,8,15,782.0,98.0,0.4,18.5,515.5,81.38,64.89
2016,4,19,8,30,806.0,102.0,0.3,19.0,566.0,83.79,66.56
2016,4,19,8,45,821.5,106.5,0.25,20.0,612.5,124.78,73.79
2016,4,19,9,0,837.0,111.0,0.2,21.0,659.0,186.71,108.71
2016,4,19,9,15,850.5,114.0,0.3,21.5,700.5,248.76,154.97
2016,4,19,9,30,864.0,117.0,0.4,22.0,742.0,311.82,206.43
2016,4,19,9,45,865.5,123.5,0.55,23.0,776.0,374.31,258.52
2016,4,19,10,0,867.0,130.0,0.7,24.0,810.0,435.93,309.07
2016,4,19,10,15,874.5,132.0,0.8,24.0,838.5,494.99,357.29
2016,4,19,10,30,882.0,134.0,0.9,24.0,867.0,552.51,403.09
2016,4,19,10,45,783.5,193.5,1.0,24.5,856.5,599.76,438.91
2016,4,19,11,0,685.0,253.0,1.1,25.0,846.0,633.34,463.41
2016,4,19,11,15,681.5,260.5,1.2,25.0,859.0,678.34,496.46
2016,4,19,11,30,678.0,268.0,1.3,25.0,872.0,721.27,527.31
2016,4,19,11,45,595.0,312.0,1.4,25.0,844.0,731.63,534.54
2016,4,19,12,0,512.0,356.0,1.5,25.0,816.0,734.98,536.78
2016,4,19,12,15,454.0,374.0,1.55,25.0,781.5,729.78,533.3
2016,4,19,12,30,396.0,392.0,1.6,25.0,747.0,706.55,517.74
2016,4,19,12,45,445.5,369.0,1.65,25.0,764.5,763.39,558.03
2016,4,19,13,0,495.0,346.0,1.7,25.0,782.0,807.25,588.91
2016,4,19,13,15,494.5,336.5,1.75,24.5,764.5,815.57,596.46
2016,4,19,13,30,494.0,327.0,1.8,24.0,747.0,820.99,602.51
2016,4,19,13,45,390.5,353.0,1.9,24.0,679.0,738.53,546.62
2016,4,19,14,0,287.0,379.0,2.0,24.0,611.0,672.81,500.9
2016,4,19,14,15,231.0,371.0,2.0,23.5,553.0,593.62,446.84
2016,4,19,14,30,175.0,363.0,2.0,23.0,495.0,535.31,405.97
2016,4,19,14,45,205.5,340.0,2.05,23.0,487.5,544.68,415.3
2016,4,19,15,0,236.0,317.0,2.1,23.0,480.0,552.27,422.98
2016,4,19,15,15,177.0,297.5,2.15,22.5,415.5,475.91,367.7
2016,4,19,15,30,118.0,278.0,2.2,22.0,351.0,400.17,311.7
2016,4,19,15,45,102.5,253.5,2.3,21.5,313.0,339.12,267.06
2016,4,19,16,0,87.0,229.0,2.4,21.0,275.0,299.88,237.93
2016,4,19,16,15,86.0,206.0,2.45,20.0,248.0,275.26,220.46
2016,4,19,16,30,85.0,183.0,2.5,19.0,221.0,250.2,202.15
2016,4,19,16,45,329.5,139.5,2.6,18.5,258.0,430.98,353.07
2016,4,19,17,0,574.0,96.0,2.7,18.0,295.0,582.25,474.43
2016,4,19,17,15,519.0,86.0,2.6,17.5,243.0,505.92,414.1
2016,4,19,17,30,464.0,76.0,2.5,17.0,191.0,432.36,355.06
2016,4,19,17,45,399.0,62.5,2.45,16.5,144.5,349.32,286.13
2016,4,19,18,0,334.0,49.0,2.4,16.0,98.0,276.82,223.02
2016,4,19,18,15,215.5,33.0,2.15,15.5,59.5,179.5,134.61
2016,4,19,18,30,97.0,17.0,1.9,15.0,21.0,80.42,0.0
2016,4,19,18,45,48.5,8.5,1.7,15.0,10.5,26.58,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,13.32,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,27.02,17.1
2016,4,20,6,15,396.0,44.0,1.0,13.5,109.0,35.9,25.96
2016,4,20,6,30,497.0,55.0,1.1,14.0,156.0,44.79,34.26
2016,4,20,6,45,569.5,61.5,1.25,15.0,209.5,49.93,38.92
2016,4,20,7,0,642.0,68.0,1.4,16.0,263.0,55.15,43.45
2016,4,20,7,15,685.0,73.5,1.35,16.5,317.0,59.29,46.95
2016,4,20,7,30,728.0,79.0,1.3,17.0,371.0,68.6,54.88
2016,4,20,7,45,760.5,83.0,1.3,17.5,424.5,71.61,57.2
2016,4,20,8,0,793.0,87.0,1.3,18.0,478.0,74.59,59.45
2016,4,20,8,15,815.0,90.5,1.35,18.5,528.5,76.92,61.13
2016,4,20,8,30,837.0,94.0,1.4,19.0,579.0,79.18,62.72
2016,4,20,8,45,852.5,97.0,1.5,19.5,625.0,120.61,69.99
2016,4,20,9,0,868.0,100.0,1.6,20.0,671.0,189.88,111.32
2016,4,20,9,15,880.0,102.5,1.65,20.0,712.0,251.99,158.91
2016,4,20,9,30,892.0,105.0,1.7,20.0,753.0,314.75,211.96
2016,4,20,9,45,902.5,105.5,1.8,20.5,789.0,376.01,264.87
2016,4,20,10,0,913.0,106.0,1.9,21.0,825.0,437.16,317.14
2016,4,20,10,15,919.5,108.0,1.95,21.0,853.5,497.28,367.88
2016,4,20,10,30,926.0,110.0,2.0,21.0,882.0,556.36,416.34
2016,4,20,10,45,921.0,116.5,2.05,21.5,901.0,611.23,459.35
2016,4,20,11,0,916.0,123.0,2.1,22.0,920.0,663.5,498.95
2016,4,20,11,15,918.5,124.0,2.15,22.0,933.5,713.67,536.9
2016,4,20,11,30,921.0,125.0,2.2,22.0,947.0,761.54,572.31
2016,4,20,11,45,912.0,131.5,2.3,22.0,950.0,802.8,602.6
2016,4,20,12,0,903.0,138.0,2.4,22.0,953.0,840.6,629.19
2016,4,20,12,15,902.0,137.5,2.45,22.0,950.0,875.65,652.94
2016,4,20,12,30,901.0,137.0,2.5,22.0,947.0,907.44,674.48
2016,4,20,12,45,900.0,135.5,2.55,22.0,937.0,934.95,693.19
2016,4,20,13,0,899.0,134.0,2.6,22.0,927.0,958.88,709.61
2016,4,20,13,15,894.0,133.0,2.65,22.0,908.5,975.84,721.55
2016,4,20,13,30,889.0,132.0,2.7,22.0,890.0,988.9,731.1
2016,4,20,13,45,881.0,131.0,2.75,22.0,864.0,995.12,736.33
2016,4,20,14,0,873.0,130.0,2.8,22.0,838.0,997.35,739.13
2016,4,20,14,15,863.5,128.0,2.85,21.5,805.0,1007.7,748.95
2016,4,20,14,30,854.0,126.0,2.9,21.0,772.0,999.38,746.49
2016,4,20,14,45,839.5,124.0,2.95,21.0,732.5,982.27,736.99
2016,4,20,15,0,825.0,122.0,3.0,21.0,693.0,961.47,725.12
2016,4,20,15,15,808.5,119.0,3.0,20.5,649.0,934.14,709.81
2016,4,20,15,30,792.0,116.0,3.0,20.0,605.0,903.58,692.2
2016,4,20,15,45,771.0,111.5,3.0,20.0,556.5,864.24,666.99
2016,4,20,16,0,750.0,107.0,3.0,20.0,508.0,828.17,643.86
2016,4,20,16,15,721.0,102.0,2.9,19.5,457.0,776.77,609.96
2016,4,20,16,30,692.0,97.0,2.8,19.0,406.0,724.12,574.5
2016,4,20,16,45,655.5,90.5,2.7,18.5,353.5,662.83,531.67
2016,4,20,17,0,619.0,84.0,2.6,18.0,301.0,601.69,487.64
2016,4,20,17,15,565.0,76.0,2.3,17.0,249.0,526.87,430.72
2016,4,20,17,30,511.0,68.0,2.0,16.0,197.0,454.72,373.18
2016,4,20,17,45,433.0,57.5,1.7,15.5,148.5,368.2,301.07
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,288.09,231.83
2016,4,20,18,15,177.5,35.0,1.3,14.5,61.5,161.62,121.8
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,22.18,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,93.5,19.5,0.3,14.0,29.5,14.77,0.0
2016,4,21,6,0,187.0,39.0,0.4,14.0,59.0,29.25,19.12
2016,4,21,6,15,277.0,54.5,0.5,14.5,102.5,40.76,30.18
2016,4,21,6,30,367.0,70.0,0.6,15.0,146.0,52.2,40.69
2016,4,21,6,45,430.5,82.0,0.75,15.5,195.5,60.93,48.57
2016,4,21,7,0,494.0,94.0,0.9,16.0,245.0,69.55,56.13
2016,4,21,7,15,388.5,124.0,1.0,16.0,256.5,86.96,71.3
2016,4,21,7,30,283.0,154.0,1.1,16.0,268.0,105.16,86.9
2016,4,21,7,45,334.5,167.5,1.25,16.5,320.5,113.88,93.95
2016,4,21,8,0,386.0,181.0,1.4,17.0,373.0,118.25,97.2
2016,4,21,8,15,360.0,209.0,1.5,17.0,402.5,136.92,112.76
2016,4,21,8,30,334.0,237.0,1.6,17.0,432.0,150.51,123.86
2016,4,21,8,45,231.0,271.0,1.75,17.5,411.0,187.7,141.27
2016,4,21,9,0,128.0,305.0,1.9,18.0,390.0,214.46,162.57
2016,4,21,9,15,228.5,313.0,2.0,18.0,476.0,254.87,189.59
2016,4,21,9,30,329.0,321.0,2.1,18.0,562.0,303.37,224.63
2016,4,21,9,45,300.5,346.0,2.25,18.0,574.0,338.38,254.67
2016,4,21,10,0,272.0,371.0,2.4,18.0,586.0,370.41,281.85
2016,4,21,10,15,279.0,384.0,2.45,18.0,611.5,407.14,311.3
2016,4,21,10,30,286.0,397.0,2.5,18.0,637.0,444.58,340.84
2016,4,21,10,45,379.5,371.5,2.55,18.5,698.0,502.39,384.81
2016,4,21,11,0,473.0,346.0,2.6,19.0,759.0,572.54,437.48
2016,4,21,11,15,440.0,365.5,2.65,19.0,754.5,598.21,456.86
2016,4,21,11,30,407.0,385.0,2.7,19.0,750.0,620.01,473.11
2016,4,21,11,45,423.0,374.5,2.75,19.0,756.0,651.33,496.86
2016,4,21,12,0,439.0,364.0,2.8,19.0,762.0,681.86,519.8
2016,4,21,12,15,224.5,295.5,2.85,19.0,499.0,456.94,354.16
2016,4,21,12,30,10.0,227.0,2.9,19.0,236.0,188.33,144.84
2016,4,21,12,45,9.5,222.0,3.0,19.0,230.5,184.67,142.62
2016,4,21,13,0,9.0,217.0,3.1,19.0,225.0,180.87,139.74
2016,4,21,13,15,8.5,213.0,3.2,19.0,220.5,177.77,137.43
2016,4,21,13,30,8.0,209.0,3.3,19.0,216.0,174.56,135.04
2016,4,21,13,45,447.0,161.0,3.4,19.5,525.0,628.2,494.15
2016,4,21,14,0,886.0,113.0,3.5,20.0,834.0,991.14,749.39
2016,4,21,14,15,878.0,111.5,3.55,19.5,802.0,988.62,747.46
2016,4,21,14,30,870.0,110.0,3.6,19.0,770.0,982.19,746.15
2016,4,21,14,45,733.0,158.5,3.65,19.0,695.5,921.55,706.13
2016,4,21,15,0,596.0,207.0,3.7,19.0,621.0,835.43,647.06
2016,4,21,15,15,346.0,242.0,3.7,18.5,479.0,596.79,471.55
2016,4,21,15,30,96.0,277.0,3.7,18.0,337.0,354.95,282.64
2016,4,21,15,45,94.0,255.5,3.7,18.0,310.5,332.01,266.29
2016,4,21,16,0,92.0,234.0,3.7,18.0,284.0,308.63,248.71
2016,4,21,16,15,413.0,158.5,3.6,17.5,347.5,562.4,457.24
2016,4,21,16,30,734.0,83.0,3.5,17.0,411.0,735.81,592.27
2016,4,21,16,45,697.0,78.5,3.4,17.0,358.5,679.37,549.96
2016,4,21,17,0,660.0,74.0,3.3,17.0,306.0,619.02,505.17
2016,4,21,17,15,608.0,67.5,3.0,16.5,254.0,546.05,449.16
2016,4,21,17,30,556.0,61.0,2.7,16.0,202.0,475.55,391.93
2016,4,21,17,45,479.0,52.0,2.4,15.5,153.5,389.63,320.0
2016,4,21,18,0,402.0,43.0,2.1,15.0,105.0,310.02,250.73
2016,4,21,18,15,201.0,34.5,1.95,14.5,65.5,171.85,130.95
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,26.66,0.0
2016,4,21,18,45,0.0,13.0,1.7,14.0,13.0,10.23,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.9,13.5,3.0,2.27,0.0
2016,4,22,6,0,0.0,6.0,3.2,14.0,6.0,4.54,0.0
2016,4,22,6,15,0.0,11.0,3.3,14.0,11.0,8.34,1.7
2016,4,22,6,30,0.0,16.0,3.4,14.0,16.0,12.15,5.21
2016,4,22,6,45,0.0,21.5,3.5,14.0,21.5,16.35,9.05
2016,4,22,7,0,0.0,27.0,3.6,14.0,27.0,20.57,12.85
2016,4,22,7,15,0.0,32.5,3.65,14.0,32.5,24.79,16.62
2016,4,22,7,30,0.0,38.0,3.7,14.0,38.0,29.03,20.35
2016,4,22,7,45,166.0,116.0,3.75,14.5,199.0,80.16,65.44
2016,4,22,8,0,332.0,194.0,3.8,15.0,360.0,128.47,107.06
2016,4,22,8,15,166.0,130.0,3.9,15.0,213.0,87.51,71.18
2016,4,22,8,30,0.0,66.0,4.0,15.0,66.0,50.72,38.93
2016,4,22,8,45,0.0,57.0,4.1,15.0,57.0,43.8,31.17
2016,4,22,9,0,0.0,48.0,4.2,15.0,48.0,36.89,25.3
2016,4,22,9,15,0.0,93.5,4.45,15.0,93.5,72.19,54.56
2016,4,22,9,30,0.0,139.0,4.7,15.0,139.0,106.02,82.28
2016,4,22,9,45,140.0,255.0,4.95,15.5,366.0,230.65,178.97
2016,4,22,10,0,280.0,371.0,5.2,16.0,593.0,372.99,289.08
2016,4,22,10,15,250.0,391.5,5.3,16.0,595.0,398.82,311.12
2016,4,22,10,30,220.0,412.0,5.4,16.0,597.0,420.49,329.41
2016,4,22,10,45,379.0,370.5,5.5,16.0,699.0,500.67,393.01
2016,4,22,11,0,538.0,329.0,5.6,16.0,801.0,598.49,470.27
2016,4,22,11,15,533.0,338.5,5.6,15.5,812.0,637.87,502.23
2016,4,22,11,30,528.0,348.0,5.6,15.0,823.0,675.54,532.62
2016,4,22,11,45,329.5,402.0,5.65,15.0,699.5,594.73,469.51
2016,4,22,12,0,131.0,456.0,5.7,15.0,576.0,495.03,389.99
2016,4,22,12,15,69.0,326.5,5.65,15.0,390.0,329.61,261.5
2016,4,22,12,30,7.0,197.0,5.6,15.0,204.0,161.36,126.31
2016,4,22,12,45,252.0,273.5,5.6,15.0,497.0,484.95,389.62
2016,4,22,13,0,497.0,350.0,5.6,15.0,790.0,808.71,636.75
2016,4,22,13,15,536.5,326.0,5.45,14.5,793.5,841.01,661.3
2016,4,22,13,30,576.0,302.0,5.3,14.0,797.0,871.08,685.6
2016,4,22,13,45,410.5,347.0,5.2,14.0,694.5,767.05,605.36
2016,4,22,14,0,245.0,392.0,5.1,14.0,592.0,641.59,508.11
2016,4,22,14,15,537.5,263.5,4.9,14.0,679.5,824.74,653.91
2016,4,22,14,30,830.0,135.0,4.7,14.0,767.0,981.8,769.34
2016,4,22,14,45,818.5,132.5,4.55,14.0,730.0,967.19,758.01
2016,4,22,15,0,807.0,130.0,4.4,14.0,693.0,948.9,745.41
2016,4,22,15,15,792.0,127.0,4.4,14.0,650.5,923.24,728.92
2016,4,22,15,30,777.0,124.0,4.4,14.0,608.0,894.33,710.1
2016,4,22,15,45,772.5,114.0,4.45,14.0,563.5,864.57,690.96
2016,4,22,16,0,768.0,104.0,4.5,14.0,519.0,831.47,669.16
2016,4,22,16,15,741.0,99.5,4.4,13.5,468.0,787.23,639.0
2016,4,22,16,30,714.0,95.0,4.3,13.0,417.0,736.35,603.29
2016,4,22,16,45,682.5,88.5,4.2,13.0,365.0,678.44,560.27
2016,4,22,17,0,651.0,82.0,4.1,13.0,313.0,620.25,516.06
2016,4,22,17,15,597.0,75.0,3.7,12.5,260.0,545.56,456.89
2016,4,22,17,30,543.0,68.0,3.3,12.0,207.0,473.41,397.09
2016,4,22,17,45,451.0,59.5,2.9,12.0,157.0,379.13,316.26
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,289.93,237.74
2016,4,22,18,15,232.5,36.5,2.25,11.5,67.5,189.94,147.75
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,92.82,20.54
2016,4,22,18,45,53.0,11.0,1.8,11.0,14.0,30.05,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
