Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.0,1.7,11.5,34.5,15.26,2.98
2016,4,23,6,0,264.0,40.0,1.9,12.0,69.0,30.36,20.49
2016,4,23,6,15,361.0,51.5,2.0,12.0,115.0,41.57,31.27
2016,4,23,6,30,458.0,63.0,2.1,12.0,161.0,50.58,39.78
2016,4,23,6,45,518.0,72.5,2.25,12.5,212.0,57.59,46.2
2016,4,23,7,0,578.0,82.0,2.4,13.0,263.0,64.5,52.32
2016,4,23,7,15,622.5,88.5,2.4,13.0,316.0,68.88,56.14
2016,4,23,7,30,667.0,95.0,2.4,13.0,369.0,73.22,59.83
2016,4,23,7,45,512.5,142.5,2.4,13.5,369.5,98.88,82.07
2016,4,23,8,0,358.0,190.0,2.4,14.0,370.0,126.8,105.86
2016,4,23,8,15,219.5,223.0,2.45,14.0,337.0,147.32,123.12
2016,4,23,8,30,81.0,256.0,2.5,14.0,304.0,168.14,140.47
2016,4,23,8,45,452.0,186.0,2.6,14.5,484.5,142.42,100.16
2016,4,23,9,0,823.0,116.0,2.7,15.0,665.0,187.81,113.89
2016,4,23,9,15,836.0,118.0,2.75,15.0,705.5,247.87,161.04
2016,4,23,9,30,849.0,120.0,2.8,15.0,746.0,308.84,213.8
2016,4,23,9,45,591.0,238.5,2.85,15.5,684.0,360.41,267.16
2016,4,23,10,0,333.0,357.0,2.9,16.0,622.0,383.65,293.53
2016,4,23,10,15,221.0,383.0,2.95,16.0,561.5,380.35,294.36
2016,4,23,10,30,109.0,409.0,3.0,16.0,501.0,361.51,281.41
2016,4,23,10,45,193.5,416.0,3.1,16.5,584.0,428.14,332.54
2016,4,23,11,0,278.0,423.0,3.2,17.0,667.0,506.33,391.75
2016,4,23,11,15,331.0,411.0,3.2,17.0,705.5,554.84,428.91
2016,4,23,11,30,384.0,399.0,3.2,17.0,744.0,606.68,468.43
2016,4,23,11,45,394.5,391.0,3.2,17.0,748.0,633.03,488.46
2016,4,23,12,0,405.0,383.0,3.2,17.0,752.0,668.27,514.71
2016,4,23,12,15,658.0,253.0,3.2,17.0,850.5,792.0,609.6
2016,4,23,12,30,911.0,123.0,3.2,17.0,949.0,899.41,687.66
2016,4,23,12,45,905.0,124.5,3.25,17.5,937.5,924.96,703.66
2016,4,23,13,0,899.0,126.0,3.3,18.0,926.0,946.77,717.77
2016,4,23,13,15,894.5,125.0,3.35,18.0,907.5,963.85,730.11
2016,4,23,13,30,890.0,124.0,3.4,18.0,889.0,977.06,739.97
2016,4,23,13,45,877.0,126.5,3.5,18.0,862.0,981.61,744.47
2016,4,23,14,0,864.0,129.0,3.6,18.0,835.0,982.19,746.48
2016,4,23,14,15,854.5,127.0,3.65,17.5,802.5,977.84,746.36
2016,4,23,14,30,845.0,125.0,3.7,17.0,770.0,983.77,753.5
2016,4,23,14,45,827.5,125.0,3.8,17.0,730.5,965.93,743.19
2016,4,23,15,0,810.0,125.0,3.9,17.0,691.0,944.5,730.58
2016,4,23,15,15,793.5,122.0,3.85,16.5,647.5,917.38,714.43
2016,4,23,15,30,777.0,119.0,3.8,16.0,604.0,887.09,695.98
2016,4,23,15,45,749.0,117.0,3.8,16.0,555.0,850.55,671.86
2016,4,23,16,0,721.0,115.0,3.8,16.0,506.0,806.15,641.78
2016,4,23,16,15,692.0,110.0,3.75,15.5,456.0,755.69,607.71
2016,4,23,16,30,663.0,105.0,3.7,15.0,406.0,704.04,572.01
2016,4,23,16,45,619.0,100.0,3.65,15.0,353.5,639.66,524.57
2016,4,23,17,0,575.0,95.0,3.6,15.0,301.0,575.91,475.91
2016,4,23,17,15,520.5,86.5,3.35,14.5,250.0,502.1,417.46
2016,4,23,17,30,466.0,78.0,3.1,14.0,199.0,430.93,359.11
2016,4,23,17,45,377.0,67.5,2.85,13.5,150.5,336.84,279.84
2016,4,23,18,0,288.0,57.0,2.6,13.0,102.0,256.3,209.51
2016,4,23,18,15,183.5,39.5,2.45,12.5,64.5,167.95,130.44
2016,4,23,18,30,79.0,22.0,2.3,12.0,27.0,71.4,21.49
2016,4,23,18,45,39.5,11.0,2.15,12.0,13.5,24.52,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.5,24.5,2.55,11.5,32.5,18.45,6.08
2016,4,24,6,0,137.0,49.0,2.9,12.0,65.0,35.81,25.28
2016,4,24,6,15,221.0,67.5,2.9,12.0,109.0,49.19,38.03
2016,4,24,6,30,305.0,86.0,2.9,12.0,153.0,62.43,50.37
2016,4,24,6,45,376.5,99.0,2.95,12.5,203.5,71.56,58.67
2016,4,24,7,0,448.0,112.0,3.0,13.0,254.0,80.58,66.63
2016,4,24,7,15,497.5,122.0,2.95,13.0,306.5,87.24,72.42
2016,4,24,7,30,547.0,132.0,2.9,13.0,359.0,93.78,77.98
2016,4,24,7,45,467.0,158.5,2.9,13.0,370.5,107.58,89.84
2016,4,24,8,0,387.0,185.0,2.9,13.0,382.0,120.24,100.56
2016,4,24,8,15,249.5,224.5,2.9,13.5,356.5,142.46,119.22
2016,4,24,8,30,112.0,264.0,2.9,14.0,331.0,165.71,138.47
2016,4,24,8,45,454.0,199.5,2.95,14.5,500.0,150.16,106.46
2016,4,24,9,0,796.0,135.0,3.0,15.0,669.0,196.89,122.41
2016,4,24,9,15,810.5,138.0,3.0,15.5,710.0,256.34,168.57
2016,4,24,9,30,825.0,141.0,3.0,16.0,751.0,316.98,220.21
2016,4,24,9,45,848.5,136.5,3.05,16.5,789.5,376.08,271.7
2016,4,24,10,0,872.0,132.0,3.1,17.0,828.0,436.67,324.1
2016,4,24,10,15,471.5,262.0,3.1,17.0,640.0,407.22,311.81
2016,4,24,10,30,71.0,392.0,3.1,17.0,452.0,330.16,256.39
2016,4,24,10,45,152.5,413.5,3.1,17.5,546.5,403.18,312.35
2016,4,24,11,0,234.0,435.0,3.1,18.0,641.0,484.01,373.14
2016,4,24,11,15,568.0,287.5,3.25,18.0,797.5,619.4,478.32
2016,4,24,11,30,902.0,140.0,3.4,18.0,954.0,755.36,583.07
2016,4,24,11,45,898.5,143.0,3.6,18.0,958.5,796.88,614.45
2016,4,24,12,0,895.0,146.0,3.8,18.0,963.0,835.4,643.41
2016,4,24,12,15,894.5,146.0,3.95,18.0,960.5,870.81,668.84
2016,4,24,12,30,894.0,146.0,4.1,18.0,958.0,903.07,692.07
2016,4,24,12,45,879.0,153.0,4.35,18.0,944.5,925.18,708.81
2016,4,24,13,0,864.0,160.0,4.6,18.0,931.0,959.32,734.84
2016,4,24,13,15,664.0,250.5,4.7,17.5,836.0,891.14,687.74
2016,4,24,13,30,464.0,341.0,4.8,17.0,741.0,798.61,619.46
2016,4,24,13,45,443.5,338.0,4.95,17.0,712.0,787.71,613.34
2016,4,24,14,0,423.0,335.0,5.1,17.0,683.0,773.82,604.53
2016,4,24,14,15,507.0,289.0,5.15,16.5,689.5,817.42,641.52
2016,4,24,14,30,591.0,243.0,5.2,16.0,696.0,862.84,679.52
2016,4,24,14,45,602.5,222.5,5.3,16.0,664.5,854.85,676.01
2016,4,24,15,0,614.0,202.0,5.4,16.0,633.0,843.05,670.06
2016,4,24,15,15,639.5,177.0,5.35,15.5,601.0,836.04,667.97
2016,4,24,15,30,665.0,152.0,5.3,15.0,569.0,824.15,661.91
2016,4,24,15,45,629.0,164.5,5.3,14.5,534.0,791.41,640.5
2016,4,24,16,0,593.0,177.0,5.3,14.0,499.0,749.24,611.21
2016,4,24,16,15,560.0,168.0,5.2,13.5,449.0,695.18,571.83
2016,4,24,16,30,527.0,159.0,5.1,13.0,399.0,640.74,531.35
2016,4,24,16,45,503.5,143.0,5.0,13.0,349.5,586.2,489.22
2016,4,24,17,0,480.0,127.0,4.9,13.0,300.0,531.43,445.88
2016,4,24,17,15,423.5,114.0,4.65,12.5,248.5,456.79,385.07
2016,4,24,17,30,367.0,101.0,4.4,12.0,197.0,385.73,325.46
2016,4,24,17,45,306.5,83.0,4.2,12.0,150.5,310.86,260.51
2016,4,24,18,0,246.0,65.0,4.0,12.0,104.0,241.3,198.53
2016,4,24,18,15,153.0,44.5,3.9,11.5,65.5,147.28,115.09
2016,4,24,18,30,60.0,24.0,3.8,11.0,27.0,65.99,24.85
2016,4,24,18,45,30.0,12.0,3.75,11.0,13.5,21.43,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,68.0,10.0,2.0,8.0,11.0,7.87,0.0
2016,4,25,5,45,225.5,23.0,2.3,8.5,46.5,18.77,7.43
2016,4,25,6,0,383.0,36.0,2.6,9.0,82.0,29.67,20.38
2016,4,25,6,15,475.5,45.0,2.9,9.5,131.0,37.03,27.62
2016,4,25,6,30,568.0,54.0,3.2,10.0,180.0,44.45,34.62
2016,4,25,6,45,629.0,60.0,3.55,10.5,233.5,49.31,39.11
2016,4,25,7,0,690.0,66.0,3.9,11.0,287.0,58.68,47.5
2016,4,25,7,15,729.5,70.5,4.0,11.0,342.0,62.43,50.78
2016,4,25,7,30,769.0,75.0,4.1,11.0,397.0,66.16,53.97
2016,4,25,7,45,797.0,79.0,4.2,11.5,450.5,69.26,56.44
2016,4,25,8,0,825.0,83.0,4.3,12.0,504.0,72.29,58.81
2016,4,25,8,15,846.0,86.0,4.3,12.5,555.0,74.4,60.35
2016,4,25,8,30,867.0,89.0,4.3,13.0,606.0,84.74,69.09
2016,4,25,8,45,883.0,92.0,4.3,13.5,653.0,127.28,76.38
2016,4,25,9,0,899.0,95.0,4.3,14.0,700.0,190.5,113.54
2016,4,25,9,15,911.0,97.0,4.35,14.0,742.0,253.64,163.58
2016,4,25,9,30,923.0,99.0,4.4,14.0,784.0,317.37,219.56
2016,4,25,9,45,930.5,101.5,4.45,14.5,819.5,380.32,276.21
2016,4,25,10,0,938.0,104.0,4.5,15.0,855.0,442.82,331.99
2016,4,25,10,15,944.5,105.0,4.55,15.0,884.0,503.08,385.44
2016,4,25,10,30,951.0,106.0,4.6,15.0,913.0,562.22,436.62
2016,4,25,10,45,955.5,107.0,4.65,15.0,934.5,618.9,484.49
2016,4,25,11,0,960.0,108.0,4.7,15.0,956.0,673.78,529.68
2016,4,25,11,15,962.0,108.5,4.7,15.0,969.0,724.6,570.48
2016,4,25,11,30,964.0,109.0,4.7,15.0,982.0,772.94,608.44
2016,4,25,11,45,963.5,110.5,4.75,15.5,987.0,817.58,641.88
2016,4,25,12,0,963.0,112.0,4.8,16.0,992.0,859.19,670.73
2016,4,25,12,15,962.0,111.5,4.7,16.0,989.5,895.46,695.79
2016,4,25,12,30,961.0,111.0,4.6,16.0,987.0,928.28,718.22
2016,4,25,12,45,949.5,116.0,4.6,16.0,973.5,953.27,735.84
2016,4,25,13,0,938.0,121.0,4.6,16.0,960.0,974.18,750.7
2016,4,25,13,15,933.5,120.0,4.5,16.0,941.0,991.87,762.54
2016,4,25,13,30,929.0,119.0,4.4,16.0,922.0,1005.54,771.63
2016,4,25,13,45,922.5,118.0,4.3,16.0,895.5,1013.24,776.79
2016,4,25,14,0,916.0,117.0,4.2,16.0,869.0,1016.84,779.58
2016,4,25,14,15,907.0,115.5,4.15,16.0,836.0,1013.43,778.02
2016,4,25,14,30,898.0,114.0,4.1,16.0,803.0,1006.0,773.89
2016,4,25,14,45,886.0,112.0,4.05,16.0,763.5,991.22,764.83
2016,4,25,15,0,874.0,110.0,4.0,16.0,724.0,972.68,753.31
2016,4,25,15,15,858.5,107.0,3.95,16.0,679.5,958.36,744.88
2016,4,25,15,30,843.0,104.0,3.9,16.0,635.0,927.99,725.15
2016,4,25,15,45,823.5,100.5,3.9,16.0,586.0,890.28,700.49
2016,4,25,16,0,804.0,97.0,3.9,16.0,537.0,849.87,673.67
2016,4,25,16,15,777.0,93.0,3.75,15.5,484.5,800.07,640.1
2016,4,25,16,30,750.0,89.0,3.6,15.0,432.0,748.65,604.72
2016,4,25,16,45,713.0,84.0,3.5,14.5,378.0,691.72,564.52
2016,4,25,17,0,676.0,79.0,3.4,14.0,324.0,630.36,519.71
2016,4,25,17,15,624.0,72.5,3.15,13.5,270.5,557.1,462.91
2016,4,25,17,30,572.0,66.0,2.9,13.0,217.0,486.2,405.14
2016,4,25,17,45,489.5,58.0,2.65,12.5,166.5,397.76,330.76
2016,4,25,18,0,407.0,50.0,2.4,12.0,116.0,315.74,259.2
2016,4,25,18,15,286.0,36.5,2.25,11.5,75.0,216.51,170.88
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,121.55,57.9
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,41.85,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,9.44,0.0
2016,4,26,5,45,143.5,27.5,1.3,9.5,45.5,20.77,9.62
2016,4,26,6,0,287.0,43.0,1.4,10.0,79.0,32.66,23.01
2016,4,26,6,15,378.0,54.5,1.45,10.5,125.5,43.9,33.69
2016,4,26,6,30,469.0,66.0,1.5,11.0,172.0,52.82,42.04
2016,4,26,6,45,521.0,76.0,1.55,11.5,222.5,60.08,48.65
2016,4,26,7,0,573.0,86.0,1.6,12.0,273.0,67.17,54.91
2016,4,26,7,15,616.0,93.0,1.65,12.5,325.5,71.78,58.8
2016,4,26,7,30,659.0,100.0,1.7,13.0,378.0,76.31,62.51
2016,4,26,7,45,685.5,107.0,1.75,13.5,428.5,80.41,65.78
2016,4,26,8,0,712.0,114.0,1.8,14.0,479.0,84.34,68.85
2016,4,26,8,15,572.0,167.0,1.8,14.0,479.0,112.33,92.89
2016,4,26,8,30,432.0,220.0,1.8,14.0,479.0,137.09,113.8
2016,4,26,8,45,606.0,178.5,1.8,14.5,572.0,148.08,100.4
2016,4,26,9,0,780.0,137.0,1.8,15.0,665.0,195.59,121.67
2016,4,26,9,15,620.0,208.5,1.8,15.0,644.0,258.72,178.0
2016,4,26,9,30,460.0,280.0,1.8,15.0,623.0,307.2,224.92
2016,4,26,9,45,446.0,301.0,1.8,15.5,646.0,352.21,262.9
2016,4,26,10,0,432.0,322.0,1.8,16.0,669.0,395.59,298.91
2016,4,26,10,15,485.5,316.5,1.9,16.0,719.0,449.38,341.95
2016,4,26,10,30,539.0,311.0,2.0,16.0,769.0,508.05,388.36
2016,4,26,10,45,536.0,323.5,2.1,16.5,788.5,552.99,423.28
2016,4,26,11,0,533.0,336.0,2.2,17.0,808.0,596.78,456.48
2016,4,26,11,15,555.5,333.0,2.3,17.0,831.5,644.25,492.78
2016,4,26,11,30,578.0,330.0,2.4,17.0,855.0,692.03,528.77
2016,4,26,11,45,468.5,375.5,2.55,17.0,803.0,680.46,520.21
2016,4,26,12,0,359.0,421.0,2.7,17.0,751.0,651.51,498.93
2016,4,26,12,15,372.0,412.5,2.8,17.0,753.5,676.37,518.36
2016,4,26,12,30,385.0,404.0,2.9,17.0,756.0,700.1,536.55
2016,4,26,12,45,361.0,410.5,3.05,17.0,737.5,703.64,539.57
2016,4,26,13,0,337.0,417.0,3.2,17.0,719.0,704.36,540.64
2016,4,26,13,15,564.0,300.5,3.3,17.0,794.0,837.09,642.14
2016,4,26,13,30,791.0,184.0,3.4,17.0,869.0,950.73,725.56
2016,4,26,13,45,794.5,175.5,3.5,17.0,846.5,960.24,732.6
2016,4,26,14,0,798.0,167.0,3.6,17.0,824.0,965.9,738.02
2016,4,26,14,15,788.0,164.5,3.65,16.5,792.5,960.46,737.01
2016,4,26,14,30,778.0,162.0,3.7,16.0,761.0,951.22,733.58
2016,4,26,14,45,771.0,155.5,3.75,16.0,724.5,937.27,725.6
2016,4,26,15,0,764.0,149.0,3.8,16.0,688.0,927.83,720.91
2016,4,26,15,15,747.0,145.0,3.8,15.5,645.0,899.83,704.16
2016,4,26,15,30,730.0,141.0,3.8,15.0,602.0,868.85,685.27
2016,4,26,15,45,715.5,133.5,3.8,15.0,556.5,833.5,661.78
2016,4,26,16,0,701.0,126.0,3.8,15.0,511.0,795.58,636.19
2016,4,26,16,15,672.0,120.5,3.75,14.5,460.5,745.19,601.88
2016,4,26,16,30,643.0,115.0,3.7,14.0,410.0,693.64,566.0
2016,4,26,16,45,612.0,106.0,3.65,14.0,359.5,635.93,523.47
2016,4,26,17,0,581.0,97.0,3.6,14.0,309.0,578.08,479.08
2016,4,26,17,15,527.5,88.5,3.4,13.5,258.0,505.11,421.31
2016,4,26,17,30,474.0,80.0,3.2,13.0,207.0,434.7,363.62
2016,4,26,17,45,395.5,69.0,3.0,12.5,159.0,346.36,289.11
2016,4,26,18,0,317.0,58.0,2.8,12.0,111.0,270.52,222.67
2016,4,26,18,15,213.0,41.5,2.65,11.5,72.0,182.6,144.32
2016,4,26,18,30,109.0,25.0,2.5,11.0,33.0,99.32,51.62
2016,4,26,18,45,54.5,12.5,2.4,11.0,16.5,31.4,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,8.65,0.0
2016,4,27,5,45,167.5,26.5,2.35,11.5,46.5,20.14,9.64
2016,4,27,6,0,297.0,42.0,2.6,12.0,80.0,32.03,22.31
2016,4,27,6,15,386.0,53.0,2.65,12.0,126.5,42.66,32.4
2016,4,27,6,30,475.0,64.0,2.7,12.0,173.0,51.23,40.45
2016,4,27,6,45,237.5,70.0,2.75,12.5,124.5,50.56,39.93
2016,4,27,7,0,0.0,76.0,2.8,13.0,76.0,57.63,46.18
2016,4,27,7,15,2.0,109.0,2.85,13.0,110.0,80.65,66.56
2016,4,27,7,30,4.0,142.0,2.9,13.0,144.0,102.97,86.03
2016,4,27,7,45,19.0,171.0,3.0,13.5,181.0,122.56,102.67
2016,4,27,8,0,34.0,200.0,3.1,14.0,218.0,135.54,113.35
2016,4,27,8,15,42.0,224.5,3.3,14.0,248.5,150.09,125.49
2016,4,27,8,30,50.0,249.0,3.5,14.0,279.0,164.26,137.22
2016,4,27,8,45,29.0,228.0,3.7,14.0,246.0,157.41,124.39
2016,4,27,9,0,8.0,207.0,3.9,14.0,213.0,153.0,120.99
2016,4,27,9,15,19.0,251.0,4.0,14.0,265.0,186.91,147.76
2016,4,27,9,30,30.0,295.0,4.1,14.0,317.0,216.6,171.02
2016,4,27,9,45,15.0,218.0,4.25,14.0,229.0,168.62,132.79
2016,4,27,10,0,0.0,141.0,4.4,14.0,141.0,108.14,83.85
2016,4,27,10,15,77.0,282.0,4.5,14.0,347.5,245.36,193.96
2016,4,27,10,30,154.0,423.0,4.6,14.0,554.0,392.82,309.61
2016,4,27,10,45,85.0,357.0,4.7,14.0,430.0,320.41,253.41
2016,4,27,11,0,16.0,291.0,4.8,14.0,306.0,233.81,184.72
2016,4,27,11,15,90.0,375.5,4.85,14.0,457.5,355.33,281.85
2016,4,27,11,30,164.0,460.0,4.9,14.0,609.0,490.98,387.46
2016,4,27,11,45,517.0,312.5,4.95,14.0,787.0,665.07,526.53
2016,4,27,12,0,870.0,165.0,5.0,14.0,965.0,839.26,662.61
2016,4,27,12,15,870.5,165.0,5.0,14.0,963.5,875.84,688.94
2016,4,27,12,30,871.0,165.0,5.0,14.0,962.0,909.28,713.01
2016,4,27,12,45,605.0,294.0,5.0,14.0,845.0,828.73,650.45
2016,4,27,13,0,339.0,423.0,5.0,14.0,728.0,710.53,557.73
2016,4,27,13,15,340.5,413.0,4.95,14.0,714.0,716.75,563.52
2016,4,27,13,30,342.0,403.0,4.9,14.0,700.0,720.89,567.21
2016,4,27,13,45,585.5,285.0,4.9,14.0,776.0,868.69,683.22
2016,4,27,14,0,829.0,167.0,4.9,14.0,852.0,993.9,776.35
2016,4,27,14,15,819.0,164.5,4.85,14.0,819.5,988.58,772.43
2016,4,27,14,30,809.0,162.0,4.8,14.0,787.0,979.35,766.78
2016,4,27,14,45,799.0,157.0,4.8,14.0,748.5,963.86,757.23
2016,4,27,15,0,789.0,152.0,4.8,14.0,710.0,953.12,751.24
2016,4,27,15,15,597.5,198.5,4.7,13.5,606.0,812.66,650.35
2016,4,27,15,30,406.0,245.0,4.6,13.0,502.0,666.9,539.26
2016,4,27,15,45,550.5,191.5,4.55,13.0,511.5,734.77,596.74
2016,4,27,16,0,695.0,138.0,4.5,13.0,521.0,801.71,649.75
2016,4,27,16,15,663.5,132.0,4.35,13.0,469.5,748.72,610.46
2016,4,27,16,30,632.0,126.0,4.2,13.0,418.0,694.66,570.58
2016,4,27,16,45,620.0,103.5,4.05,13.0,361.0,637.91,528.07
2016,4,27,17,0,608.0,81.0,3.9,13.0,304.0,578.63,482.69
2016,4,27,17,15,502.5,88.0,3.7,12.5,253.0,485.68,407.61
2016,4,27,17,30,397.0,95.0,3.5,12.0,202.0,395.11,332.28
2016,4,27,17,45,335.5,79.5,3.3,12.0,156.5,321.26,268.84
2016,4,27,18,0,274.0,64.0,3.1,12.0,111.0,252.78,208.18
2016,4,27,18,15,176.0,45.5,3.0,11.5,72.0,156.9,123.99
2016,4,27,18,30,78.0,27.0,2.9,11.0,33.0,78.74,43.23
2016,4,27,18,45,39.0,13.5,2.8,11.0,16.5,25.98,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.5,1.8,9.5,7.5,5.11,0.0
2016,4,28,5,30,56.0,13.0,2.1,10.0,15.0,10.23,0.0
2016,4,28,5,45,183.5,28.0,2.4,10.5,50.0,21.3,11.07
2016,4,28,6,0,311.0,43.0,2.7,11.0,85.0,32.83,23.19
2016,4,28,6,15,399.5,54.0,2.75,11.0,131.5,43.51,33.33
2016,4,28,6,30,488.0,65.0,2.8,11.0,178.0,52.08,41.39
2016,4,28,6,45,546.5,72.5,2.85,11.5,229.5,57.58,46.41
2016,4,28,7,0,605.0,80.0,2.9,12.0,281.0,63.06,51.22
2016,4,28,7,15,646.5,86.0,2.9,12.5,334.0,67.15,54.67
2016,4,28,7,30,688.0,92.0,2.9,13.0,387.0,71.2,57.97
2016,4,28,7,45,722.5,95.5,2.9,13.5,439.5,73.38,59.58
2016,4,28,8,0,757.0,99.0,2.9,14.0,492.0,81.81,66.64
2016,4,28,8,15,779.5,102.5,2.9,14.5,541.5,83.77,67.98
2016,4,28,8,30,802.0,106.0,2.9,15.0,591.0,85.66,69.27
2016,4,28,8,45,821.0,108.0,2.9,15.5,637.0,125.03,75.56
2016,4,28,9,0,840.0,110.0,2.9,16.0,683.0,184.89,110.36
2016,4,28,9,15,853.0,112.5,2.9,16.5,724.0,245.81,157.6
2016,4,28,9,30,866.0,115.0,2.9,17.0,765.0,311.94,213.68
2016,4,28,9,45,886.5,111.0,2.95,17.5,802.5,371.16,265.44
2016,4,28,10,0,907.0,107.0,3.0,18.0,840.0,431.25,317.63
2016,4,28,10,15,914.0,108.0,3.05,18.0,868.5,489.64,368.26
2016,4,28,10,30,921.0,109.0,3.1,18.0,897.0,547.04,416.73
2016,4,28,10,45,923.0,111.5,3.15,18.5,917.5,601.58,460.8
2016,4,28,11,0,925.0,114.0,3.2,19.0,938.0,654.18,501.97
2016,4,28,11,15,928.0,115.0,3.25,19.0,951.5,704.12,540.98
2016,4,28,11,30,931.0,116.0,3.3,19.0,965.0,751.81,577.43
2016,4,28,11,45,930.5,117.5,3.35,19.5,970.5,794.86,608.65
2016,4,28,12,0,930.0,119.0,3.4,20.0,976.0,835.02,636.01
2016,4,28,12,15,929.5,119.0,3.5,20.0,973.5,870.84,661.15
2016,4,28,12,30,929.0,119.0,3.6,20.0,971.0,903.4,684.05
2016,4,28,12,45,930.0,116.5,3.7,20.0,961.5,931.61,704.0
2016,4,28,13,0,931.0,114.0,3.8,20.0,952.0,956.22,721.58
2016,4,28,13,15,927.5,113.5,3.85,19.5,934.5,974.85,736.3
2016,4,28,13,30,924.0,113.0,3.9,19.0,917.0,989.55,748.55
2016,4,28,13,45,918.0,112.0,3.95,19.0,891.5,997.41,754.91
2016,4,28,14,0,912.0,111.0,4.0,19.0,866.0,1001.22,758.72
2016,4,28,14,15,904.0,109.5,4.0,19.0,834.0,998.57,757.98
2016,4,28,14,30,896.0,108.0,4.0,19.0,802.0,991.93,754.71
2016,4,28,14,45,883.0,107.0,4.05,19.0,763.0,977.12,746.3
2016,4,28,15,0,870.0,106.0,4.1,19.0,724.0,958.64,735.49
2016,4,28,15,15,855.5,103.5,4.1,18.5,680.0,945.49,729.57
2016,4,28,15,30,841.0,101.0,4.1,18.0,636.0,916.72,712.65
2016,4,28,15,45,816.0,100.0,4.1,17.5,587.0,877.06,687.89
2016,4,28,16,0,791.0,99.0,4.1,17.0,538.0,834.97,661.06
2016,4,28,16,15,765.5,95.0,4.05,16.5,486.5,786.99,629.18
2016,4,28,16,30,740.0,91.0,4.0,16.0,435.0,741.84,598.79
2016,4,28,16,45,696.5,88.0,3.95,15.5,381.0,678.35,553.64
2016,4,28,17,0,653.0,85.0,3.9,15.0,327.0,615.34,507.57
2016,4,28,17,15,602.5,78.5,3.75,14.0,274.5,544.33,453.0
2016,4,28,17,30,552.0,72.0,3.6,13.0,222.0,475.51,397.74
2016,4,28,17,45,463.5,64.0,3.5,12.5,171.0,384.61,321.29
2016,4,28,18,0,375.0,56.0,3.4,12.0,120.0,298.08,246.14
2016,4,28,18,15,262.0,41.5,3.2,11.5,79.0,205.25,163.65
2016,4,28,18,30,149.0,27.0,3.0,11.0,38.0,120.66,73.06
2016,4,28,18,45,74.5,13.5,2.85,11.0,19.0,39.83,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,9.92,0.0
2016,4,29,5,45,81.5,35.0,2.45,11.0,46.5,25.84,15.06
2016,4,29,6,0,163.0,57.0,2.5,11.0,80.0,41.47,30.82
2016,4,29,6,15,244.5,75.0,2.55,11.0,125.0,54.47,43.13
2016,4,29,6,30,326.0,93.0,2.6,11.0,170.0,67.23,54.99
2016,4,29,6,45,396.5,104.0,2.65,11.5,221.0,74.96,61.98
2016,4,29,7,0,467.0,115.0,2.7,12.0,272.0,82.63,68.68
2016,4,29,7,15,512.0,124.5,2.7,12.0,323.5,88.87,74.08
2016,4,29,7,30,557.0,134.0,2.7,12.0,375.0,94.97,79.25
2016,4,29,7,45,595.0,140.0,2.75,12.0,426.0,100.79,84.09
2016,4,29,8,0,633.0,146.0,2.8,12.0,477.0,103.35,86.05
2016,4,29,8,15,658.5,152.0,2.8,12.0,525.0,105.55,87.68
2016,4,29,8,30,684.0,158.0,2.8,12.0,573.0,107.63,89.21
2016,4,29,8,45,705.0,161.5,2.85,12.5,618.0,143.42,94.84
2016,4,29,9,0,726.0,165.0,2.9,13.0,663.0,198.68,127.68
2016,4,29,9,15,740.5,169.0,2.9,13.0,702.5,255.34,172.02
2016,4,29,9,30,755.0,173.0,2.9,13.0,742.0,313.3,221.79
2016,4,29,9,45,789.0,162.5,2.95,13.5,781.0,372.35,272.78
2016,4,29,10,0,823.0,152.0,3.0,14.0,820.0,429.05,321.98
2016,4,29,10,15,831.0,153.5,3.0,14.0,847.5,485.42,371.0
2016,4,29,10,30,839.0,155.0,3.0,14.0,875.0,541.14,418.21
2016,4,29,10,45,846.0,155.0,3.0,14.5,896.0,594.3,461.3
2016,4,29,11,0,853.0,155.0,3.0,15.0,917.0,646.18,502.05
2016,4,29,11,15,856.5,156.0,3.15,15.0,930.5,695.08,540.96
2016,4,29,11,30,860.0,157.0,3.3,15.0,944.0,741.95,577.6
2016,4,29,11,45,860.0,158.5,3.5,15.5,949.0,784.43,609.49
2016,4,29,12,0,860.0,160.0,3.7,16.0,954.0,824.2,638.86
2016,4,29,12,15,860.0,160.0,3.8,16.0,952.0,859.77,665.05
2016,4,29,12,30,860.0,160.0,3.9,16.0,950.0,892.21,688.34
2016,4,29,12,45,863.0,156.0,4.05,16.0,942.0,920.31,708.88
2016,4,29,13,0,866.0,152.0,4.2,16.0,934.0,929.78,716.49
2016,4,29,13,15,862.5,151.0,4.2,16.0,916.5,962.88,740.06
2016,4,29,13,30,859.0,150.0,4.2,16.0,899.0,976.98,750.26
2016,4,29,13,45,850.0,150.0,4.25,16.0,873.5,982.96,755.39
2016,4,29,14,0,841.0,150.0,4.3,16.0,848.0,984.94,757.9
2016,4,29,14,15,831.5,147.5,4.3,16.0,816.0,979.98,755.53
2016,4,29,14,30,822.0,145.0,4.3,16.0,784.0,971.12,750.64
2016,4,29,14,45,749.0,163.5,4.35,16.0,723.5,927.61,721.92
2016,4,29,15,0,676.0,182.0,4.4,16.0,663.0,873.73,685.65
2016,4,29,15,15,719.0,158.0,4.35,15.5,641.5,882.16,694.67
2016,4,29,15,30,762.0,134.0,4.3,15.0,620.0,884.88,699.33
2016,4,29,15,45,734.5,131.5,4.25,15.0,571.5,842.89,670.34
2016,4,29,16,0,707.0,129.0,4.2,15.0,523.0,798.82,639.95
2016,4,29,16,15,678.5,123.5,4.1,14.5,472.5,748.88,605.71
2016,4,29,16,30,650.0,118.0,4.0,14.0,422.0,697.7,569.87
2016,4,29,16,45,611.0,111.5,3.95,14.0,370.0,636.38,524.28
2016,4,29,17,0,572.0,105.0,3.9,14.0,318.0,575.35,477.03
2016,4,29,17,15,518.5,96.5,3.7,13.5,266.5,502.88,419.63
2016,4,29,17,30,465.0,88.0,3.5,13.0,215.0,429.04,359.3
2016,4,29,17,45,388.5,76.0,3.3,12.5,166.5,347.08,289.98
2016,4,29,18,0,312.0,64.0,3.1,12.0,118.0,271.89,224.28
2016,4,29,18,15,208.5,47.0,2.95,11.5,78.0,184.65,147.11
2016,4,29,18,30,105.0,30.0,2.8,11.0,38.0,95.66,59.63
2016,4,29,18,45,52.5,15.0,2.7,11.0,19.0,32.29,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.5,2.4,10.5,10.0,5.9,0.0
2016,4,30,5,30,106.0,15.0,2.6,11.0,20.0,11.46,0.0
2016,4,30,5,45,233.5,29.0,2.8,11.5,57.0,23.58,13.55
2016,4,30,6,0,361.0,43.0,3.0,12.0,94.0,35.06,25.15
2016,4,30,6,15,446.5,53.0,3.25,12.5,142.5,42.96,32.69
2016,4,30,6,30,532.0,63.0,3.5,13.0,191.0,50.85,39.99
2016,4,30,6,45,589.5,70.0,3.75,13.5,244.0,56.12,44.74
2016,4,30,7,0,647.0,77.0,4.0,14.0,297.0,61.38,49.31
2016,4,30,7,15,686.5,83.0,4.15,14.5,350.5,65.61,52.85
2016,4,30,7,30,726.0,89.0,4.3,15.0,404.0,69.76,56.23
2016,4,30,7,45,755.0,93.0,4.5,15.5,456.5,78.27,63.37
2016,4,30,8,0,784.0,97.0,4.7,16.0,509.0,80.89,65.31
2016,4,30,8,15,805.0,100.5,4.7,16.5,559.0,82.92,66.71
2016,4,30,8,30,826.0,104.0,4.7,17.0,609.0,84.85,68.03
2016,4,30,8,45,842.0,107.0,4.7,17.5,654.5,125.38,74.86
2016,4,30,9,0,858.0,110.0,4.7,18.0,700.0,186.65,110.44
2016,4,30,9,15,870.0,112.0,4.7,18.0,740.5,253.58,162.65
2016,4,30,9,30,882.0,114.0,4.7,18.0,781.0,314.48,215.19
2016,4,30,9,45,898.0,112.0,4.75,18.5,817.5,374.34,268.01
2016,4,30,10,0,914.0,110.0,4.8,19.0,854.0,434.62,320.94
2016,4,30,10,15,920.0,111.5,4.8,19.0,881.5,493.17,372.19
2016,4,30,10,30,926.0,113.0,4.8,19.0,909.0,550.61,421.23
2016,4,30,10,45,930.0,114.0,4.8,19.5,929.5,605.24,465.87
2016,4,30,11,0,934.0,115.0,4.8,20.0,950.0,658.08,507.71
2016,4,30,11,15,936.0,115.5,4.75,20.0,963.0,707.25,546.43
2016,4,30,11,30,938.0,116.0,4.7,20.0,976.0,754.02,582.39
2016,4,30,11,45,939.0,116.0,4.7,20.0,981.0,797.08,615.12
2016,4,30,12,0,940.0,116.0,4.7,20.0,986.0,837.29,644.04
2016,4,30,12,15,938.5,116.0,4.65,20.0,983.0,872.45,668.34
2016,4,30,12,30,937.0,116.0,4.6,20.0,980.0,904.26,690.18
2016,4,30,12,45,934.0,116.0,4.55,20.5,968.5,931.26,707.23
2016,4,30,13,0,931.0,116.0,4.5,21.0,957.0,954.56,721.65
2016,4,30,13,15,926.5,115.0,4.45,21.0,938.5,971.74,733.33
2016,4,30,13,30,922.0,114.0,4.4,21.0,920.0,984.95,742.55
2016,4,30,13,45,916.5,112.0,4.35,21.0,894.0,992.23,747.92
2016,4,30,14,0,911.0,110.0,4.3,21.0,868.0,995.44,750.7
2016,4,30,14,15,902.5,108.5,4.2,21.0,835.5,992.24,748.99
2016,4,30,14,30,894.0,107.0,4.1,21.0,803.0,985.06,744.76
2016,4,30,14,45,884.0,104.5,4.05,21.0,764.5,971.52,736.64
2016,4,30,15,0,874.0,102.0,4.0,21.0,726.0,954.22,726.1
2016,4,30,15,15,859.5,99.5,3.9,21.0,682.0,929.1,709.97
2016,4,30,15,30,845.0,97.0,3.8,21.0,638.0,911.82,699.39
2016,4,30,15,45,828.0,93.5,3.7,21.0,590.5,876.47,676.12
2016,4,30,16,0,811.0,90.0,3.6,21.0,543.0,838.37,650.89
2016,4,30,16,15,786.5,86.5,3.4,20.5,491.5,791.44,619.78
2016,4,30,16,30,762.0,83.0,3.2,20.0,440.0,742.79,586.93
2016,4,30,16,45,730.5,78.0,3.0,20.0,387.5,685.59,546.0
2016,4,30,17,0,699.0,73.0,2.8,20.0,335.0,627.93,503.89
2016,4,30,17,15,652.5,67.5,2.6,19.0,282.0,563.18,456.39
2016,4,30,17,30,606.0,62.0,2.4,18.0,229.0,496.64,404.61
2016,4,30,17,45,537.0,54.0,2.2,17.5,179.0,415.89,338.57
2016,4,30,18,0,468.0,46.0,2.0,17.0,129.0,340.45,274.36
2016,4,30,18,15,356.0,35.5,1.95,16.5,86.5,246.79,193.46
2016,4,30,18,30,244.0,25.0,1.9,16.0,44.0,163.35,106.34
2016,4,30,18,45,122.0,12.5,1.85,15.5,22.0,57.23,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,0.55,12.5,11.0,6.29,0.0
2016,5,1,5,30,135.0,16.0,0.4,13.0,22.0,12.94,0.0
2016,5,1,5,45,266.0,28.5,0.3,13.5,59.5,23.25,13.49
2016,5,1,6,0,397.0,41.0,0.2,14.0,97.0,33.59,23.83
2016,5,1,6,15,479.0,49.5,0.3,14.5,145.5,40.41,30.3
2016,5,1,6,30,561.0,58.0,0.4,15.0,194.0,47.27,36.58
2016,5,1,6,45,613.5,64.5,0.5,15.5,246.0,52.3,41.05
2016,5,1,7,0,666.0,71.0,0.6,16.0,298.0,57.31,45.35
2016,5,1,7,15,703.5,75.5,0.65,16.5,351.5,65.64,52.44
2016,5,1,7,30,741.0,80.0,0.7,17.0,405.0,69.16,55.21
2016,5,1,7,45,768.0,84.0,0.8,17.5,456.5,72.05,57.41
2016,5,1,8,0,795.0,88.0,0.9,18.0,508.0,74.87,59.51
2016,5,1,8,15,815.0,91.5,0.85,18.5,557.5,77.1,61.09
2016,5,1,8,30,835.0,95.0,0.8,19.0,607.0,79.23,62.57
2016,5,1,8,45,850.0,97.5,0.8,20.0,652.0,127.58,75.42
2016,5,1,9,0,865.0,100.0,0.8,21.0,697.0,187.72,108.72
2016,5,1,9,15,876.5,102.5,0.75,21.5,737.5,248.39,153.9
2016,5,1,9,30,888.0,105.0,0.7,22.0,778.0,309.61,203.95
2016,5,1,9,45,894.5,107.5,0.7,22.5,812.0,369.55,254.25
2016,5,1,10,0,901.0,110.0,0.7,23.0,846.0,428.94,303.39
2016,5,1,10,15,907.5,111.5,0.8,23.0,873.5,486.85,351.25
2016,5,1,10,30,914.0,113.0,0.9,23.0,901.0,543.73,397.05
2016,5,1,10,45,917.0,114.5,1.0,23.0,921.0,597.44,439.33
2016,5,1,11,0,920.0,116.0,1.1,23.0,941.0,649.3,479.14
2016,5,1,11,15,922.5,117.0,1.25,23.0,954.5,698.42,516.52
2016,5,1,11,30,925.0,118.0,1.4,23.0,968.0,745.25,551.55
2016,5,1,11,45,924.0,119.0,1.55,23.5,972.5,787.04,581.42
2016,5,1,12,0,923.0,120.0,1.7,24.0,977.0,825.92,607.91
2016,5,1,12,15,922.5,120.0,1.8,24.0,974.0,861.29,631.92
2016,5,1,12,30,922.0,120.0,1.9,24.0,971.0,893.44,653.83
2016,5,1,12,45,918.0,120.5,2.05,24.0,960.0,919.61,672.4
2016,5,1,13,0,914.0,121.0,2.2,24.0,949.0,942.11,688.7
2016,5,1,13,15,910.5,120.0,2.3,23.5,931.0,959.93,702.93
2016,5,1,13,30,907.0,119.0,2.4,23.0,913.0,973.88,714.85
2016,5,1,13,45,898.5,119.0,2.55,23.0,887.0,980.16,721.03
2016,5,1,14,0,890.0,119.0,2.7,23.0,861.0,982.46,724.77
2016,5,1,14,15,508.5,245.5,2.75,22.5,666.5,765.04,577.3
2016,5,1,14,30,127.0,372.0,2.8,22.0,472.0,486.96,371.67
2016,5,1,14,45,126.0,354.0,2.85,22.0,449.0,471.2,362.43
2016,5,1,15,0,125.0,336.0,2.9,22.0,426.0,454.51,351.12
2016,5,1,15,15,470.5,222.5,2.9,21.5,529.5,703.85,545.15
2016,5,1,15,30,816.0,109.0,2.9,21.0,633.0,897.01,685.18
2016,5,1,15,45,792.5,107.0,2.95,21.0,584.5,858.15,658.76
2016,5,1,16,0,769.0,105.0,3.0,21.0,536.0,816.89,632.33
2016,5,1,16,15,743.0,101.0,2.9,20.5,485.5,774.02,604.64
2016,5,1,16,30,717.0,97.0,2.8,20.0,435.0,725.04,572.0
2016,5,1,16,45,676.5,92.5,2.75,20.0,381.5,663.09,528.24
2016,5,1,17,0,636.0,88.0,2.7,20.0,328.0,601.52,483.45
2016,5,1,17,15,586.5,81.0,2.45,19.0,276.0,531.68,430.91
2016,5,1,17,30,537.0,74.0,2.2,18.0,224.0,464.01,378.03
2016,5,1,17,45,459.5,65.0,1.95,17.5,174.5,380.02,309.32
2016,5,1,18,0,382.0,56.0,1.7,17.0,125.0,302.03,243.31
2016,5,1,18,15,275.5,42.5,1.6,16.5,83.5,210.23,164.7
2016,5,1,18,30,169.0,29.0,1.5,16.0,42.0,132.9,88.3
2016,5,1,18,45,84.5,14.5,1.45,15.5,21.0,44.1,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,7.08,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,13.71,0.0
2016,5,2,5,45,178.0,34.5,1.35,12.5,57.0,25.98,15.98
2016,5,2,6,0,288.0,51.0,1.5,13.0,93.0,38.37,28.08
2016,5,2,6,15,145.0,67.0,1.5,13.5,88.5,48.73,37.76
2016,5,2,6,30,2.0,83.0,1.5,14.0,84.0,60.73,48.64
2016,5,2,6,45,9.5,103.0,1.55,14.5,106.5,74.88,61.19
2016,5,2,7,0,17.0,123.0,1.6,15.0,129.0,88.97,73.4
2016,5,2,7,15,112.0,151.5,1.5,15.0,200.0,103.7,86.07
2016,5,2,7,30,207.0,180.0,1.4,15.0,271.0,122.06,101.69
2016,5,2,7,45,197.0,205.0,1.35,15.5,300.5,136.17,113.2
2016,5,2,8,0,187.0,230.0,1.3,16.0,330.0,149.72,124.06
2016,5,2,8,15,466.5,179.0,1.25,16.5,458.5,116.07,94.84
2016,5,2,8,30,746.0,128.0,1.2,17.0,587.0,90.52,72.68
2016,5,2,8,45,763.0,131.5,1.2,17.5,631.5,135.34,84.89
2016,5,2,9,0,780.0,135.0,1.2,18.0,676.0,192.11,117.23
2016,5,2,9,15,793.5,138.0,1.2,18.5,715.5,249.59,160.54
2016,5,2,9,30,807.0,141.0,1.2,19.0,755.0,308.11,208.94
2016,5,2,9,45,829.0,136.5,1.25,19.5,791.5,364.87,256.99
2016,5,2,10,0,851.0,132.0,1.3,20.0,828.0,424.03,306.55
2016,5,2,10,15,858.0,134.0,1.25,20.5,855.5,479.86,352.32
2016,5,2,10,30,865.0,136.0,1.2,21.0,883.0,534.81,395.74
2016,5,2,10,45,867.5,138.0,1.15,21.5,902.5,586.22,434.95
2016,5,2,11,0,870.0,140.0,1.1,22.0,922.0,635.86,471.35
2016,5,2,11,15,872.5,141.0,1.1,22.0,935.0,682.85,505.97
2016,5,2,11,30,875.0,142.0,1.1,22.0,948.0,727.71,538.18
2016,5,2,11,45,872.0,145.0,1.1,22.5,951.5,767.76,565.22
2016,5,2,12,0,869.0,148.0,1.1,23.0,955.0,804.99,589.68
2016,5,2,12,15,868.0,148.0,1.2,23.0,952.5,838.51,612.66
2016,5,2,12,30,867.0,148.0,1.3,23.0,950.0,869.0,633.57
2016,5,2,12,45,859.5,150.0,1.4,23.0,938.0,892.31,649.89
2016,5,2,13,0,852.0,152.0,1.5,23.0,926.0,927.11,673.77
2016,5,2,13,15,667.0,247.5,1.6,22.5,846.5,878.23,642.99
2016,5,2,13,30,482.0,343.0,1.7,22.0,767.0,805.98,593.93
2016,5,2,13,45,529.0,314.5,1.85,22.0,767.5,835.47,617.97
2016,5,2,14,0,576.0,286.0,2.0,22.0,768.0,862.08,639.16
2016,5,2,14,15,687.0,217.0,2.1,21.5,770.0,914.6,680.32
2016,5,2,14,30,798.0,148.0,2.2,21.0,772.0,945.48,703.8
2016,5,2,14,45,777.5,149.0,2.35,21.0,733.0,926.0,693.27
2016,5,2,15,0,757.0,150.0,2.5,21.0,694.0,910.91,686.09
2016,5,2,15,15,740.0,146.0,2.55,20.5,651.0,883.15,670.61
2016,5,2,15,30,723.0,142.0,2.6,20.0,608.0,852.47,653.03
2016,5,2,15,45,662.0,144.0,2.7,20.0,546.0,786.27,609.23
2016,5,2,16,0,601.0,146.0,2.8,20.0,484.0,719.48,564.15
2016,5,2,16,15,569.5,139.5,2.8,19.0,436.0,668.93,531.01
2016,5,2,16,30,538.0,133.0,2.8,18.0,388.0,608.57,489.42
2016,5,2,16,45,477.5,133.0,2.85,17.5,339.5,543.33,441.17
2016,5,2,17,0,417.0,133.0,2.9,17.0,291.0,480.58,393.31
2016,5,2,17,15,375.5,118.5,2.85,16.5,244.5,418.34,344.69
2016,5,2,17,30,334.0,104.0,2.8,16.0,198.0,358.48,296.32
2016,5,2,17,45,296.0,87.0,2.75,15.5,157.5,300.83,248.12
2016,5,2,18,0,258.0,70.0,2.7,15.0,117.0,246.19,200.73
2016,5,2,18,15,175.0,50.5,2.55,14.5,78.0,158.64,125.15
2016,5,2,18,30,92.0,31.0,2.4,14.0,39.0,90.65,60.86
2016,5,2,18,45,46.0,15.5,2.25,13.5,19.5,29.92,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
