Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,11.5,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,7.6,0.0
2016,5,3,5,45,0.0,26.5,0.65,12.5,26.5,20.23,11.38
2016,5,3,6,0,0.0,43.0,0.7,13.0,43.0,32.32,22.87
2016,5,3,6,15,1.0,64.0,0.6,13.0,64.0,47.29,36.63
2016,5,3,6,30,2.0,85.0,0.5,13.0,85.0,62.08,50.09
2016,5,3,6,45,10.5,105.0,0.45,13.5,108.0,76.24,62.61
2016,5,3,7,0,19.0,125.0,0.4,14.0,131.0,90.33,74.76
2016,5,3,7,15,41.0,151.5,0.4,14.0,168.5,105.11,87.42
2016,5,3,7,30,63.0,178.0,0.4,14.0,206.0,121.75,101.46
2016,5,3,7,45,147.5,202.5,0.45,14.5,278.5,133.92,111.29
2016,5,3,8,0,232.0,227.0,0.5,15.0,351.0,149.32,123.72
2016,5,3,8,15,152.5,247.5,0.6,15.5,332.5,158.49,130.8
2016,5,3,8,30,73.0,268.0,0.7,16.0,314.0,174.93,143.9
2016,5,3,8,45,186.5,286.5,0.85,16.5,414.0,192.17,145.63
2016,5,3,9,0,300.0,305.0,1.0,17.0,514.0,228.72,166.12
2016,5,3,9,15,341.5,313.0,1.05,17.0,564.0,268.23,194.35
2016,5,3,9,30,383.0,321.0,1.1,17.0,614.0,312.61,228.41
2016,5,3,9,45,261.5,360.5,1.2,17.5,564.5,329.3,246.69
2016,5,3,10,0,140.0,400.0,1.3,18.0,515.0,335.69,255.22
2016,5,3,10,15,151.0,415.0,1.25,18.0,543.0,366.41,278.73
2016,5,3,10,30,162.0,430.0,1.2,18.0,571.0,398.51,302.88
2016,5,3,10,45,213.0,434.5,1.2,18.5,624.0,446.33,337.94
2016,5,3,11,0,264.0,439.0,1.2,19.0,677.0,501.46,377.84
2016,5,3,11,15,384.0,404.5,1.15,19.0,756.0,575.03,431.64
2016,5,3,11,30,504.0,370.0,1.1,19.0,835.0,662.97,494.35
2016,5,3,11,45,320.0,419.5,1.1,19.5,716.0,591.33,441.22
2016,5,3,12,0,136.0,469.0,1.1,20.0,597.0,501.91,375.02
2016,5,3,12,15,295.5,425.5,1.1,20.0,700.5,617.87,461.01
2016,5,3,12,30,455.0,382.0,1.1,20.0,804.0,743.45,549.18
2016,5,3,12,45,460.5,375.0,1.1,20.0,798.5,763.59,562.04
2016,5,3,13,0,466.0,368.0,1.1,20.0,793.0,781.43,574.53
2016,5,3,13,15,460.5,360.0,1.2,20.0,773.0,785.95,579.24
2016,5,3,13,30,455.0,352.0,1.3,20.0,753.0,787.55,582.17
2016,5,3,13,45,490.5,329.0,1.4,20.0,749.5,811.16,600.91
2016,5,3,14,0,526.0,306.0,1.5,20.0,746.0,832.13,617.74
2016,5,3,14,15,451.0,321.0,1.6,19.5,688.5,780.98,584.49
2016,5,3,14,30,376.0,336.0,1.7,19.0,631.0,708.28,536.44
2016,5,3,14,45,372.0,319.5,1.8,19.0,599.5,689.81,526.15
2016,5,3,15,0,368.0,303.0,1.9,19.0,568.0,669.28,513.75
2016,5,3,15,15,359.0,284.5,2.0,18.5,530.0,640.01,495.81
2016,5,3,15,30,350.0,266.0,2.1,18.0,492.0,609.05,476.32
2016,5,3,15,45,367.5,239.5,2.25,18.0,461.5,591.52,466.43
2016,5,3,16,0,385.0,213.0,2.4,18.0,431.0,571.15,454.09
2016,5,3,16,15,261.5,207.5,2.45,17.5,349.5,452.82,363.95
2016,5,3,16,30,138.0,202.0,2.5,17.0,268.0,322.93,261.75
2016,5,3,16,45,321.5,153.5,2.55,16.5,283.0,425.18,349.05
2016,5,3,17,0,505.0,105.0,2.6,16.0,298.0,512.22,421.26
2016,5,3,17,15,424.5,105.0,2.5,15.5,250.5,435.99,360.01
2016,5,3,17,30,344.0,105.0,2.4,15.0,203.0,365.07,302.12
2016,5,3,17,45,291.5,87.5,2.3,15.0,158.5,297.75,245.58
2016,5,3,18,0,239.0,70.0,2.2,15.0,114.0,222.93,181.61
2016,5,3,18,15,163.0,51.0,2.0,14.5,76.5,152.41,120.16
2016,5,3,18,30,87.0,32.0,1.8,14.0,39.0,89.13,60.91
2016,5,3,18,45,43.5,16.0,1.6,14.0,19.5,29.28,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,6.29,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,12.21,0.0
2016,5,4,5,45,40.0,37.5,2.1,12.5,43.5,27.79,17.83
2016,5,4,6,0,80.0,59.0,2.2,13.0,71.0,42.79,32.03
2016,5,4,6,15,116.5,81.5,2.2,13.0,106.5,58.13,46.21
2016,5,4,6,30,153.0,104.0,2.2,13.0,142.0,73.25,60.0
2016,5,4,6,45,204.0,117.5,2.2,13.0,181.0,81.86,67.75
2016,5,4,7,0,255.0,131.0,2.2,13.0,220.0,91.02,75.79
2016,5,4,7,15,274.0,151.5,2.15,13.0,261.5,103.54,86.63
2016,5,4,7,30,293.0,172.0,2.1,13.0,303.0,115.63,96.92
2016,5,4,7,45,221.0,203.0,2.1,13.5,309.0,135.8,113.88
2016,5,4,8,0,149.0,234.0,2.1,14.0,315.0,150.95,126.25
2016,5,4,8,15,279.0,235.5,2.0,14.0,403.0,148.43,123.62
2016,5,4,8,30,409.0,237.0,1.9,14.0,491.0,144.58,119.95
2016,5,4,8,45,394.0,261.5,1.8,14.5,521.0,184.93,136.11
2016,5,4,9,0,379.0,286.0,1.7,15.0,551.0,228.52,164.56
2016,5,4,9,15,345.5,315.0,1.6,15.0,567.0,269.75,197.51
2016,5,4,9,30,312.0,344.0,1.5,15.0,583.0,307.5,229.39
2016,5,4,9,45,321.5,358.0,1.4,15.5,614.0,346.33,260.28
2016,5,4,10,0,331.0,372.0,1.3,16.0,645.0,386.26,291.67
2016,5,4,10,15,317.0,390.5,1.3,16.0,659.0,419.95,318.96
2016,5,4,10,30,303.0,409.0,1.3,16.0,673.0,452.15,344.4
2016,5,4,10,45,327.5,412.0,1.3,16.5,703.5,492.89,374.83
2016,5,4,11,0,352.0,415.0,1.3,17.0,734.0,535.41,405.97
2016,5,4,11,15,268.5,441.0,1.4,17.0,686.0,527.4,400.55
2016,5,4,11,30,185.0,467.0,1.5,17.0,638.0,505.99,385.02
2016,5,4,11,45,240.0,459.5,1.65,17.5,683.0,556.22,422.76
2016,5,4,12,0,295.0,452.0,1.8,18.0,728.0,619.16,468.59
2016,5,4,12,15,318.0,444.5,1.85,18.0,740.5,651.07,491.91
2016,5,4,12,30,341.0,437.0,1.9,18.0,753.0,682.72,515.22
2016,5,4,12,45,383.5,409.0,2.0,18.5,761.5,712.33,537.09
2016,5,4,13,0,426.0,381.0,2.1,19.0,770.0,755.57,568.05
2016,5,4,13,15,371.0,397.0,2.15,19.0,731.0,721.02,543.62
2016,5,4,13,30,316.0,413.0,2.2,19.0,692.0,697.53,526.97
2016,5,4,13,45,299.5,404.5,2.3,19.0,663.0,683.83,518.52
2016,5,4,14,0,283.0,396.0,2.4,19.0,634.0,667.93,508.35
2016,5,4,14,15,355.5,355.0,2.5,19.0,642.0,702.39,536.63
2016,5,4,14,30,428.0,314.0,2.6,19.0,650.0,754.5,576.55
2016,5,4,14,45,413.5,303.5,2.75,19.0,616.0,731.81,561.9
2016,5,4,15,0,399.0,293.0,2.9,19.0,582.0,686.68,531.98
2016,5,4,15,15,312.0,292.5,2.95,18.5,510.0,603.6,472.08
2016,5,4,15,30,225.0,292.0,3.0,18.0,438.0,500.56,395.89
2016,5,4,15,45,328.0,247.5,3.05,18.0,442.5,563.79,448.17
2016,5,4,16,0,431.0,203.0,3.1,18.0,447.0,619.88,493.69
2016,5,4,16,15,301.0,202.5,3.15,17.5,365.5,479.35,386.64
2016,5,4,16,30,171.0,202.0,3.2,17.0,284.0,348.79,283.8
2016,5,4,16,45,144.5,178.5,3.3,16.5,242.5,299.3,245.4
2016,5,4,17,0,118.0,155.0,3.4,16.0,201.0,251.02,206.72
2016,5,4,17,15,97.0,135.0,3.3,15.5,169.0,212.3,175.04
2016,5,4,17,30,76.0,115.0,3.2,15.0,137.0,162.41,133.36
2016,5,4,17,45,59.5,92.0,3.15,14.5,107.5,126.79,102.93
2016,5,4,18,0,43.0,69.0,3.1,14.0,78.0,92.06,72.72
2016,5,4,18,15,21.5,48.0,2.9,13.5,52.5,58.31,43.11
2016,5,4,18,30,0.0,27.0,2.7,13.0,27.0,22.09,11.3
2016,5,4,18,45,0.0,13.5,2.55,13.0,13.5,10.3,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.4,12.0,6.0,4.72,0.0
2016,5,5,5,30,0.0,12.0,1.6,12.0,12.0,9.12,0.0
2016,5,5,5,45,0.0,29.5,1.85,12.5,29.5,22.4,13.41
2016,5,5,6,0,0.0,47.0,2.1,13.0,47.0,35.12,25.35
2016,5,5,6,15,4.0,68.0,2.15,13.0,69.0,50.05,39.08
2016,5,5,6,30,8.0,89.0,2.2,13.0,91.0,64.85,52.54
2016,5,5,6,45,17.0,109.5,2.3,13.5,115.0,79.3,65.36
2016,5,5,7,0,26.0,130.0,2.4,14.0,139.0,91.28,75.73
2016,5,5,7,15,13.0,132.0,2.4,14.0,136.5,96.2,79.85
2016,5,5,7,30,0.0,134.0,2.4,14.0,134.0,98.35,81.48
2016,5,5,7,45,39.5,181.5,2.45,14.5,203.0,124.89,104.08
2016,5,5,8,0,79.0,229.0,2.5,15.0,272.0,152.53,127.2
2016,5,5,8,15,52.5,232.0,2.5,15.0,262.0,154.93,128.78
2016,5,5,8,30,26.0,235.0,2.5,15.0,252.0,166.17,137.91
2016,5,5,8,45,47.0,272.0,2.55,15.5,304.5,182.89,143.39
2016,5,5,9,0,68.0,309.0,2.6,16.0,357.0,214.64,166.44
2016,5,5,9,15,139.5,337.0,2.6,16.0,442.0,248.33,189.48
2016,5,5,9,30,211.0,365.0,2.6,16.0,527.0,299.05,226.88
2016,5,5,9,45,237.5,378.0,2.6,16.5,568.0,336.0,255.46
2016,5,5,10,0,264.0,391.0,2.6,17.0,609.0,372.43,283.88
2016,5,5,10,15,153.0,382.0,2.6,17.0,509.5,344.76,265.69
2016,5,5,10,30,42.0,373.0,2.6,17.0,410.0,299.35,232.12
2016,5,5,10,45,30.0,342.5,2.6,17.5,369.5,277.56,215.14
2016,5,5,11,0,18.0,312.0,2.6,18.0,329.0,250.3,193.68
2016,5,5,11,15,18.5,316.0,2.6,18.0,333.5,256.2,198.31
2016,5,5,11,30,19.0,320.0,2.6,18.0,338.0,262.11,202.84
2016,5,5,11,45,82.5,396.5,2.6,18.0,474.0,380.64,294.44
2016,5,5,12,0,146.0,473.0,2.6,18.0,610.0,511.43,392.11
2016,5,5,12,15,111.5,459.5,2.6,18.0,564.5,485.28,371.76
2016,5,5,12,30,77.0,446.0,2.6,18.0,519.0,441.36,338.94
2016,5,5,12,45,91.0,448.0,2.65,18.0,532.5,462.5,355.58
2016,5,5,13,0,105.0,450.0,2.7,18.0,546.0,484.01,372.18
2016,5,5,13,15,156.0,444.0,2.7,18.0,584.0,550.2,422.4
2016,5,5,13,30,207.0,438.0,2.7,18.0,622.0,600.16,460.25
2016,5,5,13,45,163.0,423.5,2.7,18.0,565.5,552.92,425.11
2016,5,5,14,0,119.0,409.0,2.7,18.0,509.0,503.47,388.43
2016,5,5,14,15,120.5,392.0,2.65,17.5,490.0,493.22,382.5
2016,5,5,14,30,122.0,375.0,2.6,17.0,471.0,481.92,375.59
2016,5,5,14,45,246.5,339.0,2.6,17.0,521.5,588.4,459.21
2016,5,5,15,0,371.0,303.0,2.6,17.0,572.0,669.55,522.35
2016,5,5,15,15,188.5,249.0,2.6,17.0,385.5,420.71,334.29
2016,5,5,15,30,6.0,195.0,2.6,17.0,199.0,164.55,129.11
2016,5,5,15,45,3.5,179.5,2.65,17.0,182.0,149.39,117.63
2016,5,5,16,0,1.0,164.0,2.7,17.0,165.0,134.3,105.65
2016,5,5,16,15,0.5,149.5,2.6,16.5,150.0,121.91,96.03
2016,5,5,16,30,0.0,135.0,2.5,16.0,135.0,109.56,86.31
2016,5,5,16,45,0.0,96.0,2.45,16.0,96.0,75.38,58.09
2016,5,5,17,0,0.0,57.0,2.4,16.0,57.0,43.65,31.51
2016,5,5,17,15,0.0,48.0,2.15,15.5,48.0,36.7,25.76
2016,5,5,17,30,0.0,39.0,1.9,15.0,39.0,29.77,19.91
2016,5,5,17,45,0.0,30.5,1.65,15.0,30.5,23.24,14.26
2016,5,5,18,0,0.0,22.0,1.4,15.0,22.0,16.73,8.58
2016,5,5,18,15,0.0,15.0,1.25,14.5,15.0,11.39,3.88
2016,5,5,18,30,0.0,8.0,1.1,14.0,8.0,6.06,0.0
2016,5,5,18,45,0.0,4.0,1.0,13.5,4.0,3.02,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,12.0,0.5,0.38,0.0
2016,5,6,6,0,0.0,1.0,1.8,12.0,1.0,0.76,0.0
2016,5,6,6,15,0.0,2.0,1.75,12.0,2.0,1.51,0.0
2016,5,6,6,30,0.0,3.0,1.7,12.0,3.0,2.27,0.0
2016,5,6,6,45,0.0,3.5,1.7,12.5,3.5,2.65,0.0
2016,5,6,7,0,0.0,4.0,1.7,13.0,4.0,3.04,0.0
2016,5,6,7,15,61.5,96.5,1.7,13.0,124.5,70.17,57.23
2016,5,6,7,30,123.0,189.0,1.7,13.0,245.0,125.47,105.49
2016,5,6,7,45,62.5,177.0,1.7,13.5,206.0,122.94,102.61
2016,5,6,8,0,2.0,165.0,1.7,14.0,167.0,120.27,99.78
2016,5,6,8,15,45.5,221.0,1.75,14.0,250.0,149.0,124.08
2016,5,6,8,30,89.0,277.0,1.8,14.0,333.0,180.03,149.94
2016,5,6,8,45,87.0,297.5,1.85,14.0,355.5,198.8,155.64
2016,5,6,9,0,85.0,318.0,1.9,14.0,378.0,221.68,172.18
2016,5,6,9,15,47.0,269.0,1.95,14.0,302.5,196.87,153.58
2016,5,6,9,30,9.0,220.0,2.0,14.0,227.0,166.21,130.52
2016,5,6,9,45,8.0,210.5,2.05,14.5,217.0,160.89,125.97
2016,5,6,10,0,7.0,201.0,2.1,15.0,207.0,155.03,120.96
2016,5,6,10,15,3.5,143.5,2.1,15.0,146.5,111.78,86.08
2016,5,6,10,30,0.0,86.0,2.1,15.0,86.0,66.65,49.35
2016,5,6,10,45,0.0,104.0,2.15,15.5,104.0,80.53,60.56
2016,5,6,11,0,0.0,122.0,2.2,16.0,122.0,94.5,71.69
2016,5,6,11,15,3.5,155.0,2.15,16.0,158.5,122.43,94.18
2016,5,6,11,30,7.0,188.0,2.1,16.0,195.0,150.97,116.97
2016,5,6,11,45,12.0,247.0,2.1,16.0,258.5,201.71,157.14
2016,5,6,12,0,17.0,306.0,2.1,16.0,322.0,253.87,197.82
2016,5,6,12,15,19.5,324.0,2.05,16.0,342.5,272.35,212.0
2016,5,6,12,30,22.0,342.0,2.0,16.0,363.0,291.27,226.58
2016,5,6,12,45,11.5,244.0,2.0,16.0,255.5,203.48,158.28
2016,5,6,13,0,1.0,146.0,2.0,16.0,148.0,115.48,88.39
2016,5,6,13,15,0.5,107.0,1.95,16.0,108.0,83.95,63.13
2016,5,6,13,30,0.0,68.0,1.9,16.0,68.0,52.72,37.76
2016,5,6,13,45,0.0,92.0,1.85,16.0,92.0,71.48,53.17
2016,5,6,14,0,0.0,116.0,1.8,16.0,116.0,90.58,68.77
2016,5,6,14,15,0.0,103.5,1.8,15.5,103.5,80.49,60.75
2016,5,6,14,30,0.0,91.0,1.8,15.0,91.0,70.41,52.73
2016,5,6,14,45,0.0,81.5,1.8,15.0,81.5,62.96,46.7
2016,5,6,15,0,0.0,72.0,1.8,15.0,72.0,55.53,40.67
2016,5,6,15,15,0.0,71.0,1.7,15.0,71.0,54.7,40.1
2016,5,6,15,30,0.0,70.0,1.6,15.0,70.0,53.88,39.53
2016,5,6,15,45,0.0,57.0,1.55,15.0,57.0,43.79,31.22
2016,5,6,16,0,0.0,44.0,1.5,15.0,44.0,33.73,22.88
2016,5,6,16,15,0.0,60.5,1.35,15.0,60.5,46.42,33.68
2016,5,6,16,30,0.0,77.0,1.2,15.0,77.0,59.15,44.54
2016,5,6,16,45,0.0,56.5,1.1,15.0,56.5,43.28,31.26
2016,5,6,17,0,0.0,36.0,1.0,15.0,36.0,27.49,17.92
2016,5,6,17,15,0.0,30.0,0.85,14.5,30.0,22.87,14.06
2016,5,6,17,30,0.0,24.0,0.7,14.0,24.0,18.27,10.14
2016,5,6,17,45,0.0,19.0,0.55,14.0,19.0,14.44,6.81
2016,5,6,18,0,0.0,14.0,0.4,14.0,14.0,10.62,3.46
2016,5,6,18,15,0.0,9.5,0.45,13.5,9.5,7.2,0.42
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,3.78,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,1.89,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,10.0,1.15,11.5,10.0,7.87,0.0
2016,5,7,5,30,0.0,20.0,1.4,12.0,20.0,15.2,2.93
2016,5,7,5,45,31.0,41.0,1.65,12.5,46.0,30.27,20.33
2016,5,7,6,0,62.0,62.0,1.9,13.0,72.0,44.77,33.91
2016,5,7,6,15,90.0,84.5,1.95,13.0,105.0,59.96,47.91
2016,5,7,6,30,118.0,107.0,2.0,13.0,138.0,74.88,61.48
2016,5,7,6,45,156.0,123.5,2.1,13.0,174.0,86.36,71.73
2016,5,7,7,0,194.0,140.0,2.2,13.0,210.0,97.69,81.66
2016,5,7,7,15,208.0,162.5,2.25,13.0,248.0,111.73,93.77
2016,5,7,7,30,222.0,185.0,2.3,13.0,286.0,121.5,102.0
2016,5,7,7,45,179.5,211.5,2.35,13.5,299.5,139.46,117.01
2016,5,7,8,0,137.0,238.0,2.4,14.0,313.0,152.8,127.82
2016,5,7,8,15,187.5,258.0,2.4,14.5,370.5,164.64,137.22
2016,5,7,8,30,238.0,278.0,2.4,15.0,428.0,176.22,146.31
2016,5,7,8,45,199.5,303.5,2.4,15.5,435.5,200.95,153.76
2016,5,7,9,0,161.0,329.0,2.4,16.0,443.0,229.59,174.19
2016,5,7,9,15,84.5,273.0,2.35,16.0,333.0,206.5,158.6
2016,5,7,9,30,8.0,217.0,2.3,16.0,223.0,163.85,127.74
2016,5,7,9,45,22.5,279.5,2.3,16.5,298.0,213.91,166.68
2016,5,7,10,0,37.0,342.0,2.3,17.0,373.0,261.27,202.82
2016,5,7,10,15,29.0,329.0,2.25,17.0,353.5,255.61,198.39
2016,5,7,10,30,21.0,316.0,2.2,17.0,334.0,249.02,193.29
2016,5,7,10,45,10.5,224.0,2.2,17.5,233.0,177.53,137.14
2016,5,7,11,0,0.0,132.0,2.2,18.0,132.0,102.2,77.15
2016,5,7,11,15,3.0,156.0,2.15,18.0,159.0,122.87,93.77
2016,5,7,11,30,6.0,180.0,2.1,18.0,186.0,144.03,110.55
2016,5,7,11,45,10.5,235.0,2.05,18.0,245.0,191.13,147.63
2016,5,7,12,0,15.0,290.0,2.0,18.0,304.0,239.46,185.12
2016,5,7,12,15,7.5,215.0,1.95,18.0,222.5,174.95,134.65
2016,5,7,12,30,0.0,140.0,1.9,18.0,141.0,109.56,82.9
2016,5,7,12,45,5.0,182.0,1.9,18.0,187.0,147.6,113.44
2016,5,7,13,0,10.0,224.0,1.9,18.0,233.0,186.59,144.28
2016,5,7,13,15,9.0,213.0,1.9,18.0,221.5,177.31,136.99
2016,5,7,13,30,8.0,202.0,1.9,18.0,210.0,167.85,129.66
2016,5,7,13,45,4.0,147.0,1.95,18.0,151.0,119.36,91.23
2016,5,7,14,0,0.0,92.0,2.0,18.0,92.0,71.41,52.67
2016,5,7,14,15,0.0,119.0,2.0,18.0,119.0,92.96,70.25
2016,5,7,14,30,0.0,146.0,2.0,18.0,146.0,115.02,88.11
2016,5,7,14,45,0.0,129.0,2.05,18.0,129.0,101.09,77.03
2016,5,7,15,0,0.0,112.0,2.1,18.0,112.0,87.2,65.96
2016,5,7,15,15,5.0,161.5,2.1,17.5,165.0,133.35,103.94
2016,5,7,15,30,10.0,211.0,2.1,17.0,218.0,182.42,144.03
2016,5,7,15,45,5.0,176.0,2.1,17.0,179.5,147.33,115.86
2016,5,7,16,0,0.0,141.0,2.1,17.0,141.0,112.66,87.83
2016,5,7,16,15,0.0,138.5,2.05,16.5,138.5,111.32,87.24
2016,5,7,16,30,0.0,136.0,2.0,16.0,136.0,110.26,86.84
2016,5,7,16,45,0.0,87.5,1.95,16.0,87.5,67.89,51.77
2016,5,7,17,0,0.0,39.0,1.9,16.0,39.0,29.79,19.75
2016,5,7,17,15,0.0,33.0,1.8,15.5,33.0,25.17,15.92
2016,5,7,17,30,0.0,27.0,1.7,15.0,27.0,20.56,12.03
2016,5,7,17,45,171.5,46.0,1.65,15.0,79.5,171.03,141.7
2016,5,7,18,0,343.0,65.0,1.6,15.0,132.0,282.23,230.44
2016,5,7,18,15,252.0,50.0,1.45,14.5,91.5,202.91,161.24
2016,5,7,18,30,161.0,35.0,1.3,14.0,51.0,133.31,97.71
2016,5,7,18,45,80.5,17.5,1.2,14.0,25.5,62.58,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,50.0,12.0,0.85,12.5,15.5,9.44,0.0
2016,5,8,5,30,100.0,24.0,1.0,13.0,31.0,18.19,5.57
2016,5,8,5,45,199.5,40.0,1.15,13.5,68.0,30.04,20.15
2016,5,8,6,0,299.0,56.0,1.3,14.0,105.0,41.97,31.37
2016,5,8,6,15,149.5,59.0,1.35,14.0,83.5,43.7,33.36
2016,5,8,6,30,0.0,62.0,1.4,14.0,62.0,47.1,36.6
2016,5,8,6,45,0.0,77.5,1.45,14.5,77.5,58.44,46.65
2016,5,8,7,0,0.0,93.0,1.5,15.0,93.0,69.69,56.42
2016,5,8,7,15,0.0,103.5,1.45,15.0,103.5,77.5,63.11
2016,5,8,7,30,0.0,114.0,1.4,15.0,114.0,85.26,69.67
2016,5,8,7,45,9.0,155.0,1.4,15.5,160.0,113.18,93.43
2016,5,8,8,0,18.0,196.0,1.4,16.0,206.0,140.09,115.84
2016,5,8,8,15,152.0,233.0,1.4,16.0,328.5,151.41,124.98
2016,5,8,8,30,286.0,270.0,1.4,16.0,451.0,164.96,135.95
2016,5,8,8,45,202.0,299.0,1.45,16.5,431.0,198.81,151.01
2016,5,8,9,0,118.0,328.0,1.5,17.0,411.0,223.26,169.76
2016,5,8,9,15,97.0,340.5,1.55,17.0,411.5,248.24,189.62
2016,5,8,9,30,76.0,353.0,1.6,17.0,412.0,262.56,201.63
2016,5,8,9,45,138.0,378.5,1.7,17.5,491.5,303.67,231.42
2016,5,8,10,0,200.0,404.0,1.8,18.0,571.0,358.62,272.25
2016,5,8,10,15,110.0,358.5,1.9,18.0,451.0,309.34,237.26
2016,5,8,10,30,20.0,313.0,2.0,18.0,331.0,246.27,190.08
2016,5,8,10,45,14.0,255.5,2.1,18.5,268.5,203.06,156.51
2016,5,8,11,0,8.0,198.0,2.2,19.0,206.0,157.51,120.67
2016,5,8,11,15,13.5,262.0,2.3,19.0,275.0,211.25,162.82
2016,5,8,11,30,19.0,326.0,2.4,19.0,344.0,266.46,205.34
2016,5,8,11,45,20.5,326.5,2.5,19.0,346.0,270.36,208.28
2016,5,8,12,0,22.0,327.0,2.6,19.0,348.0,274.26,211.41
2016,5,8,12,15,22.0,326.5,2.65,19.0,347.0,276.12,212.93
2016,5,8,12,30,22.0,326.0,2.7,19.0,346.0,277.83,214.36
2016,5,8,12,45,21.5,323.0,2.8,19.0,343.0,276.89,213.82
2016,5,8,13,0,21.0,320.0,2.9,19.0,340.0,275.76,213.15
2016,5,8,13,15,432.5,232.5,2.9,19.0,617.0,635.95,494.3
2016,5,8,13,30,844.0,145.0,2.9,19.0,894.0,926.62,701.08
2016,5,8,13,45,836.0,144.0,2.95,19.0,869.0,947.12,713.48
2016,5,8,14,0,828.0,143.0,3.0,19.0,844.0,948.77,715.67
2016,5,8,14,15,819.0,141.0,3.0,18.5,813.0,944.63,715.21
2016,5,8,14,30,810.0,139.0,3.0,18.0,782.0,936.73,712.36
2016,5,8,14,45,804.0,133.5,3.0,18.0,746.0,924.35,705.23
2016,5,8,15,0,798.0,128.0,3.0,18.0,710.0,908.32,695.72
2016,5,8,15,15,783.0,125.0,2.95,18.0,668.0,883.15,679.57
2016,5,8,15,30,768.0,122.0,2.9,18.0,626.0,854.89,661.33
2016,5,8,15,45,750.5,117.5,2.9,18.0,580.0,819.97,638.64
2016,5,8,16,0,733.0,113.0,2.9,18.0,534.0,787.64,617.64
2016,5,8,16,15,708.0,108.5,2.85,17.5,485.0,741.81,587.4
2016,5,8,16,30,683.0,104.0,2.8,17.0,436.0,694.59,555.62
2016,5,8,16,45,654.0,97.0,2.8,17.0,386.0,640.39,517.06
2016,5,8,17,0,625.0,90.0,2.8,17.0,336.0,585.85,476.57
2016,5,8,17,15,579.5,83.0,2.75,16.5,285.5,520.07,426.29
2016,5,8,17,30,534.0,76.0,2.7,16.0,235.0,456.17,375.67
2016,5,8,17,45,475.5,66.5,2.65,15.5,187.0,384.28,316.6
2016,5,8,18,0,417.0,57.0,2.6,15.0,139.0,316.65,258.84
2016,5,8,18,15,321.5,45.0,2.45,14.5,97.5,233.4,186.58
2016,5,8,18,30,226.0,33.0,2.3,14.0,56.0,157.93,117.47
2016,5,8,18,45,113.0,16.5,2.2,14.0,28.0,73.46,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,58.0,13.5,1.9,11.0,17.5,10.62,0.0
2016,5,9,5,30,116.0,27.0,2.0,11.0,35.0,20.3,7.83
2016,5,9,5,45,226.0,41.5,2.1,11.5,74.0,31.25,21.43
2016,5,9,6,0,336.0,56.0,2.2,12.0,113.0,42.24,31.9
2016,5,9,6,15,168.0,61.0,2.2,12.0,89.5,45.22,35.0
2016,5,9,6,30,0.0,66.0,2.2,12.0,66.0,49.9,39.4
2016,5,9,6,45,0.0,82.5,2.25,12.0,82.5,61.87,50.18
2016,5,9,7,0,0.0,99.0,2.3,12.0,99.0,73.75,60.71
2016,5,9,7,15,0.0,116.5,2.3,12.5,116.5,86.21,71.45
2016,5,9,7,30,0.0,134.0,2.3,13.0,134.0,98.55,81.92
2016,5,9,7,45,9.0,165.0,2.3,13.5,170.0,119.57,99.77
2016,5,9,8,0,18.0,196.0,2.3,14.0,206.0,140.16,116.95
2016,5,9,8,15,29.0,225.5,2.3,14.0,243.0,151.16,125.94
2016,5,9,8,30,40.0,255.0,2.3,14.0,280.0,167.93,139.8
2016,5,9,8,45,34.5,264.5,2.35,14.5,287.5,177.99,140.19
2016,5,9,9,0,29.0,274.0,2.4,15.0,295.0,189.82,148.74
2016,5,9,9,15,23.0,270.5,2.4,15.0,287.5,200.49,157.16
2016,5,9,9,30,17.0,267.0,2.4,15.0,280.0,200.43,157.13
2016,5,9,9,45,30.5,311.5,2.45,15.5,336.5,232.19,181.41
2016,5,9,10,0,44.0,356.0,2.5,16.0,393.0,272.73,212.4
2016,5,9,10,15,97.5,396.0,2.55,16.0,481.0,330.33,256.3
2016,5,9,10,30,151.0,436.0,2.6,16.0,569.0,393.99,304.83
2016,5,9,10,45,237.0,432.0,2.65,16.5,646.0,453.76,349.9
2016,5,9,11,0,323.0,428.0,2.7,17.0,723.0,523.07,401.95
2016,5,9,11,15,334.0,423.5,2.75,17.0,732.5,551.45,423.83
2016,5,9,11,30,345.0,419.0,2.8,17.0,742.0,579.59,445.52
2016,5,9,11,45,626.5,272.5,2.85,17.5,862.0,697.48,535.91
2016,5,9,12,0,908.0,126.0,2.9,18.0,982.0,806.66,618.31
2016,5,9,12,15,907.5,126.0,2.95,18.0,979.0,841.12,641.82
2016,5,9,12,30,907.0,126.0,3.0,18.0,976.0,872.48,663.72
2016,5,9,12,45,904.5,125.5,3.05,18.5,965.5,898.42,680.62
2016,5,9,13,0,902.0,125.0,3.1,19.0,955.0,920.82,695.12
2016,5,9,13,15,898.5,124.5,3.15,19.0,937.5,938.68,707.91
2016,5,9,13,30,895.0,124.0,3.2,19.0,920.0,952.77,718.3
2016,5,9,13,45,888.5,123.0,3.25,19.0,895.0,959.78,724.05
2016,5,9,14,0,882.0,122.0,3.3,19.0,870.0,962.89,727.35
2016,5,9,14,15,874.5,120.0,3.3,18.5,838.5,960.21,727.9
2016,5,9,14,30,867.0,118.0,3.3,18.0,807.0,953.68,726.01
2016,5,9,14,45,856.5,116.0,3.35,18.0,769.5,940.57,718.72
2016,5,9,15,0,846.0,114.0,3.4,18.0,732.0,936.17,717.6
2016,5,9,15,15,832.5,111.0,3.35,17.5,689.5,911.74,703.26
2016,5,9,15,30,819.0,108.0,3.3,17.0,647.0,884.06,686.74
2016,5,9,15,45,801.5,105.0,3.3,17.0,600.5,849.79,664.48
2016,5,9,16,0,784.0,102.0,3.3,17.0,554.0,812.9,640.18
2016,5,9,16,15,760.5,98.0,3.2,16.5,504.0,767.54,610.04
2016,5,9,16,30,737.0,94.0,3.1,16.0,454.0,720.47,578.15
2016,5,9,16,45,704.5,89.0,3.05,16.0,402.0,668.19,540.84
2016,5,9,17,0,672.0,84.0,3.0,16.0,350.0,611.69,499.16
2016,5,9,17,15,628.0,78.0,2.85,15.5,298.5,546.34,448.93
2016,5,9,17,30,584.0,72.0,2.7,15.0,247.0,482.64,398.23
2016,5,9,17,45,513.5,65.0,2.55,14.5,196.5,404.24,333.69
2016,5,9,18,0,443.0,58.0,2.4,14.0,146.0,330.95,271.13
2016,5,9,18,15,344.5,46.5,2.1,13.5,103.0,245.45,196.85
2016,5,9,18,30,246.0,35.0,1.8,13.0,60.0,168.56,126.66
2016,5,9,18,45,123.0,17.5,1.55,12.5,30.0,78.82,10.24
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.0,13.5,1.8,11.0,18.0,10.62,0.0
2016,5,10,5,30,122.0,27.0,1.9,11.0,36.0,20.33,8.55
2016,5,10,5,45,235.0,41.5,2.0,11.5,76.0,31.3,21.55
2016,5,10,6,0,348.0,56.0,2.1,12.0,116.0,42.34,32.02
2016,5,10,6,15,174.0,52.5,2.05,12.0,82.5,39.6,29.99
2016,5,10,6,30,0.0,49.0,2.0,12.0,49.0,37.48,28.25
2016,5,10,6,45,0.0,60.5,1.95,12.5,60.5,46.36,36.2
2016,5,10,7,0,0.0,72.0,1.9,13.0,72.0,55.21,43.97
2016,5,10,7,15,0.0,77.5,1.85,13.5,77.5,59.5,47.56
2016,5,10,7,30,0.0,83.0,1.8,14.0,83.0,63.75,51.05
2016,5,10,7,45,0.0,107.5,1.75,14.5,107.5,81.38,66.19
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,98.64,80.76
2016,5,10,8,15,1.0,153.5,1.55,15.5,154.5,113.62,93.15
2016,5,10,8,30,2.0,175.0,1.4,16.0,177.0,128.39,105.18
2016,5,10,8,45,9.0,210.5,1.3,16.5,217.0,153.24,119.73
2016,5,10,9,0,16.0,246.0,1.2,17.0,257.0,179.74,139.71
2016,5,10,9,15,20.0,268.0,1.2,17.5,283.0,198.27,153.41
2016,5,10,9,30,24.0,290.0,1.2,18.0,309.0,217.59,167.75
2016,5,10,9,45,91.0,349.0,1.25,18.5,424.5,274.9,209.45
2016,5,10,10,0,158.0,408.0,1.3,19.0,540.0,344.5,260.46
2016,5,10,10,15,494.5,285.5,1.35,19.5,717.5,421.0,314.02
2016,5,10,10,30,831.0,163.0,1.4,20.0,895.0,531.16,394.95
2016,5,10,10,45,837.5,163.5,1.45,20.5,915.0,583.09,434.95
2016,5,10,11,0,844.0,164.0,1.5,21.0,935.0,633.76,473.2
2016,5,10,11,15,847.0,165.0,1.55,21.0,948.0,681.11,508.92
2016,5,10,11,30,850.0,166.0,1.6,21.0,961.0,726.47,542.42
2016,5,10,11,45,853.5,164.5,1.7,21.5,966.5,767.96,571.97
2016,5,10,12,0,857.0,163.0,1.8,22.0,972.0,806.99,599.29
2016,5,10,12,15,856.5,163.0,1.9,22.0,969.0,841.46,624.21
2016,5,10,12,30,856.0,163.0,2.0,22.0,966.0,872.85,645.98
2016,5,10,12,45,860.5,157.5,2.15,22.0,957.5,900.33,665.58
2016,5,10,13,0,865.0,152.0,2.3,22.0,949.0,909.54,673.17
2016,5,10,13,15,860.5,150.5,2.4,22.0,931.0,925.44,685.0
2016,5,10,13,30,856.0,149.0,2.5,22.0,913.0,952.93,704.56
2016,5,10,13,45,849.0,147.5,2.6,22.0,887.5,959.08,710.0
2016,5,10,14,0,842.0,146.0,2.7,22.0,862.0,961.32,713.17
2016,5,10,14,15,692.5,210.0,2.75,22.0,784.5,899.21,672.94
2016,5,10,14,30,543.0,274.0,2.8,22.0,707.0,816.37,614.88
2016,5,10,14,45,673.5,204.5,2.9,22.0,715.5,878.7,663.62
2016,5,10,15,0,804.0,135.0,3.0,22.0,724.0,917.77,691.85
2016,5,10,15,15,789.0,132.0,3.05,21.5,681.5,892.61,677.53
2016,5,10,15,30,774.0,129.0,3.1,21.0,639.0,864.33,661.46
2016,5,10,15,45,757.5,123.5,3.2,21.0,593.0,834.88,643.45
2016,5,10,16,0,741.0,118.0,3.3,21.0,547.0,797.1,619.29
2016,5,10,16,15,716.0,113.5,3.35,20.5,497.5,751.17,589.78
2016,5,10,16,30,691.0,109.0,3.4,20.0,448.0,703.79,558.55
2016,5,10,16,45,662.0,102.0,3.45,19.5,397.5,649.45,521.25
2016,5,10,17,0,633.0,95.0,3.5,19.0,347.0,594.72,481.57
2016,5,10,17,15,587.5,88.0,3.45,18.0,295.5,528.71,432.08
2016,5,10,17,30,542.0,81.0,3.4,17.0,244.0,464.5,382.02
2016,5,10,17,45,480.5,71.5,3.35,16.5,195.5,390.55,321.33
2016,5,10,18,0,419.0,62.0,3.3,16.0,147.0,321.02,262.11
2016,5,10,18,15,324.0,49.5,3.1,15.5,103.5,234.99,187.81
2016,5,10,18,30,229.0,37.0,2.9,15.0,60.0,163.08,122.54
2016,5,10,18,45,114.5,18.5,2.7,14.5,30.0,77.17,17.65
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.0,10.23,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,40.0,19.85,8.72
2016,5,11,5,45,303.0,38.0,2.15,12.5,81.0,30.86,21.14
2016,5,11,6,0,413.0,50.0,2.4,13.0,122.0,40.57,30.34
2016,5,11,6,15,485.0,58.5,2.35,13.0,170.5,47.15,36.61
2016,5,11,6,30,557.0,67.0,2.3,13.0,219.0,53.73,42.68
2016,5,11,6,45,278.5,73.5,2.25,13.5,149.5,53.1,42.05
2016,5,11,7,0,0.0,80.0,2.2,14.0,80.0,60.86,48.8
2016,5,11,7,15,0.0,95.5,2.1,14.5,95.5,72.14,58.51
2016,5,11,7,30,0.0,111.0,2.0,15.0,111.0,83.32,67.97
2016,5,11,7,45,0.0,130.5,1.95,15.5,130.5,97.09,79.54
2016,5,11,8,0,0.0,150.0,1.9,16.0,150.0,110.69,90.79
2016,5,11,8,15,7.5,184.5,1.85,16.5,189.5,133.94,110.09
2016,5,11,8,30,15.0,219.0,1.8,17.0,229.0,156.6,128.56
2016,5,11,8,45,49.0,270.0,1.75,17.5,305.0,181.84,141.09
2016,5,11,9,0,83.0,321.0,1.7,18.0,381.0,222.61,170.24
2016,5,11,9,15,95.5,344.5,1.65,18.0,416.5,249.76,190.16
2016,5,11,9,30,108.0,368.0,1.6,18.0,452.0,278.97,212.2
2016,5,11,9,45,337.0,328.0,1.6,18.5,606.5,328.69,243.72
2016,5,11,10,0,566.0,288.0,1.6,19.0,761.0,412.59,304.01
2016,5,11,10,15,719.0,214.0,1.6,19.0,835.0,466.34,345.81
2016,5,11,10,30,872.0,140.0,1.6,19.0,909.0,531.14,396.84
2016,5,11,10,45,876.5,141.5,1.6,19.5,929.0,582.86,437.38
2016,5,11,11,0,881.0,143.0,1.6,20.0,949.0,633.01,475.43
2016,5,11,11,15,883.5,143.5,1.65,20.0,961.5,679.44,510.93
2016,5,11,11,30,886.0,144.0,1.7,20.0,974.0,723.72,544.09
2016,5,11,11,45,889.5,143.0,1.8,20.5,979.5,765.33,574.04
2016,5,11,12,0,893.0,142.0,1.9,21.0,985.0,804.5,601.71
2016,5,11,12,15,892.0,141.5,1.95,21.0,982.0,837.86,624.73
2016,5,11,12,30,891.0,141.0,2.0,21.0,979.0,868.14,645.31
2016,5,11,12,45,896.0,135.0,2.05,21.5,970.0,895.73,662.84
2016,5,11,13,0,901.0,129.0,2.1,22.0,961.0,919.91,678.11
2016,5,11,13,15,897.0,128.0,2.15,22.0,943.0,936.9,690.01
2016,5,11,13,30,893.0,127.0,2.2,22.0,925.0,950.09,699.6
2016,5,11,13,45,887.5,125.5,2.3,22.0,899.5,957.59,706.13
2016,5,11,14,0,882.0,124.0,2.4,22.0,874.0,961.2,710.28
2016,5,11,14,15,873.5,122.0,2.45,22.0,842.0,957.63,709.36
2016,5,11,14,30,865.0,120.0,2.5,22.0,810.0,950.22,706.09
2016,5,11,14,45,853.5,118.0,2.55,22.0,772.0,936.26,698.58
2016,5,11,15,0,842.0,116.0,2.6,22.0,734.0,931.08,697.1
2016,5,11,15,15,828.0,113.0,2.6,21.5,691.5,906.34,683.32
2016,5,11,15,30,814.0,110.0,2.6,21.0,649.0,878.37,667.42
2016,5,11,15,45,795.5,106.5,2.6,21.0,602.0,842.88,644.94
2016,5,11,16,0,777.0,103.0,2.6,21.0,555.0,804.84,620.48
2016,5,11,16,15,753.0,99.0,2.55,20.5,505.0,759.4,591.29
2016,5,11,16,30,729.0,95.0,2.5,20.0,455.0,716.3,563.25
2016,5,11,16,45,697.5,90.0,2.45,19.5,403.0,661.23,525.73
2016,5,11,17,0,666.0,85.0,2.4,19.0,351.0,605.88,486.55
2016,5,11,17,15,622.0,79.0,2.25,18.5,299.5,541.0,437.54
2016,5,11,17,30,578.0,73.0,2.1,18.0,248.0,477.76,388.13
2016,5,11,17,45,515.0,64.5,1.95,17.5,198.5,402.7,327.49
2016,5,11,18,0,452.0,56.0,1.8,17.0,149.0,332.25,268.4
2016,5,11,18,15,358.0,45.0,1.6,16.0,106.0,249.42,198.01
2016,5,11,18,30,264.0,34.0,1.4,15.0,63.0,176.13,132.57
2016,5,11,18,45,132.0,17.0,1.25,14.5,31.5,81.47,25.6
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.0,19.5,11.02,0.0
2016,5,12,5,30,136.0,28.0,1.7,11.0,39.0,21.11,10.16
2016,5,12,5,45,229.0,43.5,2.0,11.5,77.5,32.69,22.89
2016,5,12,6,0,322.0,59.0,2.3,12.0,116.0,44.23,33.75
2016,5,12,6,15,393.5,70.5,2.3,12.5,163.0,52.8,41.73
2016,5,12,6,30,465.0,82.0,2.3,13.0,210.0,61.31,49.45
2016,5,12,6,45,232.5,77.5,2.35,13.5,141.5,55.07,43.81
2016,5,12,7,0,0.0,73.0,2.4,14.0,73.0,55.96,44.43
2016,5,12,7,15,0.0,96.0,2.4,14.0,96.0,72.51,58.95
2016,5,12,7,30,0.0,119.0,2.4,14.0,119.0,88.75,73.01
2016,5,12,7,45,2.5,147.0,2.4,14.5,148.5,108.06,89.39
2016,5,12,8,0,5.0,175.0,2.4,15.0,178.0,126.98,105.18
2016,5,12,8,15,18.0,211.0,2.35,15.5,223.0,150.72,124.84
2016,5,12,8,30,31.0,247.0,2.3,16.0,268.0,163.68,135.11
2016,5,12,8,45,99.5,290.5,2.3,16.5,361.0,195.85,151.73
2016,5,12,9,0,168.0,334.0,2.3,17.0,454.0,232.01,175.05
2016,5,12,9,15,294.5,323.0,2.25,17.0,547.0,260.89,191.53
2016,5,12,9,30,421.0,312.0,2.2,17.0,640.0,306.98,223.78
2016,5,12,9,45,626.5,228.0,2.2,17.5,740.5,350.47,253.98
2016,5,12,10,0,832.0,144.0,2.2,18.0,841.0,415.01,303.39
2016,5,12,10,15,839.0,146.0,2.15,18.0,867.5,470.44,350.55
2016,5,12,10,30,846.0,148.0,2.1,18.0,894.0,525.11,395.82
2016,5,12,10,45,849.0,150.0,2.1,18.5,913.5,576.65,436.78
2016,5,12,11,0,852.0,152.0,2.1,19.0,933.0,620.82,471.16
2016,5,12,11,15,854.5,153.0,2.1,19.0,945.5,666.27,506.22
2016,5,12,11,30,857.0,154.0,2.1,19.0,958.0,709.7,538.91
2016,5,12,11,45,857.0,155.0,2.1,19.5,962.5,749.14,566.98
2016,5,12,12,0,857.0,156.0,2.1,20.0,967.0,786.08,592.6
2016,5,12,12,15,856.5,156.0,2.1,20.0,964.5,819.2,615.88
2016,5,12,12,30,856.0,156.0,2.1,20.0,962.0,849.43,636.22
2016,5,12,12,45,837.5,165.5,2.15,20.5,947.0,884.36,658.89
2016,5,12,13,0,819.0,175.0,2.2,21.0,932.0,901.38,669.45
2016,5,12,13,15,814.5,174.0,2.25,21.0,914.5,917.49,680.93
2016,5,12,13,30,810.0,173.0,2.3,21.0,897.0,929.91,690.08
2016,5,12,13,45,809.0,168.0,2.4,21.0,874.0,938.11,697.07
2016,5,12,14,0,808.0,163.0,2.5,21.0,851.0,942.54,701.7
2016,5,12,14,15,798.5,160.5,2.55,21.0,820.0,937.62,699.8
2016,5,12,14,30,789.0,158.0,2.6,21.0,789.0,928.97,695.6
2016,5,12,14,45,783.5,151.5,2.7,21.0,753.5,916.51,689.36
2016,5,12,15,0,778.0,145.0,2.8,21.0,718.0,900.43,680.71
2016,5,12,15,15,762.5,141.5,2.8,20.5,676.0,874.73,666.02
2016,5,12,15,30,747.0,138.0,2.8,20.0,634.0,852.66,653.84
2016,5,12,15,45,733.0,131.5,2.85,19.5,589.0,819.19,633.84
2016,5,12,16,0,719.0,125.0,2.9,19.0,544.0,783.14,611.75
2016,5,12,16,15,693.5,120.0,2.9,18.5,494.5,736.95,581.61
2016,5,12,16,30,668.0,115.0,2.9,18.0,445.0,689.4,549.88
2016,5,12,16,45,637.5,108.0,2.95,17.5,395.0,634.85,511.8
2016,5,12,17,0,607.0,101.0,3.0,17.0,345.0,580.06,471.89
2016,5,12,17,15,561.0,93.0,3.0,16.5,294.0,513.82,421.34
2016,5,12,17,30,515.0,85.0,3.0,16.0,243.0,449.49,370.48
2016,5,12,17,45,450.5,75.5,3.05,15.5,194.5,369.77,305.35
2016,5,12,18,0,386.0,66.0,3.1,15.0,146.0,302.3,247.85
2016,5,12,18,15,296.0,52.5,3.0,14.5,103.5,223.55,179.52
2016,5,12,18,30,206.0,39.0,2.9,14.0,61.0,154.25,117.24
2016,5,12,18,45,103.0,19.5,2.85,13.5,30.5,74.51,28.31
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
