Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.0,11.8,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,42.0,22.62,11.69
2016,5,13,5,45,260.5,44.0,2.55,11.5,82.5,33.23,23.4
2016,5,13,6,0,368.0,58.0,2.7,12.0,123.0,43.9,33.48
2016,5,13,6,15,439.0,68.0,2.75,12.0,171.5,54.1,42.99
2016,5,13,6,30,510.0,78.0,2.8,12.0,220.0,61.48,49.8
2016,5,13,6,45,306.0,113.5,2.9,12.5,204.0,81.05,67.17
2016,5,13,7,0,102.0,149.0,3.0,13.0,188.0,101.62,85.11
2016,5,13,7,15,51.0,138.0,3.0,13.0,157.5,98.26,81.9
2016,5,13,7,30,0.0,127.0,3.0,13.0,127.0,94.12,77.99
2016,5,13,7,45,0.0,125.5,3.0,13.5,125.5,93.78,77.28
2016,5,13,8,0,0.0,124.0,3.0,14.0,124.0,93.25,76.4
2016,5,13,8,15,0.0,121.0,3.0,14.0,121.0,91.53,74.66
2016,5,13,8,30,0.0,118.0,3.0,14.0,118.0,89.67,72.83
2016,5,13,8,45,1.0,144.0,3.0,14.5,145.0,108.33,84.54
2016,5,13,9,0,2.0,170.0,3.0,15.0,172.0,127.3,99.57
2016,5,13,9,15,4.0,183.0,3.0,15.5,186.5,137.73,107.5
2016,5,13,9,30,6.0,196.0,3.0,16.0,201.0,148.53,115.71
2016,5,13,9,45,7.0,205.5,3.05,16.5,211.5,156.88,121.98
2016,5,13,10,0,8.0,215.0,3.1,17.0,222.0,165.42,128.4
2016,5,13,10,15,10.0,237.5,3.15,17.0,246.5,184.08,143.08
2016,5,13,10,30,12.0,260.0,3.2,17.0,271.0,203.24,158.09
2016,5,13,10,45,21.5,315.5,3.3,17.0,335.5,251.42,195.76
2016,5,13,11,0,31.0,371.0,3.4,17.0,400.0,303.06,235.71
2016,5,13,11,15,47.0,403.5,3.5,17.0,448.0,343.85,267.13
2016,5,13,11,30,63.0,436.0,3.6,17.0,496.0,387.16,300.33
2016,5,13,11,45,65.5,436.5,3.75,17.5,498.5,397.42,307.73
2016,5,13,12,0,68.0,437.0,3.9,18.0,501.0,407.53,315.1
2016,5,13,12,15,490.0,281.5,3.95,18.0,743.5,651.78,506.81
2016,5,13,12,30,912.0,126.0,4.0,18.0,986.0,869.8,668.69
2016,5,13,12,45,909.0,126.0,4.1,18.0,975.5,895.76,686.06
2016,5,13,13,0,906.0,126.0,4.2,18.0,965.0,918.18,702.39
2016,5,13,13,15,902.5,125.5,4.25,17.5,947.5,936.07,716.76
2016,5,13,13,30,899.0,125.0,4.3,17.0,930.0,950.19,728.71
2016,5,13,13,45,895.5,122.5,4.4,17.0,906.0,958.63,735.99
2016,5,13,14,0,892.0,120.0,4.5,17.0,882.0,963.16,740.82
2016,5,13,14,15,884.5,118.5,4.5,16.5,850.5,961.0,741.75
2016,5,13,14,30,877.0,117.0,4.5,16.0,819.0,954.99,740.16
2016,5,13,14,45,869.5,113.5,4.5,16.0,782.5,943.19,733.21
2016,5,13,15,0,862.0,110.0,4.5,16.0,746.0,927.67,723.75
2016,5,13,15,15,849.0,107.5,4.4,16.0,703.5,904.6,708.23
2016,5,13,15,30,836.0,105.0,4.3,16.0,661.0,889.25,698.35
2016,5,13,15,45,824.0,100.0,4.25,16.0,615.0,857.43,677.07
2016,5,13,16,0,812.0,95.0,4.2,16.0,569.0,822.66,653.68
2016,5,13,16,15,790.0,91.5,4.1,15.5,519.5,778.66,624.22
2016,5,13,16,30,768.0,88.0,4.0,15.0,470.0,732.8,592.92
2016,5,13,16,45,745.0,82.0,3.95,15.0,419.0,681.86,556.22
2016,5,13,17,0,722.0,76.0,3.9,15.0,368.0,629.84,517.92
2016,5,13,17,15,681.5,71.0,3.75,14.5,315.5,569.54,471.33
2016,5,13,17,30,641.0,66.0,3.6,14.0,263.0,507.49,421.6
2016,5,13,17,45,587.5,58.5,3.45,13.5,213.0,436.57,362.78
2016,5,13,18,0,534.0,51.0,3.3,13.0,163.0,369.23,304.64
2016,5,13,18,15,441.5,42.5,3.0,12.5,117.5,286.0,231.53
2016,5,13,18,30,349.0,34.0,2.7,12.0,72.0,211.77,163.34
2016,5,13,18,45,174.5,17.0,2.45,12.0,36.0,101.73,46.25
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,108.0,14.0,1.4,12.0,23.0,11.02,0.0
2016,5,14,5,30,216.0,28.0,1.6,12.0,46.0,21.42,11.05
2016,5,14,5,45,329.0,38.5,1.85,12.5,87.5,31.3,21.68
2016,5,14,6,0,442.0,49.0,2.1,13.0,129.0,39.87,29.81
2016,5,14,6,15,511.0,57.0,2.15,13.5,177.5,46.14,35.68
2016,5,14,6,30,580.0,65.0,2.2,14.0,226.0,52.41,41.34
2016,5,14,6,45,621.5,72.0,2.25,14.5,277.5,57.54,45.83
2016,5,14,7,0,663.0,79.0,2.3,15.0,329.0,62.58,50.1
2016,5,14,7,15,391.0,138.0,2.3,15.0,291.5,94.55,78.03
2016,5,14,7,30,119.0,197.0,2.3,15.0,254.0,130.0,108.49
2016,5,14,7,45,86.5,213.0,2.3,15.5,257.0,143.49,119.41
2016,5,14,8,0,54.0,229.0,2.3,16.0,260.0,152.64,126.55
2016,5,14,8,15,96.0,260.0,2.25,16.5,320.0,170.91,141.29
2016,5,14,8,30,138.0,291.0,2.2,17.0,380.0,179.76,147.94
2016,5,14,8,45,83.5,284.0,2.15,17.5,339.0,191.31,147.86
2016,5,14,9,0,29.0,277.0,2.1,18.0,298.0,191.22,147.93
2016,5,14,9,15,81.0,325.5,2.15,18.0,388.5,235.83,180.36
2016,5,14,9,30,133.0,374.0,2.2,18.0,479.0,281.36,213.68
2016,5,14,9,45,290.5,351.5,2.25,18.5,592.5,326.82,244.25
2016,5,14,10,0,448.0,329.0,2.3,19.0,706.0,392.29,292.22
2016,5,14,10,15,440.5,345.0,2.35,19.0,725.0,433.28,325.92
2016,5,14,10,30,433.0,361.0,2.4,19.0,744.0,473.18,358.11
2016,5,14,10,45,497.5,350.5,2.5,19.5,800.5,532.38,403.13
2016,5,14,11,0,562.0,340.0,2.6,20.0,857.0,596.53,451.11
2016,5,14,11,15,502.5,365.0,2.65,20.0,832.0,612.64,463.79
2016,5,14,11,30,443.0,390.0,2.7,20.0,807.0,622.62,471.61
2016,5,14,11,45,434.0,395.5,2.8,20.5,805.5,648.54,490.32
2016,5,14,12,0,425.0,401.0,2.9,21.0,804.0,672.39,507.13
2016,5,14,12,15,441.5,384.0,2.95,20.5,802.0,696.53,526.42
2016,5,14,12,30,458.0,367.0,3.0,20.0,800.0,719.01,544.55
2016,5,14,12,45,670.5,253.0,3.1,20.0,878.5,824.46,624.4
2016,5,14,13,0,883.0,139.0,3.2,20.0,957.0,907.49,684.45
2016,5,14,13,15,878.5,138.0,3.25,20.0,939.0,923.85,695.71
2016,5,14,13,30,874.0,137.0,3.3,20.0,921.0,936.47,705.09
2016,5,14,13,45,868.5,135.0,3.4,20.0,896.5,943.5,711.16
2016,5,14,14,0,863.0,133.0,3.5,20.0,872.0,946.69,714.79
2016,5,14,14,15,854.5,131.5,3.55,20.0,840.5,943.74,714.07
2016,5,14,14,30,846.0,130.0,3.6,20.0,809.0,950.68,720.3
2016,5,14,14,45,833.5,128.0,3.7,20.0,771.0,935.78,711.93
2016,5,14,15,0,821.0,126.0,3.8,20.0,733.0,917.32,701.29
2016,5,14,15,15,806.0,123.5,3.8,19.5,690.5,892.64,687.09
2016,5,14,15,30,791.0,121.0,3.8,19.0,648.0,864.84,670.63
2016,5,14,15,45,771.5,117.5,3.85,19.0,601.5,829.11,647.38
2016,5,14,16,0,752.0,114.0,3.9,19.0,555.0,790.92,622.13
2016,5,14,16,15,727.5,110.0,3.8,18.5,505.5,750.81,595.67
2016,5,14,16,30,703.0,106.0,3.7,18.0,456.0,704.39,564.08
2016,5,14,16,45,667.0,101.5,3.65,17.5,404.5,647.53,524.03
2016,5,14,17,0,631.0,97.0,3.6,17.0,353.0,590.72,481.91
2016,5,14,17,15,586.5,90.0,3.4,16.5,302.0,525.9,431.81
2016,5,14,17,30,542.0,83.0,3.2,16.0,251.0,462.79,381.46
2016,5,14,17,45,477.5,74.0,3.05,16.0,202.0,388.09,319.47
2016,5,14,18,0,413.0,65.0,2.9,16.0,153.0,313.94,256.28
2016,5,14,18,15,321.5,53.0,2.6,15.5,110.0,235.05,188.13
2016,5,14,18,30,230.0,41.0,2.3,15.0,67.0,165.73,126.39
2016,5,14,18,45,115.0,20.5,2.05,14.5,33.5,80.69,39.06
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,13.0,22.0,12.2,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,24.02,13.3
2016,5,15,5,45,250.5,45.5,2.4,13.5,84.5,34.24,24.17
2016,5,15,6,0,358.0,59.0,2.6,14.0,125.0,44.53,33.8
2016,5,15,6,15,429.0,69.0,2.55,14.0,172.5,52.14,40.93
2016,5,15,6,30,500.0,79.0,2.5,14.0,220.0,62.03,49.89
2016,5,15,6,45,555.0,85.5,2.45,14.5,271.5,66.46,53.73
2016,5,15,7,0,610.0,92.0,2.4,15.0,323.0,70.9,57.44
2016,5,15,7,15,646.5,97.5,2.35,15.5,374.5,74.3,60.13
2016,5,15,7,30,683.0,103.0,2.3,16.0,426.0,77.63,62.71
2016,5,15,7,45,714.5,106.0,2.25,16.5,477.0,79.16,63.69
2016,5,15,8,0,746.0,109.0,2.2,17.0,528.0,80.7,64.67
2016,5,15,8,15,766.0,113.0,2.15,17.0,575.5,89.42,71.94
2016,5,15,8,30,786.0,117.0,2.1,17.0,623.0,91.24,73.27
2016,5,15,8,45,803.5,119.0,2.1,17.5,667.0,123.69,76.47
2016,5,15,9,0,821.0,121.0,2.1,18.0,711.0,180.76,107.25
2016,5,15,9,15,833.0,123.0,2.1,18.0,750.0,238.46,150.52
2016,5,15,9,30,845.0,125.0,2.1,18.0,789.0,296.9,199.6
2016,5,15,9,45,869.5,118.0,2.15,18.5,826.5,357.22,251.08
2016,5,15,10,0,894.0,111.0,2.2,19.0,864.0,414.23,300.03
2016,5,15,10,15,900.0,112.5,2.3,19.5,891.0,470.17,347.69
2016,5,15,10,30,906.0,114.0,2.4,20.0,918.0,525.06,393.15
2016,5,15,10,45,909.5,116.0,2.5,20.5,938.0,577.69,435.54
2016,5,15,11,0,913.0,118.0,2.6,21.0,958.0,628.59,475.33
2016,5,15,11,15,915.5,118.5,2.75,21.0,970.5,675.83,512.55
2016,5,15,11,30,918.0,119.0,2.9,21.0,983.0,720.85,547.39
2016,5,15,11,45,917.5,120.5,3.1,21.0,988.0,762.12,579.13
2016,5,15,12,0,917.0,122.0,3.3,21.0,993.0,800.64,608.47
2016,5,15,12,15,916.5,121.5,3.45,21.0,990.5,834.66,632.7
2016,5,15,12,30,916.0,121.0,3.6,21.0,988.0,865.55,654.75
2016,5,15,12,45,920.0,117.0,3.75,21.0,979.5,893.97,675.15
2016,5,15,13,0,924.0,113.0,3.9,21.0,971.0,918.98,693.28
2016,5,15,13,15,921.0,112.0,4.0,20.5,953.5,936.91,707.76
2016,5,15,13,30,918.0,111.0,4.1,20.0,936.0,951.02,719.82
2016,5,15,13,45,912.0,110.5,4.2,20.0,911.5,958.98,726.46
2016,5,15,14,0,906.0,110.0,4.3,20.0,887.0,963.0,730.59
2016,5,15,14,15,899.0,108.5,4.3,20.0,856.0,961.2,730.33
2016,5,15,14,30,892.0,107.0,4.3,20.0,825.0,955.52,727.57
2016,5,15,14,45,883.0,105.0,4.3,20.0,788.0,943.65,720.69
2016,5,15,15,0,874.0,103.0,4.3,20.0,751.0,928.11,711.4
2016,5,15,15,15,861.5,100.5,4.3,19.5,708.5,905.31,698.44
2016,5,15,15,30,849.0,98.0,4.3,19.0,666.0,879.22,683.16
2016,5,15,15,45,831.0,96.0,4.35,18.5,619.0,855.87,669.99
2016,5,15,16,0,813.0,94.0,4.4,18.0,572.0,819.37,647.28
2016,5,15,16,15,791.0,90.5,4.35,17.5,522.0,775.49,618.18
2016,5,15,16,30,769.0,87.0,4.3,17.0,472.0,729.77,587.22
2016,5,15,16,45,735.0,84.0,4.25,17.0,419.5,674.02,546.92
2016,5,15,17,0,701.0,81.0,4.2,17.0,367.0,621.39,507.94
2016,5,15,17,15,659.5,75.5,4.0,16.5,315.0,557.81,458.82
2016,5,15,17,30,618.0,70.0,3.8,16.0,263.0,495.61,409.16
2016,5,15,17,45,552.0,63.5,3.65,15.5,212.5,419.76,346.71
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,348.58,285.98
2016,5,15,18,15,394.0,47.0,3.2,14.5,117.5,266.52,214.63
2016,5,15,18,30,302.0,37.0,2.9,14.0,73.0,193.46,148.97
2016,5,15,18,45,168.5,23.0,2.65,13.5,41.5,104.45,56.07
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,18.09,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,15.5,1.7,12.0,23.0,11.78,0.0
2016,5,16,5,30,162.0,31.0,1.8,12.0,46.0,23.39,13.11
2016,5,16,5,45,257.0,45.0,1.95,12.5,85.5,33.94,24.06
2016,5,16,6,0,352.0,59.0,2.1,13.0,125.0,44.49,33.94
2016,5,16,6,15,422.0,69.5,2.05,13.5,172.0,52.41,41.28
2016,5,16,6,30,492.0,80.0,2.0,14.0,219.0,62.64,50.45
2016,5,16,6,45,541.5,87.5,2.0,14.5,269.0,67.7,54.83
2016,5,16,7,0,591.0,95.0,2.0,15.0,319.0,72.7,59.01
2016,5,16,7,15,627.0,101.0,2.05,15.5,370.0,76.32,61.89
2016,5,16,7,30,663.0,107.0,2.1,16.0,421.0,79.85,64.63
2016,5,16,7,45,694.0,110.5,2.15,16.5,471.5,81.56,65.75
2016,5,16,8,0,725.0,114.0,2.2,17.0,522.0,83.25,66.85
2016,5,16,8,15,745.5,117.5,2.25,17.5,569.0,91.83,73.85
2016,5,16,8,30,766.0,121.0,2.3,18.0,616.0,93.2,74.64
2016,5,16,8,45,786.0,122.5,2.4,18.5,660.5,124.16,77.21
2016,5,16,9,0,806.0,124.0,2.5,19.0,705.0,180.07,107.05
2016,5,16,9,15,818.0,126.5,2.55,19.0,743.5,237.12,149.69
2016,5,16,9,30,830.0,129.0,2.6,19.0,782.0,294.94,198.16
2016,5,16,9,45,852.0,123.5,2.65,19.5,818.0,354.36,248.91
2016,5,16,10,0,874.0,118.0,2.7,20.0,854.0,410.49,297.17
2016,5,16,10,15,880.5,119.5,2.75,20.5,881.0,465.53,343.99
2016,5,16,10,30,887.0,121.0,2.8,21.0,908.0,519.61,388.71
2016,5,16,10,45,891.5,121.5,2.9,21.5,928.0,570.73,430.01
2016,5,16,11,0,896.0,122.0,3.0,22.0,948.0,620.23,468.85
2016,5,16,11,15,899.0,123.0,3.05,22.0,961.0,667.35,505.62
2016,5,16,11,30,902.0,124.0,3.1,22.0,974.0,712.35,540.0
2016,5,16,11,45,903.0,124.0,3.2,22.5,979.0,752.9,569.66
2016,5,16,12,0,904.0,124.0,3.3,23.0,984.0,790.83,596.86
2016,5,16,12,15,904.0,124.0,3.4,23.0,982.0,825.19,621.09
2016,5,16,12,30,904.0,124.0,3.5,23.0,980.0,856.54,643.04
2016,5,16,12,45,904.0,122.5,3.6,23.0,970.5,883.43,661.97
2016,5,16,13,0,904.0,121.0,3.7,23.0,961.0,906.91,678.67
2016,5,16,13,15,901.0,120.0,3.75,23.0,944.0,924.61,691.25
2016,5,16,13,30,898.0,119.0,3.8,23.0,927.0,938.57,701.45
2016,5,16,13,45,896.0,116.0,3.85,23.0,904.0,947.77,708.57
2016,5,16,14,0,894.0,113.0,3.9,23.0,881.0,953.07,713.23
2016,5,16,14,15,887.0,111.5,3.9,22.5,850.0,951.3,714.35
2016,5,16,14,30,880.0,110.0,3.9,22.0,819.0,945.69,713.05
2016,5,16,14,45,870.0,108.0,3.95,22.0,782.0,933.03,705.97
2016,5,16,15,0,860.0,106.0,4.0,22.0,745.0,916.76,696.54
2016,5,16,15,15,847.0,104.0,3.95,21.5,703.0,894.3,683.66
2016,5,16,15,30,834.0,102.0,3.9,21.0,661.0,879.33,676.07
2016,5,16,15,45,812.0,101.0,3.9,21.0,613.5,843.49,652.65
2016,5,16,16,0,790.0,100.0,3.9,21.0,566.0,805.21,627.43
2016,5,16,16,15,767.5,96.5,3.8,20.5,516.5,761.61,598.78
2016,5,16,16,30,745.0,93.0,3.7,20.0,467.0,716.24,568.37
2016,5,16,16,45,708.0,90.0,3.65,19.5,414.5,662.75,531.42
2016,5,16,17,0,671.0,87.0,3.6,19.0,362.0,605.85,490.18
2016,5,16,17,15,629.0,81.0,3.45,18.5,311.0,542.6,441.95
2016,5,16,17,30,587.0,75.0,3.3,18.0,260.0,480.81,393.23
2016,5,16,17,45,523.0,68.0,3.2,17.5,210.0,406.97,333.15
2016,5,16,18,0,459.0,61.0,3.1,17.0,160.0,337.61,274.63
2016,5,16,18,15,368.5,50.0,2.9,16.0,116.0,256.64,205.46
2016,5,16,18,30,278.0,39.0,2.7,15.0,72.0,182.29,140.02
2016,5,16,18,45,153.5,24.5,2.5,14.5,41.0,101.16,57.15
2016,5,16,19,0,29.0,10.0,2.3,14.0,10.0,16.96,0.0
2016,5,16,19,15,14.5,5.0,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.0,15.0,1.2,12.5,25.5,11.49,0.0
2016,5,17,5,30,240.0,30.0,1.4,13.0,51.0,24.46,14.13
2016,5,17,5,45,346.5,40.5,1.65,14.0,93.5,32.95,23.08
2016,5,17,6,0,453.0,51.0,1.9,15.0,136.0,41.47,31.02
2016,5,17,6,15,520.5,58.5,1.95,15.5,185.0,47.32,36.45
2016,5,17,6,30,588.0,66.0,2.0,16.0,234.0,53.18,41.69
2016,5,17,6,45,639.0,71.0,2.1,16.5,287.0,57.01,44.97
2016,5,17,7,0,690.0,76.0,2.2,17.0,340.0,60.86,48.17
2016,5,17,7,15,723.5,80.5,2.35,17.5,392.5,69.31,55.3
2016,5,17,7,30,757.0,85.0,2.5,18.0,445.0,72.66,57.89
2016,5,17,7,45,784.5,88.0,2.7,19.0,497.0,74.76,59.26
2016,5,17,8,0,812.0,91.0,2.9,20.0,549.0,76.82,60.58
2016,5,17,8,15,830.5,94.0,2.95,20.5,597.5,78.6,61.77
2016,5,17,8,30,849.0,97.0,3.0,21.0,646.0,89.16,70.38
2016,5,17,8,45,864.5,99.0,3.1,22.0,691.0,122.43,73.27
2016,5,17,9,0,880.0,101.0,3.2,23.0,736.0,181.65,103.85
2016,5,17,9,15,890.5,103.0,3.25,23.0,775.5,241.17,147.69
2016,5,17,9,30,901.0,105.0,3.3,23.0,815.0,301.06,197.53
2016,5,17,9,45,909.0,107.0,3.35,23.5,849.0,360.33,248.47
2016,5,17,10,0,917.0,109.0,3.4,24.0,883.0,419.2,298.94
2016,5,17,10,15,922.5,110.0,3.35,24.0,910.0,475.69,347.14
2016,5,17,10,30,928.0,111.0,3.3,24.0,937.0,531.02,393.15
2016,5,17,10,45,932.0,112.0,3.25,24.5,957.0,584.15,435.34
2016,5,17,11,0,936.0,113.0,3.2,25.0,977.0,635.53,474.77
2016,5,17,11,15,938.0,113.5,3.15,25.0,989.5,683.34,511.34
2016,5,17,11,30,940.0,114.0,3.1,25.0,1002.0,728.82,545.27
2016,5,17,11,45,940.0,115.0,3.05,25.5,1006.5,770.78,574.76
2016,5,17,12,0,940.0,116.0,3.0,26.0,1011.0,809.95,601.46
2016,5,17,12,15,939.0,115.5,2.95,26.0,1008.0,844.18,624.05
2016,5,17,12,30,938.0,115.0,2.9,26.0,1005.0,875.19,644.36
2016,5,17,12,45,937.5,113.5,2.85,26.0,994.5,902.37,662.05
2016,5,17,13,0,937.0,112.0,2.8,26.0,984.0,925.99,677.38
2016,5,17,13,15,933.0,111.0,2.75,26.0,966.0,943.25,688.56
2016,5,17,13,30,929.0,110.0,2.7,26.0,948.0,956.63,697.31
2016,5,17,13,45,922.5,109.5,2.7,26.0,922.5,964.25,702.86
2016,5,17,14,0,916.0,109.0,2.7,26.0,897.0,967.9,706.01
2016,5,17,14,15,908.5,107.5,2.7,26.0,865.0,965.69,705.5
2016,5,17,14,30,901.0,106.0,2.7,26.0,833.0,959.56,702.62
2016,5,17,14,45,890.5,104.5,2.7,26.0,795.5,946.83,695.56
2016,5,17,15,0,880.0,103.0,2.7,26.0,758.0,930.43,686.22
2016,5,17,15,15,867.0,100.5,2.7,25.5,715.0,907.19,673.73
2016,5,17,15,30,854.0,98.0,2.7,25.0,672.0,880.67,659.03
2016,5,17,15,45,838.0,95.0,2.7,25.0,625.0,857.85,645.49
2016,5,17,16,0,822.0,92.0,2.7,25.0,578.0,821.85,622.8
2016,5,17,16,15,800.0,88.5,2.65,24.5,528.0,777.87,595.22
2016,5,17,16,30,778.0,85.0,2.6,24.0,478.0,732.04,565.85
2016,5,17,16,45,748.5,81.0,2.55,23.5,426.0,678.46,530.22
2016,5,17,17,0,719.0,77.0,2.5,23.0,374.0,624.25,493.12
2016,5,17,17,15,679.0,72.0,2.35,22.0,322.0,564.64,449.82
2016,5,17,17,30,639.0,67.0,2.2,21.0,270.0,503.39,403.62
2016,5,17,17,45,578.0,61.0,2.1,20.5,219.0,430.38,345.72
2016,5,17,18,0,517.0,55.0,2.0,20.0,168.0,361.55,288.94
2016,5,17,18,15,429.5,45.5,1.85,19.0,123.0,280.92,221.39
2016,5,17,18,30,342.0,36.0,1.7,18.0,78.0,208.76,158.52
2016,5,17,18,45,206.0,23.5,1.6,17.5,45.0,122.37,72.03
2016,5,17,19,0,70.0,11.0,1.5,17.0,12.0,30.54,0.0
2016,5,17,19,15,35.0,5.5,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,16.0,1.95,13.5,25.5,12.2,0.0
2016,5,18,5,30,204.0,32.0,2.2,14.0,51.0,24.29,14.07
2016,5,18,5,45,305.0,44.0,2.45,14.5,92.0,33.54,23.56
2016,5,18,6,0,406.0,56.0,2.7,15.0,133.0,45.06,34.19
2016,5,18,6,15,473.5,65.0,2.6,15.5,181.0,51.85,40.45
2016,5,18,6,30,541.0,74.0,2.5,16.0,229.0,58.59,46.46
2016,5,18,6,45,590.5,80.0,2.45,16.5,280.5,62.81,50.08
2016,5,18,7,0,640.0,86.0,2.4,17.0,332.0,67.02,53.56
2016,5,18,7,15,674.0,91.5,2.3,17.5,383.5,70.58,56.39
2016,5,18,7,30,708.0,97.0,2.2,18.0,435.0,74.05,59.09
2016,5,18,7,45,734.5,100.5,2.1,19.0,485.0,75.99,60.3
2016,5,18,8,0,761.0,104.0,2.0,20.0,535.0,84.31,66.94
2016,5,18,8,15,780.5,107.5,1.95,20.5,582.5,86.05,68.04
2016,5,18,8,30,800.0,111.0,1.9,21.0,630.0,87.67,69.06
2016,5,18,8,45,815.5,113.5,1.9,22.0,673.5,119.03,71.83
2016,5,18,9,0,831.0,116.0,1.9,23.0,717.0,176.58,101.64
2016,5,18,9,15,842.0,118.5,1.95,23.5,755.5,234.7,143.86
2016,5,18,9,30,853.0,121.0,2.0,24.0,794.0,298.3,195.37
2016,5,18,9,45,865.5,120.5,2.1,24.5,828.0,354.68,243.02
2016,5,18,10,0,878.0,120.0,2.2,25.0,862.0,411.15,290.71
2016,5,18,10,15,883.5,121.0,2.3,25.0,888.5,465.53,336.72
2016,5,18,10,30,889.0,122.0,2.4,25.0,915.0,518.81,380.78
2016,5,18,10,45,891.5,124.5,2.5,25.5,934.0,570.25,421.49
2016,5,18,11,0,894.0,127.0,2.6,26.0,953.0,619.91,459.65
2016,5,18,11,15,896.0,127.5,2.65,26.0,965.0,665.89,494.87
2016,5,18,11,30,898.0,128.0,2.7,26.0,977.0,709.67,527.72
2016,5,18,11,45,896.5,130.0,2.8,26.0,981.0,749.75,557.52
2016,5,18,12,0,895.0,132.0,2.9,26.0,985.0,787.12,584.94
2016,5,18,12,15,894.5,131.5,2.95,26.0,982.5,820.47,608.17
2016,5,18,12,30,894.0,131.0,3.0,26.0,980.0,850.81,628.81
2016,5,18,12,45,892.0,130.5,3.05,26.0,970.0,876.71,646.48
2016,5,18,13,0,890.0,130.0,3.1,26.0,960.0,899.19,661.94
2016,5,18,13,15,886.5,129.0,3.15,26.0,942.5,916.36,673.96
2016,5,18,13,30,883.0,128.0,3.2,26.0,925.0,929.83,683.66
2016,5,18,13,45,880.5,125.0,3.25,26.0,901.5,938.63,690.42
2016,5,18,14,0,878.0,122.0,3.3,26.0,878.0,943.58,694.79
2016,5,18,14,15,870.0,120.5,3.3,25.5,847.0,941.03,695.37
2016,5,18,14,30,862.0,119.0,3.3,25.0,816.0,934.7,693.61
2016,5,18,14,45,854.0,115.5,3.35,25.0,779.5,922.69,687.15
2016,5,18,15,0,846.0,112.0,3.4,25.0,743.0,907.04,678.34
2016,5,18,15,15,832.5,110.0,3.4,24.5,701.0,895.88,673.69
2016,5,18,15,30,819.0,108.0,3.4,24.0,659.0,869.73,658.75
2016,5,18,15,45,798.5,106.0,3.4,23.5,612.5,834.49,637.46
2016,5,18,16,0,778.0,104.0,3.4,23.0,566.0,796.79,614.19
2016,5,18,16,15,755.0,100.5,3.3,22.5,516.5,753.23,585.88
2016,5,18,16,30,732.0,97.0,3.2,22.0,467.0,711.74,558.63
2016,5,18,16,45,699.5,92.5,3.1,21.5,416.0,656.99,521.02
2016,5,18,17,0,667.0,88.0,3.0,21.0,365.0,602.02,481.48
2016,5,18,17,15,625.5,82.0,2.9,20.0,313.5,539.46,435.38
2016,5,18,17,30,584.0,76.0,2.8,19.0,262.0,478.31,388.57
2016,5,18,17,45,530.5,67.5,2.75,18.5,213.5,409.31,333.04
2016,5,18,18,0,477.0,59.0,2.7,18.0,165.0,343.92,278.31
2016,5,18,18,15,390.0,49.0,2.65,17.0,120.5,265.06,211.44
2016,5,18,18,30,303.0,39.0,2.6,16.0,76.0,194.58,149.61
2016,5,18,18,45,179.5,25.0,2.6,15.5,44.5,111.75,68.55
2016,5,18,19,0,56.0,11.0,2.6,15.0,13.0,26.12,0.0
2016,5,18,19,15,28.0,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.0,18.5,4.25,12.0,26.5,14.0,0.0
2016,5,19,5,30,172.0,37.0,4.4,12.0,53.0,27.73,17.17
2016,5,19,5,45,272.5,50.5,4.55,12.0,94.5,37.91,27.66
2016,5,19,6,0,373.0,64.0,4.7,12.0,136.0,48.12,37.34
2016,5,19,6,15,442.0,74.0,4.75,12.0,184.0,55.67,44.45
2016,5,19,6,30,511.0,84.0,4.8,12.0,232.0,65.8,53.69
2016,5,19,6,45,561.5,91.0,4.9,12.5,283.0,70.45,57.72
2016,5,19,7,0,612.0,98.0,5.0,13.0,334.0,75.06,61.58
2016,5,19,7,15,647.5,103.5,4.85,13.0,385.5,78.29,64.26
2016,5,19,7,30,683.0,109.0,4.7,13.0,437.0,81.46,66.84
2016,5,19,7,45,715.5,112.0,4.55,13.5,488.0,82.88,67.71
2016,5,19,8,0,748.0,115.0,4.4,14.0,539.0,84.3,68.59
2016,5,19,8,15,769.5,118.5,4.35,14.5,587.5,92.97,75.75
2016,5,19,8,30,791.0,122.0,4.3,15.0,636.0,94.37,76.58
2016,5,19,8,45,705.5,164.0,4.3,15.5,646.0,134.68,89.46
2016,5,19,9,0,620.0,206.0,4.3,16.0,656.0,198.54,131.28
2016,5,19,9,15,740.5,167.5,4.3,16.0,733.0,240.5,157.82
2016,5,19,9,30,861.0,129.0,4.3,16.0,810.0,299.81,203.7
2016,5,19,9,45,868.0,133.5,4.3,16.5,844.5,362.53,258.54
2016,5,19,10,0,875.0,138.0,4.3,17.0,879.0,420.42,309.46
2016,5,19,10,15,883.0,139.5,4.25,17.0,907.0,476.2,358.32
2016,5,19,10,30,891.0,141.0,4.2,17.0,935.0,531.17,405.33
2016,5,19,10,45,901.0,139.5,4.2,17.5,958.0,584.16,448.87
2016,5,19,11,0,911.0,138.0,4.2,18.0,981.0,636.0,490.22
2016,5,19,11,15,913.5,138.5,4.2,18.0,993.5,683.2,527.9
2016,5,19,11,30,916.0,139.0,4.2,18.0,1006.0,728.21,563.07
2016,5,19,11,45,916.0,140.0,4.25,18.0,1011.0,769.48,594.92
2016,5,19,12,0,916.0,141.0,4.3,18.0,1016.0,808.09,624.25
2016,5,19,12,15,915.5,141.0,4.3,18.0,1013.0,842.72,649.42
2016,5,19,12,30,915.0,141.0,4.3,18.0,1010.0,874.3,671.67
2016,5,19,12,45,919.5,135.5,4.35,18.0,1001.5,902.37,691.67
2016,5,19,13,0,924.0,130.0,4.4,18.0,993.0,927.01,709.41
2016,5,19,13,15,920.5,129.0,4.45,18.0,975.0,944.87,722.54
2016,5,19,13,30,917.0,128.0,4.5,18.0,957.0,958.9,733.17
2016,5,19,13,45,785.5,193.0,4.55,18.0,890.0,927.55,712.34
2016,5,19,14,0,654.0,258.0,4.6,18.0,823.0,887.27,683.4
2016,5,19,14,15,634.0,255.0,4.7,17.5,786.0,872.41,675.93
2016,5,19,14,30,614.0,252.0,4.8,17.0,749.0,854.18,665.78
2016,5,19,14,45,740.0,186.0,4.9,17.0,758.0,908.11,708.76
2016,5,19,15,0,866.0,120.0,5.0,17.0,767.0,944.32,736.39
2016,5,19,15,15,627.0,194.5,4.9,16.5,649.0,803.1,635.44
2016,5,19,15,30,388.0,269.0,4.8,16.0,531.0,628.58,502.71
2016,5,19,15,45,419.5,239.5,4.75,16.0,504.5,639.42,513.5
2016,5,19,16,0,451.0,210.0,4.7,16.0,478.0,627.02,506.23
2016,5,19,16,15,455.0,188.0,4.7,15.5,439.0,595.7,484.86
2016,5,19,16,30,459.0,166.0,4.7,15.0,400.0,561.91,461.2
2016,5,19,16,45,458.5,146.5,4.75,14.5,359.0,525.04,434.5
2016,5,19,17,0,458.0,127.0,4.8,14.0,318.0,486.26,405.48
2016,5,19,17,15,406.0,121.0,4.7,13.5,273.5,426.04,356.9
2016,5,19,17,30,354.0,115.0,4.6,13.0,229.0,368.84,309.61
2016,5,19,17,45,308.5,99.0,4.6,12.5,185.5,308.31,258.62
2016,5,19,18,0,263.0,83.0,4.6,12.0,142.0,239.6,199.52
2016,5,19,18,15,205.0,65.5,4.55,12.0,104.5,180.25,146.72
2016,5,19,18,30,147.0,48.0,4.5,12.0,67.0,126.54,98.3
2016,5,19,18,45,73.5,30.0,4.45,12.0,39.5,71.06,44.18
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,9.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,4.72,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,84.5,19.0,4.2,11.0,27.0,14.37,0.0
2016,5,20,5,30,169.0,38.0,4.3,11.0,54.0,28.44,17.99
2016,5,20,5,45,278.0,50.5,4.4,11.5,96.0,37.95,27.79
2016,5,20,6,0,387.0,63.0,4.5,12.0,138.0,47.55,36.86
2016,5,20,6,15,457.0,72.5,4.5,12.0,187.0,57.49,46.09
2016,5,20,6,30,527.0,82.0,4.5,12.0,236.0,64.42,52.45
2016,5,20,6,45,580.0,88.5,4.5,12.5,288.0,68.82,56.26
2016,5,20,7,0,633.0,95.0,4.5,13.0,340.0,73.22,59.94
2016,5,20,7,15,668.5,100.5,4.5,13.0,392.0,76.57,62.73
2016,5,20,7,30,704.0,106.0,4.5,13.0,444.0,79.86,65.41
2016,5,20,7,45,733.5,109.5,4.5,13.5,495.5,81.64,66.62
2016,5,20,8,0,763.0,113.0,4.5,14.0,547.0,83.39,67.79
2016,5,20,8,15,582.0,182.5,4.5,14.0,530.0,119.68,99.05
2016,5,20,8,30,401.0,252.0,4.5,14.0,513.0,150.56,125.25
2016,5,20,8,45,367.5,282.0,4.5,14.5,533.5,188.13,141.27
2016,5,20,9,0,334.0,312.0,4.5,15.0,554.0,230.03,168.85
2016,5,20,9,15,181.5,310.0,4.55,15.0,442.5,237.42,180.15
2016,5,20,9,30,29.0,308.0,4.6,15.0,331.0,221.84,174.17
2016,5,20,9,45,99.0,361.5,4.7,15.0,445.0,282.85,220.44
2016,5,20,10,0,169.0,415.0,4.8,15.0,559.0,348.26,270.67
2016,5,20,10,15,312.0,386.0,4.8,15.0,661.0,403.18,312.5
2016,5,20,10,30,455.0,357.0,4.8,15.0,763.0,475.13,368.9
2016,5,20,10,45,450.5,369.0,4.85,15.5,778.5,513.56,399.76
2016,5,20,11,0,446.0,381.0,4.9,16.0,794.0,550.94,429.15
2016,5,20,11,15,455.0,378.0,4.9,16.0,804.5,585.07,456.4
2016,5,20,11,30,464.0,375.0,4.9,16.0,815.0,618.62,482.84
2016,5,20,11,45,410.5,406.0,4.95,16.0,796.5,632.36,493.2
2016,5,20,12,0,357.0,437.0,5.0,16.0,778.0,636.79,496.32
2016,5,20,12,15,214.0,443.5,4.95,16.0,648.0,542.32,423.71
2016,5,20,12,30,71.0,450.0,4.9,16.0,518.0,432.61,337.77
2016,5,20,12,45,111.5,460.0,4.9,16.0,565.0,496.23,387.67
2016,5,20,13,0,152.0,470.0,4.9,16.0,612.0,549.21,428.7
2016,5,20,13,15,225.5,449.5,4.9,16.0,656.0,605.05,472.88
2016,5,20,13,30,299.0,429.0,4.9,16.0,700.0,678.91,529.76
2016,5,20,13,45,267.5,423.5,4.9,16.0,661.5,654.73,511.51
2016,5,20,14,0,236.0,418.0,4.9,16.0,623.0,609.12,477.91
2016,5,20,14,15,237.5,401.0,4.9,15.5,600.5,599.54,472.81
2016,5,20,14,30,239.0,384.0,4.9,15.0,578.0,588.43,466.39
2016,5,20,14,45,237.5,366.5,4.9,15.0,552.0,572.57,455.43
2016,5,20,15,0,236.0,349.0,4.9,15.0,526.0,555.32,443.4
2016,5,20,15,15,177.5,330.5,4.85,15.0,459.5,484.28,388.2
2016,5,20,15,30,119.0,312.0,4.8,15.0,393.0,413.84,332.71
2016,5,20,15,45,117.0,290.5,4.75,15.0,365.5,390.54,315.44
2016,5,20,16,0,115.0,269.0,4.7,15.0,338.0,366.56,297.36
2016,5,20,16,15,117.5,243.5,4.6,14.5,308.5,341.28,278.73
2016,5,20,16,30,120.0,218.0,4.5,14.0,279.0,315.1,259.07
2016,5,20,16,45,389.5,157.5,4.4,14.0,326.0,484.19,401.71
2016,5,20,17,0,659.0,97.0,4.3,14.0,373.0,604.56,500.57
2016,5,20,17,15,615.0,90.5,4.15,13.5,321.0,540.12,449.16
2016,5,20,17,30,571.0,84.0,4.0,13.0,269.0,477.24,398.47
2016,5,20,17,45,509.5,76.0,3.85,12.5,219.0,404.69,338.14
2016,5,20,18,0,448.0,68.0,3.7,12.0,169.0,336.31,279.34
2016,5,20,18,15,358.5,57.0,3.45,12.0,124.5,253.81,206.96
2016,5,20,18,30,269.0,46.0,3.2,12.0,80.0,184.89,144.97
2016,5,20,18,45,151.5,30.0,3.0,12.0,47.5,108.82,71.53
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,21.58,0.0
2016,5,20,19,15,17.0,7.0,2.8,11.5,7.5,5.51,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,51.5,18.0,1.65,12.0,23.0,13.69,0.0
2016,5,21,5,30,103.0,36.0,1.8,12.0,46.0,26.77,16.69
2016,5,21,5,45,161.5,53.5,2.0,12.0,80.0,39.39,29.06
2016,5,21,6,0,220.0,71.0,2.2,12.0,114.0,51.89,40.76
2016,5,21,6,15,260.5,88.5,2.25,12.0,154.0,64.07,52.0
2016,5,21,6,30,301.0,106.0,2.3,12.0,194.0,76.03,62.82
2016,5,21,6,45,342.5,117.0,2.4,12.5,235.5,82.06,68.02
2016,5,21,7,0,384.0,128.0,2.5,13.0,277.0,88.9,73.8
2016,5,21,7,15,324.5,160.0,2.55,13.0,298.5,109.41,91.61
2016,5,21,7,30,265.0,192.0,2.6,13.0,320.0,126.08,105.83
2016,5,21,7,45,204.0,221.5,2.7,13.5,326.0,145.7,122.21
2016,5,21,8,0,143.0,251.0,2.8,14.0,332.0,159.8,133.64
2016,5,21,8,15,73.0,214.0,2.85,14.0,255.5,146.48,121.83
2016,5,21,8,30,3.0,177.0,2.9,14.0,179.0,129.97,107.39
2016,5,21,8,45,8.0,207.5,3.0,14.5,213.5,151.3,119.38
2016,5,21,9,0,13.0,238.0,3.1,15.0,248.0,174.11,136.91
2016,5,21,9,15,36.0,294.0,3.15,15.0,322.0,208.24,162.84
2016,5,21,9,30,59.0,350.0,3.2,15.0,396.0,254.24,198.19
2016,5,21,9,45,172.5,373.5,3.25,15.0,518.0,306.46,235.74
2016,5,21,10,0,286.0,397.0,3.3,15.0,640.0,373.8,286.47
2016,5,21,10,15,246.5,419.0,3.3,15.0,633.0,396.12,305.83
2016,5,21,10,30,207.0,441.0,3.3,15.0,626.0,417.36,323.6
2016,5,21,10,45,224.5,448.5,3.3,15.0,653.5,450.6,349.74
2016,5,21,11,0,242.0,456.0,3.3,15.0,681.0,485.26,376.71
2016,5,21,11,15,144.0,436.5,3.25,15.0,570.5,429.61,334.56
2016,5,21,11,30,46.0,417.0,3.2,15.0,460.0,358.07,279.18
2016,5,21,11,45,27.5,314.0,3.2,15.0,340.0,269.92,211.3
2016,5,21,12,0,9.0,211.0,3.2,15.0,220.0,171.57,133.72
2016,5,21,12,15,16.0,281.5,3.2,15.0,297.0,233.91,183.44
2016,5,21,12,30,23.0,352.0,3.2,15.0,374.0,298.12,233.62
2016,5,21,12,45,23.0,348.5,3.2,15.0,370.0,297.42,233.02
2016,5,21,13,0,23.0,345.0,3.2,15.0,366.0,296.52,232.49
2016,5,21,13,15,49.0,385.5,3.2,15.0,430.0,373.57,292.89
2016,5,21,13,30,75.0,426.0,3.2,15.0,494.0,438.49,342.97
2016,5,21,13,45,125.5,425.5,3.2,15.0,536.0,507.89,396.83
2016,5,21,14,0,176.0,425.0,3.2,15.0,578.0,559.76,437.17
2016,5,21,14,15,209.5,404.5,3.15,15.0,580.0,576.24,450.82
2016,5,21,14,30,243.0,384.0,3.1,15.0,582.0,611.52,478.28
2016,5,21,14,45,248.5,364.0,3.1,15.0,558.5,599.86,470.71
2016,5,21,15,0,254.0,344.0,3.1,15.0,535.0,586.42,462.11
2016,5,21,15,15,193.5,327.5,3.05,14.5,468.0,494.93,393.76
2016,5,21,15,30,133.0,311.0,3.0,14.0,401.0,424.59,340.02
2016,5,21,15,45,266.0,267.5,2.95,14.0,432.0,514.28,414.2
2016,5,21,16,0,399.0,224.0,2.9,14.0,463.0,595.45,479.67
2016,5,21,16,15,296.5,220.0,2.85,14.0,389.5,479.37,389.44
2016,5,21,16,30,194.0,216.0,2.8,14.0,316.0,370.31,303.05
2016,5,21,16,45,185.0,196.0,2.75,14.0,283.0,338.18,278.39
2016,5,21,17,0,176.0,176.0,2.7,14.0,250.0,305.95,252.88
2016,5,21,17,15,367.0,129.5,2.55,13.5,257.5,407.67,338.79
2016,5,21,17,30,558.0,83.0,2.4,13.0,265.0,467.36,387.93
2016,5,21,17,45,507.5,73.5,2.3,13.0,217.0,400.41,331.69
2016,5,21,18,0,457.0,64.0,2.2,13.0,169.0,336.79,277.14
2016,5,21,18,15,374.0,53.5,1.95,12.5,125.0,260.52,211.06
2016,5,21,18,30,291.0,43.0,1.7,12.0,81.0,189.95,148.57
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,115.96,77.83
2016,5,21,19,0,62.0,14.0,1.2,11.0,16.0,30.24,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.0,8.0,13.44,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,18.5,1.35,11.0,28.5,14.05,0.0
2016,5,22,5,30,205.0,37.0,1.6,11.0,57.0,27.89,17.82
2016,5,22,5,45,301.5,49.5,1.85,11.5,99.0,37.41,27.41
2016,5,22,6,0,398.0,62.0,2.1,12.0,141.0,46.97,36.4
2016,5,22,6,15,242.0,89.0,2.1,12.5,141.0,64.21,52.03
2016,5,22,6,30,86.0,116.0,2.1,13.0,141.0,80.65,66.68
2016,5,22,6,45,100.0,136.5,2.1,13.5,171.0,93.78,78.1
2016,5,22,7,0,114.0,157.0,2.1,14.0,201.0,106.6,89.02
2016,5,22,7,15,111.0,180.0,2.05,14.0,228.0,120.11,100.51
2016,5,22,7,30,108.0,203.0,2.0,14.0,255.0,133.17,111.45
2016,5,22,7,45,105.0,225.5,1.95,14.5,281.0,150.82,125.96
2016,5,22,8,0,102.0,248.0,1.9,15.0,307.0,163.89,136.36
2016,5,22,8,15,80.5,262.5,1.9,15.0,311.5,172.17,142.89
2016,5,22,8,30,59.0,277.0,1.9,15.0,316.0,180.11,149.13
2016,5,22,8,45,34.0,246.5,1.95,15.5,269.5,167.5,131.06
2016,5,22,9,0,9.0,216.0,2.0,16.0,223.0,159.23,124.32
2016,5,22,9,15,16.0,254.0,2.05,16.0,267.0,188.02,146.71
2016,5,22,9,30,23.0,292.0,2.1,16.0,311.0,218.11,169.95
2016,5,22,9,45,69.0,351.0,2.15,16.5,409.5,266.79,206.04
2016,5,22,10,0,115.0,410.0,2.2,17.0,508.0,324.84,249.4
2016,5,22,10,15,110.0,422.5,2.25,17.0,518.5,348.9,268.22
2016,5,22,10,30,105.0,435.0,2.3,17.0,529.0,367.22,282.6
2016,5,22,10,45,107.5,441.5,2.4,17.5,540.0,384.77,295.77
2016,5,22,11,0,110.0,448.0,2.5,18.0,551.0,403.29,309.54
2016,5,22,11,15,147.0,463.0,2.6,18.0,602.5,450.24,345.25
2016,5,22,11,30,184.0,478.0,2.7,18.0,654.0,500.69,383.27
2016,5,22,11,45,541.0,305.5,2.85,18.0,823.5,645.93,496.11
2016,5,22,12,0,898.0,133.0,3.0,18.0,993.0,783.9,601.95
2016,5,22,12,15,897.5,133.0,3.1,18.0,990.5,817.67,626.03
2016,5,22,12,30,897.0,133.0,3.2,18.0,988.0,848.46,647.99
2016,5,22,12,45,461.0,240.0,3.3,18.0,679.5,625.7,484.64
2016,5,22,13,0,25.0,347.0,3.4,18.0,371.0,314.3,242.69
2016,5,22,13,15,24.0,341.5,3.5,17.5,364.5,311.85,242.46
2016,5,22,13,30,23.0,336.0,3.6,17.0,358.0,292.36,228.16
2016,5,22,13,45,26.0,338.0,3.7,17.0,361.5,316.41,247.22
2016,5,22,14,0,29.0,340.0,3.8,17.0,365.0,323.82,253.36
2016,5,22,14,15,29.0,327.5,3.85,17.0,352.5,314.76,246.76
2016,5,22,14,30,29.0,315.0,3.9,17.0,340.0,305.34,239.93
2016,5,22,14,45,130.0,332.0,3.95,17.0,431.5,437.73,346.03
2016,5,22,15,0,231.0,349.0,4.0,17.0,523.0,549.24,433.54
2016,5,22,15,15,323.5,306.0,3.95,16.5,534.5,609.53,482.54
2016,5,22,15,30,416.0,263.0,3.9,16.0,546.0,664.0,527.14
2016,5,22,15,45,347.0,258.0,3.9,16.0,483.0,573.53,459.03
2016,5,22,16,0,278.0,253.0,3.9,16.0,420.0,504.36,406.11
2016,5,22,16,15,290.5,227.5,3.8,15.5,389.0,481.86,391.19
2016,5,22,16,30,303.0,202.0,3.7,15.0,358.0,457.11,374.0
2016,5,22,16,45,485.0,141.0,3.6,14.5,360.0,536.5,441.52
2016,5,22,17,0,667.0,80.0,3.5,14.0,362.0,588.78,486.24
2016,5,22,17,15,603.0,83.0,3.35,13.5,312.5,522.17,433.26
2016,5,22,17,30,539.0,86.0,3.2,13.0,263.0,457.97,381.34
2016,5,22,17,45,504.5,75.0,3.1,13.0,217.5,399.66,332.49
2016,5,22,18,0,470.0,64.0,3.0,13.0,172.0,343.21,283.44
2016,5,22,18,15,388.5,53.5,2.65,12.5,128.0,267.1,217.07
2016,5,22,18,30,307.0,43.0,2.3,12.0,84.0,196.21,154.0
2016,5,22,18,45,153.5,30.5,2.0,12.0,51.0,109.71,74.68
2016,5,22,19,0,0.0,18.0,1.7,12.0,18.0,15.22,0.0
2016,5,22,19,15,0.0,9.0,1.6,11.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
