Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,61.5,18.5,2.15,12.0,24.5,14.1,0.0
2016,5,23,5,30,123.0,37.0,2.3,12.0,49.0,27.58,17.55
2016,5,23,5,45,187.0,54.0,2.5,12.5,85.0,39.94,29.52
2016,5,23,6,0,251.0,71.0,2.7,13.0,121.0,51.88,40.6
2016,5,23,6,15,297.0,87.0,2.75,13.0,162.5,62.86,50.73
2016,5,23,6,30,343.0,103.0,2.8,13.0,204.0,73.57,60.39
2016,5,23,6,45,396.0,110.5,2.85,13.5,249.0,78.63,64.73
2016,5,23,7,0,449.0,118.0,2.9,14.0,294.0,83.66,68.89
2016,5,23,7,15,549.0,116.5,2.9,14.0,361.5,85.33,70.15
2016,5,23,7,30,649.0,115.0,2.9,14.0,429.0,84.62,69.28
2016,5,23,7,45,486.5,172.0,2.9,14.5,422.0,114.14,94.58
2016,5,23,8,0,324.0,229.0,2.9,15.0,415.0,146.3,121.65
2016,5,23,8,15,535.5,180.0,2.9,15.0,517.5,116.94,96.1
2016,5,23,8,30,747.0,131.0,2.9,15.0,620.0,90.86,73.46
2016,5,23,8,45,534.5,223.5,2.95,15.5,585.5,157.23,112.43
2016,5,23,9,0,322.0,316.0,3.0,16.0,551.0,229.2,167.7
2016,5,23,9,15,259.5,348.0,3.0,16.0,543.5,262.78,195.38
2016,5,23,9,30,197.0,380.0,3.0,16.0,536.0,297.19,225.41
2016,5,23,9,45,517.5,259.0,3.05,16.5,693.5,328.74,241.13
2016,5,23,10,0,838.0,138.0,3.1,17.0,851.0,401.11,293.64
2016,5,23,10,15,582.5,276.0,3.15,17.0,779.0,437.12,330.19
2016,5,23,10,30,327.0,414.0,3.2,17.0,707.0,451.77,346.04
2016,5,23,10,45,341.5,410.0,3.25,17.0,722.5,482.48,370.84
2016,5,23,11,0,356.0,406.0,3.3,17.0,738.0,513.56,395.58
2016,5,23,11,15,611.5,274.5,3.3,17.0,852.5,601.12,464.37
2016,5,23,11,30,867.0,143.0,3.3,17.0,967.0,692.54,536.09
2016,5,23,11,45,871.5,141.0,3.35,17.0,973.0,732.68,566.84
2016,5,23,12,0,876.0,139.0,3.4,17.0,979.0,770.56,595.74
2016,5,23,12,15,875.5,139.0,3.45,17.0,976.5,803.66,620.42
2016,5,23,12,30,875.0,139.0,3.5,17.0,974.0,833.88,641.93
2016,5,23,12,45,845.0,157.5,3.55,17.0,957.0,865.51,664.44
2016,5,23,13,0,815.0,176.0,3.6,17.0,940.0,880.78,675.49
2016,5,23,13,15,679.0,258.0,3.55,17.0,887.0,864.75,662.0
2016,5,23,13,30,543.0,340.0,3.5,17.0,834.0,829.6,634.27
2016,5,23,13,45,566.0,310.5,3.5,17.0,813.0,835.83,640.76
2016,5,23,14,0,589.0,281.0,3.5,17.0,792.0,841.89,646.83
2016,5,23,14,15,687.0,220.0,3.45,17.0,795.5,883.82,679.74
2016,5,23,14,30,785.0,159.0,3.4,17.0,799.0,909.23,698.47
2016,5,23,14,45,778.5,153.0,3.35,17.0,764.0,896.75,690.43
2016,5,23,15,0,772.0,147.0,3.3,17.0,729.0,880.73,680.33
2016,5,23,15,15,757.5,143.5,3.2,16.5,688.0,856.61,665.55
2016,5,23,15,30,743.0,140.0,3.1,16.0,647.0,835.76,653.13
2016,5,23,15,45,729.0,134.0,3.05,16.0,602.5,803.56,631.59
2016,5,23,16,0,715.0,128.0,3.0,16.0,558.0,768.84,608.17
2016,5,23,16,15,691.0,123.0,2.95,16.0,510.0,724.82,577.7
2016,5,23,16,30,667.0,118.0,2.9,16.0,462.0,679.37,545.7
2016,5,23,16,45,642.0,110.0,2.9,16.0,413.0,628.82,508.8
2016,5,23,17,0,617.0,102.0,2.9,16.0,364.0,577.65,470.49
2016,5,23,17,15,575.5,95.0,2.8,15.5,314.0,516.25,423.45
2016,5,23,17,30,534.0,88.0,2.7,15.0,264.0,456.3,376.07
2016,5,23,17,45,484.0,78.0,2.6,15.0,216.5,390.33,321.6
2016,5,23,18,0,434.0,68.0,2.5,15.0,169.0,327.65,268.17
2016,5,23,18,15,353.5,56.5,2.35,14.5,125.5,249.24,201.0
2016,5,23,18,30,273.0,45.0,2.2,14.0,82.0,183.84,143.34
2016,5,23,18,45,169.5,30.0,2.1,13.5,50.0,114.36,78.58
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,40.01,0.0
2016,5,23,19,15,33.0,7.5,2.0,12.5,9.0,14.31,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.0,18.0,2.35,12.0,29.5,13.72,0.0
2016,5,24,5,30,226.0,36.0,2.5,12.0,59.0,27.28,17.38
2016,5,24,5,45,325.0,47.0,2.7,12.5,101.0,35.82,25.93
2016,5,24,6,0,424.0,58.0,2.9,13.0,143.0,46.62,35.95
2016,5,24,6,15,488.0,66.5,2.9,13.0,191.0,52.98,41.92
2016,5,24,6,30,552.0,75.0,2.9,13.0,239.0,59.3,47.68
2016,5,24,6,45,429.5,108.5,2.95,13.5,251.0,77.83,64.03
2016,5,24,7,0,307.0,142.0,3.0,14.0,263.0,98.55,82.01
2016,5,24,7,15,506.5,120.5,3.0,14.0,352.5,85.62,70.38
2016,5,24,7,30,706.0,99.0,3.0,14.0,442.0,75.16,60.98
2016,5,24,7,45,730.5,103.5,3.05,14.5,491.5,77.64,62.82
2016,5,24,8,0,755.0,108.0,3.1,15.0,541.0,86.69,70.34
2016,5,24,8,15,774.0,111.5,3.1,15.0,588.0,88.29,71.49
2016,5,24,8,30,793.0,115.0,3.1,15.0,635.0,89.79,72.57
2016,5,24,8,45,808.5,117.5,3.15,15.5,678.5,116.71,73.95
2016,5,24,9,0,824.0,120.0,3.2,16.0,722.0,173.37,102.98
2016,5,24,9,15,835.5,122.5,3.2,16.0,760.5,230.73,145.5
2016,5,24,9,30,847.0,125.0,3.2,16.0,799.0,293.63,198.26
2016,5,24,9,45,650.0,228.5,3.25,16.5,758.5,346.61,251.04
2016,5,24,10,0,453.0,332.0,3.3,17.0,718.0,387.31,290.88
2016,5,24,10,15,386.0,374.0,3.35,17.0,710.5,423.25,322.2
2016,5,24,10,30,319.0,416.0,3.4,17.0,703.0,448.54,343.96
2016,5,24,10,45,247.5,441.0,3.45,17.0,666.5,453.77,349.5
2016,5,24,11,0,176.0,466.0,3.5,17.0,630.0,452.51,349.18
2016,5,24,11,15,530.5,303.5,3.5,17.0,806.5,573.56,444.07
2016,5,24,11,30,885.0,141.0,3.5,17.0,983.0,701.62,543.54
2016,5,24,11,45,888.0,140.0,3.55,17.5,988.5,742.09,573.27
2016,5,24,12,0,891.0,139.0,3.6,18.0,994.0,780.19,601.16
2016,5,24,12,15,660.5,270.5,3.6,17.5,903.5,762.19,585.43
2016,5,24,12,30,430.0,402.0,3.6,17.0,813.0,712.02,546.22
2016,5,24,12,45,445.0,383.0,3.65,17.0,804.5,729.72,560.63
2016,5,24,13,0,460.0,364.0,3.7,17.0,796.0,745.13,572.99
2016,5,24,13,15,667.0,251.5,3.7,17.0,865.0,847.14,651.41
2016,5,24,13,30,874.0,139.0,3.7,17.0,934.0,922.07,705.96
2016,5,24,13,45,869.0,136.5,3.7,17.0,909.5,929.3,711.08
2016,5,24,14,0,864.0,134.0,3.7,17.0,885.0,932.71,714.22
2016,5,24,14,15,856.0,132.5,3.7,17.0,854.0,930.51,713.62
2016,5,24,14,30,848.0,131.0,3.7,17.0,823.0,924.6,710.61
2016,5,24,14,45,841.0,126.5,3.7,17.0,787.0,925.9,712.8
2016,5,24,15,0,834.0,122.0,3.7,17.0,751.0,910.17,703.16
2016,5,24,15,15,820.5,119.5,3.65,17.0,709.5,887.21,688.32
2016,5,24,15,30,807.0,117.0,3.6,17.0,668.0,861.06,671.29
2016,5,24,15,45,793.0,112.0,3.6,17.0,622.5,828.82,650.13
2016,5,24,16,0,779.0,107.0,3.6,17.0,577.0,793.85,626.87
2016,5,24,16,15,756.5,103.0,3.55,16.5,528.0,750.57,598.17
2016,5,24,16,30,734.0,99.0,3.5,16.0,479.0,709.23,570.46
2016,5,24,16,45,707.5,93.5,3.45,16.0,428.5,658.22,533.83
2016,5,24,17,0,681.0,88.0,3.4,16.0,378.0,606.53,494.94
2016,5,24,17,15,641.0,82.5,3.3,15.5,327.0,545.53,448.21
2016,5,24,17,30,601.0,77.0,3.2,15.0,276.0,485.74,400.92
2016,5,24,17,45,547.5,69.5,3.15,14.5,227.0,417.62,345.28
2016,5,24,18,0,494.0,62.0,3.1,14.0,178.0,352.96,290.47
2016,5,24,18,15,412.0,52.5,2.95,13.5,133.0,276.67,224.38
2016,5,24,18,30,330.0,43.0,2.8,13.0,88.0,207.98,163.32
2016,5,24,18,45,208.5,29.5,2.65,13.0,54.0,127.48,89.09
2016,5,24,19,0,87.0,16.0,2.5,13.0,20.0,53.12,0.0
2016,5,24,19,15,43.5,8.0,2.45,12.5,10.0,17.36,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,18.0,2.25,12.0,30.0,13.73,0.0
2016,5,25,5,30,229.0,36.0,2.4,12.0,60.0,27.3,17.47
2016,5,25,5,45,326.0,47.0,2.55,12.5,102.0,35.83,25.96
2016,5,25,6,0,423.0,58.0,2.7,13.0,144.0,46.58,35.93
2016,5,25,6,15,225.0,83.5,2.7,13.0,130.5,60.63,48.76
2016,5,25,6,30,27.0,109.0,2.7,13.0,117.0,77.26,63.68
2016,5,25,6,45,33.5,129.0,2.7,13.5,141.0,90.51,75.24
2016,5,25,7,0,40.0,149.0,2.7,14.0,165.0,103.56,86.38
2016,5,25,7,15,69.0,176.0,2.7,14.0,208.0,120.62,101.0
2016,5,25,7,30,98.0,203.0,2.7,14.0,251.0,137.34,115.13
2016,5,25,7,45,84.5,222.5,2.75,14.5,267.0,148.95,124.49
2016,5,25,8,0,71.0,242.0,2.8,15.0,283.0,160.23,133.45
2016,5,25,8,15,167.0,264.5,2.9,15.0,371.5,167.71,139.38
2016,5,25,8,30,263.0,287.0,3.0,15.0,460.0,171.9,142.53
2016,5,25,8,45,251.5,310.5,3.1,15.5,485.0,193.31,147.62
2016,5,25,9,0,240.0,334.0,3.2,16.0,510.0,237.14,177.34
2016,5,25,9,15,242.5,351.5,3.25,16.0,537.5,260.6,194.45
2016,5,25,9,30,245.0,369.0,3.3,16.0,565.0,294.04,221.25
2016,5,25,9,45,560.5,244.0,3.35,16.5,715.0,328.67,239.85
2016,5,25,10,0,876.0,119.0,3.4,17.0,865.0,402.1,293.64
2016,5,25,10,15,882.0,120.0,3.45,17.0,891.5,456.08,341.17
2016,5,25,10,30,888.0,121.0,3.5,17.0,918.0,509.04,386.87
2016,5,25,10,45,891.5,122.5,3.55,17.0,937.5,559.8,429.71
2016,5,25,11,0,895.0,124.0,3.6,17.0,957.0,608.9,470.13
2016,5,25,11,15,897.5,124.5,3.6,17.0,969.5,654.81,507.02
2016,5,25,11,30,900.0,125.0,3.6,17.0,982.0,698.61,541.44
2016,5,25,11,45,903.5,124.0,3.6,17.0,987.5,739.71,573.16
2016,5,25,12,0,907.0,123.0,3.6,17.0,993.0,778.41,602.53
2016,5,25,12,15,906.5,122.5,3.6,17.0,991.0,811.84,626.85
2016,5,25,12,30,906.0,122.0,3.6,17.0,989.0,842.26,648.25
2016,5,25,12,45,897.5,126.0,3.65,17.0,977.0,866.58,665.6
2016,5,25,13,0,889.0,130.0,3.7,17.0,965.0,887.33,680.56
2016,5,25,13,15,885.0,129.0,3.75,17.0,948.0,904.1,692.83
2016,5,25,13,30,881.0,128.0,3.8,17.0,931.0,917.19,702.67
2016,5,25,13,45,879.5,124.5,3.85,17.0,908.0,926.53,710.05
2016,5,25,14,0,878.0,121.0,3.9,17.0,885.0,932.06,714.93
2016,5,25,14,15,871.0,119.0,3.95,17.0,854.5,930.14,714.79
2016,5,25,14,30,864.0,117.0,4.0,17.0,824.0,924.45,712.21
2016,5,25,14,45,858.0,113.0,4.05,17.0,788.5,914.0,706.41
2016,5,25,15,0,852.0,109.0,4.1,17.0,753.0,899.87,698.14
2016,5,25,15,15,839.5,106.5,4.1,17.0,711.5,877.93,684.15
2016,5,25,15,30,827.0,104.0,4.1,17.0,670.0,863.3,675.46
2016,5,25,15,45,812.5,100.5,4.1,17.0,625.0,831.86,654.65
2016,5,25,16,0,798.0,97.0,4.1,17.0,580.0,797.7,631.81
2016,5,25,16,15,777.0,94.0,4.05,16.5,531.5,756.34,604.39
2016,5,25,16,30,756.0,91.0,4.0,16.0,483.0,713.13,575.15
2016,5,25,16,45,728.0,87.0,3.95,16.0,432.5,662.05,538.32
2016,5,25,17,0,700.0,83.0,3.9,16.0,382.0,613.33,501.81
2016,5,25,17,15,662.0,78.0,3.8,15.5,331.5,553.62,455.92
2016,5,25,17,30,624.0,73.0,3.7,15.0,281.0,494.93,409.33
2016,5,25,17,45,565.0,67.0,3.6,14.5,231.0,424.44,351.49
2016,5,25,18,0,506.0,61.0,3.5,14.0,181.0,357.83,294.87
2016,5,25,18,15,424.5,52.0,3.35,13.5,136.0,281.8,228.88
2016,5,25,18,30,343.0,43.0,3.2,13.0,91.0,213.27,167.82
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.0,129.29,91.36
2016,5,25,19,0,79.0,18.0,2.9,13.0,21.0,48.12,0.0
2016,5,25,19,15,39.5,9.0,2.9,12.5,10.5,17.11,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,90.0,20.0,2.75,12.0,29.5,15.13,0.64
2016,5,26,5,30,180.0,40.0,2.8,12.0,59.0,29.92,19.75
2016,5,26,5,45,272.0,53.5,2.9,12.5,100.0,40.02,29.66
2016,5,26,6,0,364.0,67.0,3.0,13.0,141.0,50.12,39.08
2016,5,26,6,15,429.5,77.0,3.0,13.0,188.0,57.57,46.02
2016,5,26,6,30,495.0,87.0,3.0,13.0,235.0,67.62,55.1
2016,5,26,6,45,542.5,94.5,3.0,13.5,285.0,72.49,59.28
2016,5,26,7,0,590.0,102.0,3.0,14.0,335.0,77.3,63.27
2016,5,26,7,15,624.5,108.0,2.95,14.5,385.0,80.72,65.95
2016,5,26,7,30,659.0,114.0,2.9,15.0,435.0,84.05,68.51
2016,5,26,7,45,687.5,118.0,2.9,15.5,484.5,85.86,69.7
2016,5,26,8,0,716.0,122.0,2.9,16.0,534.0,87.61,70.84
2016,5,26,8,15,736.5,126.0,2.85,16.0,581.0,89.08,71.88
2016,5,26,8,30,757.0,130.0,2.8,16.0,628.0,98.25,79.52
2016,5,26,8,45,774.5,132.5,2.8,16.5,671.0,122.57,79.81
2016,5,26,9,0,792.0,135.0,2.8,17.0,714.0,177.36,107.22
2016,5,26,9,15,804.0,137.5,2.75,17.5,752.5,232.87,147.48
2016,5,26,9,30,816.0,140.0,2.7,18.0,791.0,289.18,193.93
2016,5,26,9,45,820.0,145.5,2.7,18.5,822.5,345.66,242.71
2016,5,26,10,0,824.0,151.0,2.7,19.0,854.0,401.61,290.98
2016,5,26,10,15,831.5,152.5,2.7,19.0,880.5,455.49,337.3
2016,5,26,10,30,839.0,154.0,2.7,19.0,907.0,508.7,382.0
2016,5,26,10,45,844.0,155.0,2.7,19.5,927.0,559.35,422.8
2016,5,26,11,0,849.0,156.0,2.7,20.0,947.0,608.62,461.27
2016,5,26,11,15,852.0,157.0,2.7,20.0,960.0,647.82,492.42
2016,5,26,11,30,855.0,158.0,2.7,20.0,973.0,690.74,525.32
2016,5,26,11,45,857.0,158.0,2.75,20.5,978.0,730.22,554.21
2016,5,26,12,0,859.0,158.0,2.8,21.0,983.0,767.43,580.85
2016,5,26,12,15,859.0,157.5,2.85,21.0,981.0,800.28,605.09
2016,5,26,12,30,859.0,157.0,2.9,21.0,979.0,830.37,626.4
2016,5,26,12,45,866.0,150.5,2.95,21.0,972.0,858.65,646.09
2016,5,26,13,0,873.0,144.0,3.0,21.0,965.0,883.79,663.66
2016,5,26,13,15,869.5,143.0,3.05,21.0,948.0,901.02,675.93
2016,5,26,13,30,866.0,142.0,3.1,21.0,931.0,914.62,685.91
2016,5,26,13,45,862.0,139.5,3.15,21.0,907.5,922.79,692.35
2016,5,26,14,0,858.0,137.0,3.2,21.0,884.0,927.19,696.41
2016,5,26,14,15,850.5,135.5,3.25,21.0,854.0,925.55,696.53
2016,5,26,14,30,843.0,134.0,3.3,21.0,824.0,933.76,703.53
2016,5,26,14,45,832.0,132.0,3.4,21.0,787.5,920.8,696.49
2016,5,26,15,0,821.0,130.0,3.5,21.0,751.0,904.29,687.22
2016,5,26,15,15,807.5,127.0,3.5,20.5,710.0,881.11,674.05
2016,5,26,15,30,794.0,124.0,3.5,20.0,669.0,854.78,658.64
2016,5,26,15,45,776.0,121.0,3.55,20.0,623.5,821.62,637.32
2016,5,26,16,0,758.0,118.0,3.6,20.0,578.0,785.93,614.0
2016,5,26,16,15,735.0,114.0,3.55,19.5,529.5,747.56,589.15
2016,5,26,16,30,712.0,110.0,3.5,19.0,481.0,702.95,559.29
2016,5,26,16,45,681.5,105.0,3.5,18.5,430.0,650.36,522.45
2016,5,26,17,0,651.0,100.0,3.5,18.0,379.0,597.38,483.81
2016,5,26,17,15,610.0,93.5,3.4,17.0,328.5,535.77,437.75
2016,5,26,17,30,569.0,87.0,3.3,16.0,278.0,475.47,391.04
2016,5,26,17,45,507.0,79.5,3.25,15.5,228.5,403.76,332.71
2016,5,26,18,0,445.0,72.0,3.2,15.0,179.0,336.19,275.84
2016,5,26,18,15,363.0,61.0,3.05,14.5,134.5,257.8,208.57
2016,5,26,18,30,281.0,50.0,2.9,14.0,90.0,192.02,150.58
2016,5,26,18,45,168.0,34.0,2.75,13.5,55.5,117.75,83.65
2016,5,26,19,0,55.0,18.0,2.6,13.0,21.0,40.64,0.0
2016,5,26,19,15,27.5,9.0,2.6,12.5,10.5,14.06,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,87.0,20.5,2.2,12.0,30.0,15.63,1.48
2016,5,27,5,30,174.0,41.0,2.2,12.0,60.0,30.61,20.4
2016,5,27,5,45,269.5,55.0,2.25,12.5,101.5,41.05,30.59
2016,5,27,6,0,365.0,69.0,2.3,13.0,143.0,51.49,40.32
2016,5,27,6,15,430.5,79.0,2.25,13.0,191.0,58.92,47.24
2016,5,27,6,30,496.0,89.0,2.2,13.0,239.0,66.31,53.93
2016,5,27,6,45,551.0,95.5,2.15,13.5,290.5,73.33,60.01
2016,5,27,7,0,606.0,102.0,2.1,14.0,342.0,77.54,63.46
2016,5,27,7,15,640.5,107.5,2.0,14.5,392.5,80.65,65.87
2016,5,27,7,30,675.0,113.0,1.9,15.0,443.0,83.69,68.16
2016,5,27,7,45,706.5,116.0,1.8,16.0,494.0,84.98,68.76
2016,5,27,8,0,738.0,119.0,1.7,17.0,545.0,86.27,69.36
2016,5,27,8,15,758.0,123.0,1.6,17.5,592.0,87.83,70.33
2016,5,27,8,30,778.0,127.0,1.5,18.0,639.0,96.89,77.66
2016,5,27,8,45,796.5,128.0,1.4,18.5,683.0,120.18,77.06
2016,5,27,9,0,815.0,129.0,1.3,19.0,727.0,175.38,103.65
2016,5,27,9,15,826.5,131.5,1.25,19.5,765.0,232.07,143.95
2016,5,27,9,30,838.0,134.0,1.2,20.0,803.0,289.48,190.31
2016,5,27,9,45,855.0,131.0,1.2,20.5,838.0,348.74,239.77
2016,5,27,10,0,872.0,128.0,1.2,21.0,873.0,404.17,286.34
2016,5,27,10,15,878.0,129.5,1.2,21.5,899.0,458.27,331.21
2016,5,27,10,30,884.0,131.0,1.2,22.0,925.0,511.36,373.91
2016,5,27,10,45,890.0,130.5,1.3,23.0,945.5,561.9,413.11
2016,5,27,11,0,896.0,130.0,1.4,24.0,966.0,610.97,449.91
2016,5,27,11,15,898.5,131.0,1.55,24.0,978.5,657.3,485.76
2016,5,27,11,30,901.0,132.0,1.7,24.0,991.0,701.52,519.39
2016,5,27,11,45,903.0,131.5,1.85,24.5,996.0,742.06,548.83
2016,5,27,12,0,905.0,131.0,2.0,25.0,1001.0,780.12,576.0
2016,5,27,12,15,904.5,130.5,2.15,25.0,998.5,813.63,600.38
2016,5,27,12,30,904.0,130.0,2.3,25.0,996.0,844.15,621.76
2016,5,27,12,45,900.5,130.5,2.45,25.5,985.5,869.85,638.73
2016,5,27,13,0,897.0,131.0,2.6,26.0,975.0,892.12,653.45
2016,5,27,13,15,893.0,130.0,2.7,25.5,957.5,909.11,666.98
2016,5,27,13,30,889.0,129.0,2.8,25.0,940.0,922.4,678.24
2016,5,27,13,45,882.0,128.5,2.95,25.0,915.5,929.67,684.74
2016,5,27,14,0,875.0,128.0,3.1,25.0,891.0,933.14,688.86
2016,5,27,14,15,867.0,126.5,3.15,25.0,860.0,930.98,688.66
2016,5,27,14,30,859.0,125.0,3.2,25.0,829.0,925.09,686.13
2016,5,27,14,45,847.5,123.5,3.3,25.0,792.5,912.35,679.46
2016,5,27,15,0,836.0,122.0,3.4,25.0,756.0,908.31,678.77
2016,5,27,15,15,823.0,119.0,3.4,24.5,714.5,885.41,665.98
2016,5,27,15,30,810.0,116.0,3.4,24.0,673.0,859.3,651.05
2016,5,27,15,45,793.0,113.0,3.45,24.0,627.5,826.77,630.58
2016,5,27,16,0,776.0,110.0,3.5,24.0,582.0,791.64,608.1
2016,5,27,16,15,754.0,106.0,3.45,23.5,533.5,749.06,580.72
2016,5,27,16,30,732.0,102.0,3.4,23.0,485.0,708.56,554.42
2016,5,27,16,45,702.5,97.5,3.35,22.5,434.5,656.76,519.05
2016,5,27,17,0,673.0,93.0,3.3,22.0,384.0,604.46,481.49
2016,5,27,17,15,634.0,87.5,3.15,21.0,333.0,544.61,437.52
2016,5,27,17,30,595.0,82.0,3.0,20.0,282.0,485.85,392.79
2016,5,27,17,45,539.5,74.5,2.85,19.5,232.5,416.98,337.66
2016,5,27,18,0,484.0,67.0,2.7,19.0,183.0,351.68,283.56
2016,5,27,18,15,404.5,56.5,2.35,18.0,138.0,276.16,219.97
2016,5,27,18,30,325.0,46.0,2.0,17.0,93.0,205.37,158.97
2016,5,27,18,45,211.5,32.5,1.7,16.5,58.0,131.3,92.87
2016,5,27,19,0,98.0,19.0,1.4,16.0,23.0,60.95,0.0
2016,5,27,19,15,49.0,9.5,1.3,15.5,11.5,19.89,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,0.8,13.5,31.0,14.09,1.23
2016,5,28,5,30,224.0,37.0,0.9,14.0,62.0,28.01,18.11
2016,5,28,5,45,317.0,49.0,1.05,15.0,104.0,37.19,26.95
2016,5,28,6,0,410.0,61.0,1.2,16.0,146.0,48.8,37.49
2016,5,28,6,15,473.0,70.0,1.3,16.5,193.5,55.44,43.52
2016,5,28,6,30,536.0,79.0,1.4,17.0,241.0,62.01,49.3
2016,5,28,6,45,583.5,85.5,1.55,17.5,291.5,66.45,53.04
2016,5,28,7,0,631.0,92.0,1.7,18.0,342.0,70.85,56.63
2016,5,28,7,15,664.5,97.0,1.75,18.5,393.0,73.89,58.97
2016,5,28,7,30,698.0,102.0,1.8,19.0,444.0,76.88,61.22
2016,5,28,7,45,724.5,106.0,1.85,19.5,494.0,79.0,62.69
2016,5,28,8,0,751.0,110.0,1.9,20.0,544.0,87.84,69.88
2016,5,28,8,15,770.5,114.0,1.9,20.5,591.0,89.73,71.1
2016,5,28,8,30,790.0,118.0,1.9,21.0,638.0,91.49,72.22
2016,5,28,8,45,805.0,120.5,1.9,22.0,681.5,115.14,72.27
2016,5,28,9,0,820.0,123.0,1.9,23.0,725.0,171.27,98.92
2016,5,28,9,15,751.0,167.0,1.9,23.5,740.5,233.96,146.7
2016,5,28,9,30,682.0,211.0,1.9,24.0,756.0,295.18,198.09
2016,5,28,9,45,674.0,228.5,1.95,24.5,785.5,349.77,243.18
2016,5,28,10,0,666.0,246.0,2.0,25.0,815.0,402.99,286.94
2016,5,28,10,15,770.0,191.0,2.0,25.0,868.5,454.14,327.44
2016,5,28,10,30,874.0,136.0,2.0,25.0,922.0,508.75,370.91
2016,5,28,10,45,877.5,138.0,2.05,25.5,941.5,559.17,410.61
2016,5,28,11,0,881.0,140.0,2.1,26.0,961.0,607.97,447.87
2016,5,28,11,15,883.5,140.5,2.1,26.0,974.0,653.35,482.3
2016,5,28,11,30,886.0,141.0,2.1,26.0,987.0,696.66,514.39
2016,5,28,11,45,886.5,142.0,2.15,26.5,992.0,736.75,542.73
2016,5,28,12,0,887.0,143.0,2.2,27.0,997.0,774.37,568.73
2016,5,28,12,15,886.5,143.0,2.25,27.0,995.0,807.87,592.61
2016,5,28,12,30,886.0,143.0,2.3,27.0,993.0,838.49,613.18
2016,5,28,12,45,875.5,148.0,2.4,27.0,980.5,861.72,629.24
2016,5,28,13,0,865.0,153.0,2.5,27.0,968.0,881.4,643.1
2016,5,28,13,15,861.0,152.0,2.55,26.5,951.0,898.26,656.11
2016,5,28,13,30,857.0,151.0,2.6,26.0,934.0,911.53,666.92
2016,5,28,13,45,849.5,150.5,2.7,26.0,909.5,933.45,682.67
2016,5,28,14,0,842.0,150.0,2.8,26.0,885.0,936.61,686.14
2016,5,28,14,15,833.5,148.0,2.85,26.0,854.5,933.61,685.43
2016,5,28,14,30,825.0,146.0,2.9,26.0,824.0,926.85,682.41
2016,5,28,14,45,813.5,143.5,3.0,26.0,787.0,913.2,675.28
2016,5,28,15,0,802.0,141.0,3.1,26.0,750.0,896.05,665.87
2016,5,28,15,15,788.0,138.0,3.15,25.5,709.0,872.81,653.32
2016,5,28,15,30,774.0,135.0,3.2,25.0,668.0,846.46,638.57
2016,5,28,15,45,713.0,139.5,3.25,24.5,604.5,790.72,603.13
2016,5,28,16,0,652.0,144.0,3.3,24.0,541.0,728.71,562.59
2016,5,28,16,15,601.5,144.5,3.3,23.5,487.0,670.94,522.98
2016,5,28,16,30,551.0,145.0,3.3,23.0,433.0,613.17,482.3
2016,5,28,16,45,505.0,144.5,3.3,22.5,388.0,551.1,437.58
2016,5,28,17,0,459.0,144.0,3.3,22.0,343.0,499.27,399.24
2016,5,28,17,15,435.0,128.0,3.05,21.0,297.0,447.54,360.69
2016,5,28,17,30,411.0,112.0,2.8,20.0,251.0,396.34,321.27
2016,5,28,17,45,428.0,92.5,2.6,19.5,216.0,365.71,296.55
2016,5,28,18,0,445.0,73.0,2.4,19.0,181.0,332.03,267.77
2016,5,28,18,15,365.5,61.5,2.1,18.0,136.5,258.85,206.14
2016,5,28,18,30,286.0,50.0,1.8,17.0,92.0,193.43,149.8
2016,5,28,18,45,183.0,34.5,1.55,16.5,57.5,123.09,87.54
2016,5,28,19,0,80.0,19.0,1.3,16.0,23.0,49.74,0.0
2016,5,28,19,15,40.0,9.5,1.3,15.5,11.5,17.6,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,14.48,1.84
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,28.78,18.85
2016,5,29,5,45,330.5,49.5,2.4,13.5,106.5,37.63,27.5
2016,5,29,6,0,425.0,61.0,2.5,14.0,149.0,48.91,37.88
2016,5,29,6,15,488.5,69.5,2.45,14.5,197.0,55.2,43.66
2016,5,29,6,30,552.0,78.0,2.4,15.0,245.0,61.45,49.2
2016,5,29,6,45,599.0,84.0,2.35,15.5,296.5,65.58,52.7
2016,5,29,7,0,646.0,90.0,2.3,16.0,348.0,69.68,56.07
2016,5,29,7,15,440.0,145.0,2.25,16.5,331.5,99.32,81.59
2016,5,29,7,30,234.0,200.0,2.2,17.0,315.0,129.75,107.27
2016,5,29,7,45,498.5,154.5,2.15,17.5,432.5,104.04,84.67
2016,5,29,8,0,763.0,109.0,2.1,18.0,550.0,87.44,70.07
2016,5,29,8,15,782.0,112.5,2.1,18.5,597.0,89.03,71.09
2016,5,29,8,30,801.0,116.0,2.1,19.0,644.0,90.52,71.99
2016,5,29,8,45,815.5,119.0,2.1,19.5,687.5,113.95,72.27
2016,5,29,9,0,830.0,122.0,2.1,20.0,731.0,170.89,99.6
2016,5,29,9,15,841.0,124.0,2.15,20.5,769.5,227.88,140.01
2016,5,29,9,30,852.0,126.0,2.2,21.0,808.0,290.46,190.68
2016,5,29,9,45,859.5,129.0,2.3,21.5,840.5,346.74,238.7
2016,5,29,10,0,867.0,132.0,2.4,22.0,873.0,402.65,286.59
2016,5,29,10,15,873.5,133.5,2.45,22.0,899.5,456.63,332.78
2016,5,29,10,30,880.0,135.0,2.5,22.0,926.0,509.66,377.17
2016,5,29,10,45,882.5,137.0,2.65,22.5,945.5,559.82,417.8
2016,5,29,11,0,885.0,139.0,2.8,23.0,965.0,608.25,455.96
2016,5,29,11,15,888.0,139.5,2.85,23.0,978.0,654.08,491.76
2016,5,29,11,30,891.0,140.0,2.9,23.0,991.0,697.88,525.26
2016,5,29,11,45,890.0,141.5,2.95,23.0,995.5,737.45,555.04
2016,5,29,12,0,889.0,143.0,3.0,23.0,1000.0,774.44,582.46
2016,5,29,12,15,888.5,143.5,3.0,23.0,998.0,808.38,607.06
2016,5,29,12,30,888.0,144.0,3.0,23.0,996.0,839.46,628.27
2016,5,29,12,45,878.0,148.5,3.05,23.5,984.0,862.79,643.17
2016,5,29,13,0,868.0,153.0,3.1,24.0,972.0,882.59,655.73
2016,5,29,13,15,864.5,152.0,3.15,24.0,955.5,899.97,668.02
2016,5,29,13,30,861.0,151.0,3.2,24.0,939.0,913.77,678.01
2016,5,29,13,45,855.5,149.5,3.25,24.0,915.0,936.59,694.18
2016,5,29,14,0,850.0,148.0,3.3,24.0,891.0,940.68,697.87
2016,5,29,14,15,842.5,146.0,3.3,23.5,861.0,938.65,698.75
2016,5,29,14,30,835.0,144.0,3.3,23.0,831.0,932.84,697.26
2016,5,29,14,45,825.5,141.0,3.3,23.0,795.0,920.51,690.15
2016,5,29,15,0,816.0,138.0,3.3,23.0,759.0,904.6,680.75
2016,5,29,15,15,802.5,135.0,3.25,22.5,717.5,881.7,667.62
2016,5,29,15,30,789.0,132.0,3.2,22.0,676.0,855.63,652.3
2016,5,29,15,45,773.5,127.5,3.15,22.0,631.0,823.37,631.34
2016,5,29,16,0,758.0,123.0,3.1,22.0,586.0,793.49,611.99
2016,5,29,16,15,735.0,118.5,3.05,21.5,537.0,750.12,583.96
2016,5,29,16,30,712.0,114.0,3.0,21.0,488.0,705.13,554.33
2016,5,29,16,45,684.5,108.0,2.95,21.0,438.0,653.85,517.73
2016,5,29,17,0,657.0,102.0,2.9,21.0,388.0,601.97,479.61
2016,5,29,17,15,616.5,95.5,2.75,20.0,336.5,540.66,434.57
2016,5,29,17,30,576.0,89.0,2.6,19.0,285.0,480.57,388.87
2016,5,29,17,45,521.5,80.5,2.5,18.5,235.5,412.06,334.23
2016,5,29,18,0,467.0,72.0,2.4,18.0,186.0,347.04,280.52
2016,5,29,18,15,386.0,61.0,2.25,17.0,141.0,267.67,214.12
2016,5,29,18,30,305.0,50.0,2.1,16.0,96.0,201.13,156.67
2016,5,29,18,45,194.5,35.0,2.0,15.5,60.5,127.59,91.78
2016,5,29,19,0,84.0,20.0,1.9,15.0,25.0,52.36,4.51
2016,5,29,19,15,42.0,10.0,2.0,14.5,12.5,18.49,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,19.0,1.65,11.5,33.5,14.52,2.25
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,28.92,19.11
2016,5,30,5,45,359.5,48.5,1.95,12.5,110.0,39.25,29.06
2016,5,30,6,0,455.0,59.0,2.1,13.0,153.0,47.55,36.85
2016,5,30,6,15,518.0,66.5,2.05,13.5,202.0,53.19,42.06
2016,5,30,6,30,581.0,74.0,2.0,14.0,251.0,58.82,47.07
2016,5,30,6,45,626.5,79.5,2.0,15.0,302.5,62.73,50.29
2016,5,30,7,0,672.0,85.0,2.0,16.0,354.0,66.62,53.38
2016,5,30,7,15,704.0,90.0,2.0,16.5,405.5,69.89,55.96
2016,5,30,7,30,736.0,95.0,2.0,17.0,457.0,73.08,58.42
2016,5,30,7,45,761.0,98.5,2.0,17.5,507.0,81.26,65.15
2016,5,30,8,0,786.0,102.0,2.0,18.0,557.0,83.29,66.54
2016,5,30,8,15,804.5,105.5,2.0,18.5,604.5,85.07,67.71
2016,5,30,8,30,823.0,109.0,2.0,19.0,652.0,86.74,68.78
2016,5,30,8,45,837.5,111.5,2.05,20.0,696.0,109.65,68.7
2016,5,30,9,0,852.0,114.0,2.1,21.0,740.0,175.13,101.87
2016,5,30,9,15,863.0,116.0,2.1,21.5,778.5,232.25,141.89
2016,5,30,9,30,874.0,118.0,2.1,22.0,817.0,289.83,188.43
2016,5,30,9,45,879.0,121.5,2.15,22.5,849.5,346.81,236.92
2016,5,30,10,0,884.0,125.0,2.2,23.0,882.0,403.14,284.98
2016,5,30,10,15,890.5,126.5,2.25,23.0,908.5,457.92,331.61
2016,5,30,10,30,897.0,128.0,2.3,23.0,935.0,511.73,376.4
2016,5,30,10,45,901.0,128.5,2.35,23.5,955.0,562.41,416.92
2016,5,30,11,0,905.0,129.0,2.4,24.0,975.0,611.44,454.93
2016,5,30,11,15,907.5,130.0,2.4,24.0,987.5,658.07,490.78
2016,5,30,11,30,910.0,131.0,2.4,24.0,1000.0,702.58,524.18
2016,5,30,11,45,910.5,131.0,2.45,24.5,1005.0,742.73,553.0
2016,5,30,12,0,911.0,131.0,2.5,25.0,1010.0,780.3,579.36
2016,5,30,12,15,910.5,131.0,2.5,25.0,1007.5,814.38,603.37
2016,5,30,12,30,910.0,131.0,2.5,25.0,1005.0,845.51,624.11
2016,5,30,12,45,906.0,132.0,2.55,25.5,994.5,871.43,640.46
2016,5,30,13,0,902.0,133.0,2.6,26.0,984.0,893.9,654.54
2016,5,30,13,15,898.0,132.0,2.65,26.0,967.0,911.12,666.5
2016,5,30,13,30,894.0,131.0,2.7,26.0,950.0,924.61,676.16
2016,5,30,13,45,889.5,129.0,2.8,26.0,926.0,932.99,682.99
2016,5,30,14,0,885.0,127.0,2.9,26.0,902.0,937.54,687.46
2016,5,30,14,15,877.5,125.5,2.95,26.0,871.0,935.99,687.69
2016,5,30,14,30,870.0,124.0,3.0,26.0,840.0,930.68,685.58
2016,5,30,14,45,861.0,121.5,3.1,26.0,804.0,919.33,679.96
2016,5,30,15,0,852.0,119.0,3.2,26.0,768.0,904.4,672.01
2016,5,30,15,15,839.0,116.0,3.25,25.5,726.0,893.36,667.74
2016,5,30,15,30,826.0,113.0,3.3,25.0,684.0,867.18,653.12
2016,5,30,15,45,811.0,109.5,3.4,25.0,638.5,835.71,633.83
2016,5,30,16,0,796.0,106.0,3.5,25.0,593.0,801.5,612.42
2016,5,30,16,15,774.5,102.5,3.45,24.5,544.0,759.56,585.71
2016,5,30,16,30,753.0,99.0,3.4,24.0,495.0,715.77,557.24
2016,5,30,16,45,726.5,94.0,3.4,23.5,444.5,668.55,525.86
2016,5,30,17,0,700.0,89.0,3.4,23.0,394.0,617.16,489.44
2016,5,30,17,15,662.0,83.5,3.15,22.0,343.0,557.18,445.4
2016,5,30,17,30,624.0,78.0,2.9,21.0,292.0,498.17,400.59
2016,5,30,17,45,572.0,71.0,2.7,20.5,242.0,430.86,347.02
2016,5,30,18,0,520.0,64.0,2.5,20.0,192.0,366.76,294.18
2016,5,30,18,15,441.5,55.0,2.2,19.0,146.0,291.72,231.41
2016,5,30,18,30,363.0,46.0,1.9,18.0,100.0,223.73,172.92
2016,5,30,18,45,246.5,33.0,1.6,17.0,64.0,143.7,103.25
2016,5,30,19,0,130.0,20.0,1.3,16.0,28.0,72.69,13.74
2016,5,30,19,15,65.0,10.0,1.3,15.5,14.0,24.3,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,11.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,12.0,9.0,7.08,0.0
2016,5,31,5,15,155.0,23.0,1.7,12.5,39.0,17.51,4.2
2016,5,31,5,30,280.0,37.0,1.8,13.0,69.0,28.29,18.52
2016,5,31,5,45,373.0,47.5,1.95,13.5,112.0,38.5,28.29
2016,5,31,6,0,466.0,58.0,2.1,14.0,155.0,46.84,36.07
2016,5,31,6,15,528.5,65.0,2.0,14.5,204.0,52.14,40.95
2016,5,31,6,30,591.0,72.0,1.9,15.0,253.0,57.45,45.66
2016,5,31,6,45,635.5,77.5,1.85,16.0,304.0,61.41,48.93
2016,5,31,7,0,680.0,83.0,1.8,17.0,355.0,65.36,52.06
2016,5,31,7,15,711.5,87.5,1.75,17.5,406.5,68.35,54.39
2016,5,31,7,30,743.0,92.0,1.7,18.0,458.0,77.14,61.69
2016,5,31,7,45,767.5,95.5,1.7,19.0,508.0,79.32,63.08
2016,5,31,8,0,792.0,99.0,1.7,20.0,558.0,81.42,64.4
2016,5,31,8,15,810.0,102.0,1.7,20.5,605.5,82.95,65.35
2016,5,31,8,30,828.0,105.0,1.7,21.0,653.0,84.38,66.22
2016,5,31,8,45,842.0,108.0,1.75,21.5,696.5,106.86,66.4
2016,5,31,9,0,856.0,111.0,1.8,22.0,740.0,172.95,99.68
2016,5,31,9,15,866.5,113.0,1.85,22.5,778.5,230.11,139.4
2016,5,31,9,30,877.0,115.0,1.9,23.0,817.0,287.68,185.67
2016,5,31,9,45,887.0,115.5,1.95,24.0,850.5,344.33,233.06
2016,5,31,10,0,897.0,116.0,2.0,25.0,884.0,400.83,280.31
2016,5,31,10,15,903.0,117.5,2.1,25.0,911.0,455.96,326.98
2016,5,31,10,30,909.0,119.0,2.2,25.0,938.0,510.06,371.81
2016,5,31,10,45,913.0,120.0,2.3,25.5,958.0,561.54,412.79
2016,5,31,11,0,917.0,121.0,2.4,26.0,978.0,611.35,451.3
2016,5,31,11,15,919.5,121.5,2.4,26.0,991.0,658.05,486.98
2016,5,31,11,30,922.0,122.0,2.4,26.0,1004.0,702.59,520.2
2016,5,31,11,45,923.0,122.5,2.45,26.5,1009.5,743.78,549.52
2016,5,31,12,0,924.0,123.0,2.5,27.0,1015.0,782.4,576.38
2016,5,31,12,15,924.0,122.5,2.5,27.0,1013.0,816.77,600.21
2016,5,31,12,30,924.0,122.0,2.5,27.0,1011.0,848.15,620.93
2016,5,31,12,45,925.0,120.0,2.5,27.5,1002.0,875.93,637.97
2016,5,31,13,0,926.0,118.0,2.5,28.0,993.0,900.32,652.74
2016,5,31,13,15,923.0,117.5,2.55,28.0,976.5,919.01,665.52
2016,5,31,13,30,920.0,117.0,2.6,28.0,960.0,933.96,676.01
2016,5,31,13,45,915.0,115.5,2.7,28.5,936.0,942.39,681.46
2016,5,31,14,0,910.0,114.0,2.8,29.0,912.0,946.91,684.53
2016,5,31,14,15,903.5,113.0,2.8,28.5,881.5,946.66,686.6
2016,5,31,14,30,897.0,112.0,2.8,28.0,851.0,942.57,686.33
2016,5,31,14,45,888.0,110.0,2.85,28.0,815.0,931.46,680.64
2016,5,31,15,0,879.0,108.0,2.9,28.0,779.0,916.68,672.66
2016,5,31,15,15,867.0,106.0,2.9,27.5,737.5,895.71,661.58
2016,5,31,15,30,855.0,104.0,2.9,27.0,696.0,871.46,648.32
2016,5,31,15,45,839.0,101.5,2.95,27.0,650.0,850.04,635.97
2016,5,31,16,0,823.0,99.0,3.0,27.0,604.0,815.52,614.55
2016,5,31,16,15,803.0,95.5,2.9,26.5,555.0,774.16,588.53
2016,5,31,16,30,783.0,92.0,2.8,26.0,506.0,730.8,560.73
2016,5,31,16,45,756.0,88.0,2.75,25.5,455.0,680.0,527.29
2016,5,31,17,0,729.0,84.0,2.7,25.0,404.0,628.32,491.68
2016,5,31,17,15,692.0,79.5,2.45,24.0,352.0,572.03,450.97
2016,5,31,17,30,655.0,75.0,2.2,23.0,300.0,513.64,407.31
2016,5,31,17,45,603.0,68.5,1.95,22.5,249.5,445.6,353.91
2016,5,31,18,0,551.0,62.0,1.7,22.0,199.0,380.7,301.18
2016,5,31,18,15,472.5,53.5,1.5,21.0,152.0,304.74,238.79
2016,5,31,18,30,394.0,45.0,1.3,20.0,105.0,235.79,180.32
2016,5,31,18,45,273.0,33.0,1.15,19.0,67.5,155.84,111.56
2016,5,31,19,0,152.0,21.0,1.0,18.0,30.0,81.01,20.74
2016,5,31,19,15,76.0,10.5,1.05,17.5,15.0,27.47,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.8,13.0,10.0,7.08,0.0
2016,6,1,5,15,162.0,23.5,2.9,13.5,40.5,17.9,4.68
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,31.04,20.77
2016,6,1,5,45,384.5,48.5,3.2,14.5,115.0,39.39,28.93
2016,6,1,6,0,478.0,59.0,3.4,15.0,159.0,47.73,36.7
2016,6,1,6,15,541.0,66.5,3.4,15.5,208.5,53.42,41.91
2016,6,1,6,30,604.0,74.0,3.4,16.0,258.0,59.1,46.92
2016,6,1,6,45,650.0,79.0,3.4,16.5,310.5,62.7,49.96
2016,6,1,7,0,696.0,84.0,3.4,17.0,363.0,66.32,52.9
2016,6,1,7,15,728.0,88.5,3.35,17.5,415.0,69.32,55.25
2016,6,1,7,30,760.0,93.0,3.3,18.0,467.0,78.21,62.63
2016,6,1,7,45,784.5,96.5,3.3,18.5,518.0,80.39,64.16
2016,6,1,8,0,809.0,100.0,3.3,19.0,569.0,82.5,65.62
2016,6,1,8,15,827.0,103.5,3.25,19.5,617.5,84.35,66.86
2016,6,1,8,30,845.0,107.0,3.2,20.0,666.0,86.09,67.99
2016,6,1,8,45,859.0,109.0,3.2,20.5,710.0,107.47,67.41
2016,6,1,9,0,873.0,111.0,3.2,21.0,754.0,173.95,100.63
2016,6,1,9,15,884.0,113.5,3.2,21.5,793.0,232.47,141.54
2016,6,1,9,30,895.0,116.0,3.2,22.0,832.0,291.46,189.37
2016,6,1,9,45,904.0,117.0,3.2,22.5,866.0,349.16,238.69
2016,6,1,10,0,913.0,118.0,3.2,23.0,900.0,406.58,288.0
2016,6,1,10,15,919.0,119.5,3.2,23.5,927.5,462.59,335.44
2016,6,1,10,30,925.0,121.0,3.2,24.0,955.0,517.53,380.75
2016,6,1,10,45,927.0,123.0,3.25,24.5,974.5,569.49,422.57
2016,6,1,11,0,929.0,125.0,3.3,25.0,994.0,619.58,461.68
2016,6,1,11,15,931.5,125.5,3.35,25.0,1007.0,666.87,498.56
2016,6,1,11,30,934.0,126.0,3.4,25.0,1020.0,711.98,533.0
2016,6,1,11,45,932.5,128.0,3.5,25.0,1024.5,753.09,564.04
2016,6,1,12,0,931.0,130.0,3.6,25.0,1029.0,791.46,592.62
2016,6,1,12,15,930.5,130.0,3.65,25.0,1027.0,826.23,617.79
2016,6,1,12,30,930.0,130.0,3.7,25.0,1025.0,857.98,639.62
2016,6,1,12,45,916.0,137.5,3.75,25.5,1011.5,881.45,654.53
2016,6,1,13,0,902.0,145.0,3.8,26.0,998.0,901.13,666.92
2016,6,1,13,15,898.0,144.0,3.8,25.5,980.5,918.68,680.34
2016,6,1,13,30,894.0,143.0,3.8,25.0,963.0,932.51,691.38
2016,6,1,13,45,885.5,143.5,3.8,25.0,938.0,939.83,696.86
2016,6,1,14,0,877.0,144.0,3.8,25.0,913.0,943.33,699.94
2016,6,1,14,15,869.5,142.0,3.75,25.0,882.0,941.71,699.45
2016,6,1,14,30,862.0,140.0,3.7,25.0,851.0,950.18,705.9
2016,6,1,14,45,850.0,138.5,3.7,25.0,814.0,937.12,698.24
2016,6,1,15,0,838.0,137.0,3.7,25.0,777.0,920.46,688.38
2016,6,1,15,15,824.5,134.0,3.65,24.5,735.0,897.48,675.34
2016,6,1,15,30,811.0,131.0,3.6,24.0,693.0,871.27,660.07
2016,6,1,15,45,793.5,127.5,3.55,24.0,647.0,838.09,638.63
2016,6,1,16,0,776.0,124.0,3.5,24.0,601.0,802.28,615.23
2016,6,1,16,15,578.0,159.0,3.35,23.5,498.0,664.02,516.72
2016,6,1,16,30,380.0,194.0,3.2,23.0,395.0,502.66,396.5
2016,6,1,16,45,293.0,185.5,3.1,22.5,331.5,417.98,332.71
2016,6,1,17,0,206.0,177.0,3.0,22.0,268.0,323.29,259.12
2016,6,1,17,15,184.5,159.5,2.8,21.0,233.0,284.56,229.55
2016,6,1,17,30,163.0,142.0,2.6,20.0,198.0,247.09,200.03
2016,6,1,17,45,149.0,120.0,2.45,19.5,164.5,210.13,169.95
