Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,0,135.0,98.0,2.3,19.0,131.0,173.88,139.68
2016,6,1,18,15,110.0,77.0,2.05,18.0,100.0,134.41,106.22
2016,6,1,18,30,85.0,56.0,1.8,17.0,69.0,96.85,73.85
2016,6,1,18,45,42.5,38.0,1.6,16.5,44.5,58.7,40.61
2016,6,1,19,0,0.0,20.0,1.4,16.0,20.0,15.92,0.82
2016,6,1,19,15,0.0,10.0,1.4,15.5,10.0,7.87,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,11.0,7.87,0.0
2016,6,2,5,15,172.5,24.0,1.75,11.5,41.5,18.3,5.28
2016,6,2,5,30,305.0,38.0,1.9,12.0,72.0,31.09,21.05
2016,6,2,5,45,400.5,47.5,2.1,13.0,117.0,38.67,28.51
2016,6,2,6,0,496.0,57.0,2.3,14.0,162.0,46.3,35.6
2016,6,2,6,15,558.5,64.5,2.2,14.5,212.0,52.07,40.89
2016,6,2,6,30,621.0,72.0,2.1,15.0,262.0,57.83,45.99
2016,6,2,6,45,475.0,107.0,2.05,15.5,268.0,77.48,63.19
2016,6,2,7,0,329.0,142.0,2.0,16.0,274.0,98.95,81.64
2016,6,2,7,15,550.5,116.5,1.95,16.5,373.0,85.04,69.12
2016,6,2,7,30,772.0,91.0,1.9,17.0,472.0,77.02,61.82
2016,6,2,7,45,796.0,94.5,1.9,18.0,523.0,79.27,63.29
2016,6,2,8,0,820.0,98.0,1.9,19.0,574.0,81.43,64.67
2016,6,2,8,15,837.5,101.5,1.85,19.5,622.5,83.34,65.95
2016,6,2,8,30,855.0,105.0,1.8,20.0,671.0,85.12,67.12
2016,6,2,8,45,868.5,107.5,1.8,21.0,715.0,115.0,73.59
2016,6,2,9,0,882.0,110.0,1.8,22.0,759.0,173.44,99.38
2016,6,2,9,15,892.5,112.0,1.8,22.5,798.0,232.05,139.73
2016,6,2,9,30,903.0,114.0,1.8,23.0,837.0,291.05,186.92
2016,6,2,9,45,904.5,119.0,1.8,23.5,869.0,349.46,236.25
2016,6,2,10,0,906.0,124.0,1.8,24.0,901.0,406.81,284.78
2016,6,2,10,15,911.5,125.5,1.85,24.5,928.0,462.27,330.97
2016,6,2,10,30,917.0,127.0,1.9,25.0,955.0,516.62,375.02
2016,6,2,10,45,920.5,128.5,1.95,25.5,974.5,568.64,416.0
2016,6,2,11,0,924.0,130.0,2.0,26.0,994.0,618.94,454.39
2016,6,2,11,15,926.5,130.5,2.0,26.0,1007.0,666.05,490.04
2016,6,2,11,30,929.0,131.0,2.0,26.0,1020.0,710.99,523.22
2016,6,2,11,45,929.0,131.5,2.05,26.5,1024.5,751.9,552.09
2016,6,2,12,0,929.0,132.0,2.1,27.0,1029.0,790.18,578.48
2016,6,2,12,15,928.0,132.0,2.15,27.0,1026.5,824.53,602.72
2016,6,2,12,30,927.0,132.0,2.2,27.0,1024.0,855.86,623.6
2016,6,2,12,45,932.5,126.5,2.3,27.5,1016.0,884.87,642.12
2016,6,2,13,0,938.0,121.0,2.4,28.0,1008.0,910.51,658.41
2016,6,2,13,15,934.5,120.0,2.4,28.0,990.5,928.7,670.38
2016,6,2,13,30,931.0,119.0,2.4,28.0,973.0,943.07,680.01
2016,6,2,13,45,925.0,118.0,2.45,28.0,948.5,951.33,686.3
2016,6,2,14,0,919.0,117.0,2.5,28.0,924.0,955.64,690.23
2016,6,2,14,15,911.5,115.5,2.5,28.0,893.0,954.19,690.16
2016,6,2,14,30,904.0,114.0,2.5,28.0,862.0,948.86,687.74
2016,6,2,14,45,894.5,112.5,2.55,28.0,825.0,937.91,682.28
2016,6,2,15,0,885.0,111.0,2.6,28.0,788.0,923.29,674.53
2016,6,2,15,15,872.5,108.5,2.6,27.5,745.5,901.46,663.0
2016,6,2,15,30,860.0,106.0,2.6,27.0,703.0,876.33,649.28
2016,6,2,15,45,843.5,103.0,2.65,27.0,656.5,854.05,636.52
2016,6,2,16,0,827.0,100.0,2.7,27.0,610.0,818.59,614.66
2016,6,2,16,15,806.5,97.0,2.7,26.5,560.5,777.41,589.5
2016,6,2,16,30,786.0,94.0,2.7,26.0,511.0,734.24,562.49
2016,6,2,16,45,758.0,90.0,2.7,25.5,459.5,682.72,528.88
2016,6,2,17,0,730.0,86.0,2.7,25.0,408.0,633.4,495.09
2016,6,2,17,15,693.5,81.0,2.55,24.0,356.0,574.03,452.64
2016,6,2,17,30,657.0,76.0,2.4,23.0,304.0,515.41,409.2
2016,6,2,17,45,605.0,69.5,2.3,22.5,253.0,447.38,356.19
2016,6,2,18,0,553.0,63.0,2.2,22.0,202.0,382.47,303.67
2016,6,2,18,15,476.5,54.5,1.9,21.0,155.0,307.44,241.66
2016,6,2,18,30,400.0,46.0,1.6,20.0,108.0,239.16,183.5
2016,6,2,18,45,283.5,34.0,1.35,19.0,70.0,160.52,115.9
2016,6,2,19,0,167.0,22.0,1.1,18.0,32.0,87.37,31.34
2016,6,2,19,15,83.5,11.0,1.05,17.5,16.0,29.77,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,14.0,11.0,7.87,0.0
2016,6,3,5,15,184.5,23.0,0.9,14.5,42.0,17.61,4.98
2016,6,3,5,30,317.0,36.0,1.0,15.0,73.0,29.46,19.43
2016,6,3,5,45,407.5,45.5,1.1,16.0,116.5,37.08,26.8
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,44.73,33.8
2016,6,3,6,15,558.0,62.0,1.15,17.0,209.5,50.15,38.8
2016,6,3,6,30,618.0,69.0,1.1,17.0,259.0,55.56,43.64
2016,6,3,6,45,659.0,75.0,1.1,17.5,310.5,59.96,47.36
2016,6,3,7,0,700.0,81.0,1.1,18.0,362.0,64.3,50.92
2016,6,3,7,15,730.5,85.0,1.05,18.5,413.5,72.53,57.78
2016,6,3,7,30,761.0,89.0,1.0,19.0,465.0,75.36,59.87
2016,6,3,7,45,784.0,92.5,0.95,20.0,515.0,77.61,61.33
2016,6,3,8,0,807.0,96.0,0.9,21.0,565.0,79.78,62.7
2016,6,3,8,15,736.0,127.5,0.85,22.0,582.5,89.8,70.64
2016,6,3,8,30,665.0,159.0,0.8,23.0,600.0,104.57,82.37
2016,6,3,8,45,501.0,237.0,0.8,24.0,581.5,155.52,110.17
2016,6,3,9,0,337.0,315.0,0.8,25.0,563.0,224.76,157.11
2016,6,3,9,15,348.0,330.5,0.85,26.0,598.5,263.08,182.43
2016,6,3,9,30,359.0,346.0,0.9,27.0,634.0,302.82,211.25
2016,6,3,9,45,637.5,225.5,0.95,28.0,762.5,331.3,224.93
2016,6,3,10,0,916.0,105.0,1.0,29.0,891.0,396.89,269.79
2016,6,3,10,15,921.5,106.5,0.95,29.5,917.5,452.62,314.38
2016,6,3,10,30,927.0,108.0,0.9,30.0,944.0,507.23,356.66
2016,6,3,10,45,929.5,109.5,0.9,30.5,963.5,559.0,395.67
2016,6,3,11,0,932.0,111.0,0.9,31.0,983.0,608.92,431.97
2016,6,3,11,15,934.0,111.5,1.0,31.0,995.5,655.81,466.81
2016,6,3,11,30,936.0,112.0,1.1,31.0,1008.0,700.46,499.35
2016,6,3,11,45,935.5,113.0,1.2,31.5,1012.5,741.38,527.7
2016,6,3,12,0,935.0,114.0,1.3,32.0,1017.0,779.59,553.65
2016,6,3,12,15,934.0,114.0,1.4,32.0,1015.0,813.8,577.16
2016,6,3,12,30,933.0,114.0,1.5,32.0,1013.0,844.95,597.81
2016,6,3,12,45,918.0,122.0,1.6,32.0,999.0,868.01,613.37
2016,6,3,13,0,903.0,130.0,1.7,32.0,985.0,887.23,626.64
2016,6,3,13,15,899.0,129.5,1.8,32.0,968.0,904.95,639.09
2016,6,3,13,30,895.0,129.0,1.9,32.0,951.0,918.98,649.31
2016,6,3,13,45,889.0,128.0,2.0,32.0,926.5,927.04,655.91
2016,6,3,14,0,883.0,127.0,2.1,32.0,902.0,931.29,660.26
2016,6,3,14,15,875.5,125.0,2.15,31.5,871.5,929.46,661.74
2016,6,3,14,30,868.0,123.0,2.2,31.0,841.0,923.85,660.98
2016,6,3,14,45,857.5,121.0,2.3,31.0,805.0,911.84,655.35
2016,6,3,15,0,847.0,119.0,2.4,31.0,769.0,896.29,647.49
2016,6,3,15,15,834.5,116.5,2.4,30.5,727.5,886.44,643.88
2016,6,3,15,30,822.0,114.0,2.4,30.0,686.0,861.56,630.36
2016,6,3,15,45,804.5,111.0,2.4,30.0,640.0,828.84,610.4
2016,6,3,16,0,787.0,108.0,2.4,30.0,594.0,793.51,588.56
2016,6,3,16,15,765.5,104.5,2.35,29.5,545.5,752.09,563.14
2016,6,3,16,30,744.0,101.0,2.3,29.0,497.0,708.83,536.03
2016,6,3,16,45,715.0,96.5,2.3,29.0,446.5,660.96,504.18
2016,6,3,17,0,686.0,92.0,2.3,29.0,396.0,609.05,467.79
2016,6,3,17,15,648.5,86.5,2.05,28.0,345.0,550.2,425.98
2016,6,3,17,30,611.0,81.0,1.8,27.0,294.0,492.27,383.44
2016,6,3,17,45,558.5,74.0,1.6,26.0,244.5,425.46,332.77
2016,6,3,18,0,506.0,67.0,1.4,25.0,195.0,361.87,282.7
2016,6,3,18,15,431.0,57.5,1.3,24.0,149.5,288.82,223.8
2016,6,3,18,30,356.0,48.0,1.2,23.0,104.0,222.46,168.57
2016,6,3,18,45,248.0,35.0,1.1,22.0,67.5,145.83,104.12
2016,6,3,19,0,140.0,22.0,1.0,21.0,31.0,79.19,30.65
2016,6,3,19,15,70.0,11.0,0.95,20.5,15.5,26.37,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.9,17.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.9,18.0,6.0,4.72,0.0
2016,6,4,5,15,8.0,22.0,0.85,18.5,23.0,16.77,4.49
2016,6,4,5,30,16.0,38.0,0.8,19.0,40.0,28.34,18.15
2016,6,4,5,45,34.5,57.5,0.75,19.5,64.0,42.04,30.66
2016,6,4,6,0,53.0,77.0,0.7,20.0,88.0,55.61,42.79
2016,6,4,6,15,65.5,98.5,0.95,20.0,116.0,70.15,55.64
2016,6,4,6,30,78.0,120.0,1.2,20.0,144.0,84.49,68.12
2016,6,4,6,45,89.0,141.0,1.45,20.5,173.0,98.34,79.81
2016,6,4,7,0,100.0,162.0,1.7,21.0,202.0,109.36,88.85
2016,6,4,7,15,112.0,185.0,1.7,21.0,236.0,123.03,100.14
2016,6,4,7,30,124.0,208.0,1.7,21.0,270.0,136.29,110.94
2016,6,4,7,45,77.5,215.0,1.7,21.5,255.0,145.12,117.68
2016,6,4,8,0,31.0,222.0,1.7,22.0,240.0,149.02,120.29
2016,6,4,8,15,276.0,216.0,1.7,22.0,398.0,137.15,110.09
2016,6,4,8,30,521.0,210.0,1.7,22.0,556.0,130.81,104.55
2016,6,4,8,45,422.0,264.5,1.7,22.5,556.5,165.52,120.37
2016,6,4,9,0,323.0,319.0,1.7,23.0,557.0,224.75,159.69
2016,6,4,9,15,204.5,345.0,1.75,23.0,499.0,255.22,185.8
2016,6,4,9,30,86.0,371.0,1.8,23.0,441.0,269.89,201.76
2016,6,4,9,45,58.0,354.0,1.9,23.0,402.0,262.74,197.59
2016,6,4,10,0,30.0,337.0,2.0,23.0,363.0,250.57,189.36
2016,6,4,10,15,26.5,335.5,2.05,23.0,359.0,254.1,192.18
2016,6,4,10,30,23.0,334.0,2.1,23.0,355.0,260.51,197.08
2016,6,4,10,45,156.0,391.5,2.15,23.5,537.0,369.09,277.45
2016,6,4,11,0,289.0,449.0,2.2,24.0,719.0,496.17,369.45
2016,6,4,11,15,259.0,463.0,2.25,24.5,708.0,510.99,379.46
2016,6,4,11,30,229.0,477.0,2.3,25.0,697.0,521.11,386.34
2016,6,4,11,45,367.0,436.0,2.4,25.5,790.5,606.33,448.35
2016,6,4,12,0,505.0,395.0,2.5,26.0,884.0,702.66,516.63
2016,6,4,12,15,278.5,414.5,2.5,26.5,684.5,565.92,418.09
2016,6,4,12,30,52.0,434.0,2.5,27.0,485.0,398.54,294.8
2016,6,4,12,45,130.5,453.5,2.5,27.5,578.5,498.31,368.17
2016,6,4,13,0,209.0,473.0,2.5,28.0,672.0,590.92,433.61
2016,6,4,13,15,343.0,420.5,2.45,28.0,739.5,685.35,501.41
2016,6,4,13,30,477.0,368.0,2.4,28.0,807.0,782.69,569.59
2016,6,4,13,45,664.5,252.0,2.4,28.5,846.0,862.17,625.95
2016,6,4,14,0,852.0,136.0,2.4,29.0,885.0,910.46,658.2
2016,6,4,14,15,845.0,134.0,2.35,29.0,855.5,909.17,657.34
2016,6,4,14,30,838.0,132.0,2.3,29.0,826.0,904.22,654.67
2016,6,4,14,45,832.0,127.5,2.3,29.0,791.5,906.83,657.52
2016,6,4,15,0,826.0,123.0,2.3,29.0,757.0,892.67,649.49
2016,6,4,15,15,813.5,120.5,2.3,28.5,716.5,871.35,638.24
2016,6,4,15,30,801.0,118.0,2.3,28.0,676.0,846.86,624.89
2016,6,4,15,45,787.0,114.0,2.3,28.0,632.0,816.53,606.32
2016,6,4,16,0,773.0,110.0,2.3,28.0,588.0,783.5,585.8
2016,6,4,16,15,752.0,106.0,2.3,27.5,540.5,742.38,560.61
2016,6,4,16,30,731.0,102.0,2.3,27.0,493.0,702.98,536.2
2016,6,4,16,45,705.0,97.0,2.3,26.5,443.5,653.78,503.95
2016,6,4,17,0,679.0,92.0,2.3,26.0,394.0,603.83,469.52
2016,6,4,17,15,642.0,86.5,2.25,25.0,343.5,545.65,428.41
2016,6,4,17,30,605.0,81.0,2.2,24.0,293.0,488.37,386.39
2016,6,4,17,45,555.5,73.5,2.15,23.5,244.0,423.07,335.78
2016,6,4,18,0,506.0,66.0,2.1,23.0,195.0,360.77,285.65
2016,6,4,18,15,433.5,56.5,2.0,22.0,150.0,288.99,226.81
2016,6,4,18,30,361.0,47.0,1.9,21.0,105.0,223.67,171.56
2016,6,4,18,45,256.5,34.5,1.85,20.0,68.5,148.11,107.17
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,83.13,35.47
2016,6,4,19,15,76.0,11.0,1.95,18.0,16.0,27.9,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,9.0,1.6,13.0,11.0,7.08,0.0
2016,6,5,5,15,180.0,22.5,1.7,13.5,41.5,17.24,5.11
2016,6,5,5,30,302.0,36.0,1.8,14.0,72.0,29.36,19.45
2016,6,5,5,45,391.0,46.0,1.95,14.5,115.0,37.36,27.2
2016,6,5,6,0,480.0,56.0,2.1,15.0,158.0,45.34,34.62
2016,6,5,6,15,539.5,63.5,2.1,15.5,207.0,51.07,39.85
2016,6,5,6,30,599.0,71.0,2.1,16.0,256.0,56.78,44.88
2016,6,5,6,45,303.5,103.5,2.1,16.5,197.5,72.62,58.67
2016,6,5,7,0,8.0,136.0,2.1,17.0,139.0,98.57,81.0
2016,6,5,7,15,20.0,161.5,2.05,17.5,171.0,115.95,95.52
2016,6,5,7,30,32.0,187.0,2.0,18.0,203.0,127.67,104.99
2016,6,5,7,45,110.5,220.5,2.0,18.5,283.5,143.29,117.63
2016,6,5,8,0,189.0,254.0,2.0,19.0,364.0,162.59,133.15
2016,6,5,8,15,508.5,180.0,2.0,19.5,509.0,115.93,93.4
2016,6,5,8,30,828.0,106.0,2.0,20.0,654.0,84.96,66.95
2016,6,5,8,45,841.5,108.5,2.05,21.0,697.5,102.65,65.59
2016,6,5,9,0,855.0,111.0,2.1,22.0,741.0,168.2,96.88
2016,6,5,9,15,865.5,113.0,2.2,22.5,779.5,225.05,135.64
2016,6,5,9,30,876.0,115.0,2.3,23.0,818.0,282.32,181.45
2016,6,5,9,45,890.5,113.0,2.45,23.5,852.5,338.42,228.88
2016,6,5,10,0,905.0,111.0,2.6,24.0,887.0,394.8,277.01
2016,6,5,10,15,910.5,112.0,2.7,24.0,913.5,449.6,324.04
2016,6,5,10,30,916.0,113.0,2.8,24.0,940.0,503.3,369.23
2016,6,5,10,45,919.0,114.5,2.9,24.5,960.0,554.77,410.82
2016,6,5,11,0,922.0,116.0,3.0,25.0,980.0,604.49,449.84
2016,6,5,11,15,924.5,116.5,3.05,25.0,992.5,651.26,486.37
2016,6,5,11,30,927.0,117.0,3.1,25.0,1005.0,695.87,520.48
2016,6,5,11,45,927.0,118.0,3.15,25.0,1010.5,736.83,551.26
2016,6,5,12,0,927.0,119.0,3.2,25.0,1016.0,775.18,579.61
2016,6,5,12,15,927.0,119.0,3.25,25.0,1014.0,809.99,604.75
2016,6,5,12,30,927.0,119.0,3.3,25.0,1012.0,841.86,626.6
2016,6,5,12,45,919.0,122.5,3.35,25.5,1001.0,866.91,642.57
2016,6,5,13,0,911.0,126.0,3.4,26.0,990.0,888.39,656.15
2016,6,5,13,15,908.0,125.5,3.4,26.0,973.5,907.12,668.94
2016,6,5,13,30,905.0,125.0,3.4,26.0,957.0,922.17,679.36
2016,6,5,13,45,901.0,123.5,3.4,26.0,934.0,931.7,686.23
2016,6,5,14,0,897.0,122.0,3.4,26.0,911.0,937.4,690.71
2016,6,5,14,15,890.0,120.0,3.4,25.5,881.0,936.08,692.04
2016,6,5,14,30,883.0,118.0,3.4,25.0,851.0,930.94,690.99
2016,6,5,14,45,874.5,116.0,3.4,25.0,815.0,920.71,685.31
2016,6,5,15,0,866.0,114.0,3.4,25.0,779.0,906.87,677.32
2016,6,5,15,15,854.0,111.5,3.35,24.5,738.0,885.93,665.61
2016,6,5,15,30,842.0,109.0,3.3,24.0,697.0,872.28,658.94
2016,6,5,15,45,827.5,106.0,3.3,24.0,652.0,841.85,639.67
2016,6,5,16,0,813.0,103.0,3.3,24.0,607.0,808.62,618.44
2016,6,5,16,15,792.5,99.5,3.25,23.5,558.0,767.46,592.3
2016,6,5,16,30,772.0,96.0,3.2,23.0,509.0,724.34,564.36
2016,6,5,16,45,746.5,91.5,3.15,22.5,458.5,674.79,531.16
2016,6,5,17,0,721.0,87.0,3.1,22.0,408.0,627.29,497.67
2016,6,5,17,15,685.0,82.0,2.95,21.5,356.5,568.79,454.26
2016,6,5,17,30,649.0,77.0,2.8,21.0,305.0,511.0,410.05
2016,6,5,17,45,600.0,70.0,2.7,20.5,255.0,444.66,357.74
2016,6,5,18,0,551.0,63.0,2.6,20.0,205.0,381.17,305.82
2016,6,5,18,15,478.0,54.5,2.5,19.0,158.0,308.04,244.98
2016,6,5,18,30,405.0,46.0,2.4,18.0,111.0,241.31,187.61
2016,6,5,18,45,295.0,34.5,2.3,17.0,73.0,165.24,121.65
2016,6,5,19,0,185.0,23.0,2.2,16.0,35.0,94.95,44.36
2016,6,5,19,15,92.5,11.5,2.3,15.5,17.5,32.5,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.9,13.0,11.0,7.87,0.0
2016,6,6,5,15,183.0,22.5,2.95,13.5,41.0,18.26,5.87
2016,6,6,5,30,305.0,35.0,3.0,14.0,71.0,28.54,18.74
2016,6,6,5,45,391.0,44.5,3.05,14.5,113.5,36.14,26.12
2016,6,6,6,0,477.0,54.0,3.1,15.0,156.0,43.74,33.19
2016,6,6,6,15,244.0,80.0,3.05,15.5,133.0,58.71,46.6
2016,6,6,6,30,11.0,106.0,3.0,16.0,110.0,77.06,62.76
2016,6,6,6,45,16.0,125.0,3.0,16.5,131.5,90.44,74.28
2016,6,6,7,0,21.0,144.0,3.0,17.0,153.0,103.75,85.51
2016,6,6,7,15,175.0,165.5,2.95,17.5,251.0,113.78,93.72
2016,6,6,7,30,329.0,187.0,2.9,18.0,349.0,124.59,102.47
2016,6,6,7,45,549.5,142.0,2.9,18.5,447.0,98.1,79.3
2016,6,6,8,0,770.0,97.0,2.9,19.0,545.0,79.51,63.03
2016,6,6,8,15,787.0,100.0,2.95,19.5,590.5,81.02,64.0
2016,6,6,8,30,804.0,103.0,3.0,20.0,636.0,82.42,64.87
2016,6,6,8,45,818.0,105.0,3.05,20.5,678.0,98.52,63.31
2016,6,6,9,0,832.0,107.0,3.1,21.0,720.0,162.47,93.93
2016,6,6,9,15,842.0,109.0,3.1,21.0,757.5,217.74,132.04
2016,6,6,9,30,852.0,111.0,3.1,21.0,795.0,273.38,177.33
2016,6,6,9,45,860.0,112.5,3.15,21.5,827.0,328.31,224.48
2016,6,6,10,0,868.0,114.0,3.2,22.0,859.0,382.92,271.79
2016,6,6,10,15,874.0,115.5,3.25,22.0,885.5,436.22,318.05
2016,6,6,10,30,880.0,117.0,3.3,22.0,912.0,488.55,362.59
2016,6,6,10,45,884.0,118.0,3.35,22.5,931.5,538.35,403.34
2016,6,6,11,0,888.0,119.0,3.4,23.0,951.0,586.58,441.66
2016,6,6,11,15,891.0,119.5,3.4,23.0,963.5,632.09,477.65
2016,6,6,11,30,894.0,120.0,3.4,23.0,976.0,675.59,511.26
2016,6,6,11,45,895.0,120.0,3.45,23.5,981.5,715.19,540.49
2016,6,6,12,0,896.0,120.0,3.5,24.0,987.0,752.32,567.28
2016,6,6,12,15,895.5,120.0,3.5,24.0,985.5,785.71,591.69
2016,6,6,12,30,895.0,120.0,3.5,24.0,984.0,816.23,612.66
2016,6,6,12,45,885.0,125.0,3.55,24.0,972.5,840.02,629.24
2016,6,6,13,0,875.0,130.0,3.6,24.0,961.0,860.3,643.5
2016,6,6,13,15,872.0,129.5,3.6,24.0,945.0,878.42,656.11
2016,6,6,13,30,869.0,129.0,3.6,24.0,929.0,893.0,666.4
2016,6,6,13,45,863.5,128.0,3.65,24.0,905.5,901.31,672.84
2016,6,6,14,0,858.0,127.0,3.7,24.0,882.0,905.93,676.94
2016,6,6,14,15,851.0,125.0,3.7,23.5,853.0,904.58,678.18
2016,6,6,14,30,844.0,123.0,3.7,23.0,824.0,899.56,677.08
2016,6,6,14,45,834.0,121.5,3.75,23.0,789.0,888.74,671.08
2016,6,6,15,0,824.0,120.0,3.8,23.0,754.0,886.3,671.01
2016,6,6,15,15,812.0,117.5,3.8,22.5,714.0,865.55,659.32
2016,6,6,15,30,800.0,115.0,3.8,22.0,674.0,841.64,645.5
2016,6,6,15,45,784.0,112.0,3.8,22.0,630.0,810.81,625.48
2016,6,6,16,0,768.0,109.0,3.8,22.0,586.0,777.38,603.52
2016,6,6,16,15,747.5,105.5,3.75,21.5,539.0,737.46,577.56
2016,6,6,16,30,727.0,102.0,3.7,21.0,492.0,699.18,552.44
2016,6,6,16,45,701.0,97.0,3.65,20.5,443.0,650.23,518.55
2016,6,6,17,0,675.0,92.0,3.6,20.0,394.0,600.55,482.55
2016,6,6,17,15,639.0,86.5,3.55,19.0,344.0,543.31,440.41
2016,6,6,17,30,603.0,81.0,3.5,18.0,294.0,486.89,397.35
2016,6,6,17,45,555.0,74.0,3.45,17.5,245.5,423.18,346.1
2016,6,6,18,0,507.0,67.0,3.4,17.0,197.0,362.28,295.34
2016,6,6,18,15,435.0,57.5,3.3,16.5,152.0,290.73,234.34
2016,6,6,18,30,363.0,48.0,3.2,16.0,107.0,225.56,177.3
2016,6,6,18,45,261.0,35.5,3.1,15.5,70.5,150.77,111.88
2016,6,6,19,0,159.0,23.0,3.0,15.0,34.0,87.08,42.78
2016,6,6,19,15,79.5,11.5,3.0,14.5,17.0,29.22,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,7.87,0.0
2016,6,7,5,15,158.5,24.0,2.35,14.0,40.5,18.26,5.95
2016,6,7,5,30,272.0,38.0,2.4,14.0,70.0,28.99,19.14
2016,6,7,5,45,363.0,48.0,2.45,14.5,112.0,38.77,28.44
2016,6,7,6,0,454.0,58.0,2.5,15.0,154.0,46.67,35.79
2016,6,7,6,15,513.0,65.5,2.45,15.5,201.5,52.3,40.93
2016,6,7,6,30,572.0,73.0,2.4,16.0,249.0,57.9,45.87
2016,6,7,6,45,288.0,103.0,2.4,16.5,192.0,72.06,58.18
2016,6,7,7,0,4.0,133.0,2.4,17.0,135.0,96.63,79.32
2016,6,7,7,15,19.0,160.5,2.4,17.5,169.5,115.33,95.02
2016,6,7,7,30,34.0,188.0,2.4,18.0,204.0,128.27,105.55
2016,6,7,7,45,49.5,215.5,2.4,18.5,242.5,144.75,118.93
2016,6,7,8,0,65.0,243.0,2.4,19.0,281.0,160.81,131.77
2016,6,7,8,15,133.5,271.0,2.4,19.5,357.0,170.01,138.73
2016,6,7,8,30,202.0,299.0,2.4,20.0,433.0,185.45,150.8
2016,6,7,8,45,516.5,206.0,2.4,20.5,579.0,137.15,98.52
2016,6,7,9,0,831.0,113.0,2.4,21.0,725.0,156.98,89.61
2016,6,7,9,15,841.5,115.0,2.45,21.5,763.0,220.27,133.6
2016,6,7,9,30,852.0,117.0,2.5,22.0,801.0,276.06,178.27
2016,6,7,9,45,865.5,116.0,2.6,22.5,835.5,331.06,224.92
2016,6,7,10,0,879.0,115.0,2.7,23.0,870.0,386.31,272.25
2016,6,7,10,15,885.5,116.0,2.8,23.0,896.5,440.07,318.62
2016,6,7,10,30,892.0,117.0,2.9,23.0,923.0,492.9,363.31
2016,6,7,10,45,893.5,119.5,3.0,23.5,942.5,543.07,404.17
2016,6,7,11,0,895.0,122.0,3.1,24.0,962.0,591.43,442.42
2016,6,7,11,15,898.0,123.0,3.2,24.0,975.0,637.66,478.95
2016,6,7,11,30,901.0,124.0,3.3,24.0,988.0,681.87,513.19
2016,6,7,11,45,902.5,124.0,3.4,24.0,994.0,722.17,543.97
2016,6,7,12,0,904.0,124.0,3.5,24.0,1000.0,760.03,572.5
2016,6,7,12,15,904.5,124.0,3.55,24.0,998.5,794.56,597.99
2016,6,7,12,30,905.0,124.0,3.6,24.0,997.0,826.26,619.98
2016,6,7,12,45,902.5,124.0,3.65,24.0,988.0,852.49,638.2
2016,6,7,13,0,900.0,124.0,3.7,24.0,979.0,875.37,654.2
2016,6,7,13,15,897.5,123.5,3.75,23.5,963.0,894.33,668.91
2016,6,7,13,30,895.0,123.0,3.8,23.0,947.0,909.69,681.34
2016,6,7,13,45,887.5,123.5,3.85,23.0,923.0,917.82,687.67
2016,6,7,14,0,880.0,124.0,3.9,23.0,899.0,922.18,691.62
2016,6,7,14,15,873.0,122.5,3.9,22.5,869.5,921.4,693.29
2016,6,7,14,30,866.0,121.0,3.9,22.0,840.0,916.89,692.56
2016,6,7,14,45,853.0,120.5,3.95,22.0,804.0,904.27,685.33
2016,6,7,15,0,840.0,120.0,4.0,22.0,768.0,888.22,675.83
2016,6,7,15,15,828.0,117.5,3.95,21.5,727.5,879.16,672.08
2016,6,7,15,30,816.0,115.0,3.9,21.0,687.0,855.06,657.8
2016,6,7,15,45,797.5,113.0,3.9,20.5,641.5,822.93,638.07
2016,6,7,16,0,779.0,111.0,3.9,20.0,596.0,788.25,616.32
2016,6,7,16,15,758.0,107.5,3.8,19.5,548.0,747.69,589.57
2016,6,7,16,30,737.0,104.0,3.7,19.0,500.0,708.92,563.78
2016,6,7,16,45,706.5,100.5,3.65,19.0,450.0,658.07,527.2
2016,6,7,17,0,676.0,97.0,3.6,19.0,400.0,606.73,488.83
2016,6,7,17,15,638.5,91.0,3.5,18.5,349.5,547.87,444.44
2016,6,7,17,30,601.0,85.0,3.4,18.0,299.0,489.94,399.39
2016,6,7,17,45,545.5,78.5,3.3,17.5,249.0,422.48,345.18
2016,6,7,18,0,490.0,72.0,3.2,17.0,199.0,358.42,291.96
2016,6,7,18,15,416.0,62.5,3.05,16.5,154.0,286.58,230.89
2016,6,7,18,30,342.0,53.0,2.9,16.0,109.0,218.76,171.96
2016,6,7,18,45,235.0,39.5,2.75,15.5,72.0,146.12,108.73
2016,6,7,19,0,128.0,26.0,2.6,15.0,35.0,81.58,41.8
2016,6,7,19,15,64.0,13.0,2.55,14.5,17.5,26.49,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,8.65,0.0
2016,6,8,5,15,206.5,23.5,2.65,13.0,44.0,19.18,6.65
2016,6,8,5,30,336.0,36.0,2.7,13.0,75.0,29.52,19.69
2016,6,8,5,45,425.0,44.5,2.75,13.5,118.5,36.37,26.45
2016,6,8,6,0,514.0,53.0,2.8,14.0,162.0,43.28,32.94
2016,6,8,6,15,274.0,83.5,2.8,14.5,143.0,60.18,48.1
2016,6,8,6,30,34.0,114.0,2.8,15.0,124.0,80.55,66.09
2016,6,8,6,45,40.0,134.0,2.85,15.5,148.5,93.74,77.46
2016,6,8,7,0,46.0,154.0,2.9,16.0,173.0,106.72,88.43
2016,6,8,7,15,144.5,177.5,2.95,16.0,247.0,119.7,99.4
2016,6,8,7,30,243.0,201.0,3.0,16.0,321.0,130.46,108.32
2016,6,8,7,45,458.0,163.5,3.05,16.5,419.5,108.27,88.69
2016,6,8,8,0,673.0,126.0,3.1,17.0,518.0,88.83,71.56
2016,6,8,8,15,756.0,111.5,3.15,17.0,585.5,87.6,70.3
2016,6,8,8,30,839.0,97.0,3.2,17.0,653.0,88.86,71.17
2016,6,8,8,45,850.0,100.0,3.3,17.5,695.5,104.51,69.75
2016,6,8,9,0,861.0,103.0,3.4,18.0,738.0,161.42,93.51
2016,6,8,9,15,871.5,105.0,3.45,18.0,776.5,218.37,132.91
2016,6,8,9,30,882.0,107.0,3.5,18.0,815.0,275.76,180.05
2016,6,8,9,45,878.5,115.0,3.55,18.5,844.5,333.14,230.2
2016,6,8,10,0,875.0,123.0,3.6,19.0,874.0,388.98,279.41
2016,6,8,10,15,881.0,124.5,3.65,19.0,901.0,442.74,326.67
2016,6,8,10,30,887.0,126.0,3.7,19.0,928.0,495.53,372.19
2016,6,8,10,45,888.0,129.0,3.8,19.0,946.5,545.61,414.64
2016,6,8,11,0,889.0,132.0,3.9,19.0,965.0,593.85,454.59
2016,6,8,11,15,891.5,133.0,3.95,19.0,978.0,639.63,491.61
2016,6,8,11,30,894.0,134.0,4.0,19.0,991.0,683.38,526.25
2016,6,8,11,45,892.5,136.0,4.1,19.5,995.5,722.94,556.19
2016,6,8,12,0,891.0,138.0,4.2,20.0,1000.0,759.94,583.6
2016,6,8,12,15,890.5,137.5,4.25,20.0,998.5,793.17,608.81
2016,6,8,12,30,890.0,137.0,4.3,20.0,997.0,823.56,630.81
2016,6,8,12,45,862.5,153.5,4.35,20.0,980.0,842.12,644.05
2016,6,8,13,0,835.0,170.0,4.4,20.0,963.0,872.42,665.81
2016,6,8,13,15,831.0,169.0,4.4,20.0,946.5,889.68,678.06
2016,6,8,13,30,827.0,168.0,4.4,20.0,930.0,903.33,687.97
2016,6,8,13,45,622.5,264.5,4.4,20.0,830.0,832.28,635.83
2016,6,8,14,0,418.0,361.0,4.4,20.0,730.0,741.61,567.48
2016,6,8,14,15,494.0,320.0,4.35,19.5,742.0,780.02,599.27
2016,6,8,14,30,570.0,279.0,4.3,19.0,754.0,814.6,627.69
2016,6,8,14,45,681.5,212.5,4.25,19.0,756.0,859.79,663.43
2016,6,8,15,0,793.0,146.0,4.2,19.0,758.0,883.95,681.91
2016,6,8,15,15,779.5,143.0,4.1,18.5,717.5,861.95,668.37
2016,6,8,15,30,766.0,140.0,4.0,18.0,677.0,836.86,652.91
2016,6,8,15,45,739.0,133.5,3.95,17.5,624.0,799.33,628.61
2016,6,8,16,0,712.0,127.0,3.9,17.0,571.0,754.05,598.38
2016,6,8,16,15,693.5,119.0,3.85,16.5,523.0,712.28,570.32
2016,6,8,16,30,675.0,111.0,3.8,16.0,475.0,668.76,540.38
2016,6,8,16,45,666.0,107.0,3.75,16.0,437.0,635.27,515.81
2016,6,8,17,0,657.0,103.0,3.7,16.0,399.0,599.88,489.14
2016,6,8,17,15,619.0,97.0,3.6,15.5,348.5,541.39,444.35
2016,6,8,17,30,581.0,91.0,3.5,15.0,298.0,483.87,399.04
2016,6,8,17,45,538.5,81.5,3.45,15.0,250.0,421.57,347.86
2016,6,8,18,0,496.0,72.0,3.4,15.0,202.0,361.64,297.02
2016,6,8,18,15,422.0,62.5,3.3,14.5,156.5,289.53,235.25
2016,6,8,18,30,348.0,53.0,3.2,14.0,111.0,221.27,175.48
2016,6,8,18,45,249.5,39.5,3.1,14.0,74.0,151.38,113.61
2016,6,8,19,0,151.0,26.0,3.0,14.0,37.0,89.01,47.74
2016,6,8,19,15,75.5,13.0,2.95,14.0,18.5,29.44,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,3.1,13.0,12.0,8.65,0.0
2016,6,9,5,15,145.5,26.0,3.2,13.0,41.5,19.67,7.02
2016,6,9,5,30,254.0,41.0,3.3,13.0,71.0,31.02,20.98
2016,6,9,5,45,347.0,51.5,3.45,13.5,113.5,39.17,28.91
2016,6,9,6,0,440.0,62.0,3.6,14.0,156.0,49.72,38.64
2016,6,9,6,15,235.5,87.5,3.6,14.0,139.5,63.38,51.03
2016,6,9,6,30,31.0,113.0,3.6,14.0,123.0,79.94,65.81
2016,6,9,6,45,37.5,133.5,3.6,14.5,147.5,93.42,77.5
2016,6,9,7,0,44.0,154.0,3.6,15.0,172.0,106.69,88.78
2016,6,9,7,15,32.0,165.5,3.55,15.0,179.5,114.41,95.22
2016,6,9,7,30,20.0,177.0,3.5,15.0,187.0,126.87,105.69
2016,6,9,7,45,34.0,206.0,3.5,15.5,225.0,139.35,115.83
2016,6,9,8,0,48.0,235.0,3.5,16.0,263.0,156.29,129.66
2016,6,9,8,15,174.0,258.5,3.45,16.5,372.0,165.06,136.4
2016,6,9,8,30,300.0,282.0,3.4,17.0,481.0,170.31,140.13
2016,6,9,8,45,343.5,291.0,3.4,17.5,533.0,181.66,138.31
2016,6,9,9,0,387.0,300.0,3.4,18.0,585.0,219.17,157.11
2016,6,9,9,15,620.0,212.0,3.4,18.0,697.0,228.29,151.42
2016,6,9,9,30,853.0,124.0,3.4,18.0,809.0,278.54,183.2
2016,6,9,9,45,867.0,122.5,3.4,18.5,843.5,333.51,230.6
2016,6,9,10,0,881.0,121.0,3.4,19.0,878.0,388.76,278.76
2016,6,9,10,15,887.0,122.5,3.4,19.0,904.5,442.81,326.15
2016,6,9,10,30,893.0,124.0,3.4,19.0,931.0,495.88,371.75
2016,6,9,10,45,901.0,122.5,3.45,19.5,952.0,546.75,413.84
2016,6,9,11,0,909.0,121.0,3.5,20.0,973.0,596.33,453.69
2016,6,9,11,15,911.5,121.5,3.5,20.0,986.0,642.55,490.66
2016,6,9,11,30,914.0,122.0,3.5,20.0,999.0,686.66,525.16
2016,6,9,11,45,917.5,120.5,3.55,20.5,1005.0,727.73,555.85
2016,6,9,12,0,921.0,119.0,3.6,21.0,1011.0,766.43,584.12
2016,6,9,12,15,920.5,118.5,3.65,21.0,1009.0,800.34,609.4
2016,6,9,12,30,920.0,118.0,3.7,21.0,1007.0,831.28,631.13
2016,6,9,12,45,921.0,116.0,3.8,21.0,998.5,859.07,650.9
2016,6,9,13,0,922.0,114.0,3.9,21.0,990.0,883.53,668.43
2016,6,9,13,15,918.5,113.0,3.95,20.5,973.5,901.5,682.62
2016,6,9,13,30,915.0,112.0,4.0,20.0,957.0,915.73,694.42
2016,6,9,13,45,910.5,111.0,4.1,20.0,933.5,925.29,702.09
2016,6,9,14,0,906.0,110.0,4.2,20.0,910.0,931.01,707.27
2016,6,9,14,15,899.0,108.5,4.2,19.5,880.0,930.18,708.91
2016,6,9,14,30,892.0,107.0,4.2,19.0,850.0,925.53,708.07
2016,6,9,14,45,882.5,105.5,4.25,19.0,814.0,914.89,702.1
2016,6,9,15,0,873.0,104.0,4.3,19.0,778.0,900.65,693.74
2016,6,9,15,15,861.5,102.0,4.3,18.5,737.5,880.66,682.45
2016,6,9,15,30,850.0,100.0,4.3,18.0,697.0,857.42,668.84
2016,6,9,15,45,832.5,98.5,4.3,18.0,651.5,826.54,648.39
2016,6,9,16,0,815.0,97.0,4.3,18.0,606.0,802.18,632.67
2016,6,9,16,15,796.0,94.0,4.2,17.5,558.0,762.98,606.69
2016,6,9,16,30,777.0,91.0,4.1,17.0,510.0,721.75,578.89
2016,6,9,16,45,750.0,87.5,4.1,17.0,460.0,672.31,543.68
2016,6,9,17,0,723.0,84.0,4.1,17.0,410.0,621.98,506.24
2016,6,9,17,15,688.5,79.5,4.0,16.5,359.0,567.81,464.96
2016,6,9,17,30,654.0,75.0,3.9,16.0,308.0,511.62,420.84
2016,6,9,17,45,602.5,69.5,3.85,15.5,258.0,445.51,367.29
2016,6,9,18,0,551.0,64.0,3.8,15.0,208.0,382.39,314.32
2016,6,9,18,15,480.5,56.0,3.65,14.5,162.0,311.05,252.9
2016,6,9,18,30,410.0,48.0,3.5,14.0,116.0,245.73,195.06
2016,6,9,18,45,302.0,37.0,3.4,14.0,78.0,170.45,128.33
2016,6,9,19,0,194.0,26.0,3.3,14.0,40.0,102.72,57.17
2016,6,9,19,15,97.0,13.0,3.25,13.5,20.0,34.96,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,93.0,11.0,2.8,13.0,13.0,8.65,0.0
2016,6,10,5,15,224.0,22.5,3.05,13.5,44.5,18.38,6.2
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,27.95,18.26
2016,6,10,5,45,439.0,42.5,3.55,14.5,119.0,34.86,25.01
2016,6,10,6,0,523.0,51.0,3.8,15.0,162.0,41.81,31.48
2016,6,10,6,15,578.0,57.0,3.85,15.0,210.0,46.58,35.93
2016,6,10,6,30,633.0,63.0,3.9,15.0,258.0,51.36,40.25
2016,6,10,6,45,670.5,68.0,4.0,15.5,308.0,55.18,43.5
2016,6,10,7,0,708.0,73.0,4.1,16.0,358.0,63.74,50.84
2016,6,10,7,15,736.0,76.5,4.1,16.5,408.0,66.42,52.92
2016,6,10,7,30,764.0,80.0,4.1,17.0,458.0,69.06,54.93
2016,6,10,7,45,783.5,84.0,4.15,17.5,506.5,71.79,56.99
2016,6,10,8,0,803.0,88.0,4.2,18.0,555.0,74.39,58.92
2016,6,10,8,15,819.0,91.0,4.2,18.0,601.5,76.14,60.23
2016,6,10,8,30,835.0,94.0,4.2,18.0,648.0,87.0,69.33
2016,6,10,8,45,846.0,97.0,4.2,18.5,690.0,100.86,67.77
2016,6,10,9,0,857.0,100.0,4.2,19.0,732.0,157.4,90.54
2016,6,10,9,15,867.0,102.0,4.2,19.0,770.0,213.92,129.25
2016,6,10,9,30,877.0,104.0,4.2,19.0,808.0,270.83,175.81
2016,6,10,9,45,887.0,104.0,4.2,19.5,841.0,326.61,224.18
2016,6,10,10,0,897.0,104.0,4.2,20.0,874.0,382.26,273.01
2016,6,10,10,15,903.0,105.0,4.2,20.0,901.0,436.62,320.95
2016,6,10,10,30,909.0,106.0,4.2,20.0,928.0,489.98,367.08
2016,6,10,10,45,913.0,107.0,4.25,20.5,948.5,541.1,409.65
2016,6,10,11,0,917.0,108.0,4.3,21.0,969.0,590.59,449.67
2016,6,10,11,15,920.5,109.0,4.3,21.0,982.5,637.97,487.76
2016,6,10,11,30,924.0,110.0,4.3,21.0,996.0,683.31,523.4
2016,6,10,11,45,925.5,110.0,4.35,21.0,1002.5,724.34,555.29
2016,6,10,12,0,927.0,110.0,4.4,21.0,1009.0,762.87,584.85
2016,6,10,12,15,928.0,110.0,4.4,21.0,1008.0,798.35,611.11
2016,6,10,12,30,929.0,110.0,4.4,21.0,1007.0,830.96,633.98
2016,6,10,12,45,912.0,120.5,4.45,21.0,994.5,854.53,650.81
2016,6,10,13,0,895.0,131.0,4.5,21.0,982.0,874.24,665.06
2016,6,10,13,15,892.5,130.0,4.5,21.0,966.5,892.96,678.36
2016,6,10,13,30,890.0,129.0,4.5,21.0,951.0,908.08,689.24
2016,6,10,13,45,886.5,127.5,4.55,21.0,928.5,918.18,697.15
2016,6,10,14,0,883.0,126.0,4.6,21.0,906.0,924.53,702.63
2016,6,10,14,15,876.5,124.5,4.6,20.5,877.0,924.41,704.78
2016,6,10,14,30,870.0,123.0,4.6,20.0,848.0,920.56,704.51
2016,6,10,14,45,861.5,121.0,4.6,20.0,813.0,910.74,698.83
2016,6,10,15,0,853.0,119.0,4.6,20.0,778.0,897.35,690.78
2016,6,10,15,15,841.0,116.5,4.55,19.5,737.5,888.21,686.82
2016,6,10,15,30,829.0,114.0,4.5,19.0,697.0,864.09,672.26
2016,6,10,15,45,813.0,111.0,4.45,19.0,652.0,832.95,651.41
2016,6,10,16,0,797.0,108.0,4.4,19.0,607.0,799.11,628.54
2016,6,10,16,15,776.5,104.5,4.3,18.5,558.5,758.67,601.56
2016,6,10,16,30,756.0,101.0,4.2,18.0,510.0,716.29,572.96
2016,6,10,16,45,727.0,97.5,4.15,18.0,459.5,669.4,539.37
2016,6,10,17,0,698.0,94.0,4.1,18.0,409.0,618.57,501.13
2016,6,10,17,15,661.5,88.5,3.95,17.5,358.5,560.24,456.79
2016,6,10,17,30,625.0,83.0,3.8,17.0,308.0,502.68,411.73
2016,6,10,17,45,571.5,77.0,3.65,16.5,257.5,435.99,357.83
2016,6,10,18,0,518.0,71.0,3.5,16.0,207.0,372.44,304.76
2016,6,10,18,15,445.5,61.5,3.3,15.5,161.0,300.03,242.92
2016,6,10,18,30,373.0,52.0,3.1,15.0,115.0,233.91,184.99
2016,6,10,18,45,264.5,39.5,2.9,14.5,77.0,156.83,117.87
2016,6,10,19,0,156.0,27.0,2.7,14.0,39.0,92.38,52.5
2016,6,10,19,15,78.0,13.5,2.7,13.5,19.5,30.54,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.5,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,31.0,11.0,0.7,12.0,11.0,8.65,0.0
2016,6,11,5,15,140.0,26.5,0.75,12.5,41.0,20.02,7.35
2016,6,11,5,30,249.0,42.0,0.8,13.0,71.0,31.71,21.63
2016,6,11,5,45,345.5,52.5,0.9,13.5,114.0,39.86,29.57
2016,6,11,6,0,442.0,63.0,1.0,14.0,157.0,50.54,39.4
2016,6,11,6,15,503.5,71.0,1.05,14.5,205.5,56.42,44.78
2016,6,11,6,30,565.0,79.0,1.1,15.0,254.0,62.28,49.94
2016,6,11,6,45,614.5,84.0,1.15,16.0,305.5,65.73,52.72
2016,6,11,7,0,664.0,89.0,1.2,17.0,357.0,69.22,55.42
2016,6,11,7,15,696.0,94.0,1.35,17.5,408.0,72.38,57.87
2016,6,11,7,30,728.0,99.0,1.5,18.0,459.0,75.47,60.22
2016,6,11,7,45,753.5,102.5,1.65,19.0,509.0,83.81,66.92
2016,6,11,8,0,779.0,106.0,1.8,20.0,559.0,85.75,68.07
2016,6,11,8,15,797.0,109.0,1.8,20.5,606.0,87.08,68.84
2016,6,11,8,30,815.0,112.0,1.8,21.0,653.0,88.32,69.54
2016,6,11,8,45,829.5,114.5,1.85,22.0,696.0,100.38,67.05
2016,6,11,9,0,844.0,117.0,1.9,23.0,739.0,157.14,89.27
2016,6,11,9,15,854.5,119.5,1.85,23.5,777.5,221.33,132.59
2016,6,11,9,30,865.0,122.0,1.8,24.0,816.0,278.15,177.08
2016,6,11,9,45,870.5,125.0,1.8,24.5,848.0,334.09,223.81
2016,6,11,10,0,876.0,128.0,1.8,25.0,880.0,389.46,270.46
2016,6,11,10,15,881.5,129.5,1.75,25.0,907.0,443.1,315.53
2016,6,11,10,30,887.0,131.0,1.7,25.0,934.0,495.72,358.68
2016,6,11,10,45,890.0,133.0,1.65,25.5,953.0,546.19,398.18
2016,6,11,11,0,893.0,135.0,1.6,26.0,972.0,595.0,435.02
2016,6,11,11,15,895.0,135.5,1.65,26.0,985.0,640.38,469.69
2016,6,11,11,30,897.0,136.0,1.7,26.0,998.0,683.66,502.04
2016,6,11,11,45,897.0,137.0,1.8,26.5,1003.0,723.72,530.77
2016,6,11,12,0,897.0,138.0,1.9,27.0,1008.0,761.31,557.17
2016,6,11,12,15,896.5,138.0,2.05,27.0,1006.0,795.19,582.13
2016,6,11,12,30,896.0,138.0,2.2,27.0,1004.0,826.25,604.19
2016,6,11,12,45,900.5,133.0,2.35,27.0,996.5,854.41,623.9
2016,6,11,13,0,905.0,128.0,2.5,27.0,989.0,879.34,641.54
2016,6,11,13,15,901.5,127.0,2.55,27.0,972.5,897.38,653.97
2016,6,11,13,30,898.0,126.0,2.6,27.0,956.0,911.75,664.13
2016,6,11,13,45,888.0,127.5,2.7,27.0,931.0,918.84,670.05
2016,6,11,14,0,878.0,129.0,2.8,27.0,906.0,922.15,673.67
2016,6,11,14,15,694.5,215.5,2.8,26.5,817.0,868.24,639.45
2016,6,11,14,30,511.0,302.0,2.8,26.0,728.0,781.38,579.0
2016,6,11,14,45,536.0,276.0,2.85,26.0,706.0,780.84,581.48
2016,6,11,15,0,561.0,250.0,2.9,26.0,684.0,776.74,580.93
2016,6,11,15,15,608.5,214.5,2.95,25.5,662.5,787.16,591.98
2016,6,11,15,30,656.0,179.0,3.0,25.0,641.0,786.5,595.53
2016,6,11,15,45,714.0,148.0,3.15,24.5,620.5,792.81,603.86
2016,6,11,16,0,772.0,117.0,3.3,24.0,600.0,787.76,603.85
2016,6,11,16,15,751.0,113.0,3.35,23.5,552.5,747.06,578.07
2016,6,11,16,30,730.0,109.0,3.4,23.0,505.0,708.57,553.64
2016,6,11,16,45,701.0,104.5,3.5,22.5,455.0,658.09,519.36
