Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,672.0,100.0,3.6,22.0,405.0,607.03,483.21
2016,6,11,17,15,636.0,94.0,3.6,21.5,354.5,549.46,440.62
2016,6,11,17,30,600.0,88.0,3.6,21.0,304.0,492.67,397.21
2016,6,11,17,45,551.0,80.5,3.6,20.5,255.0,428.0,346.04
2016,6,11,18,0,502.0,73.0,3.6,20.0,206.0,366.16,295.34
2016,6,11,18,15,432.5,63.0,3.5,19.0,160.5,295.44,236.3
2016,6,11,18,30,363.0,53.0,3.4,18.0,115.0,227.71,178.27
2016,6,11,18,45,264.5,40.0,3.3,17.5,77.0,157.44,117.25
2016,6,11,19,0,166.0,27.0,3.2,17.0,39.0,95.78,55.02
2016,6,11,19,15,83.0,13.5,3.1,16.5,19.5,31.86,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,3.5,13.0,11.0,7.87,0.0
2016,6,12,5,15,124.5,26.5,3.65,13.5,40.5,19.97,7.21
2016,6,12,5,30,225.0,43.0,3.8,14.0,70.0,32.29,21.95
2016,6,12,5,45,323.0,54.0,3.95,14.5,112.5,40.74,30.15
2016,6,12,6,0,421.0,65.0,4.1,15.0,155.0,51.96,40.44
2016,6,12,6,15,482.5,74.0,4.05,15.0,202.5,58.52,46.52
2016,6,12,6,30,544.0,83.0,4.0,15.0,250.0,65.01,52.35
2016,6,12,6,45,598.5,87.0,4.0,15.5,302.0,67.66,54.54
2016,6,12,7,0,653.0,91.0,4.0,16.0,354.0,70.43,56.72
2016,6,12,7,15,685.0,96.0,3.9,16.5,404.5,73.52,59.13
2016,6,12,7,30,717.0,101.0,3.8,17.0,455.0,76.54,61.44
2016,6,12,7,45,746.0,103.0,3.7,17.5,505.5,83.99,67.53
2016,6,12,8,0,775.0,105.0,3.6,18.0,556.0,84.98,68.01
2016,6,12,8,15,793.0,108.5,3.5,18.5,603.0,86.66,69.09
2016,6,12,8,30,811.0,112.0,3.4,19.0,650.0,88.22,70.07
2016,6,12,8,45,827.0,113.5,3.3,19.5,693.5,98.8,67.12
2016,6,12,9,0,843.0,115.0,3.2,20.0,737.0,154.9,88.98
2016,6,12,9,15,854.0,117.0,3.2,20.5,775.0,218.89,132.77
2016,6,12,9,30,865.0,119.0,3.2,21.0,813.0,275.44,177.91
2016,6,12,9,45,881.0,116.5,3.2,21.5,848.0,330.89,225.0
2016,6,12,10,0,897.0,114.0,3.2,22.0,883.0,386.8,273.11
2016,6,12,10,15,902.5,115.0,3.25,22.0,910.0,441.09,320.32
2016,6,12,10,30,908.0,116.0,3.3,22.0,937.0,494.32,365.72
2016,6,12,10,45,913.0,116.0,3.35,22.5,957.5,545.34,407.53
2016,6,12,11,0,918.0,116.0,3.4,23.0,978.0,594.81,446.9
2016,6,12,11,15,920.5,117.0,3.5,23.0,990.5,641.75,484.3
2016,6,12,11,30,923.0,118.0,3.6,23.0,1003.0,686.58,519.31
2016,6,12,11,45,923.5,118.0,3.7,23.5,1008.5,727.07,549.44
2016,6,12,12,0,924.0,118.0,3.8,24.0,1014.0,764.98,577.06
2016,6,12,12,15,923.5,118.0,3.85,24.0,1012.0,799.44,602.61
2016,6,12,12,30,923.0,118.0,3.9,24.0,1010.0,830.96,624.53
2016,6,12,12,45,914.5,121.5,4.0,24.0,998.5,855.72,642.02
2016,6,12,13,0,906.0,125.0,4.1,24.0,987.0,876.93,657.16
2016,6,12,13,15,902.5,124.5,4.1,24.0,970.5,895.39,670.04
2016,6,12,13,30,899.0,124.0,4.1,24.0,954.0,910.2,680.52
2016,6,12,13,45,893.5,122.5,4.15,24.0,931.0,918.63,687.04
2016,6,12,14,0,888.0,121.0,4.2,24.0,908.0,923.24,691.13
2016,6,12,14,15,881.0,119.5,4.2,23.5,878.0,922.71,692.95
2016,6,12,14,30,874.0,118.0,4.2,23.0,848.0,918.42,692.37
2016,6,12,14,45,864.5,116.5,4.2,23.0,812.5,908.2,686.5
2016,6,12,15,0,855.0,115.0,4.2,23.0,777.0,894.44,678.33
2016,6,12,15,15,843.0,112.5,4.15,22.5,736.5,874.05,666.69
2016,6,12,15,30,831.0,110.0,4.1,22.0,696.0,860.98,660.23
2016,6,12,15,45,815.0,107.5,4.05,22.0,651.0,830.45,640.17
2016,6,12,16,0,799.0,105.0,4.0,22.0,606.0,797.23,618.2
2016,6,12,16,15,778.5,101.5,3.95,21.5,558.0,756.85,592.04
2016,6,12,16,30,758.0,98.0,3.9,21.0,510.0,714.55,564.09
2016,6,12,16,45,731.5,94.0,3.85,21.0,460.0,665.64,529.67
2016,6,12,17,0,705.0,90.0,3.8,21.0,410.0,618.98,495.11
2016,6,12,17,15,669.5,84.5,3.65,20.5,359.5,561.17,451.78
2016,6,12,17,30,634.0,79.0,3.5,20.0,309.0,504.05,407.7
2016,6,12,17,45,583.5,73.0,3.4,19.5,259.0,438.85,355.82
2016,6,12,18,0,533.0,67.0,3.3,19.0,209.0,376.56,304.52
2016,6,12,18,15,463.5,58.5,3.1,18.0,163.0,306.01,245.39
2016,6,12,18,30,394.0,50.0,2.9,17.0,117.0,241.39,189.54
2016,6,12,18,45,290.0,38.0,2.7,16.5,79.0,167.37,125.26
2016,6,12,19,0,186.0,26.0,2.5,16.0,41.0,101.03,59.37
2016,6,12,19,15,93.0,13.0,2.55,15.5,20.5,34.07,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,3.0,13.0,12.0,8.65,0.0
2016,6,13,5,15,161.0,25.0,3.0,13.0,41.5,19.0,6.58
2016,6,13,5,30,272.0,39.0,3.0,13.0,71.0,29.7,19.84
2016,6,13,5,45,364.5,48.5,3.05,13.5,113.5,39.19,28.93
2016,6,13,6,0,457.0,58.0,3.1,14.0,156.0,46.7,35.96
2016,6,13,6,15,516.0,65.5,3.05,14.5,203.0,52.33,41.13
2016,6,13,6,30,575.0,73.0,3.0,15.0,250.0,57.94,46.09
2016,6,13,6,45,623.5,77.5,3.0,15.5,301.0,61.2,48.83
2016,6,13,7,0,672.0,82.0,3.0,16.0,352.0,64.5,51.52
2016,6,13,7,15,702.5,86.5,3.0,16.0,402.5,67.48,53.96
2016,6,13,7,30,733.0,91.0,3.0,16.0,453.0,76.19,61.38
2016,6,13,7,45,761.0,92.5,3.05,16.5,503.0,77.08,61.8
2016,6,13,8,0,789.0,94.0,3.1,17.0,553.0,78.01,62.27
2016,6,13,8,15,807.0,97.0,3.2,17.5,600.0,79.64,63.35
2016,6,13,8,30,825.0,100.0,3.3,18.0,647.0,81.18,64.35
2016,6,13,8,45,841.0,101.5,3.4,18.5,690.5,100.64,69.37
2016,6,13,9,0,857.0,103.0,3.5,19.0,734.0,156.5,90.37
2016,6,13,9,15,867.5,104.5,3.6,19.0,772.5,212.78,128.24
2016,6,13,9,30,878.0,106.0,3.7,19.0,811.0,269.5,174.29
2016,6,13,9,45,891.5,105.0,3.8,19.5,846.0,325.66,222.7
2016,6,13,10,0,905.0,104.0,3.9,20.0,881.0,382.07,272.02
2016,6,13,10,15,911.5,105.0,4.0,20.0,908.5,437.06,320.5
2016,6,13,10,30,918.0,106.0,4.1,20.0,936.0,491.08,367.28
2016,6,13,10,45,922.5,107.0,4.25,20.0,957.0,542.93,411.36
2016,6,13,11,0,927.0,108.0,4.4,20.0,978.0,593.18,453.31
2016,6,13,11,15,930.5,109.0,4.55,19.5,992.0,641.05,493.49
2016,6,13,11,30,934.0,110.0,4.7,19.0,1006.0,686.86,531.48
2016,6,13,11,45,934.5,111.0,4.85,19.0,1012.5,728.44,564.72
2016,6,13,12,0,935.0,112.0,5.0,19.0,1019.0,767.44,595.55
2016,6,13,12,15,935.0,112.0,5.05,19.0,1017.5,802.57,622.46
2016,6,13,12,30,935.0,112.0,5.1,19.0,1016.0,834.75,645.74
2016,6,13,12,45,928.0,115.5,5.15,19.0,1005.5,861.01,664.8
2016,6,13,13,0,921.0,119.0,5.2,19.0,995.0,883.75,681.43
2016,6,13,13,15,917.5,118.0,5.15,18.5,978.5,902.0,695.7
2016,6,13,13,30,914.0,117.0,5.1,18.0,962.0,916.53,707.46
2016,6,13,13,45,910.0,115.5,5.05,18.0,939.0,926.38,714.65
2016,6,13,14,0,906.0,114.0,5.0,18.0,916.0,932.39,719.27
2016,6,13,14,15,899.0,112.5,4.95,18.0,886.0,931.85,719.41
2016,6,13,14,30,892.0,111.0,4.9,18.0,856.0,927.51,717.02
2016,6,13,14,45,880.0,110.5,4.9,18.0,819.5,915.91,710.01
2016,6,13,15,0,868.0,110.0,4.9,18.0,783.0,900.77,700.6
2016,6,13,15,15,856.0,108.0,4.85,17.5,742.5,880.72,688.78
2016,6,13,15,30,844.0,106.0,4.8,17.0,702.0,857.44,674.64
2016,6,13,15,45,825.0,105.0,4.8,17.0,656.0,836.09,660.91
2016,6,13,16,0,806.0,104.0,4.8,17.0,610.0,801.86,637.67
2016,6,13,16,15,786.0,100.5,4.7,16.5,562.0,761.76,610.59
2016,6,13,16,30,766.0,97.0,4.6,16.0,514.0,719.68,581.67
2016,6,13,16,45,746.0,91.0,4.6,16.0,465.0,673.21,548.33
2016,6,13,17,0,726.0,85.0,4.6,16.0,416.0,625.4,512.44
2016,6,13,17,15,692.0,80.5,4.55,15.5,365.0,571.61,471.18
2016,6,13,17,30,658.0,76.0,4.5,15.0,314.0,515.71,427.0
2016,6,13,17,45,613.5,69.5,4.45,15.0,264.5,452.4,374.63
2016,6,13,18,0,569.0,63.0,4.4,15.0,215.0,391.45,322.58
2016,6,13,18,15,500.5,55.5,4.25,14.5,168.5,320.77,261.49
2016,6,13,18,30,432.0,48.0,4.1,14.0,122.0,255.83,203.76
2016,6,13,18,45,318.0,37.5,3.95,13.5,82.5,177.48,134.82
2016,6,13,19,0,204.0,27.0,3.8,13.0,43.0,108.3,65.76
2016,6,13,19,15,102.0,13.5,3.8,13.0,21.5,36.84,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,3.5,12.0,12.0,8.65,0.0
2016,6,14,5,15,152.5,25.5,3.55,12.5,41.5,19.33,6.75
2016,6,14,5,30,266.0,40.0,3.6,13.0,71.0,30.38,20.4
2016,6,14,5,45,367.0,49.0,3.65,13.5,114.0,39.62,29.29
2016,6,14,6,0,468.0,58.0,3.7,14.0,157.0,46.81,36.05
2016,6,14,6,15,527.0,65.0,3.7,14.0,205.0,52.08,40.98
2016,6,14,6,30,586.0,72.0,3.7,14.0,253.0,57.35,45.75
2016,6,14,6,45,637.5,75.0,3.75,14.5,304.5,59.63,47.64
2016,6,14,7,0,689.0,78.0,3.8,15.0,356.0,62.05,49.56
2016,6,14,7,15,718.5,82.5,3.85,15.5,406.0,70.47,56.7
2016,6,14,7,30,748.0,87.0,3.9,16.0,456.0,73.67,59.18
2016,6,14,7,45,710.5,106.0,3.95,16.5,486.0,78.61,63.14
2016,6,14,8,0,673.0,125.0,4.0,17.0,516.0,88.25,71.12
2016,6,14,8,15,752.5,111.0,4.0,17.0,582.0,87.22,70.0
2016,6,14,8,30,832.0,97.0,4.0,17.0,648.0,88.66,71.03
2016,6,14,8,45,845.5,99.0,4.05,17.5,691.0,98.56,68.5
2016,6,14,9,0,859.0,101.0,4.1,18.0,734.0,154.66,89.43
2016,6,14,9,15,869.0,103.0,4.1,18.0,772.0,211.23,127.56
2016,6,14,9,30,879.0,105.0,4.1,18.0,810.0,268.2,173.97
2016,6,14,9,45,888.5,105.5,4.15,18.5,843.0,324.24,222.62
2016,6,14,10,0,898.0,106.0,4.2,19.0,876.0,380.11,271.85
2016,6,14,10,15,903.5,107.0,4.25,19.0,903.0,434.34,319.98
2016,6,14,10,30,909.0,108.0,4.3,19.0,930.0,487.52,366.34
2016,6,14,10,45,913.5,109.0,4.35,19.5,950.0,538.94,409.42
2016,6,14,11,0,918.0,110.0,4.4,20.0,970.0,588.78,450.01
2016,6,14,11,15,920.5,110.5,4.45,20.0,983.5,635.31,487.92
2016,6,14,11,30,923.0,111.0,4.5,20.0,997.0,679.72,523.36
2016,6,14,11,45,923.5,111.5,4.6,20.0,1002.5,720.51,555.64
2016,6,14,12,0,924.0,112.0,4.7,20.0,1008.0,758.74,585.49
2016,6,14,12,15,924.0,112.0,4.75,19.5,1006.5,793.51,613.22
2016,6,14,12,30,924.0,112.0,4.8,19.0,1005.0,825.38,637.42
2016,6,14,12,45,922.0,111.5,4.85,19.0,996.0,852.12,656.76
2016,6,14,13,0,920.0,111.0,4.9,19.0,987.0,875.46,673.76
2016,6,14,13,15,916.5,110.5,4.95,19.0,971.0,893.99,687.45
2016,6,14,13,30,913.0,110.0,5.0,19.0,955.0,908.82,698.65
2016,6,14,13,45,907.5,109.5,5.05,19.0,931.5,918.14,706.1
2016,6,14,14,0,902.0,109.0,5.1,19.0,908.0,923.64,711.02
2016,6,14,14,15,895.5,107.5,5.05,18.5,879.0,923.49,712.83
2016,6,14,14,30,889.0,106.0,5.0,18.0,850.0,919.55,712.11
2016,6,14,14,45,881.5,103.5,5.0,18.0,815.0,909.98,706.5
2016,6,14,15,0,874.0,101.0,5.0,18.0,780.0,896.76,698.41
2016,6,14,15,15,863.0,99.0,4.9,17.5,739.5,877.44,686.74
2016,6,14,15,30,852.0,97.0,4.8,17.0,699.0,854.85,672.74
2016,6,14,15,45,840.0,93.5,4.75,17.0,655.5,826.7,653.73
2016,6,14,16,0,828.0,90.0,4.7,17.0,612.0,795.66,632.56
2016,6,14,16,15,810.0,87.5,4.65,16.5,564.0,766.5,613.85
2016,6,14,16,30,792.0,85.0,4.6,16.0,516.0,726.49,586.75
2016,6,14,16,45,766.5,82.0,4.6,16.0,466.5,678.52,552.32
2016,6,14,17,0,741.0,79.0,4.6,16.0,417.0,629.52,515.87
2016,6,14,17,15,709.5,70.5,4.55,15.5,363.0,569.72,470.15
2016,6,14,17,30,678.0,62.0,4.5,15.0,309.0,510.14,423.15
2016,6,14,17,45,609.0,63.5,4.5,14.5,259.5,443.1,368.13
2016,6,14,18,0,540.0,65.0,4.5,14.0,210.0,378.58,313.49
2016,6,14,18,15,475.0,57.0,4.35,13.5,165.0,310.42,254.27
2016,6,14,18,30,410.0,49.0,4.2,13.0,120.0,247.7,198.25
2016,6,14,18,45,297.5,38.5,4.05,13.0,81.5,170.99,130.32
2016,6,14,19,0,185.0,28.0,3.9,13.0,43.0,103.91,63.94
2016,6,14,19,15,92.5,14.0,3.85,12.5,21.5,34.85,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,9.44,0.0
2016,6,15,5,15,165.0,25.5,3.55,12.0,42.5,19.37,6.72
2016,6,15,5,30,286.0,39.0,3.7,12.0,72.0,29.77,19.96
2016,6,15,5,45,386.0,47.5,3.9,12.5,115.5,38.54,28.46
2016,6,15,6,0,486.0,56.0,4.1,13.0,159.0,45.39,34.93
2016,6,15,6,15,544.5,62.5,4.15,13.5,207.0,50.37,39.54
2016,6,15,6,30,603.0,69.0,4.2,14.0,255.0,55.37,43.98
2016,6,15,6,45,649.0,73.0,4.3,14.5,306.0,58.39,46.53
2016,6,15,7,0,695.0,77.0,4.4,15.0,357.0,61.47,49.05
2016,6,15,7,15,724.5,81.0,4.45,15.0,407.0,69.49,55.96
2016,6,15,7,30,754.0,85.0,4.5,15.0,457.0,72.39,58.3
2016,6,15,7,45,779.0,87.0,4.6,15.5,506.5,73.74,59.16
2016,6,15,8,0,804.0,89.0,4.7,16.0,556.0,75.09,60.01
2016,6,15,8,15,820.5,92.0,4.75,16.0,602.5,76.83,61.32
2016,6,15,8,30,837.0,95.0,4.8,16.0,649.0,87.64,70.46
2016,6,15,8,45,852.5,95.5,4.9,16.5,692.0,95.99,77.27
2016,6,15,9,0,868.0,96.0,5.0,17.0,735.0,151.73,87.39
2016,6,15,9,15,877.5,98.0,5.0,17.0,773.5,208.67,125.87
2016,6,15,9,30,887.0,100.0,5.0,17.0,812.0,265.95,172.87
2016,6,15,9,45,895.0,101.0,5.05,17.5,844.5,322.27,222.28
2016,6,15,10,0,903.0,102.0,5.1,18.0,877.0,378.27,272.21
2016,6,15,10,15,909.0,103.5,5.1,18.0,904.0,433.27,321.43
2016,6,15,10,30,915.0,105.0,5.1,18.0,931.0,487.27,368.92
2016,6,15,10,45,919.0,105.5,5.2,18.0,951.5,538.37,413.25
2016,6,15,11,0,923.0,106.0,5.3,18.0,972.0,587.82,455.25
2016,6,15,11,15,925.5,107.0,5.3,18.0,985.5,634.91,494.17
2016,6,15,11,30,928.0,108.0,5.3,18.0,999.0,679.89,530.55
2016,6,15,11,45,929.0,108.5,5.3,18.0,1005.0,721.19,563.42
2016,6,15,12,0,930.0,109.0,5.3,18.0,1011.0,759.97,593.76
2016,6,15,12,15,930.5,109.0,5.3,18.0,1010.0,795.3,620.85
2016,6,15,12,30,931.0,109.0,5.3,18.0,1009.0,827.74,644.28
2016,6,15,12,45,921.0,114.0,5.3,18.0,998.5,852.73,662.31
2016,6,15,13,0,911.0,119.0,5.3,18.0,988.0,874.12,677.81
2016,6,15,13,15,908.5,118.5,5.25,18.0,972.0,893.55,691.68
2016,6,15,13,30,906.0,118.0,5.2,18.0,956.0,909.35,703.03
2016,6,15,13,45,904.5,115.0,5.2,18.0,934.0,920.08,711.19
2016,6,15,14,0,903.0,112.0,5.2,18.0,912.0,926.97,716.79
2016,6,15,14,15,896.5,110.5,5.15,18.0,883.0,926.94,717.3
2016,6,15,14,30,890.0,109.0,5.1,18.0,854.0,923.11,715.28
2016,6,15,14,45,885.0,105.0,5.05,18.0,819.5,914.41,709.94
2016,6,15,15,0,880.0,101.0,5.0,18.0,785.0,901.95,702.07
2016,6,15,15,15,869.0,99.0,4.9,17.5,744.5,882.62,690.41
2016,6,15,15,30,858.0,97.0,4.8,17.0,704.0,859.99,676.41
2016,6,15,15,45,847.0,93.5,4.75,17.0,660.0,832.64,658.0
2016,6,15,16,0,836.0,90.0,4.7,17.0,616.0,802.33,637.39
2016,6,15,16,15,817.5,87.0,4.6,16.5,568.0,772.03,617.62
2016,6,15,16,30,799.0,84.0,4.5,16.0,520.0,730.88,589.49
2016,6,15,16,45,778.5,79.5,4.4,16.0,471.0,684.71,556.09
2016,6,15,17,0,758.0,75.0,4.3,16.0,422.0,637.16,520.77
2016,6,15,17,15,726.0,71.0,4.1,15.5,371.0,581.48,477.94
2016,6,15,17,30,694.0,67.0,3.9,15.0,320.0,526.0,434.14
2016,6,15,17,45,653.0,61.5,3.75,15.0,270.0,464.27,383.22
2016,6,15,18,0,612.0,56.0,3.6,15.0,220.0,406.71,334.02
2016,6,15,18,15,546.5,49.5,3.2,14.5,173.0,336.63,273.48
2016,6,15,18,30,481.0,43.0,2.8,14.0,126.0,271.98,215.95
2016,6,15,18,45,383.0,33.5,2.4,13.5,86.5,198.02,150.24
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,133.67,83.44
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,46.25,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.5,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,61.0,11.0,0.6,13.0,12.0,8.65,0.0
2016,6,16,5,15,182.0,23.5,0.6,13.5,42.0,17.97,5.7
2016,6,16,5,30,303.0,36.0,0.6,14.0,72.0,29.37,19.51
2016,6,16,5,45,393.5,44.5,0.6,14.5,114.0,36.16,26.21
2016,6,16,6,0,484.0,53.0,0.6,15.0,156.0,43.03,32.62
2016,6,16,6,15,541.0,60.0,0.55,15.5,203.5,48.44,37.57
2016,6,16,6,30,598.0,67.0,0.5,16.0,251.0,53.84,42.32
2016,6,16,6,45,640.0,71.5,0.45,16.5,300.5,57.2,45.14
2016,6,16,7,0,682.0,76.0,0.4,17.0,350.0,60.56,47.87
2016,6,16,7,15,711.5,80.0,0.4,17.0,400.0,68.52,54.63
2016,6,16,7,30,741.0,84.0,0.4,17.0,450.0,71.41,56.93
2016,6,16,7,45,763.5,87.5,0.4,17.5,498.5,73.73,58.6
2016,6,16,8,0,786.0,91.0,0.4,18.0,547.0,75.97,60.19
2016,6,16,8,15,803.5,93.5,0.5,18.5,593.5,77.34,61.04
2016,6,16,8,30,821.0,96.0,0.6,19.0,640.0,87.77,69.56
2016,6,16,8,45,834.5,98.0,0.75,19.5,682.5,95.91,76.07
2016,6,16,9,0,848.0,100.0,0.9,20.0,725.0,151.29,86.38
2016,6,16,9,15,858.5,102.0,1.05,20.0,763.0,207.24,122.93
2016,6,16,9,30,869.0,104.0,1.2,20.0,801.0,263.66,167.69
2016,6,16,9,45,545.0,258.5,1.35,20.5,702.0,317.75,224.37
2016,6,16,10,0,221.0,413.0,1.5,21.0,603.0,353.37,262.35
2016,6,16,10,15,230.5,418.0,1.65,21.0,621.5,380.32,283.73
2016,6,16,10,30,240.0,423.0,1.8,21.0,640.0,402.96,301.94
2016,6,16,10,45,581.0,261.0,1.95,21.5,801.5,479.52,358.44
2016,6,16,11,0,922.0,99.0,2.1,22.0,963.0,581.44,435.1
2016,6,16,11,15,924.0,99.5,2.25,22.0,976.0,627.76,471.71
2016,6,16,11,30,926.0,100.0,2.4,22.0,989.0,671.89,506.28
2016,6,16,11,45,491.0,263.0,2.55,22.5,735.0,554.05,419.18
2016,6,16,12,0,56.0,426.0,2.7,23.0,481.0,379.52,285.65
2016,6,16,12,15,53.0,428.5,2.85,23.0,480.5,386.06,291.43
2016,6,16,12,30,50.0,431.0,3.0,23.0,480.0,392.11,296.12
2016,6,16,12,45,53.0,424.5,3.15,23.0,476.0,394.89,298.63
2016,6,16,13,0,56.0,418.0,3.3,23.0,472.0,397.2,300.85
2016,6,16,13,15,35.0,349.0,3.35,23.0,383.0,323.72,246.07
2016,6,16,13,30,14.0,280.0,3.4,23.0,294.0,235.62,179.26
2016,6,16,13,45,14.5,273.5,3.5,23.0,287.0,231.58,176.61
2016,6,16,14,0,15.0,267.0,3.6,23.0,280.0,227.43,173.7
2016,6,16,14,15,458.5,179.0,3.65,22.5,563.0,618.07,479.74
2016,6,16,14,30,902.0,91.0,3.7,22.0,846.0,915.76,692.75
2016,6,16,14,45,895.5,89.0,3.8,22.0,812.0,907.37,686.4
2016,6,16,15,0,889.0,87.0,3.9,22.0,778.0,895.29,679.92
2016,6,16,15,15,878.5,85.0,3.9,21.5,738.0,876.12,669.36
2016,6,16,15,30,868.0,83.0,3.9,21.0,698.0,853.61,656.48
2016,6,16,15,45,856.0,80.5,3.95,21.0,654.5,826.12,639.02
2016,6,16,16,0,844.0,78.0,4.0,21.0,611.0,795.73,619.39
2016,6,16,16,15,827.0,75.5,4.0,20.5,564.0,758.65,595.68
2016,6,16,16,30,810.0,73.0,4.0,20.0,517.0,719.41,570.03
2016,6,16,16,45,788.5,70.0,4.0,20.0,467.5,681.17,543.62
2016,6,16,17,0,767.0,67.0,4.0,20.0,418.0,634.38,510.27
2016,6,16,17,15,737.0,63.5,3.85,19.5,368.0,580.38,469.68
2016,6,16,17,30,707.0,60.0,3.7,19.0,318.0,526.42,427.87
2016,6,16,17,45,666.0,55.5,3.6,19.0,269.0,465.39,378.36
2016,6,16,18,0,625.0,51.0,3.5,19.0,220.0,406.21,328.7
2016,6,16,18,15,562.5,45.0,3.15,18.0,173.5,337.35,270.56
2016,6,16,18,30,500.0,39.0,2.8,17.0,127.0,275.79,216.56
2016,6,16,18,45,401.5,31.0,2.45,16.5,87.5,202.33,151.86
2016,6,16,19,0,303.0,23.0,2.1,16.0,48.0,138.73,86.44
2016,6,16,19,15,151.5,11.5,1.9,15.5,24.0,48.28,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,10.0,0.9,14.0,13.0,7.87,0.0
2016,6,17,5,15,238.5,20.5,1.1,14.5,43.5,16.76,4.77
2016,6,17,5,30,367.0,31.0,1.3,15.0,74.0,25.56,16.13
2016,6,17,5,45,448.0,38.5,1.5,15.5,115.5,31.75,22.2
2016,6,17,6,0,529.0,46.0,1.7,16.0,157.0,38.01,28.02
2016,6,17,6,15,305.0,81.0,1.7,16.5,149.0,58.87,46.56
2016,6,17,6,30,81.0,116.0,1.7,17.0,141.0,82.23,67.01
2016,6,17,6,45,85.5,138.0,1.75,17.5,168.5,96.58,79.27
2016,6,17,7,0,90.0,160.0,1.8,18.0,196.0,110.67,91.07
2016,6,17,7,15,426.5,116.0,1.85,18.5,322.0,81.24,65.27
2016,6,17,7,30,763.0,72.0,1.9,19.0,448.0,63.47,49.64
2016,6,17,7,45,783.5,74.5,1.95,19.5,495.5,65.4,51.03
2016,6,17,8,0,804.0,77.0,2.0,20.0,543.0,75.54,59.42
2016,6,17,8,15,819.5,79.5,2.05,20.0,588.5,77.76,61.1
2016,6,17,8,30,835.0,82.0,2.1,20.0,634.0,79.85,62.68
2016,6,17,8,45,848.0,83.5,2.2,20.5,676.5,87.14,68.53
2016,6,17,9,0,861.0,85.0,2.3,21.0,719.0,142.7,79.27
2016,6,17,9,15,871.0,86.5,2.4,21.5,756.5,198.78,115.72
2016,6,17,9,30,881.0,88.0,2.5,22.0,794.0,255.27,160.45
2016,6,17,9,45,562.0,248.5,2.65,22.5,706.0,313.36,220.31
2016,6,17,10,0,243.0,409.0,2.8,23.0,618.0,350.89,259.87
2016,6,17,10,15,180.0,425.0,2.9,23.0,582.5,364.62,272.77
2016,6,17,10,30,117.0,441.0,3.0,23.0,547.0,364.46,274.32
2016,6,17,10,45,65.5,362.0,3.15,23.5,422.0,301.02,227.46
2016,6,17,11,0,14.0,283.0,3.3,24.0,297.0,223.38,168.69
2016,6,17,11,15,14.5,287.0,3.4,24.0,301.5,228.63,172.87
2016,6,17,11,30,15.0,291.0,3.5,24.0,306.0,233.9,176.9
2016,6,17,11,45,17.5,314.0,3.65,24.0,331.5,255.2,193.14
2016,6,17,12,0,20.0,337.0,3.8,24.0,357.0,277.01,209.69
2016,6,17,12,15,26.5,366.5,3.9,24.0,392.5,315.71,238.95
2016,6,17,12,30,33.0,396.0,4.0,24.0,428.0,349.63,264.45
2016,6,17,12,45,90.5,436.5,4.1,24.0,523.5,435.35,329.45
2016,6,17,13,0,148.0,477.0,4.2,24.0,619.0,538.42,405.76
2016,6,17,13,15,192.5,465.0,4.25,23.5,646.0,575.38,434.52
2016,6,17,13,30,237.0,453.0,4.3,23.0,673.0,612.55,463.76
2016,6,17,13,45,195.0,444.5,4.35,23.0,623.0,575.97,436.89
2016,6,17,14,0,153.0,436.0,4.4,23.0,573.0,537.17,408.5
2016,6,17,14,15,98.0,394.0,4.4,23.0,481.0,434.59,332.55
2016,6,17,14,30,43.0,352.0,4.4,23.0,389.0,348.37,267.13
2016,6,17,14,45,88.0,359.5,4.4,23.0,430.0,398.89,307.42
2016,6,17,15,0,133.0,367.0,4.4,23.0,471.0,468.64,361.2
2016,6,17,15,15,123.0,345.5,4.35,22.5,437.5,440.37,340.99
2016,6,17,15,30,113.0,324.0,4.3,22.0,404.0,411.41,320.38
2016,6,17,15,45,111.0,302.0,4.3,21.5,376.5,369.61,290.14
2016,6,17,16,0,109.0,280.0,4.3,21.0,349.0,346.3,273.61
2016,6,17,16,15,59.5,230.5,4.2,20.5,267.5,255.93,202.76
2016,6,17,16,30,10.0,181.0,4.1,20.0,186.0,155.87,122.33
2016,6,17,16,45,8.5,166.5,4.05,20.0,170.5,142.74,112.17
2016,6,17,17,0,7.0,152.0,4.0,20.0,155.0,129.71,101.87
2016,6,17,17,15,3.5,135.5,3.9,19.0,137.0,113.59,89.21
2016,6,17,17,30,0.0,119.0,3.8,18.0,119.0,97.73,76.54
2016,6,17,17,45,0.0,100.5,3.7,17.5,100.5,82.25,63.86
2016,6,17,18,0,0.0,82.0,3.6,17.0,82.0,66.69,50.87
2016,6,17,18,15,0.0,64.5,3.4,16.5,64.5,52.0,38.38
2016,6,17,18,30,0.0,47.0,3.2,16.0,47.0,37.17,25.6
2016,6,17,18,45,0.0,32.0,3.05,15.5,32.0,24.59,14.62
2016,6,17,19,0,0.0,17.0,2.9,15.0,17.0,12.95,3.7
2016,6,17,19,15,0.0,8.5,2.75,14.5,8.5,6.69,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.3,13.0,13.0,7.87,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,17.16,4.9
2016,6,18,5,30,360.0,32.0,1.6,14.0,74.0,26.35,16.86
2016,6,18,5,45,445.0,39.5,1.75,14.5,116.5,32.53,22.97
2016,6,18,6,0,530.0,47.0,1.9,15.0,159.0,38.79,28.83
2016,6,18,6,15,586.5,52.5,1.95,15.5,207.0,43.32,32.98
2016,6,18,6,30,643.0,58.0,2.0,16.0,255.0,51.82,40.5
2016,6,18,6,45,682.0,62.5,2.1,16.5,305.5,55.67,43.77
2016,6,18,7,0,721.0,67.0,2.2,17.0,356.0,59.49,46.93
2016,6,18,7,15,750.0,70.5,2.2,17.5,407.0,62.37,49.19
2016,6,18,7,30,779.0,74.0,2.2,18.0,458.0,65.2,51.37
2016,6,18,7,45,801.0,77.5,2.25,18.5,508.0,67.82,53.34
2016,6,18,8,0,823.0,81.0,2.3,19.0,558.0,78.54,62.24
2016,6,18,8,15,840.0,83.5,2.3,19.0,605.0,80.78,63.93
2016,6,18,8,30,857.0,86.0,2.3,19.0,652.0,82.88,65.52
2016,6,18,8,45,870.5,88.0,2.3,19.5,696.0,89.81,71.07
2016,6,18,9,0,884.0,90.0,2.3,20.0,740.0,147.17,82.56
2016,6,18,9,15,894.5,91.5,2.25,20.5,779.5,204.8,119.87
2016,6,18,9,30,905.0,93.0,2.2,21.0,819.0,262.88,165.73
2016,6,18,9,45,909.0,97.5,2.2,21.5,851.5,321.34,215.37
2016,6,18,10,0,913.0,102.0,2.2,22.0,884.0,379.08,265.01
2016,6,18,10,15,919.5,103.0,2.15,22.0,912.0,434.52,312.63
2016,6,18,10,30,926.0,104.0,2.1,22.0,940.0,489.0,358.38
2016,6,18,10,45,932.0,104.0,2.1,22.5,961.5,541.34,400.62
2016,6,18,11,0,938.0,104.0,2.1,23.0,983.0,592.21,440.34
2016,6,18,11,15,940.5,104.5,2.1,23.0,997.0,639.7,477.25
2016,6,18,11,30,943.0,105.0,2.1,23.0,1011.0,685.01,511.61
2016,6,18,11,45,945.5,104.5,2.15,23.5,1017.5,727.24,542.23
2016,6,18,12,0,948.0,104.0,2.2,24.0,1024.0,766.97,570.36
2016,6,18,12,15,948.0,104.0,2.25,24.0,1023.0,802.57,595.9
2016,6,18,12,30,948.0,104.0,2.3,24.0,1022.0,835.19,618.01
2016,6,18,12,45,949.5,102.0,2.4,24.5,1014.0,864.17,636.82
2016,6,18,13,0,951.0,100.0,2.5,25.0,1006.0,889.77,653.37
2016,6,18,13,15,948.5,99.0,2.55,25.0,990.5,909.29,666.83
2016,6,18,13,30,946.0,98.0,2.6,25.0,975.0,925.03,677.93
2016,6,18,13,45,940.5,98.0,2.65,25.0,952.0,935.21,685.51
2016,6,18,14,0,935.0,98.0,2.7,25.0,929.0,941.48,690.7
2016,6,18,14,15,929.5,97.0,2.7,25.0,900.0,942.88,692.43
2016,6,18,14,30,924.0,96.0,2.7,25.0,871.0,940.4,691.77
2016,6,18,14,45,915.0,95.5,2.7,25.0,835.5,931.45,686.99
2016,6,18,15,0,906.0,95.0,2.7,25.0,800.0,918.81,679.93
2016,6,18,15,15,896.0,93.0,2.7,24.5,759.5,900.15,670.26
2016,6,18,15,30,886.0,91.0,2.7,24.0,719.0,878.06,658.3
2016,6,18,15,45,870.5,89.5,2.7,24.0,674.0,848.59,640.0
2016,6,18,16,0,855.0,88.0,2.7,24.0,629.0,816.31,619.71
2016,6,18,16,15,837.0,85.5,2.7,23.5,580.5,778.36,596.44
2016,6,18,16,30,819.0,83.0,2.7,23.0,532.0,745.89,576.71
2016,6,18,16,45,793.5,80.0,2.7,23.0,481.0,697.2,543.79
2016,6,18,17,0,768.0,77.0,2.7,23.0,430.0,647.4,509.14
2016,6,18,17,15,736.0,73.0,2.55,22.5,378.5,591.38,468.23
2016,6,18,17,30,704.0,69.0,2.4,22.0,327.0,535.5,426.13
2016,6,18,17,45,660.0,63.5,2.3,21.5,276.5,473.82,378.2
2016,6,18,18,0,616.0,58.0,2.2,21.0,226.0,412.25,328.58
2016,6,18,18,15,550.5,51.5,1.95,20.0,178.0,341.87,270.52
2016,6,18,18,30,485.0,45.0,1.7,19.0,130.0,276.85,214.94
2016,6,18,18,45,385.5,35.5,1.5,18.5,89.5,201.9,150.31
2016,6,18,19,0,286.0,26.0,1.3,18.0,49.0,137.3,86.25
2016,6,18,19,15,143.0,13.0,1.25,17.5,24.5,47.46,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,14.0,13.0,8.65,0.0
2016,6,19,5,15,238.5,22.0,0.9,14.5,44.5,18.03,5.23
2016,6,19,5,30,375.0,33.0,1.0,15.0,76.0,27.26,17.55
2016,6,19,5,45,460.5,41.0,1.1,16.0,120.0,33.84,23.97
2016,6,19,6,0,546.0,49.0,1.2,17.0,164.0,40.49,30.07
2016,6,19,6,15,601.0,54.5,1.3,17.5,212.5,44.97,34.17
2016,6,19,6,30,656.0,60.0,1.4,18.0,261.0,53.58,41.72
2016,6,19,6,45,694.0,65.0,1.5,18.5,312.0,57.78,45.26
2016,6,19,7,0,732.0,70.0,1.6,19.0,363.0,61.93,48.65
2016,6,19,7,15,760.0,73.5,1.7,19.5,413.5,64.73,50.82
2016,6,19,7,30,788.0,77.0,1.8,20.0,464.0,67.49,52.91
2016,6,19,7,45,807.5,80.5,1.9,21.0,513.5,70.0,54.65
2016,6,19,8,0,827.0,84.0,2.0,22.0,563.0,72.4,56.27
2016,6,19,8,15,843.0,86.5,1.95,22.5,609.5,82.7,64.64
2016,6,19,8,30,859.0,89.0,1.9,23.0,656.0,84.73,65.99
2016,6,19,8,45,870.5,91.5,1.9,23.5,699.0,91.05,70.93
2016,6,19,9,0,882.0,94.0,1.9,24.0,742.0,148.58,82.56
2016,6,19,9,15,892.0,95.5,1.8,24.0,781.0,206.08,119.17
2016,6,19,9,30,902.0,97.0,1.7,24.0,820.0,263.97,164.31
2016,6,19,9,45,916.5,94.0,1.6,24.5,855.0,320.31,211.04
2016,6,19,10,0,931.0,91.0,1.5,25.0,890.0,376.92,258.56
2016,6,19,10,15,936.5,92.0,1.4,25.5,917.0,432.84,304.92
2016,6,19,10,30,942.0,93.0,1.3,26.0,944.0,487.67,348.93
2016,6,19,10,45,943.5,95.5,1.25,26.5,964.0,540.28,389.9
2016,6,19,11,0,945.0,98.0,1.2,27.0,984.0,590.99,427.89
2016,6,19,11,15,947.5,98.5,1.2,27.0,997.5,638.76,463.67
2016,6,19,11,30,950.0,99.0,1.2,27.0,1011.0,684.32,496.92
2016,6,19,11,45,947.5,102.0,1.3,27.5,1016.0,726.08,526.58
2016,6,19,12,0,945.0,105.0,1.4,28.0,1021.0,765.04,553.68
2016,6,19,12,15,944.5,105.0,1.55,28.0,1020.0,800.22,579.21
2016,6,19,12,30,944.0,105.0,1.7,28.0,1019.0,832.41,601.41
2016,6,19,12,45,932.5,111.0,1.9,28.0,1007.5,857.52,619.51
2016,6,19,13,0,921.0,117.0,2.1,28.0,996.0,878.94,635.31
2016,6,19,13,15,918.0,116.5,2.2,28.0,980.0,898.3,648.95
2016,6,19,13,30,915.0,116.0,2.3,28.0,964.0,914.0,660.32
2016,6,19,13,45,915.0,112.0,2.45,28.0,942.5,925.41,669.49
2016,6,19,14,0,915.0,108.0,2.6,28.0,921.0,932.94,676.27
2016,6,19,14,15,908.5,106.5,2.7,27.5,891.5,933.12,679.33
2016,6,19,14,30,902.0,105.0,2.8,27.0,862.0,929.45,680.03
2016,6,19,14,45,595.5,228.0,2.9,27.0,719.0,793.76,588.85
2016,6,19,15,0,289.0,351.0,3.0,27.0,576.0,611.59,457.52
2016,6,19,15,15,316.0,324.0,3.05,27.0,558.0,608.72,458.6
2016,6,19,15,30,343.0,297.0,3.1,27.0,540.0,603.16,456.75
2016,6,19,15,45,379.0,266.0,3.2,27.0,519.0,598.26,455.78
2016,6,19,16,0,415.0,235.0,3.3,27.0,498.0,608.67,465.4
2016,6,19,16,15,611.0,160.0,3.3,26.5,513.0,689.01,529.24
2016,6,19,16,30,807.0,85.0,3.3,26.0,528.0,739.24,568.85
2016,6,19,16,45,780.5,82.5,3.3,25.5,477.5,690.79,536.57
2016,6,19,17,0,754.0,80.0,3.3,25.0,427.0,641.3,502.91
2016,6,19,17,15,722.0,75.5,3.15,24.0,376.0,585.25,462.92
2016,6,19,17,30,690.0,71.0,3.0,23.0,325.0,529.37,421.62
2016,6,19,17,45,644.5,66.0,2.95,22.5,274.5,468.22,374.01
2016,6,19,18,0,599.0,61.0,2.9,22.0,224.0,407.1,324.68
2016,6,19,18,15,533.5,54.0,2.6,21.0,177.0,336.9,266.66
2016,6,19,18,30,468.0,47.0,2.3,20.0,130.0,272.05,211.22
2016,6,19,18,45,369.0,37.0,2.0,19.5,90.0,197.55,147.01
2016,6,19,19,0,270.0,27.0,1.7,19.0,50.0,133.57,84.25
2016,6,19,19,15,135.0,13.5,1.6,18.5,25.0,45.88,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,53.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,20,5,0,106.0,11.0,1.5,13.0,13.0,8.65,0.0
2016,6,20,5,15,250.0,22.0,1.65,13.5,45.5,18.08,5.07
2016,6,20,5,30,394.0,33.0,1.8,14.0,78.0,27.36,17.68
2016,6,20,5,45,485.0,40.5,2.0,14.5,123.5,33.62,23.9
2016,6,20,6,0,576.0,48.0,2.2,15.0,169.0,39.98,29.87
2016,6,20,6,15,631.5,53.5,2.2,15.5,218.5,48.27,37.36
2016,6,20,6,30,687.0,59.0,2.2,16.0,268.0,53.19,41.71
2016,6,20,6,45,727.0,62.5,2.2,17.0,320.5,56.35,44.28
2016,6,20,7,0,767.0,66.0,2.2,18.0,373.0,59.54,46.77
2016,6,20,7,15,794.5,69.5,2.25,18.5,424.5,62.5,49.1
2016,6,20,7,30,822.0,73.0,2.3,19.0,476.0,65.41,51.34
2016,6,20,7,45,843.0,75.0,2.4,19.5,527.0,74.73,59.06
2016,6,20,8,0,864.0,77.0,2.5,20.0,578.0,77.01,60.67
2016,6,20,8,15,879.0,79.5,2.5,20.5,625.0,79.33,62.32
2016,6,20,8,30,894.0,82.0,2.5,21.0,672.0,81.5,63.84
2016,6,20,8,45,906.5,83.5,2.55,21.5,716.0,86.77,67.96
2016,6,20,9,0,919.0,85.0,2.6,22.0,760.0,145.83,80.11
2016,6,20,9,15,927.5,86.5,2.6,22.5,798.5,205.18,117.99
2016,6,20,9,30,936.0,88.0,2.6,23.0,837.0,264.72,164.71
2016,6,20,9,45,928.0,97.5,2.65,23.5,866.0,324.96,216.0
2016,6,20,10,0,920.0,107.0,2.7,24.0,895.0,383.12,266.21
2016,6,20,10,15,925.0,108.0,2.7,24.5,922.0,438.48,313.19
2016,6,20,10,30,930.0,109.0,2.7,25.0,949.0,492.7,358.1
2016,6,20,10,45,933.5,110.0,2.75,25.5,969.0,544.83,400.2
2016,6,20,11,0,937.0,111.0,2.8,26.0,989.0,595.26,439.7
2016,6,20,11,15,939.0,111.5,2.8,26.0,1002.5,642.57,476.48
2016,6,20,11,30,941.0,112.0,2.8,26.0,1016.0,687.66,510.72
2016,6,20,11,45,943.0,111.5,2.85,26.5,1022.0,729.67,541.14
2016,6,20,12,0,945.0,111.0,2.9,27.0,1028.0,769.16,569.07
2016,6,20,12,15,944.5,111.0,2.95,27.0,1026.5,804.5,594.64
2016,6,20,12,30,944.0,111.0,3.0,27.0,1025.0,836.86,616.56
2016,6,20,12,45,947.0,107.5,3.15,27.0,1018.0,865.96,636.88
2016,6,20,13,0,950.0,104.0,3.3,27.0,1011.0,891.7,655.03
2016,6,20,13,15,947.5,103.5,3.4,27.0,995.0,911.85,669.24
2016,6,20,13,30,945.0,103.0,3.5,27.0,979.0,928.25,681.08
2016,6,20,13,45,940.5,102.5,3.6,27.0,956.5,939.05,689.35
2016,6,20,14,0,936.0,102.0,3.7,27.0,934.0,945.95,695.19
2016,6,20,14,15,930.5,100.5,3.75,26.5,905.0,947.06,698.43
2016,6,20,14,30,925.0,99.0,3.8,26.0,876.0,944.26,699.22
2016,6,20,14,45,916.0,98.5,3.85,26.0,840.5,935.47,694.75
2016,6,20,15,0,907.0,98.0,3.9,26.0,805.0,922.98,687.93
2016,6,20,15,15,896.5,96.0,3.9,25.5,764.5,904.02,677.86
2016,6,20,15,30,886.0,94.0,3.9,25.0,724.0,881.64,665.47
2016,6,20,15,45,872.5,92.0,3.9,24.5,679.0,853.46,649.02
2016,6,20,16,0,859.0,90.0,3.9,24.0,634.0,822.36,630.38
2016,6,20,16,15,618.5,146.5,3.8,23.5,522.5,681.79,531.16
2016,6,20,16,30,378.0,203.0,3.7,23.0,411.0,508.33,400.95
2016,6,20,16,45,435.0,169.0,3.6,22.5,386.5,521.63,414.24
2016,6,20,17,0,492.0,135.0,3.5,22.0,362.0,510.53,408.24
2016,6,20,17,15,248.5,129.0,3.35,21.5,243.5,306.03,247.06
2016,6,20,17,30,5.0,123.0,3.2,21.0,125.0,104.58,81.12
2016,6,20,17,45,2.5,104.5,3.05,20.5,105.5,87.46,67.42
2016,6,20,18,0,0.0,86.0,2.9,20.0,86.0,70.48,53.39
2016,6,20,18,15,247.5,65.5,2.6,19.0,110.0,206.52,165.74
2016,6,20,18,30,495.0,45.0,2.3,18.0,134.0,281.93,221.04
2016,6,20,18,45,392.5,36.0,2.0,17.5,92.5,205.7,154.34
2016,6,20,19,0,290.0,27.0,1.7,17.0,51.0,140.42,89.86
2016,6,20,19,15,145.0,13.5,1.7,16.5,25.5,48.61,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,45.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,91.0,11.0,1.6,14.0,13.0,8.65,0.0
2016,6,21,5,15,228.5,22.0,1.75,14.5,44.0,18.02,4.74
2016,6,21,5,30,366.0,33.0,1.9,15.0,75.0,27.23,17.45
2016,6,21,5,45,460.0,40.5,2.05,15.5,119.5,33.45,23.63
2016,6,21,6,0,554.0,48.0,2.2,16.0,164.0,39.79,29.56
2016,6,21,6,15,610.0,53.5,2.2,16.5,213.0,44.33,33.72
2016,6,21,6,30,666.0,59.0,2.2,17.0,262.0,52.92,41.3
2016,6,21,6,45,709.0,62.5,2.2,17.5,314.0,56.08,43.95
2016,6,21,7,0,752.0,66.0,2.2,18.0,366.0,59.28,46.55
2016,6,21,7,15,779.5,69.0,2.2,18.5,417.0,61.86,48.55
2016,6,21,7,30,807.0,72.0,2.2,19.0,468.0,64.4,50.48
2016,6,21,7,45,828.5,74.5,2.25,20.0,518.0,74.07,58.37
2016,6,21,8,0,850.0,77.0,2.3,21.0,568.0,76.66,60.13
2016,6,21,8,15,865.0,79.0,2.3,21.5,615.0,78.64,61.49
2016,6,21,8,30,880.0,81.0,2.3,22.0,662.0,80.5,62.73
2016,6,21,8,45,892.0,83.0,2.35,22.5,705.0,85.19,66.36
2016,6,21,9,0,904.0,85.0,2.4,23.0,748.0,143.62,78.75
2016,6,21,9,15,912.5,86.5,2.4,23.5,786.5,202.07,115.72
2016,6,21,9,30,921.0,88.0,2.4,24.0,825.0,260.73,161.46
2016,6,21,9,45,922.0,92.5,2.45,25.0,856.0,319.3,210.46
2016,6,21,10,0,923.0,97.0,2.5,26.0,887.0,376.81,259.12
2016,6,21,10,15,928.0,98.0,2.5,26.0,914.0,432.22,306.4
2016,6,21,10,30,933.0,99.0,2.5,26.0,941.0,486.49,351.79
2016,6,21,10,45,935.0,100.5,2.5,26.5,960.5,538.3,393.36
2016,6,21,11,0,937.0,102.0,2.5,27.0,980.0,588.27,432.17
2016,6,21,11,15,939.0,102.5,2.5,27.5,993.5,635.48,467.73
2016,6,21,11,30,941.0,103.0,2.5,28.0,1007.0,680.49,500.61
2016,6,21,11,45,941.0,104.0,2.55,28.5,1012.5,722.17,530.46
2016,6,21,12,0,941.0,105.0,2.6,29.0,1018.0,761.22,557.77
2016,6,21,12,15,940.5,105.0,2.65,29.0,1017.0,796.35,582.81
2016,6,21,12,30,940.0,105.0,2.7,29.0,1016.0,828.5,604.35
2016,6,21,12,45,935.0,107.0,2.8,29.5,1006.5,855.52,621.57
2016,6,21,13,0,930.0,109.0,2.9,30.0,997.0,879.06,636.5
2016,6,21,13,15,927.0,108.5,2.95,30.0,981.0,898.54,649.77
