Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,924.0,108.0,3.0,30.0,965.0,914.31,660.73
2016,6,21,13,45,919.5,107.0,3.15,30.0,942.0,924.53,668.89
2016,6,21,14,0,915.0,106.0,3.3,30.0,919.0,930.9,674.68
2016,6,21,14,15,909.0,104.5,3.4,29.5,890.0,931.59,677.92
2016,6,21,14,30,903.0,103.0,3.5,29.0,861.0,928.44,678.79
2016,6,21,14,45,894.5,101.5,3.6,28.5,826.0,919.27,675.77
2016,6,21,15,0,886.0,100.0,3.7,28.0,791.0,906.43,670.39
2016,6,21,15,15,875.5,98.0,3.75,27.5,751.0,887.78,660.83
2016,6,21,15,30,865.0,96.0,3.8,27.0,711.0,865.77,648.99
2016,6,21,15,45,851.5,93.5,3.9,27.0,667.0,837.51,631.74
2016,6,21,16,0,838.0,91.0,4.0,27.0,623.0,806.39,612.38
2016,6,21,16,15,820.5,88.5,3.95,26.0,575.5,777.74,596.31
2016,6,21,16,30,803.0,86.0,3.9,25.0,528.0,738.09,572.04
2016,6,21,16,45,780.5,82.0,3.9,24.5,478.0,691.08,541.0
2016,6,21,17,0,758.0,78.0,3.9,24.0,428.0,642.79,507.95
2016,6,21,17,15,726.5,74.0,3.8,23.0,377.5,587.53,468.31
2016,6,21,17,30,695.0,70.0,3.7,22.0,327.0,532.38,427.28
2016,6,21,17,45,652.0,65.0,3.6,21.0,277.0,472.35,380.71
2016,6,21,18,0,609.0,60.0,3.5,20.0,227.0,412.22,332.19
2016,6,21,18,15,544.5,53.0,3.35,19.0,179.5,341.97,273.65
2016,6,21,18,30,480.0,46.0,3.2,18.0,132.0,276.98,217.52
2016,6,21,18,45,379.5,36.5,3.05,17.5,91.5,201.69,151.92
2016,6,21,19,0,279.0,27.0,2.9,17.0,51.0,137.18,88.38
2016,6,21,19,15,139.5,13.5,2.9,16.5,25.5,47.28,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,50.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,101.0,11.0,3.5,13.0,13.0,8.65,0.0
2016,6,22,5,15,246.0,22.0,3.6,13.0,45.0,18.08,4.53
2016,6,22,5,30,391.0,33.0,3.7,13.0,77.0,27.36,17.68
2016,6,22,5,45,475.5,41.0,3.85,13.5,121.0,33.96,24.26
2016,6,22,6,0,560.0,49.0,4.0,14.0,165.0,40.63,30.53
2016,6,22,6,15,616.0,54.5,4.0,14.5,214.5,45.15,34.72
2016,6,22,6,30,672.0,60.0,4.0,15.0,264.0,53.8,42.42
2016,6,22,6,45,710.5,64.5,4.0,15.5,315.5,57.65,45.7
2016,6,22,7,0,749.0,69.0,4.0,16.0,367.0,61.48,48.87
2016,6,22,7,15,777.0,72.5,4.0,16.5,418.5,64.34,51.12
2016,6,22,7,30,805.0,76.0,4.0,17.0,470.0,67.16,53.3
2016,6,22,7,45,827.5,78.5,4.0,17.5,521.0,69.12,54.7
2016,6,22,8,0,850.0,81.0,4.0,18.0,572.0,79.19,63.08
2016,6,22,8,15,866.0,83.5,4.0,18.0,619.0,81.46,64.81
2016,6,22,8,30,882.0,86.0,4.0,18.0,666.0,83.58,66.43
2016,6,22,8,45,896.0,86.5,4.05,18.5,710.5,86.63,68.7
2016,6,22,9,0,910.0,87.0,4.1,19.0,755.0,144.64,80.99
2016,6,22,9,15,919.0,89.0,4.1,19.0,794.0,203.89,119.33
2016,6,22,9,30,928.0,91.0,4.1,19.0,833.0,263.42,167.08
2016,6,22,9,45,936.5,91.5,4.1,19.5,866.5,321.87,217.5
2016,6,22,10,0,945.0,92.0,4.1,20.0,900.0,380.01,268.59
2016,6,22,10,15,950.0,92.5,4.05,20.0,927.5,436.25,318.32
2016,6,22,10,30,955.0,93.0,4.0,20.0,955.0,491.32,366.08
2016,6,22,10,45,959.0,93.5,4.0,20.5,976.0,544.5,410.43
2016,6,22,11,0,963.0,94.0,4.0,21.0,997.0,595.96,452.06
2016,6,22,11,15,965.5,94.5,4.0,21.0,1010.5,644.63,491.24
2016,6,22,11,30,968.0,95.0,4.0,21.0,1024.0,691.05,527.75
2016,6,22,11,45,969.5,95.0,4.0,21.5,1030.5,734.02,559.84
2016,6,22,12,0,971.0,95.0,4.0,22.0,1037.0,774.35,589.21
2016,6,22,12,15,971.0,95.0,4.0,22.0,1036.0,810.76,615.77
2016,6,22,12,30,971.0,95.0,4.0,22.0,1035.0,844.11,638.87
2016,6,22,12,45,960.5,100.5,4.0,22.0,1024.0,870.41,657.03
2016,6,22,13,0,950.0,106.0,4.0,22.0,1013.0,892.95,672.66
2016,6,22,13,15,947.5,105.5,4.0,21.5,997.0,913.26,688.14
2016,6,22,13,30,945.0,105.0,4.0,21.0,981.0,929.81,701.18
2016,6,22,13,45,939.5,104.5,4.0,21.0,958.0,939.88,708.58
2016,6,22,14,0,934.0,104.0,4.0,21.0,935.0,946.03,713.46
2016,6,22,14,15,928.0,103.0,4.0,20.5,906.0,947.33,716.56
2016,6,22,14,30,922.0,102.0,4.0,20.0,877.0,944.73,717.15
2016,6,22,14,45,913.0,101.0,4.0,20.0,841.0,935.6,712.03
2016,6,22,15,0,904.0,100.0,4.0,20.0,805.0,922.75,704.49
2016,6,22,15,15,893.5,98.0,4.0,19.5,764.5,903.96,694.24
2016,6,22,15,30,883.0,96.0,4.0,19.0,724.0,881.75,681.61
2016,6,22,15,45,869.0,93.5,4.0,19.0,679.0,852.78,662.87
2016,6,22,16,0,855.0,91.0,4.0,19.0,634.0,820.9,641.98
2016,6,22,16,15,837.0,88.5,4.0,18.5,585.5,791.46,623.9
2016,6,22,16,30,819.0,86.0,4.0,18.0,537.0,750.97,597.41
2016,6,22,16,45,795.0,82.5,4.0,17.5,486.0,702.92,564.82
2016,6,22,17,0,771.0,79.0,4.0,17.0,435.0,653.62,530.23
2016,6,22,17,15,739.0,75.0,3.95,16.5,383.5,597.52,488.11
2016,6,22,17,30,707.0,71.0,3.9,16.0,332.0,541.51,444.68
2016,6,22,17,45,660.0,66.0,3.85,15.5,281.0,478.7,394.16
2016,6,22,18,0,613.0,61.0,3.8,15.0,230.0,416.01,341.95
2016,6,22,18,15,547.5,54.0,3.7,14.5,182.0,345.02,281.15
2016,6,22,18,30,482.0,47.0,3.6,14.0,134.0,279.35,223.03
2016,6,22,18,45,374.5,38.0,3.5,14.0,92.5,201.67,154.23
2016,6,22,19,0,267.0,29.0,3.4,14.0,51.0,135.33,88.73
2016,6,22,19,15,133.5,14.5,3.35,13.5,25.5,59.18,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,52.5,5.0,2.9,11.5,6.0,0.0,0.0
2016,6,23,5,0,105.0,10.0,3.1,12.0,12.0,7.87,0.0
2016,6,23,5,15,250.0,21.0,3.2,12.5,44.0,17.26,3.77
2016,6,23,5,30,395.0,32.0,3.3,13.0,76.0,26.56,16.97
2016,6,23,5,45,486.5,39.0,3.45,13.5,121.0,32.44,22.92
2016,6,23,6,0,578.0,46.0,3.6,14.0,166.0,38.46,28.61
2016,6,23,6,15,633.5,51.0,3.65,14.5,215.5,46.25,35.7
2016,6,23,6,30,689.0,56.0,3.7,15.0,265.0,50.84,39.78
2016,6,23,6,45,730.0,59.5,3.75,15.5,317.5,54.09,42.55
2016,6,23,7,0,771.0,63.0,3.8,16.0,370.0,57.38,45.26
2016,6,23,7,15,798.5,66.5,3.75,16.5,421.5,60.42,47.69
2016,6,23,7,30,826.0,70.0,3.7,17.0,473.0,70.39,56.12
2016,6,23,7,45,848.0,72.0,3.7,17.5,524.0,72.85,57.93
2016,6,23,8,0,870.0,74.0,3.7,18.0,575.0,75.2,59.64
2016,6,23,8,15,885.0,76.0,3.65,18.5,623.0,77.27,61.1
2016,6,23,8,30,900.0,78.0,3.6,19.0,671.0,79.21,62.44
2016,6,23,8,45,912.5,79.5,3.6,19.5,715.0,82.21,64.69
2016,6,23,9,0,925.0,81.0,3.6,20.0,759.0,141.58,77.9
2016,6,23,9,15,934.0,82.5,3.6,20.5,798.0,201.33,115.93
2016,6,23,9,30,943.0,84.0,3.6,21.0,837.0,261.35,163.37
2016,6,23,9,45,945.0,88.0,3.6,21.5,869.5,321.16,214.66
2016,6,23,10,0,947.0,92.0,3.6,22.0,902.0,379.99,265.96
2016,6,23,10,15,951.0,93.0,3.6,22.0,928.5,436.34,315.32
2016,6,23,10,30,955.0,94.0,3.6,22.0,955.0,491.41,362.66
2016,6,23,10,45,957.0,95.0,3.65,22.5,974.5,544.02,406.21
2016,6,23,11,0,959.0,96.0,3.7,23.0,994.0,594.72,446.95
2016,6,23,11,15,960.0,96.5,3.75,23.0,1006.5,642.39,485.14
2016,6,23,11,30,961.0,97.0,3.8,23.0,1019.0,687.7,520.65
2016,6,23,11,45,960.5,97.0,3.9,23.5,1023.5,729.11,551.67
2016,6,23,12,0,960.0,97.0,4.0,24.0,1028.0,767.74,579.98
2016,6,23,12,15,958.5,97.0,4.05,24.0,1026.0,802.73,605.69
2016,6,23,12,30,957.0,97.0,4.1,24.0,1024.0,834.6,627.86
2016,6,23,12,45,953.5,97.0,4.2,24.0,1014.0,861.57,646.87
2016,6,23,13,0,950.0,97.0,4.3,24.0,1004.0,884.98,663.5
2016,6,23,13,15,947.0,96.5,4.35,24.0,987.5,904.7,677.46
2016,6,23,13,30,944.0,96.0,4.4,24.0,971.0,920.66,688.96
2016,6,23,13,45,940.0,94.5,4.45,24.0,948.0,930.95,696.72
2016,6,23,14,0,936.0,93.0,4.5,24.0,925.0,937.31,701.98
2016,6,23,14,15,930.0,92.0,4.5,23.5,896.5,938.44,704.98
2016,6,23,14,30,924.0,91.0,4.5,23.0,868.0,935.68,705.49
2016,6,23,14,45,918.5,88.5,4.55,23.0,833.5,927.99,701.75
2016,6,23,15,0,913.0,86.0,4.6,23.0,799.0,916.5,695.51
2016,6,23,15,15,903.5,84.5,4.6,22.5,759.0,898.83,686.07
2016,6,23,15,30,894.0,83.0,4.6,22.0,719.0,877.71,674.25
2016,6,23,15,45,884.5,79.5,4.65,21.5,675.5,851.09,658.82
2016,6,23,16,0,875.0,76.0,4.7,21.0,632.0,821.31,640.96
2016,6,23,16,15,857.5,74.0,4.65,20.5,583.5,783.84,616.71
2016,6,23,16,30,840.0,72.0,4.6,20.0,535.0,744.14,590.51
2016,6,23,16,45,818.5,69.0,4.55,20.0,485.0,698.34,558.21
2016,6,23,17,0,797.0,66.0,4.5,20.0,435.0,657.44,529.16
2016,6,23,17,15,767.0,62.5,4.35,19.5,383.5,602.4,487.96
2016,6,23,17,30,737.0,59.0,4.2,19.0,332.0,547.3,445.26
2016,6,23,17,45,692.5,55.5,4.1,18.5,281.0,484.08,394.8
2016,6,23,18,0,648.0,52.0,4.0,18.0,230.0,422.89,344.12
2016,6,23,18,15,586.0,46.0,3.8,17.0,182.5,352.93,285.06
2016,6,23,18,30,524.0,40.0,3.6,16.0,135.0,290.16,229.88
2016,6,23,18,45,418.0,32.5,3.45,15.5,93.5,212.65,161.63
2016,6,23,19,0,312.0,25.0,3.3,15.0,52.0,146.44,95.84
2016,6,23,19,15,156.0,12.5,3.25,14.5,26.0,63.18,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,7.87,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,16.86,3.16
2016,6,24,5,30,401.0,31.0,2.9,14.0,76.0,25.77,16.19
2016,6,24,5,45,486.5,38.5,3.05,14.5,120.0,32.05,22.47
2016,6,24,6,0,572.0,46.0,3.2,15.0,164.0,38.41,28.44
2016,6,24,6,15,628.5,51.5,3.15,15.0,214.0,46.61,35.94
2016,6,24,6,30,685.0,57.0,3.1,15.0,264.0,51.58,40.45
2016,6,24,6,45,722.0,62.0,3.1,15.5,315.5,55.9,44.15
2016,6,24,7,0,759.0,67.0,3.1,16.0,367.0,60.16,47.71
2016,6,24,7,15,787.5,70.5,3.05,16.5,419.5,63.1,50.04
2016,6,24,7,30,816.0,74.0,3.0,17.0,472.0,66.0,52.29
2016,6,24,7,45,836.0,77.5,2.95,17.5,522.5,76.15,60.79
2016,6,24,8,0,856.0,81.0,2.9,18.0,573.0,79.32,63.18
2016,6,24,8,15,872.0,83.5,2.85,18.5,621.5,81.61,64.8
2016,6,24,8,30,888.0,86.0,2.8,19.0,670.0,83.74,66.29
2016,6,24,8,45,899.0,88.5,2.8,19.5,714.0,86.4,68.22
2016,6,24,9,0,910.0,91.0,2.8,20.0,758.0,145.59,81.76
2016,6,24,9,15,919.5,93.0,2.8,20.5,797.5,205.02,119.32
2016,6,24,9,30,929.0,95.0,2.8,21.0,837.0,264.78,166.21
2016,6,24,9,45,936.5,96.0,2.85,21.5,871.0,323.45,216.08
2016,6,24,10,0,944.0,97.0,2.9,22.0,905.0,381.72,266.52
2016,6,24,10,15,949.5,98.0,2.9,22.0,932.5,438.57,315.91
2016,6,24,10,30,955.0,99.0,2.9,22.0,960.0,494.33,363.39
2016,6,24,10,45,957.5,100.5,2.95,22.5,980.5,547.63,407.11
2016,6,24,11,0,960.0,102.0,3.0,23.0,1001.0,599.11,448.06
2016,6,24,11,15,962.0,102.5,3.05,23.5,1014.5,647.53,485.51
2016,6,24,11,30,964.0,103.0,3.1,24.0,1028.0,693.69,520.22
2016,6,24,11,45,964.0,103.5,3.15,24.5,1033.5,736.09,551.3
2016,6,24,12,0,964.0,104.0,3.2,25.0,1039.0,775.78,579.71
2016,6,24,12,15,963.5,104.0,3.3,25.0,1038.0,811.85,606.18
2016,6,24,12,30,963.0,104.0,3.4,25.0,1037.0,844.86,629.05
2016,6,24,12,45,954.5,108.5,3.5,25.5,1026.0,871.94,646.64
2016,6,24,13,0,946.0,113.0,3.6,26.0,1015.0,895.37,661.77
2016,6,24,13,15,942.5,112.0,3.7,26.0,999.0,914.58,675.43
2016,6,24,13,30,939.0,111.0,3.8,26.0,983.0,929.98,686.67
2016,6,24,13,45,934.5,110.0,3.9,26.0,959.5,940.64,694.87
2016,6,24,14,0,930.0,109.0,4.0,26.0,936.0,947.39,700.61
2016,6,24,14,15,923.5,107.5,4.0,25.5,906.5,947.94,703.18
2016,6,24,14,30,917.0,106.0,4.0,25.0,877.0,944.59,703.29
2016,6,24,14,45,908.5,104.5,4.05,25.0,841.5,935.59,698.63
2016,6,24,15,0,900.0,103.0,4.1,25.0,806.0,922.87,691.58
2016,6,24,15,15,889.5,101.0,4.1,24.5,765.5,904.26,681.67
2016,6,24,15,30,879.0,99.0,4.1,24.0,725.0,882.24,669.42
2016,6,24,15,45,864.0,97.0,4.1,24.0,680.0,853.15,650.93
2016,6,24,16,0,849.0,95.0,4.1,24.0,635.0,821.2,630.37
2016,6,24,16,15,831.0,92.0,4.05,23.5,586.5,791.65,612.36
2016,6,24,16,30,813.0,89.0,4.0,23.0,538.0,750.81,585.96
2016,6,24,16,45,788.0,86.0,3.95,22.5,487.0,702.79,553.87
2016,6,24,17,0,763.0,83.0,3.9,22.0,436.0,653.58,519.77
2016,6,24,17,15,730.5,78.5,3.75,21.0,384.5,596.85,478.74
2016,6,24,17,30,698.0,74.0,3.6,20.0,333.0,542.88,438.3
2016,6,24,17,45,651.5,69.0,3.45,19.5,282.0,478.38,387.31
2016,6,24,18,0,605.0,64.0,3.3,19.0,231.0,416.22,336.39
2016,6,24,18,15,538.0,56.5,3.0,18.0,182.5,344.18,276.25
2016,6,24,18,30,471.0,49.0,2.7,17.0,134.0,277.6,218.77
2016,6,24,18,45,367.0,39.0,2.45,16.5,93.0,200.58,151.84
2016,6,24,19,0,263.0,29.0,2.2,16.0,52.0,134.65,87.98
2016,6,24,19,15,131.5,14.5,2.1,15.5,26.0,59.05,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,33.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,67.0,10.0,1.3,13.0,11.0,7.87,0.0
2016,6,25,5,15,208.5,22.0,1.5,13.5,42.0,18.01,3.33
2016,6,25,5,30,350.0,34.0,1.7,14.0,73.0,28.03,18.09
2016,6,25,5,45,444.5,42.0,1.9,14.5,117.0,34.58,24.69
2016,6,25,6,0,539.0,50.0,2.1,15.0,161.0,41.24,30.94
2016,6,25,6,15,597.5,56.0,2.05,15.5,210.5,46.09,35.42
2016,6,25,6,30,656.0,62.0,2.0,16.0,260.0,50.98,39.75
2016,6,25,6,45,699.0,66.5,2.0,17.0,312.0,59.05,46.66
2016,6,25,7,0,742.0,71.0,2.0,18.0,364.0,62.88,49.7
2016,6,25,7,15,771.0,74.5,2.05,18.5,416.0,65.7,51.89
2016,6,25,7,30,800.0,78.0,2.1,19.0,468.0,68.48,54.0
2016,6,25,7,45,823.0,81.0,2.15,20.0,519.0,70.73,55.52
2016,6,25,8,0,846.0,84.0,2.2,21.0,570.0,80.95,63.79
2016,6,25,8,15,862.5,86.5,2.3,21.5,618.0,83.19,65.34
2016,6,25,8,30,879.0,89.0,2.4,22.0,666.0,85.29,66.77
2016,6,25,8,45,892.5,90.5,2.5,23.0,710.5,86.65,67.45
2016,6,25,9,0,906.0,92.0,2.6,24.0,755.0,145.13,80.4
2016,6,25,9,15,916.0,94.0,2.65,24.5,794.5,204.42,117.12
2016,6,25,9,30,926.0,96.0,2.7,25.0,834.0,264.12,163.14
2016,6,25,9,45,928.5,100.0,2.75,26.0,867.0,323.25,212.27
2016,6,25,10,0,931.0,104.0,2.8,27.0,900.0,381.48,261.3
2016,6,25,10,15,937.0,105.0,2.85,27.5,928.0,437.94,308.77
2016,6,25,10,30,943.0,106.0,2.9,28.0,956.0,493.36,354.3
2016,6,25,10,45,947.0,107.0,2.95,28.5,977.0,546.56,396.86
2016,6,25,11,0,951.0,108.0,3.0,29.0,998.0,598.09,436.84
2016,6,25,11,15,953.5,108.5,3.05,29.0,1012.0,646.51,474.32
2016,6,25,11,30,956.0,109.0,3.1,29.0,1026.0,692.75,509.3
2016,6,25,11,45,956.5,109.5,3.15,29.0,1032.0,735.29,540.92
2016,6,25,12,0,957.0,110.0,3.2,29.0,1038.0,775.2,570.08
2016,6,25,12,15,957.0,110.0,3.25,29.0,1037.0,811.56,596.24
2016,6,25,12,30,957.0,110.0,3.3,29.0,1036.0,844.93,618.71
2016,6,25,12,45,956.5,108.5,3.4,29.0,1028.0,873.47,638.21
2016,6,25,13,0,956.0,107.0,3.5,29.0,1020.0,898.55,655.48
2016,6,25,13,15,953.0,106.5,3.55,29.0,1004.0,918.75,669.32
2016,6,25,13,30,950.0,106.0,3.6,29.0,988.0,935.16,680.77
2016,6,25,13,45,945.5,105.0,3.7,29.0,965.0,945.91,688.93
2016,6,25,14,0,941.0,104.0,3.8,29.0,942.0,952.71,694.65
2016,6,25,14,15,934.5,103.0,3.85,28.5,912.0,953.76,697.83
2016,6,25,14,30,928.0,102.0,3.9,28.0,882.0,950.88,698.58
2016,6,25,14,45,920.0,100.5,3.95,28.0,846.5,942.28,694.28
2016,6,25,15,0,912.0,99.0,4.0,28.0,811.0,929.92,687.59
2016,6,25,15,15,901.0,97.0,3.95,27.5,770.5,910.72,677.21
2016,6,25,15,30,890.0,95.0,3.9,27.0,730.0,888.08,664.53
2016,6,25,15,45,876.5,92.5,3.9,26.5,684.5,859.51,648.0
2016,6,25,16,0,863.0,90.0,3.9,26.0,639.0,827.98,629.27
2016,6,25,16,15,845.0,87.5,3.85,25.5,590.5,790.09,605.62
2016,6,25,16,30,827.0,85.0,3.8,25.0,542.0,757.76,585.64
2016,6,25,16,45,804.0,81.5,3.75,24.5,491.0,710.26,554.3
2016,6,25,17,0,781.0,78.0,3.7,24.0,440.0,661.41,521.19
2016,6,25,17,15,749.5,74.0,3.5,23.0,388.0,605.29,480.94
2016,6,25,17,30,718.0,70.0,3.3,22.0,336.0,549.18,439.29
2016,6,25,17,45,674.0,64.5,3.15,21.5,285.0,486.88,390.52
2016,6,25,18,0,630.0,59.0,3.0,21.0,234.0,424.55,340.0
2016,6,25,18,15,565.0,52.5,2.7,20.0,185.5,353.45,281.12
2016,6,25,18,30,500.0,46.0,2.4,19.0,137.0,287.57,224.6
2016,6,25,18,45,397.5,37.0,2.15,18.5,95.0,210.62,158.08
2016,6,25,19,0,295.0,28.0,1.9,18.0,53.0,144.51,93.84
2016,6,25,19,15,147.5,14.0,1.95,17.5,26.5,63.01,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.0,16.5,2.1,13.5,35.5,13.32,0.61
2016,6,26,5,30,352.0,33.0,2.2,14.0,71.0,27.22,17.35
2016,6,26,5,45,442.5,41.0,2.3,14.5,114.5,33.77,23.96
2016,6,26,6,0,533.0,49.0,2.4,15.0,158.0,40.41,30.2
2016,6,26,6,15,590.5,55.0,2.3,15.5,207.0,45.27,34.68
2016,6,26,6,30,648.0,61.0,2.2,16.0,256.0,50.15,39.02
2016,6,26,6,45,689.0,65.5,2.15,17.0,307.0,58.13,45.85
2016,6,26,7,0,730.0,70.0,2.1,18.0,358.0,61.93,48.88
2016,6,26,7,15,758.5,73.5,2.1,18.5,409.0,64.74,51.06
2016,6,26,7,30,787.0,77.0,2.1,19.0,460.0,67.51,53.17
2016,6,26,7,45,809.5,79.5,2.1,20.0,510.0,69.41,54.39
2016,6,26,8,0,832.0,82.0,2.1,21.0,560.0,79.35,62.44
2016,6,26,8,15,848.0,84.5,2.1,21.5,607.0,81.58,63.98
2016,6,26,8,30,864.0,87.0,2.1,22.0,654.0,83.67,65.41
2016,6,26,8,45,877.0,89.0,2.15,22.5,697.5,85.23,66.39
2016,6,26,9,0,890.0,91.0,2.2,23.0,741.0,142.41,79.27
2016,6,26,9,15,899.0,92.5,2.2,23.5,779.5,200.28,115.01
2016,6,26,9,30,908.0,94.0,2.2,24.0,818.0,258.44,159.89
2016,6,26,9,45,916.5,94.5,2.25,25.0,852.0,315.87,207.51
2016,6,26,10,0,925.0,95.0,2.3,26.0,886.0,373.02,255.62
2016,6,26,10,15,930.5,96.0,2.35,26.0,913.0,428.86,303.3
2016,6,26,10,30,936.0,97.0,2.4,26.0,940.0,483.64,349.18
2016,6,26,10,45,938.5,98.5,2.45,26.5,960.0,536.02,391.35
2016,6,26,11,0,941.0,100.0,2.5,27.0,980.0,586.62,430.83
2016,6,26,11,15,943.0,100.5,2.55,27.0,993.5,634.21,467.86
2016,6,26,11,30,945.0,101.0,2.6,27.0,1007.0,679.6,502.37
2016,6,26,11,45,944.5,101.5,2.65,27.5,1012.5,720.93,532.22
2016,6,26,12,0,944.0,102.0,2.7,28.0,1018.0,759.58,559.46
2016,6,26,12,15,943.0,102.0,2.75,28.5,1016.0,794.62,583.43
2016,6,26,12,30,942.0,102.0,2.8,29.0,1014.0,826.65,603.77
2016,6,26,12,45,928.0,109.5,2.9,29.5,1001.5,851.26,619.41
2016,6,26,13,0,914.0,117.0,3.0,30.0,989.0,872.1,632.6
2016,6,26,13,15,910.5,116.5,3.1,30.0,973.0,891.25,646.03
2016,6,26,13,30,907.0,116.0,3.2,30.0,957.0,906.75,657.16
2016,6,26,13,45,901.0,115.0,3.3,30.0,934.0,915.86,664.23
2016,6,26,14,0,895.0,114.0,3.4,30.0,911.0,921.15,668.96
2016,6,26,14,15,888.5,112.5,3.5,29.5,882.0,921.71,672.07
2016,6,26,14,30,882.0,111.0,3.6,29.0,853.0,918.49,672.83
2016,6,26,14,45,872.0,109.5,3.7,29.0,817.5,908.41,667.78
2016,6,26,15,0,862.0,108.0,3.8,29.0,782.0,894.74,660.45
2016,6,26,15,15,850.5,106.0,3.85,28.5,742.0,875.8,650.65
2016,6,26,15,30,839.0,104.0,3.9,28.0,702.0,853.61,638.62
2016,6,26,15,45,823.5,102.0,3.95,28.0,658.0,834.73,627.57
2016,6,26,16,0,808.0,100.0,4.0,28.0,614.0,802.88,607.46
2016,6,26,16,15,789.0,97.0,3.95,27.0,566.5,764.58,584.6
2016,6,26,16,30,770.0,94.0,3.9,26.0,519.0,724.2,559.82
2016,6,26,16,45,745.0,90.0,3.9,25.5,469.5,676.46,528.22
2016,6,26,17,0,720.0,86.0,3.9,25.0,420.0,627.65,494.44
2016,6,26,17,15,687.0,81.5,3.75,24.0,370.0,574.95,456.6
2016,6,26,17,30,654.0,77.0,3.6,23.0,320.0,520.01,415.77
2016,6,26,17,45,609.5,71.0,3.45,22.5,270.5,457.41,366.73
2016,6,26,18,0,565.0,65.0,3.3,22.0,221.0,397.08,317.8
2016,6,26,18,15,500.0,57.5,3.1,21.0,174.5,327.87,260.66
2016,6,26,18,30,435.0,50.0,2.9,20.0,128.0,263.96,206.09
2016,6,26,18,45,339.5,39.0,2.7,19.5,89.0,190.93,143.15
2016,6,26,19,0,244.0,28.0,2.5,19.0,50.0,128.26,83.05
2016,6,26,19,15,122.0,14.0,2.5,18.5,25.0,56.34,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.5,15.5,1.7,14.0,35.0,12.52,0.0
2016,6,27,5,30,361.0,31.0,1.7,14.0,70.0,25.61,15.96
2016,6,27,5,45,448.0,39.0,1.75,14.5,113.0,32.21,22.6
2016,6,27,6,0,535.0,47.0,1.8,15.0,156.0,38.88,28.85
2016,6,27,6,15,591.5,53.0,1.75,15.5,204.5,43.78,33.37
2016,6,27,6,30,648.0,59.0,1.7,16.0,253.0,52.72,41.3
2016,6,27,6,45,686.5,63.5,1.7,17.0,303.5,56.54,44.46
2016,6,27,7,0,725.0,68.0,1.7,18.0,354.0,60.35,47.5
2016,6,27,7,15,753.5,72.0,1.7,19.0,405.0,63.56,49.94
2016,6,27,7,30,782.0,76.0,1.7,20.0,456.0,66.71,52.27
2016,6,27,7,45,802.5,79.0,1.7,21.0,505.0,68.92,53.75
2016,6,27,8,0,823.0,82.0,1.7,22.0,554.0,79.12,61.98
2016,6,27,8,15,839.5,84.5,1.8,22.5,601.0,81.36,63.52
2016,6,27,8,30,856.0,87.0,1.9,23.0,648.0,83.45,64.95
2016,6,27,8,45,868.0,90.0,2.05,24.0,691.5,85.55,66.25
2016,6,27,9,0,880.0,93.0,2.2,25.0,735.0,142.08,78.88
2016,6,27,9,15,890.0,94.5,2.3,25.5,774.0,199.56,113.97
2016,6,27,9,30,900.0,96.0,2.4,26.0,813.0,257.45,158.27
2016,6,27,9,45,894.0,105.0,2.5,27.0,842.5,316.05,206.91
2016,6,27,10,0,888.0,114.0,2.6,28.0,872.0,372.86,254.7
2016,6,27,10,15,894.0,115.0,2.65,28.5,899.5,427.13,300.1
2016,6,27,10,30,900.0,116.0,2.7,29.0,927.0,480.45,343.71
2016,6,27,10,45,904.0,117.5,2.8,29.5,947.5,531.96,384.85
2016,6,27,11,0,908.0,119.0,2.9,30.0,968.0,581.92,423.6
2016,6,27,11,15,911.0,119.5,2.9,30.5,982.0,628.85,458.74
2016,6,27,11,30,914.0,120.0,2.9,31.0,996.0,673.76,491.37
2016,6,27,11,45,915.0,120.5,2.95,31.5,1002.5,715.16,520.86
2016,6,27,12,0,916.0,121.0,3.0,32.0,1009.0,754.1,547.94
2016,6,27,12,15,916.0,121.0,3.05,32.0,1008.0,789.32,573.09
2016,6,27,12,30,916.0,121.0,3.1,32.0,1007.0,821.7,595.02
2016,6,27,12,45,917.5,118.5,3.2,32.0,1000.0,850.24,614.33
2016,6,27,13,0,919.0,116.0,3.3,32.0,993.0,875.52,631.56
2016,6,27,13,15,916.0,115.5,3.4,31.5,978.0,895.24,646.54
2016,6,27,13,30,913.0,115.0,3.5,31.0,963.0,911.3,659.29
2016,6,27,13,45,909.5,113.5,3.6,31.0,941.0,922.29,667.54
2016,6,27,14,0,906.0,112.0,3.7,31.0,919.0,929.45,673.45
2016,6,27,14,15,900.0,111.0,3.75,30.5,890.5,931.01,676.9
2016,6,27,14,30,894.0,110.0,3.8,30.0,862.0,928.78,678.01
2016,6,27,14,45,887.0,107.5,3.85,30.0,827.5,920.41,673.84
2016,6,27,15,0,880.0,105.0,3.9,30.0,793.0,908.33,667.34
2016,6,27,15,15,869.0,103.0,3.9,29.5,753.0,889.65,657.55
2016,6,27,15,30,858.0,101.0,3.9,29.0,713.0,867.62,645.53
2016,6,27,15,45,846.0,98.0,3.95,29.0,669.0,840.53,628.96
2016,6,27,16,0,834.0,95.0,4.0,29.0,625.0,819.59,616.59
2016,6,27,16,15,815.5,92.0,3.95,28.5,577.5,781.04,592.6
2016,6,27,16,30,797.0,89.0,3.9,28.0,530.0,740.33,566.82
2016,6,27,16,45,775.0,84.5,3.85,27.5,480.0,693.42,536.11
2016,6,27,17,0,753.0,80.0,3.8,27.0,430.0,645.19,503.49
2016,6,27,17,15,721.5,76.0,3.65,26.0,379.0,590.12,464.47
2016,6,27,17,30,690.0,72.0,3.5,25.0,328.0,537.51,425.85
2016,6,27,17,45,648.0,66.5,3.35,24.0,278.0,475.4,378.44
2016,6,27,18,0,606.0,61.0,3.2,23.0,228.0,415.26,330.65
2016,6,27,18,15,542.0,54.0,2.9,22.0,180.5,345.12,272.93
2016,6,27,18,30,478.0,47.0,2.6,21.0,133.0,280.15,217.56
2016,6,27,18,45,381.0,37.0,2.3,20.0,92.5,205.23,153.41
2016,6,27,19,0,284.0,27.0,2.0,19.0,52.0,140.73,91.22
2016,6,27,19,15,142.0,13.5,2.0,18.5,26.0,61.36,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.5,32.5,13.67,0.0
2016,6,28,5,30,290.0,34.0,2.2,15.0,65.0,27.8,17.65
2016,6,28,5,45,380.0,43.5,2.25,15.5,107.0,35.41,25.25
2016,6,28,6,0,470.0,53.0,2.3,16.0,149.0,43.04,32.36
2016,6,28,6,15,529.5,60.5,2.25,16.5,196.0,48.82,37.66
2016,6,28,6,30,589.0,68.0,2.2,17.0,243.0,54.57,42.75
2016,6,28,6,45,633.5,73.0,2.15,17.5,293.5,58.27,45.89
2016,6,28,7,0,678.0,78.0,2.1,18.0,344.0,61.97,48.92
2016,6,28,7,15,708.5,82.5,2.05,18.5,394.5,70.42,56.01
2016,6,28,7,30,739.0,87.0,2.0,19.0,445.0,73.63,58.46
2016,6,28,7,45,763.5,90.0,2.0,20.0,494.5,75.59,59.69
2016,6,28,8,0,788.0,93.0,2.0,21.0,544.0,77.49,60.86
2016,6,28,8,15,806.0,96.0,2.0,21.5,591.0,79.16,61.94
2016,6,28,8,30,824.0,99.0,2.0,22.0,638.0,80.73,62.95
2016,6,28,8,45,838.0,101.0,2.05,22.5,681.5,90.97,71.2
2016,6,28,9,0,852.0,103.0,2.1,23.0,725.0,144.91,82.82
2016,6,28,9,15,863.0,105.0,2.1,23.5,763.5,201.35,117.37
2016,6,28,9,30,874.0,107.0,2.1,24.0,802.0,258.34,161.04
2016,6,28,9,45,884.5,107.5,2.15,25.0,836.5,314.59,207.41
2016,6,28,10,0,895.0,108.0,2.2,26.0,871.0,370.84,254.5
2016,6,28,10,15,901.0,109.0,2.3,26.0,898.5,425.46,301.12
2016,6,28,10,30,907.0,110.0,2.4,26.0,926.0,479.12,346.12
2016,6,28,10,45,911.5,111.0,2.5,26.5,947.0,530.87,387.87
2016,6,28,11,0,916.0,112.0,2.6,27.0,968.0,581.09,427.22
2016,6,28,11,15,918.5,112.5,2.7,27.0,981.5,628.07,464.01
2016,6,28,11,30,921.0,113.0,2.8,27.0,995.0,672.94,498.43
2016,6,28,11,45,922.0,113.5,2.9,27.5,1001.5,714.58,528.8
2016,6,28,12,0,923.0,114.0,3.0,28.0,1008.0,753.73,556.73
2016,6,28,12,15,923.0,114.0,3.1,28.0,1007.5,789.11,582.68
2016,6,28,12,30,923.0,114.0,3.2,28.0,1007.0,821.63,605.14
2016,6,28,12,45,912.5,119.5,3.3,28.0,996.5,847.11,622.74
2016,6,28,13,0,902.0,125.0,3.4,28.0,986.0,869.03,638.04
2016,6,28,13,15,899.0,124.0,3.45,27.5,970.5,888.22,652.63
2016,6,28,13,30,896.0,123.0,3.5,27.0,955.0,903.79,664.95
2016,6,28,13,45,892.5,121.5,3.55,27.0,933.0,914.77,673.05
2016,6,28,14,0,889.0,120.0,3.6,27.0,911.0,922.0,678.8
2016,6,28,14,15,882.5,119.0,3.55,26.5,882.5,923.21,681.43
2016,6,28,14,30,876.0,118.0,3.5,26.0,854.0,920.69,681.73
2016,6,28,14,45,868.5,115.0,3.5,26.0,820.0,911.62,676.75
2016,6,28,15,0,861.0,112.0,3.5,26.0,786.0,898.9,669.45
2016,6,28,15,15,849.5,110.0,3.45,25.5,746.0,880.1,659.14
2016,6,28,15,30,838.0,108.0,3.4,25.0,706.0,858.05,646.64
2016,6,28,15,45,826.0,104.5,3.35,25.0,662.5,840.9,636.27
2016,6,28,16,0,814.0,101.0,3.3,25.0,619.0,810.31,616.55
2016,6,28,16,15,795.0,97.5,3.25,24.5,571.5,771.34,592.05
2016,6,28,16,30,776.0,94.0,3.2,24.0,524.0,730.26,565.72
2016,6,28,16,45,754.0,89.5,3.15,23.5,474.5,684.03,535.16
2016,6,28,17,0,732.0,85.0,3.1,23.0,425.0,636.51,502.47
2016,6,28,17,15,699.5,80.5,3.0,22.0,374.5,583.59,464.7
2016,6,28,17,30,667.0,76.0,2.9,21.0,324.0,528.43,423.89
2016,6,28,17,45,624.5,70.0,2.85,20.5,274.5,466.38,375.5
2016,6,28,18,0,582.0,64.0,2.8,20.0,225.0,406.39,326.91
2016,6,28,18,15,517.0,56.5,2.75,19.0,178.0,336.26,269.01
2016,6,28,18,30,452.0,49.0,2.7,18.0,131.0,271.41,213.47
2016,6,28,18,45,355.5,38.5,2.65,17.5,91.0,197.42,149.27
2016,6,28,19,0,259.0,28.0,2.6,17.0,51.0,133.82,87.56
2016,6,28,19,15,129.5,14.0,2.6,16.5,25.5,58.7,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.0,35.0,12.54,0.0
2016,6,29,5,30,365.0,31.0,3.4,13.0,70.0,25.66,15.94
2016,6,29,5,45,456.5,39.0,3.45,13.5,114.0,32.29,22.7
2016,6,29,6,0,548.0,47.0,3.5,14.0,158.0,39.01,29.04
2016,6,29,6,15,378.5,79.0,3.5,14.5,165.5,58.37,46.44
2016,6,29,6,30,209.0,111.0,3.5,15.0,173.0,77.92,63.77
2016,6,29,6,45,225.0,130.0,3.55,15.5,208.0,89.91,74.15
2016,6,29,7,0,241.0,149.0,3.6,16.0,243.0,101.51,83.98
2016,6,29,7,15,522.0,111.5,3.6,16.5,353.0,81.44,66.08
2016,6,29,7,30,803.0,74.0,3.6,17.0,463.0,65.75,52.08
2016,6,29,7,45,825.5,76.5,3.6,17.5,513.5,67.75,53.54
2016,6,29,8,0,848.0,79.0,3.6,18.0,564.0,77.82,61.92
2016,6,29,8,15,864.5,81.5,3.6,18.5,612.0,80.14,63.58
2016,6,29,8,30,881.0,84.0,3.6,19.0,660.0,82.33,65.12
2016,6,29,8,45,893.5,86.0,3.65,19.5,704.0,83.95,66.18
2016,6,29,9,0,906.0,88.0,3.7,20.0,748.0,140.18,78.63
2016,6,29,9,15,916.0,89.5,3.7,20.0,788.0,199.21,115.48
2016,6,29,9,30,926.0,91.0,3.7,20.0,828.0,258.64,162.39
2016,6,29,9,45,928.0,95.5,3.75,20.5,860.5,318.07,213.38
2016,6,29,10,0,930.0,100.0,3.8,21.0,893.0,376.56,264.58
2016,6,29,10,15,936.0,101.0,3.8,21.0,921.0,433.07,314.21
2016,6,29,10,30,942.0,102.0,3.8,21.0,949.0,488.57,362.07
2016,6,29,10,45,946.5,103.0,3.85,21.5,970.5,542.1,406.53
2016,6,29,11,0,951.0,104.0,3.9,22.0,992.0,594.02,448.39
2016,6,29,11,15,954.0,104.5,3.9,22.0,1006.5,642.89,487.54
2016,6,29,11,30,957.0,105.0,3.9,22.0,1021.0,689.62,524.11
2016,6,29,11,45,958.5,105.0,3.95,22.0,1028.0,732.65,557.33
2016,6,29,12,0,960.0,105.0,4.0,22.0,1035.0,773.1,588.04
2016,6,29,12,15,960.0,105.0,4.05,21.5,1034.5,809.69,616.46
2016,6,29,12,30,960.0,105.0,4.1,21.0,1034.0,843.27,641.23
2016,6,29,12,45,952.0,109.0,4.15,21.0,1024.0,870.54,660.39
2016,6,29,13,0,944.0,113.0,4.2,21.0,1014.0,894.19,677.1
2016,6,29,13,15,941.5,112.5,4.2,20.5,998.5,914.92,692.96
2016,6,29,13,30,939.0,112.0,4.2,20.0,983.0,931.91,706.38
2016,6,29,13,45,934.5,111.0,4.25,20.0,960.5,942.87,714.69
2016,6,29,14,0,930.0,110.0,4.3,20.0,938.0,949.9,720.47
2016,6,29,14,15,924.0,109.0,4.25,19.5,909.0,951.67,723.63
2016,6,29,14,30,918.0,108.0,4.2,19.0,880.0,949.54,724.27
2016,6,29,14,45,910.0,106.5,4.2,19.0,845.0,941.27,719.71
2016,6,29,15,0,902.0,105.0,4.2,19.0,810.0,929.24,712.69
2016,6,29,15,15,891.5,103.0,4.15,18.5,769.5,910.86,702.41
2016,6,29,15,30,881.0,101.0,4.1,18.0,729.0,889.03,689.75
2016,6,29,15,45,867.0,98.0,4.05,18.0,684.0,859.88,670.58
2016,6,29,16,0,853.0,95.0,4.0,18.0,639.0,827.78,649.26
2016,6,29,16,15,835.0,92.5,3.95,17.5,590.5,798.88,631.34
2016,6,29,16,30,817.0,90.0,3.9,17.0,542.0,758.58,604.79
2016,6,29,16,45,793.5,86.0,3.85,17.0,491.0,710.48,570.92
2016,6,29,17,0,770.0,82.0,3.8,17.0,440.0,661.06,535.28
2016,6,29,17,15,738.0,78.0,3.75,16.5,388.0,604.93,493.39
2016,6,29,17,30,706.0,74.0,3.7,16.0,336.0,551.48,452.13
2016,6,29,17,45,661.0,68.5,3.65,15.5,284.5,486.8,400.48
2016,6,29,18,0,616.0,63.0,3.6,15.0,233.0,424.31,348.7
2016,6,29,18,15,549.5,56.0,3.5,14.5,184.5,352.26,287.24
2016,6,29,18,30,483.0,49.0,3.4,14.0,136.0,285.54,228.41
2016,6,29,18,45,380.5,39.0,3.35,13.5,94.5,207.95,159.96
2016,6,29,19,0,278.0,29.0,3.3,13.0,53.0,141.27,94.09
2016,6,29,19,15,139.0,14.5,3.25,12.5,26.5,61.99,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,152.5,17.0,2.9,13.0,33.0,13.71,0.0
2016,6,30,5,30,305.0,34.0,2.9,13.0,66.0,27.92,17.77
2016,6,30,5,45,401.5,43.5,2.95,13.5,109.0,35.59,25.58
2016,6,30,6,0,498.0,53.0,3.0,14.0,152.0,43.31,32.85
2016,6,30,6,15,559.5,59.5,2.9,14.5,201.0,48.4,37.58
2016,6,30,6,30,621.0,66.0,2.8,15.0,250.0,53.52,42.16
2016,6,30,6,45,663.0,71.5,2.75,15.5,301.0,57.65,45.72
2016,6,30,7,0,705.0,77.0,2.7,16.0,352.0,61.75,49.14
2016,6,30,7,15,736.0,81.0,2.6,16.5,403.5,69.86,55.98
2016,6,30,7,30,767.0,85.0,2.5,17.0,455.0,72.81,58.24
2016,6,30,7,45,788.5,89.5,2.45,17.5,505.5,75.84,60.53
2016,6,30,8,0,810.0,94.0,2.4,18.0,556.0,78.73,62.69
2016,6,30,8,15,828.0,97.0,2.3,18.5,604.0,80.42,63.79
2016,6,30,8,30,846.0,100.0,2.2,19.0,652.0,82.01,64.82
2016,6,30,8,45,857.0,103.5,2.1,20.0,695.5,92.95,73.6
2016,6,30,9,0,868.0,107.0,2.0,21.0,739.0,147.54,85.4
2016,6,30,9,15,879.0,109.5,1.95,21.5,778.5,205.38,120.8
2016,6,30,9,30,890.0,112.0,1.9,22.0,818.0,263.78,165.63
2016,6,30,9,45,899.0,113.0,1.9,22.5,852.5,321.04,213.41
2016,6,30,10,0,908.0,114.0,1.9,23.0,887.0,378.13,261.94
2016,6,30,10,15,914.0,115.5,1.95,23.0,915.0,433.97,309.76
2016,6,30,10,30,920.0,117.0,2.0,23.0,943.0,488.86,355.85
2016,6,30,10,45,924.0,118.0,2.1,23.5,964.5,541.24,398.32
2016,6,30,11,0,928.0,119.0,2.2,24.0,986.0,592.02,438.3
2016,6,30,11,15,930.5,120.0,2.3,24.5,1000.0,640.12,475.16
2016,6,30,11,30,933.0,121.0,2.4,25.0,1014.0,686.12,509.47
2016,6,30,11,45,934.0,121.5,2.5,25.5,1020.5,728.5,540.37
2016,6,30,12,0,935.0,122.0,2.6,26.0,1027.0,768.36,568.8
2016,6,30,12,15,935.0,122.0,2.65,26.0,1026.5,804.44,594.94
2016,6,30,12,30,935.0,122.0,2.7,26.0,1026.0,837.63,617.67
2016,6,30,12,45,923.5,127.5,2.8,26.0,1014.5,862.86,635.12
2016,6,30,13,0,912.0,133.0,2.9,26.0,1003.0,884.43,650.23
2016,6,30,13,15,909.0,132.5,2.95,26.0,987.5,904.55,664.13
2016,6,30,13,30,906.0,132.0,3.0,26.0,972.0,921.03,675.72
2016,6,30,13,45,900.5,130.5,3.15,26.0,949.0,930.69,683.63
2016,6,30,14,0,895.0,129.0,3.3,26.0,926.0,936.5,689.14
2016,6,30,14,15,887.5,127.5,3.35,26.0,896.5,936.66,690.37
2016,6,30,14,30,880.0,126.0,3.4,26.0,867.0,933.0,689.24
2016,6,30,14,45,870.5,124.5,3.45,26.0,831.5,923.81,684.54
2016,6,30,15,0,861.0,123.0,3.5,26.0,796.0,911.01,677.53
2016,6,30,15,15,848.5,120.5,3.45,25.5,755.0,902.72,674.41
2016,6,30,15,30,836.0,118.0,3.4,25.0,714.0,879.0,660.83
2016,6,30,15,45,819.5,115.0,3.4,24.5,669.0,848.18,642.67
2016,6,30,16,0,803.0,112.0,3.4,24.0,624.0,814.57,622.41
2016,6,30,16,15,782.5,108.5,3.35,23.5,575.5,774.67,597.18
2016,6,30,16,30,762.0,105.0,3.3,23.0,527.0,732.72,570.11
2016,6,30,16,45,734.5,101.0,3.3,23.0,476.5,686.94,538.9
2016,6,30,17,0,707.0,97.0,3.3,23.0,426.0,636.68,502.71
2016,6,30,17,15,671.5,91.5,3.2,22.0,374.5,578.86,461.32
2016,6,30,17,30,636.0,86.0,3.1,21.0,323.0,521.58,418.87
2016,6,30,17,45,587.0,79.5,3.05,20.5,272.5,456.25,367.84
2016,6,30,18,0,538.0,73.0,3.0,20.0,222.0,393.55,317.09
2016,6,30,18,15,468.5,64.5,2.95,19.0,175.0,321.86,257.94
2016,6,30,18,30,399.0,56.0,2.9,18.0,128.0,255.84,201.62
2016,6,30,18,45,296.0,43.5,2.85,17.5,88.0,177.86,134.66
2016,6,30,19,0,193.0,31.0,2.8,17.0,48.0,114.44,74.67
2016,6,30,19,15,96.5,15.5,2.85,16.5,24.0,49.82,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,128.5,17.5,3.35,12.5,31.0,13.39,0.0
2016,7,1,5,30,257.0,35.0,3.4,13.0,62.0,26.7,16.67
2016,7,1,5,45,353.0,45.5,3.5,13.5,104.0,36.94,26.74
2016,7,1,6,0,449.0,56.0,3.6,14.0,146.0,45.31,34.6
2016,7,1,6,15,512.5,64.0,3.6,14.5,193.5,51.39,40.23
2016,7,1,6,30,576.0,72.0,3.6,15.0,241.0,57.45,45.64
2016,7,1,6,45,622.5,77.5,3.65,15.5,292.0,61.4,49.03
2016,7,1,7,0,669.0,83.0,3.7,16.0,343.0,65.35,52.31
2016,7,1,7,15,701.5,87.5,3.65,16.5,394.0,68.34,54.66
2016,7,1,7,30,734.0,92.0,3.6,17.0,445.0,77.18,62.06
2016,7,1,7,45,759.0,95.5,3.55,17.5,495.5,79.36,63.6
2016,7,1,8,0,784.0,99.0,3.5,18.0,546.0,81.47,65.07
2016,7,1,8,15,803.0,102.0,3.5,18.5,593.5,83.03,66.05
2016,7,1,8,30,822.0,105.0,3.5,19.0,641.0,84.49,66.97
2016,7,1,8,45,837.0,107.5,3.5,19.5,685.0,85.43,67.44
2016,7,1,9,0,852.0,110.0,3.5,20.0,729.0,147.36,86.44
2016,7,1,9,15,863.0,112.0,3.45,20.5,768.5,204.03,121.31
2016,7,1,9,30,874.0,114.0,3.4,21.0,808.0,261.25,165.73
2016,7,1,9,45,883.0,116.0,3.4,21.5,842.5,318.26,213.93
