Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,0,892.0,118.0,3.4,22.0,877.0,375.15,263.02
2016,7,1,10,15,898.5,119.0,3.4,22.0,905.0,430.07,310.85
2016,7,1,10,30,905.0,120.0,3.4,22.0,933.0,484.1,357.05
2016,7,1,10,45,909.5,121.0,3.45,22.5,954.0,536.04,399.85
2016,7,1,11,0,914.0,122.0,3.5,23.0,975.0,586.45,440.19
2016,7,1,11,15,917.0,123.0,3.55,23.0,989.5,634.28,478.33
2016,7,1,11,30,920.0,124.0,3.6,23.0,1004.0,680.09,514.05
2016,7,1,11,45,921.5,124.0,3.7,23.5,1011.0,721.99,545.33
2016,7,1,12,0,923.0,124.0,3.8,24.0,1018.0,761.45,574.15
2016,7,1,12,15,922.5,124.0,3.85,24.0,1017.0,796.82,600.46
2016,7,1,12,30,922.0,124.0,3.9,24.0,1016.0,829.3,623.41
2016,7,1,12,45,918.0,125.5,4.0,24.0,1007.0,857.1,642.96
2016,7,1,13,0,914.0,127.0,4.1,24.0,998.0,881.51,660.25
2016,7,1,13,15,910.5,126.0,4.1,24.0,982.5,900.74,673.59
2016,7,1,13,30,907.0,125.0,4.1,24.0,967.0,916.28,684.53
2016,7,1,13,45,902.5,123.5,4.15,24.0,944.5,926.73,692.38
2016,7,1,14,0,898.0,122.0,4.2,24.0,922.0,933.36,697.79
2016,7,1,14,15,891.0,120.5,4.2,23.5,892.5,933.89,700.33
2016,7,1,14,30,884.0,119.0,4.2,23.0,863.0,930.61,700.43
2016,7,1,14,45,875.0,117.0,4.25,23.0,828.0,921.29,695.43
2016,7,1,15,0,866.0,115.0,4.3,23.0,793.0,908.33,688.06
2016,7,1,15,15,854.0,113.0,4.25,22.5,752.5,889.19,677.33
2016,7,1,15,30,842.0,111.0,4.2,22.0,712.0,877.52,671.88
2016,7,1,15,45,826.5,108.0,4.2,21.5,667.0,847.44,653.66
2016,7,1,16,0,811.0,105.0,4.2,21.0,622.0,814.54,633.36
2016,7,1,16,15,791.5,102.0,4.15,20.5,574.0,775.81,608.4
2016,7,1,16,30,772.0,99.0,4.1,20.0,526.0,734.99,581.54
2016,7,1,16,45,745.5,95.0,4.05,19.5,475.5,686.02,548.14
2016,7,1,17,0,719.0,91.0,4.0,19.0,425.0,639.23,514.89
2016,7,1,17,15,684.5,86.0,3.9,18.5,374.0,582.23,472.25
2016,7,1,17,30,650.0,81.0,3.8,18.0,323.0,525.69,428.69
2016,7,1,17,45,602.5,75.0,3.7,17.5,272.5,461.25,377.34
2016,7,1,18,0,555.0,69.0,3.6,17.0,222.0,399.29,326.23
2016,7,1,18,15,487.0,60.5,3.5,16.5,175.0,327.6,265.57
2016,7,1,18,30,419.0,52.0,3.4,16.0,128.0,261.53,207.96
2016,7,1,18,45,316.0,41.0,3.3,15.5,88.0,185.86,141.99
2016,7,1,19,0,213.0,30.0,3.2,15.0,48.0,120.09,78.92
2016,7,1,19,15,106.5,15.0,3.1,14.5,24.0,52.06,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,3.15,13.5,29.5,13.01,0.0
2016,7,2,5,30,251.0,34.0,3.3,14.0,59.0,25.95,15.88
2016,7,2,5,45,339.5,45.0,3.45,14.5,100.0,36.47,26.19
2016,7,2,6,0,428.0,56.0,3.6,15.0,141.0,45.16,34.31
2016,7,2,6,15,490.0,64.5,3.6,15.5,188.0,51.57,40.21
2016,7,2,6,30,552.0,73.0,3.6,16.0,235.0,57.92,45.87
2016,7,2,6,45,593.0,80.0,3.65,16.5,284.5,62.81,50.08
2016,7,2,7,0,634.0,87.0,3.7,17.0,334.0,67.61,54.08
2016,7,2,7,15,667.0,92.5,3.7,17.5,384.0,71.12,56.87
2016,7,2,7,30,700.0,98.0,3.7,18.0,434.0,74.54,59.53
2016,7,2,7,45,722.5,103.5,3.7,18.5,483.0,77.63,61.86
2016,7,2,8,0,745.0,109.0,3.7,19.0,532.0,87.34,69.85
2016,7,2,8,15,764.5,112.5,3.65,19.5,579.0,88.93,70.82
2016,7,2,8,30,784.0,116.0,3.6,20.0,626.0,90.41,71.72
2016,7,2,8,45,797.0,120.0,3.55,20.5,669.0,91.9,72.63
2016,7,2,9,0,810.0,124.0,3.5,21.0,712.0,143.57,84.52
2016,7,2,9,15,822.0,126.5,3.5,21.5,751.0,199.35,118.92
2016,7,2,9,30,834.0,129.0,3.5,22.0,790.0,256.0,162.67
2016,7,2,9,45,842.0,131.5,3.55,22.5,823.5,312.21,209.95
2016,7,2,10,0,850.0,134.0,3.6,23.0,857.0,371.15,260.25
2016,7,2,10,15,857.0,135.5,3.6,23.0,885.0,424.5,306.47
2016,7,2,10,30,864.0,137.0,3.6,23.0,913.0,477.09,351.26
2016,7,2,10,45,868.0,139.0,3.65,23.5,933.5,527.57,392.72
2016,7,2,11,0,872.0,141.0,3.7,24.0,954.0,576.58,431.83
2016,7,2,11,15,875.5,141.5,3.75,24.0,968.5,622.67,468.57
2016,7,2,11,30,879.0,142.0,3.8,24.0,983.0,666.9,503.07
2016,7,2,11,45,880.0,143.0,3.9,24.5,989.5,707.79,533.54
2016,7,2,12,0,881.0,144.0,4.0,25.0,996.0,746.37,561.66
2016,7,2,12,15,881.0,144.0,4.05,25.0,996.0,781.05,587.45
2016,7,2,12,30,881.0,144.0,4.1,25.0,996.0,813.03,610.7
2016,7,2,12,45,885.5,139.5,4.2,25.0,990.0,842.27,631.27
2016,7,2,13,0,890.0,135.0,4.3,25.0,984.0,868.44,649.75
2016,7,2,13,15,887.0,134.0,4.35,24.5,968.5,887.81,664.72
2016,7,2,13,30,884.0,133.0,4.4,24.0,953.0,903.59,677.42
2016,7,2,13,45,879.0,132.0,4.45,24.0,931.0,913.95,685.23
2016,7,2,14,0,874.0,131.0,4.5,24.0,909.0,920.56,690.67
2016,7,2,14,15,867.0,129.5,4.5,23.5,880.0,921.17,693.27
2016,7,2,14,30,860.0,128.0,4.5,23.0,851.0,918.05,693.48
2016,7,2,14,45,851.0,126.0,4.55,23.0,816.5,908.98,688.72
2016,7,2,15,0,842.0,124.0,4.6,23.0,782.0,908.54,690.09
2016,7,2,15,15,830.0,121.5,4.55,22.5,742.5,888.86,678.77
2016,7,2,15,30,818.0,119.0,4.5,22.0,703.0,865.9,665.26
2016,7,2,15,45,803.5,115.5,4.5,22.0,658.5,836.62,646.28
2016,7,2,16,0,789.0,112.0,4.5,22.0,614.0,804.53,625.23
2016,7,2,16,15,769.0,108.5,4.4,21.5,566.5,765.4,599.53
2016,7,2,16,30,749.0,105.0,4.3,21.0,519.0,724.23,572.16
2016,7,2,16,45,724.0,100.0,4.25,20.5,469.5,679.61,541.94
2016,7,2,17,0,699.0,95.0,4.2,20.0,420.0,630.38,506.59
2016,7,2,17,15,665.0,90.0,4.1,19.0,369.5,574.41,465.67
2016,7,2,17,30,631.0,85.0,4.0,18.0,319.0,518.89,423.65
2016,7,2,17,45,585.0,78.0,3.9,17.5,269.5,454.95,372.62
2016,7,2,18,0,539.0,71.0,3.8,17.0,220.0,393.41,321.79
2016,7,2,18,15,473.0,62.0,3.65,16.5,173.5,322.84,261.94
2016,7,2,18,30,407.0,53.0,3.5,16.0,127.0,257.72,205.06
2016,7,2,18,45,312.0,41.0,3.4,15.5,87.5,184.74,141.19
2016,7,2,19,0,217.0,29.0,3.3,15.0,48.0,120.46,78.95
2016,7,2,19,15,108.5,14.5,3.15,14.5,24.0,41.08,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,29.5,12.65,0.0
2016,7,3,5,30,259.0,33.0,2.8,14.0,59.0,26.95,16.62
2016,7,3,5,45,351.0,44.0,2.95,14.5,100.5,35.75,25.54
2016,7,3,6,0,443.0,55.0,3.1,15.0,142.0,44.51,33.73
2016,7,3,6,15,505.0,63.0,3.1,15.5,189.0,50.58,39.34
2016,7,3,6,30,567.0,71.0,3.1,16.0,236.0,56.63,44.73
2016,7,3,6,45,611.0,77.0,3.1,16.5,286.5,60.91,48.41
2016,7,3,7,0,655.0,83.0,3.1,17.0,337.0,65.16,51.94
2016,7,3,7,15,687.5,88.0,3.1,17.5,387.5,68.46,54.55
2016,7,3,7,30,720.0,93.0,3.1,18.0,438.0,71.69,57.06
2016,7,3,7,45,743.5,97.5,3.15,18.5,487.0,80.46,64.31
2016,7,3,8,0,767.0,102.0,3.2,19.0,536.0,83.14,66.24
2016,7,3,8,15,785.5,105.5,3.2,19.5,583.5,84.91,67.4
2016,7,3,8,30,804.0,109.0,3.2,20.0,631.0,86.56,68.46
2016,7,3,8,45,817.5,112.0,3.2,20.5,674.0,87.65,69.04
2016,7,3,9,0,831.0,115.0,3.2,21.0,717.0,139.39,80.65
2016,7,3,9,15,842.5,117.5,3.2,21.5,756.5,203.42,121.25
2016,7,3,9,30,854.0,120.0,3.2,22.0,796.0,259.98,164.82
2016,7,3,9,45,881.0,111.0,3.25,22.5,835.0,314.0,209.79
2016,7,3,10,0,908.0,102.0,3.3,23.0,874.0,369.48,257.25
2016,7,3,10,15,914.0,103.5,3.3,23.5,901.5,425.33,305.18
2016,7,3,10,30,920.0,105.0,3.3,24.0,929.0,480.23,351.23
2016,7,3,10,45,923.5,106.0,3.35,24.5,950.0,532.39,393.99
2016,7,3,11,0,927.0,107.0,3.4,25.0,971.0,582.89,434.17
2016,7,3,11,15,930.0,107.5,3.45,25.0,985.5,630.9,472.21
2016,7,3,11,30,933.0,108.0,3.5,25.0,1000.0,676.83,507.81
2016,7,3,11,45,933.5,108.5,3.55,25.0,1006.5,718.86,539.82
2016,7,3,12,0,934.0,109.0,3.6,25.0,1013.0,758.3,569.36
2016,7,3,12,15,934.0,109.0,3.65,25.0,1012.5,794.26,595.92
2016,7,3,12,30,934.0,109.0,3.7,25.0,1012.0,827.31,618.74
2016,7,3,12,45,917.0,118.5,3.75,25.5,999.0,851.35,634.13
2016,7,3,13,0,900.0,128.0,3.8,26.0,986.0,871.51,646.91
2016,7,3,13,15,896.5,127.5,3.85,26.0,970.5,890.98,660.57
2016,7,3,13,30,893.0,127.0,3.9,26.0,955.0,906.84,671.87
2016,7,3,13,45,888.5,125.5,3.95,26.0,933.0,917.23,679.61
2016,7,3,14,0,884.0,124.0,4.0,26.0,911.0,923.85,684.97
2016,7,3,14,15,877.0,122.5,4.0,25.5,882.0,924.42,687.5
2016,7,3,14,30,870.0,121.0,4.0,25.0,853.0,921.23,687.65
2016,7,3,14,45,862.0,118.5,4.0,25.0,818.5,912.46,682.81
2016,7,3,15,0,854.0,116.0,4.0,25.0,784.0,900.07,675.64
2016,7,3,15,15,842.0,114.0,3.95,24.5,744.0,881.12,665.12
2016,7,3,15,30,830.0,112.0,3.9,24.0,704.0,869.78,659.93
2016,7,3,15,45,816.0,109.0,3.9,24.0,660.0,841.24,641.73
2016,7,3,16,0,802.0,106.0,3.9,24.0,616.0,809.85,621.53
2016,7,3,16,15,782.5,102.5,3.85,23.5,568.5,770.82,596.69
2016,7,3,16,30,763.0,99.0,3.8,23.0,521.0,729.71,570.0
2016,7,3,16,45,739.0,94.0,3.75,22.5,471.5,681.82,537.85
2016,7,3,17,0,715.0,89.0,3.7,22.0,422.0,635.79,505.76
2016,7,3,17,15,681.5,84.0,3.6,21.0,371.0,579.59,465.21
2016,7,3,17,30,648.0,79.0,3.5,20.0,320.0,523.79,423.53
2016,7,3,17,45,603.5,72.5,3.4,19.5,270.5,460.6,373.69
2016,7,3,18,0,559.0,66.0,3.3,19.0,221.0,399.68,323.9
2016,7,3,18,15,493.5,58.0,3.15,18.0,174.5,329.5,265.42
2016,7,3,18,30,428.0,50.0,3.0,17.0,128.0,264.68,209.53
2016,7,3,18,45,332.0,39.0,2.9,16.5,88.0,191.12,145.37
2016,7,3,19,0,236.0,28.0,2.8,16.0,48.0,128.0,83.45
2016,7,3,19,15,118.0,14.0,2.8,15.5,24.0,43.41,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,12.5,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,25.42,15.26
2016,7,4,5,45,386.0,40.0,3.05,14.5,101.5,32.72,22.88
2016,7,4,6,0,482.0,49.0,3.2,15.0,143.0,40.08,29.81
2016,7,4,6,15,543.0,56.0,3.2,15.5,190.5,45.61,34.93
2016,7,4,6,30,604.0,63.0,3.2,16.0,238.0,51.14,39.87
2016,7,4,6,45,650.0,67.5,3.2,16.5,289.0,54.65,42.89
2016,7,4,7,0,696.0,72.0,3.2,17.0,340.0,62.95,50.01
2016,7,4,7,15,727.0,76.0,3.15,17.5,391.0,66.06,52.46
2016,7,4,7,30,758.0,80.0,3.1,18.0,442.0,69.12,54.83
2016,7,4,7,45,783.0,82.5,3.1,18.5,492.5,70.95,56.1
2016,7,4,8,0,808.0,85.0,3.1,19.0,543.0,72.75,57.34
2016,7,4,8,15,826.0,88.0,3.1,19.5,590.5,74.64,58.65
2016,7,4,8,30,844.0,91.0,3.1,20.0,638.0,85.5,67.57
2016,7,4,8,45,859.0,92.5,3.15,20.5,682.5,86.76,68.29
2016,7,4,9,0,874.0,94.0,3.2,21.0,727.0,138.62,78.85
2016,7,4,9,15,884.5,96.0,3.25,21.5,766.5,196.4,114.02
2016,7,4,9,30,895.0,98.0,3.3,22.0,806.0,254.69,159.11
2016,7,4,9,45,891.0,106.5,3.35,22.5,837.0,313.57,209.18
2016,7,4,10,0,887.0,115.0,3.4,23.0,868.0,370.92,258.92
2016,7,4,10,15,893.5,116.5,3.5,23.0,896.0,426.01,306.84
2016,7,4,10,30,900.0,118.0,3.6,23.0,924.0,480.23,353.23
2016,7,4,10,45,903.0,120.0,3.7,23.5,945.0,532.01,395.96
2016,7,4,11,0,906.0,122.0,3.8,24.0,966.0,582.15,436.17
2016,7,4,11,15,909.0,122.5,3.9,24.0,980.5,629.43,474.04
2016,7,4,11,30,912.0,123.0,4.0,24.0,995.0,674.7,509.56
2016,7,4,11,45,912.0,124.5,4.1,24.0,1001.5,716.52,541.82
2016,7,4,12,0,912.0,126.0,4.2,24.0,1008.0,755.84,571.69
2016,7,4,12,15,912.0,126.0,4.25,24.0,1007.5,791.4,598.27
2016,7,4,12,30,912.0,126.0,4.3,24.0,1007.0,824.14,621.57
2016,7,4,12,45,917.5,120.5,4.35,24.0,1001.0,853.86,642.33
2016,7,4,13,0,923.0,115.0,4.4,24.0,995.0,880.37,660.88
2016,7,4,13,15,920.5,114.5,4.4,24.0,980.0,900.95,675.2
2016,7,4,13,30,918.0,114.0,4.4,24.0,965.0,917.87,687.12
2016,7,4,13,45,913.5,113.0,4.45,24.0,942.5,928.83,695.32
2016,7,4,14,0,909.0,112.0,4.5,24.0,920.0,935.94,701.07
2016,7,4,14,15,902.5,110.5,4.45,23.5,891.5,936.91,703.66
2016,7,4,14,30,896.0,109.0,4.4,23.0,863.0,934.03,703.79
2016,7,4,14,45,887.5,107.5,4.4,23.0,828.0,925.56,699.11
2016,7,4,15,0,879.0,106.0,4.4,23.0,793.0,913.42,692.05
2016,7,4,15,15,867.5,104.0,4.35,22.5,752.5,894.53,681.5
2016,7,4,15,30,856.0,102.0,4.3,22.0,712.0,872.31,668.67
2016,7,4,15,45,841.5,99.5,4.25,22.0,667.5,843.82,650.12
2016,7,4,16,0,827.0,97.0,4.2,22.0,623.0,821.81,636.17
2016,7,4,16,15,808.5,93.5,4.15,21.5,575.0,782.96,611.22
2016,7,4,16,30,790.0,90.0,4.1,21.0,527.0,741.93,584.39
2016,7,4,16,45,764.5,87.0,4.05,21.0,477.0,694.28,551.13
2016,7,4,17,0,739.0,84.0,4.0,21.0,427.0,645.5,516.25
2016,7,4,17,15,706.0,79.0,3.85,20.0,375.5,588.66,474.93
2016,7,4,17,30,673.0,74.0,3.7,19.0,324.0,534.78,434.38
2016,7,4,17,45,625.0,69.0,3.6,18.5,273.5,470.16,383.14
2016,7,4,18,0,577.0,64.0,3.5,18.0,223.0,408.04,332.11
2016,7,4,18,15,511.5,56.5,3.4,17.0,176.0,337.48,273.07
2016,7,4,18,30,446.0,49.0,3.3,16.0,129.0,272.25,216.5
2016,7,4,18,45,343.0,38.5,3.2,15.5,88.5,195.39,149.29
2016,7,4,19,0,240.0,28.0,3.1,15.0,48.0,129.7,84.63
2016,7,4,19,15,120.0,14.0,3.0,14.5,24.0,44.08,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.5,2.95,13.0,29.5,12.51,0.0
2016,7,5,5,30,282.0,31.0,3.0,13.0,59.0,25.41,15.21
2016,7,5,5,45,381.5,40.0,3.1,13.5,100.5,32.71,22.95
2016,7,5,6,0,481.0,49.0,3.2,14.0,142.0,40.09,29.93
2016,7,5,6,15,253.5,76.5,3.2,14.5,126.5,55.42,43.78
2016,7,5,6,30,26.0,104.0,3.2,15.0,111.0,73.91,60.22
2016,7,5,6,45,32.5,124.0,3.2,15.5,135.0,87.2,71.79
2016,7,5,7,0,39.0,144.0,3.2,16.0,159.0,100.29,82.95
2016,7,5,7,15,111.0,170.5,3.15,16.5,221.5,114.83,95.15
2016,7,5,7,30,183.0,197.0,3.1,17.0,284.0,131.37,108.86
2016,7,5,7,45,495.5,141.0,3.1,17.5,412.5,96.41,78.28
2016,7,5,8,0,808.0,85.0,3.1,18.0,541.0,72.76,57.57
2016,7,5,8,15,825.5,87.5,3.1,18.5,588.5,82.79,65.88
2016,7,5,8,30,843.0,90.0,3.1,19.0,636.0,84.87,67.31
2016,7,5,8,45,858.0,91.5,3.1,19.5,680.0,86.15,68.06
2016,7,5,9,0,873.0,93.0,3.1,20.0,724.0,137.57,78.48
2016,7,5,9,15,884.0,95.0,3.15,20.0,764.0,195.39,113.93
2016,7,5,9,30,895.0,97.0,3.2,20.0,804.0,253.79,159.61
2016,7,5,9,45,904.5,97.5,3.3,20.5,838.5,311.17,208.46
2016,7,5,10,0,914.0,98.0,3.4,21.0,873.0,368.42,258.37
2016,7,5,10,15,920.5,99.0,3.5,21.0,901.5,424.52,307.68
2016,7,5,10,30,927.0,100.0,3.6,21.0,930.0,479.71,355.38
2016,7,5,10,45,930.5,101.5,3.7,21.5,951.5,532.65,399.5
2016,7,5,11,0,934.0,103.0,3.8,22.0,973.0,583.93,441.01
2016,7,5,11,15,937.0,103.5,3.9,22.0,987.5,632.35,480.12
2016,7,5,11,30,940.0,104.0,4.0,22.0,1002.0,678.67,516.74
2016,7,5,11,45,940.0,105.5,4.15,22.0,1009.0,721.48,550.18
2016,7,5,12,0,940.0,107.0,4.3,22.0,1016.0,761.67,581.12
2016,7,5,12,15,940.5,107.0,4.35,22.0,1015.5,798.31,608.58
2016,7,5,12,30,941.0,107.0,4.4,22.0,1015.0,832.03,632.27
2016,7,5,12,45,933.0,111.0,4.5,22.0,1005.5,859.11,651.77
2016,7,5,13,0,925.0,115.0,4.6,22.0,996.0,882.62,668.88
2016,7,5,13,15,922.0,114.0,4.6,21.5,980.5,902.43,684.19
2016,7,5,13,30,919.0,113.0,4.6,21.0,965.0,918.54,697.07
2016,7,5,13,45,915.0,112.0,4.65,21.0,943.0,929.97,705.87
2016,7,5,14,0,911.0,111.0,4.7,21.0,921.0,937.57,712.16
2016,7,5,14,15,904.5,109.5,4.7,20.5,892.0,938.57,715.09
2016,7,5,14,30,898.0,108.0,4.7,20.0,863.0,935.72,715.51
2016,7,5,14,45,890.0,106.0,4.7,20.0,828.5,927.21,710.73
2016,7,5,15,0,882.0,104.0,4.7,20.0,794.0,915.0,703.49
2016,7,5,15,15,871.5,102.0,4.65,19.5,754.0,896.96,693.27
2016,7,5,15,30,861.0,100.0,4.6,19.0,714.0,875.55,680.7
2016,7,5,15,45,848.0,97.0,4.6,19.0,670.0,847.72,662.54
2016,7,5,16,0,835.0,94.0,4.6,19.0,626.0,826.14,648.89
2016,7,5,16,15,817.0,91.5,4.55,18.5,578.0,788.62,624.43
2016,7,5,16,30,799.0,89.0,4.5,18.0,530.0,748.87,598.06
2016,7,5,16,45,777.0,84.5,4.45,17.5,480.5,701.88,565.8
2016,7,5,17,0,755.0,80.0,4.4,17.0,431.0,653.52,531.86
2016,7,5,17,15,723.5,76.0,4.3,16.5,380.0,598.2,490.07
2016,7,5,17,30,692.0,72.0,4.2,16.0,329.0,545.45,448.91
2016,7,5,17,45,648.0,66.5,4.15,16.0,278.5,481.75,397.01
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,420.19,345.21
2016,7,5,18,15,538.5,54.0,4.0,15.5,180.0,348.85,284.32
2016,7,5,18,30,473.0,47.0,3.9,15.0,132.0,282.81,226.04
2016,7,5,18,45,366.0,37.5,3.8,14.5,91.0,203.89,156.53
2016,7,5,19,0,259.0,28.0,3.7,14.0,50.0,136.27,89.01
2016,7,5,19,15,129.5,14.0,3.6,13.5,25.0,46.84,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.0,16.0,3.65,13.0,28.0,12.25,0.0
2016,7,6,5,30,246.0,32.0,3.7,13.0,56.0,24.46,14.3
2016,7,6,5,45,341.5,42.5,3.75,13.5,96.5,34.54,24.51
2016,7,6,6,0,437.0,53.0,3.8,14.0,137.0,42.93,32.43
2016,7,6,6,15,500.5,61.0,3.8,14.5,184.0,49.06,38.12
2016,7,6,6,30,564.0,69.0,3.8,15.0,231.0,55.16,43.6
2016,7,6,6,45,611.0,74.0,3.8,15.5,281.0,58.8,46.74
2016,7,6,7,0,658.0,79.0,3.8,16.0,331.0,62.46,49.78
2016,7,6,7,15,690.0,83.5,3.75,16.0,381.0,65.52,52.32
2016,7,6,7,30,722.0,88.0,3.7,16.0,431.0,74.16,59.7
2016,7,6,7,45,749.5,90.5,3.65,16.5,481.0,75.78,60.77
2016,7,6,8,0,777.0,93.0,3.6,17.0,531.0,77.38,61.83
2016,7,6,8,15,795.0,96.0,3.55,17.5,578.0,79.04,62.93
2016,7,6,8,30,813.0,99.0,3.5,18.0,625.0,80.61,63.95
2016,7,6,8,45,831.0,100.0,3.5,18.5,669.5,90.25,71.84
2016,7,6,9,0,849.0,101.0,3.5,19.0,714.0,139.96,81.61
2016,7,6,9,15,860.0,103.0,3.55,19.0,753.0,196.51,116.38
2016,7,6,9,30,871.0,105.0,3.6,19.0,792.0,253.65,161.24
2016,7,6,9,45,878.0,107.0,3.65,19.5,825.5,310.09,209.54
2016,7,6,10,0,885.0,109.0,3.7,20.0,859.0,366.19,258.67
2016,7,6,10,15,891.5,110.5,3.75,20.0,887.0,421.2,307.17
2016,7,6,10,30,898.0,112.0,3.8,20.0,915.0,475.36,354.12
2016,7,6,10,45,905.5,110.5,3.85,20.5,937.0,526.87,397.19
2016,7,6,11,0,913.0,109.0,3.9,21.0,959.0,577.1,438.0
2016,7,6,11,15,916.0,110.0,3.95,21.0,973.5,625.02,476.77
2016,7,6,11,30,919.0,111.0,4.0,21.0,988.0,670.92,513.08
2016,7,6,11,45,923.0,109.5,4.05,21.0,995.5,713.43,546.18
2016,7,6,12,0,927.0,108.0,4.1,21.0,1003.0,753.61,576.95
2016,7,6,12,15,927.0,107.5,4.15,21.0,1002.5,789.08,603.7
2016,7,6,12,30,927.0,107.0,4.2,21.0,1002.0,821.62,626.69
2016,7,6,12,45,922.5,109.0,4.3,21.0,993.5,849.51,646.61
2016,7,6,13,0,918.0,111.0,4.4,21.0,985.0,873.99,664.2
2016,7,6,13,15,915.0,110.0,4.45,21.0,969.5,893.6,678.4
2016,7,6,13,30,912.0,109.0,4.5,21.0,954.0,909.53,690.16
2016,7,6,13,45,906.5,108.5,4.55,21.0,931.5,919.95,698.25
2016,7,6,14,0,901.0,108.0,4.6,21.0,909.0,926.54,703.85
2016,7,6,14,15,894.0,106.5,4.6,20.5,880.0,927.0,706.38
2016,7,6,14,30,887.0,105.0,4.6,20.0,851.0,923.64,706.42
2016,7,6,14,45,877.5,104.0,4.6,20.0,816.0,914.76,701.36
2016,7,6,15,0,868.0,103.0,4.6,20.0,781.0,902.28,693.92
2016,7,6,15,15,856.5,101.0,4.5,19.5,741.0,883.49,682.76
2016,7,6,15,30,845.0,99.0,4.4,19.0,701.0,861.41,669.32
2016,7,6,15,45,830.0,96.5,4.35,19.0,656.5,832.66,650.16
2016,7,6,16,0,815.0,94.0,4.3,19.0,612.0,810.35,635.74
2016,7,6,16,15,796.5,91.0,4.2,18.5,565.0,772.36,610.78
2016,7,6,16,30,778.0,88.0,4.1,18.0,518.0,732.22,583.99
2016,7,6,16,45,754.0,84.5,4.05,17.5,468.5,685.52,551.99
2016,7,6,17,0,730.0,81.0,4.0,17.0,419.0,637.63,518.35
2016,7,6,17,15,698.0,76.5,3.9,16.5,369.0,582.34,476.68
2016,7,6,17,30,666.0,72.0,3.8,16.0,319.0,529.77,435.79
2016,7,6,17,45,621.5,66.5,3.7,15.5,269.5,466.88,385.26
2016,7,6,18,0,577.0,61.0,3.6,15.0,220.0,406.25,334.77
2016,7,6,18,15,512.0,54.0,3.5,14.5,173.5,336.42,275.02
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,271.89,217.98
2016,7,6,18,45,347.5,37.0,3.35,13.5,87.5,196.68,151.42
2016,7,6,19,0,248.0,27.0,3.3,13.0,48.0,131.89,85.87
2016,7,6,19,15,124.0,13.5,3.25,13.0,24.0,45.06,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.3,14.0,28.0,11.3,0.0
2016,7,7,5,30,298.0,28.0,3.3,14.0,56.0,23.0,12.92
2016,7,7,5,45,395.0,36.5,3.35,14.5,97.0,29.98,20.43
2016,7,7,6,0,492.0,45.0,3.4,15.0,138.0,37.05,27.1
2016,7,7,6,15,552.0,51.0,3.35,15.0,185.0,41.92,31.72
2016,7,7,6,30,612.0,57.0,3.3,15.0,232.0,46.84,36.22
2016,7,7,6,45,646.5,63.5,3.3,15.5,281.0,51.77,40.52
2016,7,7,7,0,681.0,70.0,3.3,16.0,330.0,61.22,48.7
2016,7,7,7,15,489.0,125.5,3.35,16.0,326.0,88.59,72.54
2016,7,7,7,30,297.0,181.0,3.4,16.0,322.0,120.7,100.15
2016,7,7,7,45,546.5,132.0,3.45,16.5,426.0,92.51,75.25
2016,7,7,8,0,796.0,83.0,3.5,17.0,530.0,71.17,56.45
2016,7,7,8,15,813.5,85.5,3.55,17.5,577.0,81.25,64.84
2016,7,7,8,30,831.0,88.0,3.6,18.0,624.0,83.34,66.29
2016,7,7,8,45,847.5,88.5,3.65,18.5,668.0,84.09,66.6
2016,7,7,9,0,864.0,89.0,3.7,19.0,712.0,133.79,76.28
2016,7,7,9,15,874.5,90.5,3.75,19.0,751.0,190.71,111.21
2016,7,7,9,30,885.0,92.0,3.8,19.0,790.0,248.15,156.43
2016,7,7,9,45,891.5,94.5,3.9,19.5,823.5,305.48,205.67
2016,7,7,10,0,898.0,97.0,4.0,20.0,857.0,362.43,255.74
2016,7,7,10,15,904.5,98.0,4.05,20.0,885.0,417.74,304.72
2016,7,7,10,30,911.0,99.0,4.1,20.0,913.0,472.17,352.12
2016,7,7,10,45,914.5,100.5,4.2,20.0,934.0,524.39,396.78
2016,7,7,11,0,918.0,102.0,4.3,20.0,955.0,574.99,439.08
2016,7,7,11,15,920.5,102.5,4.3,20.0,969.0,622.46,477.73
2016,7,7,11,30,923.0,103.0,4.3,20.0,983.0,667.84,513.82
2016,7,7,11,45,923.5,103.5,4.35,20.0,990.0,709.62,546.67
2016,7,7,12,0,924.0,104.0,4.4,20.0,997.0,748.83,577.02
2016,7,7,12,15,924.0,104.0,4.35,20.0,996.5,784.57,603.59
2016,7,7,12,30,924.0,104.0,4.3,20.0,996.0,817.4,626.56
2016,7,7,12,45,913.5,110.0,4.3,20.0,986.0,843.69,645.04
2016,7,7,13,0,903.0,116.0,4.3,20.0,976.0,866.39,661.05
2016,7,7,13,15,900.0,115.5,4.2,20.0,961.0,886.27,674.69
2016,7,7,13,30,897.0,115.0,4.1,20.0,946.0,902.55,685.85
2016,7,7,13,45,894.0,113.0,4.1,20.0,924.5,913.78,694.11
2016,7,7,14,0,891.0,111.0,4.1,20.0,903.0,921.22,699.9
2016,7,7,14,15,884.5,110.0,4.05,20.0,874.5,922.65,701.42
2016,7,7,14,30,878.0,109.0,4.0,20.0,846.0,920.32,700.51
2016,7,7,14,45,871.0,106.5,4.0,20.0,812.0,912.33,696.11
2016,7,7,15,0,864.0,104.0,4.0,20.0,778.0,900.68,689.31
2016,7,7,15,15,853.0,101.5,4.0,19.5,738.5,881.89,678.91
2016,7,7,15,30,842.0,99.0,4.0,19.0,699.0,859.79,666.21
2016,7,7,15,45,829.5,96.0,4.0,19.0,656.0,832.72,648.68
2016,7,7,16,0,817.0,93.0,4.0,19.0,613.0,811.95,635.66
2016,7,7,16,15,799.0,90.0,4.0,18.5,565.5,774.31,611.44
2016,7,7,16,30,781.0,87.0,4.0,18.0,518.0,734.49,585.32
2016,7,7,16,45,759.0,83.0,4.05,17.5,469.0,688.61,554.33
2016,7,7,17,0,737.0,79.0,4.1,17.0,420.0,641.42,521.61
2016,7,7,17,15,705.0,74.5,4.05,16.5,370.0,585.85,479.92
2016,7,7,17,30,673.0,70.0,4.0,16.0,320.0,532.79,438.72
2016,7,7,17,45,631.5,64.5,3.95,15.5,270.5,471.35,389.37
2016,7,7,18,0,590.0,59.0,3.9,15.0,221.0,411.88,339.78
2016,7,7,18,15,525.5,52.0,3.75,14.5,174.5,341.62,279.5
2016,7,7,18,30,461.0,45.0,3.6,14.0,128.0,276.65,221.9
2016,7,7,18,45,363.0,35.5,3.5,13.5,88.0,201.75,155.32
2016,7,7,19,0,265.0,26.0,3.4,13.0,48.0,136.85,88.53
2016,7,7,19,15,132.5,13.0,3.35,13.0,24.0,47.17,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,13.5,3.2,13.5,27.5,10.9,0.0
2016,7,8,5,30,300.0,27.0,3.3,14.0,55.0,22.2,12.12
2016,7,8,5,45,399.5,35.0,3.45,14.5,95.5,28.81,19.39
2016,7,8,6,0,499.0,43.0,3.6,15.0,136.0,35.55,25.76
2016,7,8,6,15,557.5,48.5,3.55,15.0,183.0,40.09,30.08
2016,7,8,6,30,616.0,54.0,3.5,15.0,230.0,48.39,37.59
2016,7,8,6,45,645.0,61.5,3.5,15.5,277.5,54.47,42.91
2016,7,8,7,0,674.0,69.0,3.5,16.0,325.0,60.36,47.94
2016,7,8,7,15,704.5,73.0,3.45,16.0,374.5,63.49,50.55
2016,7,8,7,30,735.0,77.0,3.4,16.0,424.0,66.57,53.07
2016,7,8,7,45,759.5,79.5,3.35,16.5,472.5,68.41,54.38
2016,7,8,8,0,784.0,82.0,3.3,17.0,521.0,70.23,55.66
2016,7,8,8,15,801.0,84.5,3.25,17.5,567.5,71.82,56.72
2016,7,8,8,30,818.0,87.0,3.2,18.0,614.0,82.38,65.48
2016,7,8,8,45,836.5,86.5,3.2,18.5,657.5,82.59,65.33
2016,7,8,9,0,855.0,86.0,3.2,19.0,701.0,130.96,74.35
2016,7,8,9,15,865.0,87.5,3.2,19.5,739.5,187.26,108.6
2016,7,8,9,30,875.0,89.0,3.2,20.0,778.0,244.03,152.84
2016,7,8,9,45,885.0,89.0,3.25,20.5,812.0,300.06,200.61
2016,7,8,10,0,895.0,89.0,3.3,21.0,846.0,356.05,249.51
2016,7,8,10,15,901.0,90.0,3.35,21.0,873.5,410.96,297.86
2016,7,8,10,30,907.0,91.0,3.4,21.0,901.0,464.93,344.58
2016,7,8,10,45,912.0,91.0,3.45,21.5,922.0,516.55,387.63
2016,7,8,11,0,917.0,91.0,3.5,22.0,943.0,566.67,428.21
2016,7,8,11,15,920.0,91.5,3.55,22.0,957.5,614.31,466.6
2016,7,8,11,30,923.0,92.0,3.6,22.0,972.0,659.88,502.52
2016,7,8,11,45,924.5,92.0,3.65,22.5,979.0,701.82,533.98
2016,7,8,12,0,926.0,92.0,3.7,23.0,986.0,741.25,562.88
2016,7,8,12,15,926.0,92.0,3.75,23.0,985.5,776.89,589.04
2016,7,8,12,30,926.0,92.0,3.8,23.0,985.0,809.59,611.91
2016,7,8,12,45,918.0,96.5,3.9,23.5,976.0,836.58,629.81
2016,7,8,13,0,910.0,101.0,4.0,24.0,967.0,860.07,645.29
2016,7,8,13,15,907.5,100.5,4.05,23.5,952.5,880.23,660.84
2016,7,8,13,30,905.0,100.0,4.1,23.0,938.0,896.78,674.07
2016,7,8,13,45,901.5,98.5,4.15,23.0,916.5,907.82,682.36
2016,7,8,14,0,898.0,97.0,4.2,23.0,895.0,915.07,688.22
2016,7,8,14,15,892.0,96.0,4.2,23.0,867.0,916.74,690.15
2016,7,8,14,30,886.0,95.0,4.2,23.0,839.0,914.63,689.67
2016,7,8,14,45,878.0,93.5,4.25,23.0,805.0,906.48,685.42
2016,7,8,15,0,870.0,92.0,4.3,23.0,771.0,894.69,678.8
2016,7,8,15,15,859.5,90.0,4.3,22.5,732.0,876.62,668.96
2016,7,8,15,30,849.0,88.0,4.3,22.0,693.0,855.22,656.82
2016,7,8,15,45,836.5,85.5,4.3,22.0,650.0,828.39,639.55
2016,7,8,16,0,824.0,83.0,4.3,22.0,607.0,798.68,620.18
2016,7,8,16,15,806.5,80.5,4.2,21.5,560.0,762.21,596.58
2016,7,8,16,30,789.0,78.0,4.1,21.0,513.0,731.39,576.86
2016,7,8,16,45,767.5,74.5,4.1,20.5,464.5,686.21,546.46
2016,7,8,17,0,746.0,71.0,4.1,20.0,416.0,639.68,514.45
2016,7,8,17,15,715.5,67.5,3.9,19.5,366.5,585.99,474.65
2016,7,8,17,30,685.0,64.0,3.7,19.0,317.0,532.34,433.21
2016,7,8,17,45,644.5,59.0,3.55,19.0,268.0,471.41,383.99
2016,7,8,18,0,604.0,54.0,3.4,19.0,219.0,414.43,336.29
2016,7,8,18,15,541.5,47.5,3.2,18.0,172.5,345.09,278.2
2016,7,8,18,30,479.0,41.0,3.0,17.0,126.0,280.86,222.37
2016,7,8,18,45,383.0,32.5,2.9,16.5,87.0,206.88,157.19
2016,7,8,19,0,287.0,24.0,2.8,16.0,48.0,142.43,90.22
2016,7,8,19,15,143.5,12.0,2.75,15.5,24.0,49.61,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,1.9,14.5,27.5,9.71,0.0
2016,7,9,5,30,343.0,24.0,2.0,15.0,55.0,19.89,10.08
2016,7,9,5,45,433.5,31.5,2.15,15.5,95.5,26.22,17.04
2016,7,9,6,0,524.0,39.0,2.3,16.0,136.0,35.4,25.52
2016,7,9,6,15,581.0,44.0,2.4,16.5,182.5,40.0,29.81
2016,7,9,6,30,638.0,49.0,2.5,17.0,229.0,44.65,33.98
2016,7,9,6,45,677.0,53.0,2.6,18.0,278.0,48.32,37.07
2016,7,9,7,0,716.0,57.0,2.7,19.0,327.0,51.99,40.05
2016,7,9,7,15,744.0,60.0,2.8,19.5,377.0,54.72,42.23
2016,7,9,7,30,772.0,63.0,2.9,20.0,427.0,64.24,50.22
2016,7,9,7,45,792.5,65.5,3.0,20.5,475.5,67.03,52.32
2016,7,9,8,0,813.0,68.0,3.1,21.0,524.0,69.7,54.31
2016,7,9,8,15,829.5,70.5,3.2,21.0,570.0,72.17,56.22
2016,7,9,8,30,846.0,73.0,3.3,21.0,616.0,74.5,58.02
2016,7,9,8,45,858.0,75.0,3.4,21.5,659.0,76.26,59.22
2016,7,9,9,0,870.0,77.0,3.5,22.0,702.0,126.4,69.46
2016,7,9,9,15,880.0,78.5,3.6,22.5,741.0,183.52,103.84
2016,7,9,9,30,890.0,80.0,3.7,23.0,780.0,241.11,148.36
2016,7,9,9,45,892.0,85.0,3.8,23.5,812.0,299.2,197.7
2016,7,9,10,0,894.0,90.0,3.9,24.0,844.0,356.45,247.43
2016,7,9,10,15,900.0,91.0,4.0,24.0,872.0,411.38,295.47
2016,7,9,10,30,906.0,92.0,4.1,24.0,900.0,465.38,341.94
2016,7,9,10,45,911.0,92.5,4.2,24.0,921.5,517.39,385.83
2016,7,9,11,0,916.0,93.0,4.3,24.0,943.0,567.93,427.47
2016,7,9,11,15,919.0,93.5,4.35,24.0,957.5,615.61,465.87
2016,7,9,11,30,922.0,94.0,4.4,24.0,972.0,661.23,501.8
2016,7,9,11,45,925.0,93.0,4.5,24.0,980.0,703.46,534.81
2016,7,9,12,0,928.0,92.0,4.6,24.0,988.0,743.26,565.48
2016,7,9,12,15,928.5,92.0,4.7,24.0,988.0,779.4,592.48
2016,7,9,12,30,929.0,92.0,4.8,24.0,988.0,812.63,616.26
2016,7,9,12,45,926.5,93.0,4.9,24.0,980.0,841.22,636.8
2016,7,9,13,0,924.0,94.0,5.0,24.0,972.0,866.43,655.07
2016,7,9,13,15,921.5,93.5,5.05,23.5,957.5,886.78,671.07
2016,7,9,13,30,919.0,93.0,5.1,23.0,943.0,903.47,684.71
2016,7,9,13,45,917.0,90.5,5.15,23.0,921.5,914.96,693.52
2016,7,9,14,0,915.0,88.0,5.2,23.0,900.0,922.59,699.8
2016,7,9,14,15,909.0,87.0,5.2,22.5,872.0,924.21,703.14
2016,7,9,14,30,903.0,86.0,5.2,22.0,844.0,921.99,703.96
2016,7,9,14,45,897.5,83.5,5.2,22.0,810.5,914.87,700.11
2016,7,9,15,0,892.0,81.0,5.2,22.0,777.0,904.0,693.75
2016,7,9,15,15,882.5,79.5,5.15,21.5,738.0,886.96,684.21
2016,7,9,15,30,873.0,78.0,5.1,21.0,699.0,866.51,672.28
2016,7,9,15,45,861.0,75.5,5.1,21.0,656.0,839.52,654.64
2016,7,9,16,0,849.0,73.0,5.1,21.0,613.0,809.54,634.79
2016,7,9,16,15,833.5,71.0,5.0,20.5,566.5,774.51,611.83
2016,7,9,16,30,818.0,69.0,4.9,20.0,520.0,737.15,586.9
2016,7,9,16,45,796.5,66.5,4.85,19.5,471.0,692.61,556.4
2016,7,9,17,0,775.0,64.0,4.8,19.0,422.0,653.26,529.31
2016,7,9,17,15,748.0,61.0,4.7,18.5,373.0,601.47,491.19
2016,7,9,17,30,721.0,58.0,4.6,18.0,324.0,549.38,450.68
2016,7,9,17,45,679.5,54.5,4.5,17.5,274.5,488.06,401.35
2016,7,9,18,0,638.0,51.0,4.4,17.0,225.0,428.48,351.61
2016,7,9,18,15,580.0,45.0,4.2,16.5,178.5,359.99,292.7
2016,7,9,18,30,522.0,39.0,4.0,16.0,132.0,295.88,235.66
2016,7,9,18,45,418.0,31.5,3.8,15.5,91.0,220.13,168.12
2016,7,9,19,0,314.0,24.0,3.6,15.0,50.0,151.76,95.8
2016,7,9,19,15,157.0,12.0,3.5,14.5,25.0,53.56,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.5,3.05,13.5,28.0,10.95,0.0
2016,7,10,5,30,324.0,27.0,3.2,14.0,56.0,22.33,11.87
2016,7,10,5,45,422.5,35.0,3.4,14.5,97.5,28.98,19.47
2016,7,10,6,0,521.0,43.0,3.6,15.0,139.0,35.74,25.9
2016,7,10,6,15,582.5,49.0,3.55,15.5,187.5,40.73,30.57
2016,7,10,6,30,644.0,55.0,3.5,16.0,236.0,49.54,38.45
2016,7,10,6,45,685.0,59.5,3.5,16.5,287.0,53.48,41.86
2016,7,10,7,0,726.0,64.0,3.5,17.0,338.0,57.42,45.16
2016,7,10,7,15,756.0,67.5,3.5,17.5,389.5,60.4,47.55
2016,7,10,7,30,786.0,71.0,3.5,18.0,441.0,63.34,49.85
2016,7,10,7,45,809.0,74.0,3.5,18.5,491.0,65.75,51.65
2016,7,10,8,0,832.0,77.0,3.5,19.0,541.0,76.02,60.2
2016,7,10,8,15,849.0,79.5,3.5,19.0,589.5,78.4,62.03
2016,7,10,8,30,866.0,82.0,3.5,19.0,638.0,80.64,63.75
2016,7,10,8,45,880.5,83.5,3.55,19.5,682.5,82.08,64.65
2016,7,10,9,0,895.0,85.0,3.6,20.0,727.0,133.3,74.86
2016,7,10,9,15,905.5,87.0,3.65,20.5,767.5,192.54,110.74
2016,7,10,9,30,916.0,89.0,3.7,21.0,808.0,252.3,157.15
2016,7,10,9,45,924.5,90.0,3.75,21.5,843.0,311.16,207.23
2016,7,10,10,0,933.0,91.0,3.8,22.0,878.0,369.8,258.31
2016,7,10,10,15,939.5,92.0,3.85,22.5,907.0,427.21,308.07
2016,7,10,10,30,946.0,93.0,3.9,23.0,936.0,483.68,355.97
2016,7,10,10,45,950.0,94.0,3.95,23.5,958.0,537.77,400.7
2016,7,10,11,0,954.0,95.0,4.0,24.0,980.0,590.2,442.78
2016,7,10,11,15,956.5,95.5,4.05,24.0,995.0,639.52,482.22
2016,7,10,11,30,959.0,96.0,4.1,24.0,1010.0,686.64,519.06
2016,7,10,11,45,960.5,96.5,4.2,24.0,1017.5,730.72,553.03
2016,7,10,12,0,962.0,97.0,4.3,24.0,1025.0,772.19,584.49
2016,7,10,12,15,962.5,97.0,4.35,24.0,1025.0,809.74,611.89
2016,7,10,12,30,963.0,97.0,4.4,24.0,1025.0,844.26,635.92
2016,7,10,12,45,955.5,101.0,4.5,24.5,1015.5,872.51,654.55
2016,7,10,13,0,948.0,105.0,4.6,25.0,1006.0,897.13,670.86
2016,7,10,13,15,946.0,104.5,4.6,25.0,991.0,918.75,685.83
2016,7,10,13,30,944.0,104.0,4.6,25.0,976.0,936.64,698.33
2016,7,10,13,45,941.5,102.0,4.6,25.0,954.5,948.85,707.1
2016,7,10,14,0,939.0,100.0,4.6,25.0,933.0,957.1,713.34
2016,7,10,14,15,933.5,99.0,4.55,24.5,904.0,959.63,716.9
2016,7,10,14,30,928.0,98.0,4.5,24.0,875.0,958.21,717.96
2016,7,10,14,45,921.5,95.5,4.5,24.0,840.5,950.44,713.83
2016,7,10,15,0,915.0,93.0,4.5,24.0,806.0,938.8,707.22
2016,7,10,15,15,905.0,91.5,4.4,24.0,766.0,921.33,696.22
2016,7,10,15,30,895.0,90.0,4.3,24.0,726.0,900.34,682.91
2016,7,10,15,45,883.0,87.0,4.25,24.0,681.5,872.63,665.21
2016,7,10,16,0,871.0,84.0,4.2,24.0,637.0,841.81,645.31
2016,7,10,16,15,854.0,81.5,4.1,23.5,588.5,804.57,621.76
2016,7,10,16,30,837.0,79.0,4.0,23.0,540.0,764.97,596.23
2016,7,10,16,45,814.5,76.0,3.95,22.5,489.0,725.91,570.88
2016,7,10,17,0,792.0,73.0,3.9,22.0,438.0,677.51,538.06
2016,7,10,17,15,761.5,69.0,3.75,21.5,386.0,621.34,497.55
2016,7,10,17,30,731.0,65.0,3.6,21.0,334.0,565.05,454.92
2016,7,10,17,45,687.0,60.5,3.5,20.5,282.5,500.38,404.29
2016,7,10,18,0,643.0,56.0,3.4,20.0,231.0,437.58,353.21
2016,7,10,18,15,578.0,49.5,3.05,19.0,182.0,367.38,294.51
2016,7,10,18,30,513.0,43.0,2.7,18.0,133.0,299.85,236.07
2016,7,10,18,45,406.0,34.0,2.35,17.5,91.0,218.82,165.27
2016,7,10,19,0,299.0,25.0,2.0,17.0,49.0,147.82,91.24
2016,7,10,19,15,149.5,12.5,2.0,16.5,24.5,52.0,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,13.5,26.5,10.23,0.0
2016,7,11,5,30,309.0,26.0,1.3,14.0,53.0,21.45,11.0
2016,7,11,5,45,408.0,35.0,1.45,14.5,94.5,28.91,19.41
2016,7,11,6,0,507.0,44.0,1.6,15.0,136.0,36.43,26.52
2016,7,11,6,15,569.0,50.0,1.55,15.5,184.0,41.37,31.15
2016,7,11,6,30,631.0,56.0,1.5,16.0,232.0,46.36,35.65
2016,7,11,6,45,673.5,60.5,1.5,17.0,283.0,54.11,42.35
2016,7,11,7,0,716.0,65.0,1.5,18.0,334.0,58.02,45.52
2016,7,11,7,15,746.5,69.0,1.6,18.5,385.0,61.33,48.17
2016,7,11,7,30,777.0,73.0,1.7,19.0,436.0,64.59,50.73
2016,7,11,7,45,799.5,76.0,1.8,20.0,486.0,66.92,52.33
2016,7,11,8,0,822.0,79.0,1.9,21.0,536.0,77.05,60.56
2016,7,11,8,15,839.0,81.5,1.95,21.5,583.5,79.39,62.21
2016,7,11,8,30,856.0,84.0,2.0,22.0,631.0,81.59,63.74
2016,7,11,8,45,869.5,85.5,2.15,23.0,675.5,82.95,64.43
2016,7,11,9,0,883.0,87.0,2.3,24.0,720.0,133.4,74.06
2016,7,11,9,15,893.0,89.0,2.35,24.5,759.5,191.93,108.81
2016,7,11,9,30,903.0,91.0,2.4,25.0,799.0,250.94,153.7
2016,7,11,9,45,901.5,97.5,2.5,25.5,830.5,310.1,203.22
2016,7,11,10,0,900.0,104.0,2.6,26.0,862.0,368.01,252.7
