Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,906.0,105.5,2.65,26.0,890.5,423.96,300.55
2016,7,11,10,30,912.0,107.0,2.7,26.0,919.0,478.98,346.75
2016,7,11,10,45,915.5,108.0,2.75,26.5,940.0,531.28,389.03
2016,7,11,11,0,919.0,109.0,2.8,27.0,961.0,581.96,428.76
2016,7,11,11,15,922.0,110.0,2.85,27.0,975.5,630.52,466.62
2016,7,11,11,30,925.0,111.0,2.9,27.0,990.0,677.05,502.06
2016,7,11,11,45,926.0,111.5,2.95,27.0,997.5,719.64,533.95
2016,7,11,12,0,927.0,112.0,3.0,27.0,1005.0,759.71,563.43
2016,7,11,12,15,927.5,112.0,3.05,27.0,1005.0,796.33,589.91
2016,7,11,12,30,928.0,112.0,3.1,27.0,1005.0,830.07,612.81
2016,7,11,12,45,932.0,108.0,3.2,27.5,999.0,860.23,632.31
2016,7,11,13,0,936.0,104.0,3.3,28.0,993.0,887.12,649.59
2016,7,11,13,15,933.5,103.5,3.4,27.5,978.5,908.07,665.57
2016,7,11,13,30,931.0,103.0,3.5,27.0,964.0,925.3,679.28
2016,7,11,13,45,928.0,102.0,3.6,27.0,942.5,937.83,688.68
2016,7,11,14,0,925.0,101.0,3.7,27.0,921.0,946.49,695.66
2016,7,11,14,15,919.5,99.5,3.75,26.5,893.0,948.48,699.45
2016,7,11,14,30,914.0,98.0,3.8,26.0,865.0,946.56,700.82
2016,7,11,14,45,907.5,96.5,3.85,26.0,831.0,939.86,697.75
2016,7,11,15,0,901.0,95.0,3.9,26.0,797.0,929.39,692.28
2016,7,11,15,15,891.5,93.0,3.9,25.5,757.5,912.01,683.31
2016,7,11,15,30,882.0,91.0,3.9,25.0,718.0,891.13,672.0
2016,7,11,15,45,870.5,88.5,3.95,25.0,674.5,864.65,655.75
2016,7,11,16,0,859.0,86.0,4.0,25.0,631.0,835.1,637.29
2016,7,11,16,15,843.0,83.5,3.95,24.5,583.0,798.99,614.83
2016,7,11,16,30,827.0,81.0,3.9,24.0,535.0,768.51,596.14
2016,7,11,16,45,806.5,77.0,3.85,23.5,485.5,722.19,565.61
2016,7,11,17,0,786.0,73.0,3.8,23.0,436.0,674.31,533.34
2016,7,11,17,15,756.0,69.5,3.65,22.0,384.0,619.24,494.78
2016,7,11,17,30,726.0,66.0,3.5,21.0,332.0,564.01,453.91
2016,7,11,17,45,685.0,60.5,3.4,20.5,281.0,500.15,403.99
2016,7,11,18,0,644.0,55.0,3.3,20.0,230.0,437.96,353.44
2016,7,11,18,15,579.0,49.0,3.15,19.0,181.5,368.14,295.27
2016,7,11,18,30,514.0,43.0,3.0,18.0,133.0,301.05,237.26
2016,7,11,18,45,410.5,34.0,2.85,17.5,91.0,221.22,167.23
2016,7,11,19,0,307.0,25.0,2.7,17.0,49.0,150.65,91.86
2016,7,11,19,15,153.5,12.5,2.75,16.5,24.5,53.3,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.0,3.3,13.5,26.5,9.44,0.0
2016,7,12,5,30,336.0,24.0,3.4,14.0,53.0,19.9,9.54
2016,7,12,5,45,433.5,32.0,3.55,14.5,94.5,26.64,17.38
2016,7,12,6,0,531.0,40.0,3.7,15.0,136.0,36.33,26.38
2016,7,12,6,15,591.0,45.5,3.7,15.0,184.0,41.34,31.16
2016,7,12,6,30,651.0,51.0,3.7,15.0,232.0,46.41,35.82
2016,7,12,6,45,691.5,55.5,3.7,15.5,282.5,50.46,39.36
2016,7,12,7,0,732.0,60.0,3.7,16.0,333.0,54.49,42.78
2016,7,12,7,15,761.5,63.5,3.7,16.5,384.0,57.58,45.28
2016,7,12,7,30,791.0,67.0,3.7,17.0,435.0,60.62,47.69
2016,7,12,7,45,812.5,69.5,3.75,17.5,485.0,70.09,55.65
2016,7,12,8,0,834.0,72.0,3.8,18.0,535.0,72.79,57.67
2016,7,12,8,15,851.0,74.5,3.8,18.5,583.0,75.26,59.47
2016,7,12,8,30,868.0,77.0,3.8,19.0,631.0,77.59,61.16
2016,7,12,8,45,880.5,79.5,3.8,19.5,675.5,79.66,62.61
2016,7,12,9,0,893.0,82.0,3.8,20.0,720.0,131.06,73.23
2016,7,12,9,15,903.5,83.5,3.8,20.0,760.5,189.94,109.04
2016,7,12,9,30,914.0,85.0,3.8,20.0,801.0,249.34,155.6
2016,7,12,9,45,922.0,86.5,3.8,20.5,835.5,308.36,206.06
2016,7,12,10,0,930.0,88.0,3.8,21.0,870.0,367.13,257.46
2016,7,12,10,15,936.5,89.0,3.8,21.0,899.0,424.47,307.93
2016,7,12,10,30,943.0,90.0,3.8,21.0,928.0,480.89,356.69
2016,7,12,10,45,947.5,91.0,3.85,21.0,950.5,535.17,402.68
2016,7,12,11,0,952.0,92.0,3.9,21.0,973.0,587.85,446.19
2016,7,12,11,15,955.5,92.5,3.9,21.0,988.5,637.77,486.37
2016,7,12,11,30,959.0,93.0,3.9,21.0,1004.0,685.58,523.93
2016,7,12,11,45,960.5,93.5,3.95,21.5,1012.0,729.74,557.07
2016,7,12,12,0,962.0,94.0,4.0,22.0,1020.0,771.3,587.51
2016,7,12,12,15,963.0,94.0,4.0,22.0,1021.0,809.28,614.98
2016,7,12,12,30,964.0,94.0,4.0,22.0,1022.0,844.27,639.2
2016,7,12,12,45,955.5,99.5,4.0,22.0,1013.0,873.09,659.08
2016,7,12,13,0,947.0,105.0,4.0,22.0,1004.0,898.24,676.46
2016,7,12,13,15,945.0,104.5,4.05,22.0,989.5,919.94,691.79
2016,7,12,13,30,943.0,104.0,4.1,22.0,975.0,937.9,704.66
2016,7,12,13,45,940.0,102.5,4.15,22.0,953.5,950.19,713.8
2016,7,12,14,0,937.0,101.0,4.2,22.0,932.0,958.54,720.42
2016,7,12,14,15,931.5,100.0,4.2,22.0,903.5,961.13,723.01
2016,7,12,14,30,926.0,99.0,4.2,22.0,875.0,959.78,723.09
2016,7,12,14,45,919.5,97.0,4.25,22.0,840.0,952.59,719.61
2016,7,12,15,0,913.0,95.0,4.3,22.0,805.0,941.55,713.64
2016,7,12,15,15,902.5,93.0,4.2,21.5,765.0,923.17,703.29
2016,7,12,15,30,892.0,91.0,4.1,21.0,725.0,901.26,690.57
2016,7,12,15,45,879.5,88.5,4.1,21.0,680.0,873.73,673.09
2016,7,12,16,0,867.0,86.0,4.1,21.0,635.0,843.13,653.39
2016,7,12,16,15,849.5,83.5,4.0,20.5,586.5,805.57,629.34
2016,7,12,16,30,832.0,81.0,3.9,20.0,538.0,773.72,609.18
2016,7,12,16,45,810.0,77.5,3.8,19.5,487.0,726.65,577.47
2016,7,12,17,0,788.0,74.0,3.7,19.0,436.0,678.1,544.09
2016,7,12,17,15,756.5,70.0,3.55,18.5,384.0,621.28,502.73
2016,7,12,17,30,725.0,66.0,3.4,18.0,332.0,564.42,459.24
2016,7,12,17,45,682.0,61.0,3.25,18.0,280.5,499.88,407.35
2016,7,12,18,0,639.0,56.0,3.1,18.0,229.0,439.83,357.23
2016,7,12,18,15,572.5,49.5,2.85,17.0,180.0,366.31,295.7
2016,7,12,18,30,506.0,43.0,2.6,16.0,131.0,298.19,236.47
2016,7,12,18,45,399.0,34.0,2.35,15.5,89.5,217.26,165.16
2016,7,12,19,0,292.0,25.0,2.1,15.0,48.0,145.61,87.86
2016,7,12,19,15,146.0,12.5,2.1,14.5,24.0,51.33,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,2.3,13.5,26.0,9.83,0.0
2016,7,13,5,30,320.0,25.0,2.4,14.0,52.0,20.69,9.88
2016,7,13,5,45,422.0,33.5,2.5,14.5,94.0,27.8,18.36
2016,7,13,6,0,524.0,42.0,2.6,15.0,136.0,35.0,25.21
2016,7,13,6,15,587.0,48.5,2.55,15.5,185.0,40.41,30.27
2016,7,13,6,30,650.0,55.0,2.5,16.0,234.0,49.63,38.53
2016,7,13,6,45,693.5,59.5,2.45,16.5,286.0,53.62,41.99
2016,7,13,7,0,737.0,64.0,2.4,17.0,338.0,57.61,45.35
2016,7,13,7,15,767.5,67.5,2.35,17.5,390.0,60.62,47.76
2016,7,13,7,30,798.0,71.0,2.3,18.0,442.0,63.6,50.09
2016,7,13,7,45,820.5,74.0,2.25,19.0,493.0,66.01,51.79
2016,7,13,8,0,843.0,77.0,2.2,20.0,544.0,76.23,60.14
2016,7,13,8,15,860.0,79.5,2.15,20.5,592.5,78.65,61.86
2016,7,13,8,30,877.0,82.0,2.1,21.0,641.0,80.93,63.45
2016,7,13,8,45,890.0,84.0,2.05,22.0,686.0,82.64,64.45
2016,7,13,9,0,903.0,86.0,2.0,23.0,731.0,134.32,74.51
2016,7,13,9,15,913.0,88.0,2.0,23.5,771.0,194.2,110.1
2016,7,13,9,30,923.0,90.0,2.0,24.0,811.0,254.55,156.06
2016,7,13,9,45,917.5,98.5,2.0,24.5,842.5,315.3,206.95
2016,7,13,10,0,912.0,107.0,2.0,25.0,874.0,374.32,257.26
2016,7,13,10,15,918.5,108.5,1.95,25.5,903.0,431.33,304.98
2016,7,13,10,30,925.0,110.0,1.9,26.0,932.0,487.45,350.69
2016,7,13,10,45,929.5,111.0,1.85,27.0,954.0,541.12,392.3
2016,7,13,11,0,934.0,112.0,1.8,28.0,976.0,593.24,431.05
2016,7,13,11,15,937.0,112.5,1.85,28.5,991.0,642.36,467.58
2016,7,13,11,30,940.0,113.0,1.9,29.0,1006.0,689.38,501.54
2016,7,13,11,45,941.5,113.5,2.0,29.5,1013.0,733.13,532.64
2016,7,13,12,0,943.0,114.0,2.1,30.0,1020.0,774.34,561.29
2016,7,13,12,15,943.0,114.0,2.2,30.0,1020.0,811.33,587.53
2016,7,13,12,30,943.0,114.0,2.3,30.0,1020.0,845.35,610.32
2016,7,13,12,45,942.5,113.0,2.45,30.0,1012.5,874.96,630.64
2016,7,13,13,0,942.0,112.0,2.6,30.0,1005.0,901.17,648.82
2016,7,13,13,15,939.0,111.0,2.7,30.0,989.5,921.66,662.99
2016,7,13,13,30,936.0,110.0,2.8,30.0,974.0,938.35,674.85
2016,7,13,13,45,931.5,109.5,2.9,30.0,951.5,950.31,683.79
2016,7,13,14,0,927.0,109.0,3.0,30.0,929.0,958.35,690.37
2016,7,13,14,15,920.5,107.5,3.05,30.0,900.0,959.67,692.38
2016,7,13,14,30,914.0,106.0,3.1,30.0,871.0,957.04,692.01
2016,7,13,14,45,905.0,104.5,3.2,30.0,835.5,948.24,688.13
2016,7,13,15,0,896.0,103.0,3.3,30.0,800.0,935.68,681.89
2016,7,13,15,15,885.0,101.0,3.3,29.5,759.5,917.15,672.49
2016,7,13,15,30,874.0,99.0,3.3,29.0,719.0,895.16,660.82
2016,7,13,15,45,859.5,97.0,3.35,28.5,674.0,866.86,645.14
2016,7,13,16,0,845.0,95.0,3.4,28.0,629.0,845.12,633.81
2016,7,13,16,15,826.0,92.0,3.35,27.5,580.0,805.85,609.66
2016,7,13,16,30,807.0,89.0,3.3,27.0,531.0,764.33,583.66
2016,7,13,16,45,782.5,85.0,3.3,26.5,480.0,715.51,552.19
2016,7,13,17,0,758.0,81.0,3.3,26.0,429.0,665.43,519.06
2016,7,13,17,15,725.0,77.0,3.15,25.0,377.5,608.56,479.42
2016,7,13,17,30,692.0,73.0,3.0,24.0,326.0,554.72,440.15
2016,7,13,17,45,646.0,67.0,2.95,23.5,274.5,488.69,389.45
2016,7,13,18,0,600.0,61.0,2.9,23.0,223.0,424.97,338.59
2016,7,13,18,15,531.5,54.0,2.55,22.0,175.0,351.55,278.26
2016,7,13,18,30,463.0,47.0,2.2,21.0,127.0,283.69,220.5
2016,7,13,18,45,355.5,36.5,1.9,20.5,86.0,203.01,151.1
2016,7,13,19,0,248.0,26.0,1.6,20.0,45.0,131.36,75.82
2016,7,13,19,15,124.0,13.0,1.7,19.5,22.5,45.6,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.0,13.0,1.95,14.5,24.5,10.23,0.0
2016,7,14,5,30,282.0,26.0,2.1,15.0,49.0,21.43,10.04
2016,7,14,5,45,391.0,35.0,2.3,15.5,91.0,28.87,19.15
2016,7,14,6,0,500.0,44.0,2.5,16.0,133.0,36.42,26.32
2016,7,14,6,15,565.5,50.5,2.45,16.5,181.5,41.74,31.3
2016,7,14,6,30,631.0,57.0,2.4,17.0,230.0,47.12,36.14
2016,7,14,6,45,678.0,61.5,2.35,18.0,282.0,54.99,42.94
2016,7,14,7,0,725.0,66.0,2.3,19.0,334.0,58.95,46.14
2016,7,14,7,15,756.0,70.0,2.3,19.5,386.5,62.26,48.79
2016,7,14,7,30,787.0,74.0,2.3,20.0,439.0,65.52,51.34
2016,7,14,7,45,811.5,76.5,2.35,21.0,490.0,67.55,52.68
2016,7,14,8,0,836.0,79.0,2.4,22.0,541.0,77.33,60.59
2016,7,14,8,15,853.5,81.5,2.35,22.5,590.0,79.73,62.27
2016,7,14,8,30,871.0,84.0,2.3,23.0,639.0,81.98,63.83
2016,7,14,8,45,885.5,86.0,2.3,24.0,684.0,83.71,64.82
2016,7,14,9,0,900.0,88.0,2.3,25.0,729.0,135.3,74.8
2016,7,14,9,15,910.5,90.0,2.3,25.5,769.5,195.18,110.17
2016,7,14,9,30,921.0,92.0,2.3,26.0,810.0,255.59,155.88
2016,7,14,9,45,927.0,94.0,2.35,27.0,845.0,315.09,204.82
2016,7,14,10,0,933.0,96.0,2.4,28.0,880.0,374.1,254.19
2016,7,14,10,15,939.5,97.5,2.4,28.5,909.0,432.23,302.68
2016,7,14,10,30,946.0,99.0,2.4,29.0,938.0,489.44,349.2
2016,7,14,10,45,950.0,100.0,2.4,29.5,960.0,543.92,392.29
2016,7,14,11,0,954.0,101.0,2.4,30.0,982.0,596.74,432.68
2016,7,14,11,15,957.0,101.5,2.45,30.0,997.0,646.74,470.89
2016,7,14,11,30,960.0,102.0,2.5,30.0,1012.0,694.59,506.58
2016,7,14,11,45,961.0,102.5,2.6,30.5,1019.5,738.75,538.1
2016,7,14,12,0,962.0,103.0,2.7,31.0,1027.0,780.25,567.05
2016,7,14,12,15,962.0,103.0,2.8,31.0,1027.0,817.79,593.37
2016,7,14,12,30,962.0,103.0,2.9,31.0,1027.0,852.27,616.5
2016,7,14,12,45,953.5,107.5,3.0,31.0,1017.0,880.39,635.46
2016,7,14,13,0,945.0,112.0,3.1,31.0,1007.0,904.83,652.09
2016,7,14,13,15,942.0,111.5,3.2,30.5,991.5,925.87,667.95
2016,7,14,13,30,939.0,111.0,3.3,30.0,976.0,943.12,681.52
2016,7,14,13,45,933.5,110.0,3.4,30.0,953.5,953.81,689.61
2016,7,14,14,0,928.0,109.0,3.5,30.0,931.0,960.53,695.28
2016,7,14,14,15,921.5,108.0,3.55,29.5,901.5,962.36,699.0
2016,7,14,14,30,915.0,107.0,3.6,29.0,872.0,960.26,700.32
2016,7,14,14,45,905.5,105.5,3.65,29.0,836.5,951.03,695.7
2016,7,14,15,0,896.0,104.0,3.7,29.0,801.0,938.03,688.72
2016,7,14,15,15,885.0,102.0,3.7,28.5,760.0,919.52,679.22
2016,7,14,15,30,874.0,100.0,3.7,28.0,719.0,897.55,667.42
2016,7,14,15,45,859.0,97.5,3.7,27.5,673.5,868.27,650.61
2016,7,14,16,0,844.0,95.0,3.7,27.0,628.0,845.59,638.24
2016,7,14,16,15,825.0,92.0,3.65,26.5,579.0,806.32,613.9
2016,7,14,16,30,806.0,89.0,3.6,26.0,530.0,764.79,587.68
2016,7,14,16,45,781.0,85.5,3.6,25.5,479.0,716.14,556.05
2016,7,14,17,0,756.0,82.0,3.6,25.0,428.0,666.25,522.78
2016,7,14,17,15,722.0,77.5,3.5,24.0,376.0,608.13,482.11
2016,7,14,17,30,688.0,73.0,3.4,23.0,324.0,553.21,441.85
2016,7,14,17,45,641.5,67.5,3.35,22.0,272.5,487.56,391.74
2016,7,14,18,0,595.0,62.0,3.3,21.0,221.0,424.24,341.31
2016,7,14,18,15,525.0,54.5,3.2,20.0,173.0,349.6,279.68
2016,7,14,18,30,455.0,47.0,3.1,19.0,125.0,280.73,220.64
2016,7,14,18,45,347.5,36.5,3.05,18.5,84.5,200.34,150.61
2016,7,14,19,0,240.0,26.0,3.0,18.0,44.0,128.53,73.12
2016,7,14,19,15,120.0,13.0,3.0,17.5,22.0,44.59,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,3.0,13.5,24.0,9.83,0.0
2016,7,15,5,30,290.0,25.0,3.1,14.0,48.0,20.63,9.13
2016,7,15,5,45,395.0,34.0,3.25,14.5,89.5,28.09,18.52
2016,7,15,6,0,500.0,43.0,3.4,15.0,131.0,35.64,25.72
2016,7,15,6,15,565.0,49.5,3.35,15.5,179.0,40.98,30.74
2016,7,15,6,30,630.0,56.0,3.3,16.0,227.0,46.37,35.62
2016,7,15,6,45,675.5,60.5,3.3,16.5,278.5,54.17,42.48
2016,7,15,7,0,721.0,65.0,3.3,17.0,330.0,58.13,45.81
2016,7,15,7,15,752.0,68.5,3.2,17.5,382.0,61.09,48.18
2016,7,15,7,30,783.0,72.0,3.1,18.0,434.0,64.02,50.47
2016,7,15,7,45,807.5,75.0,3.05,18.5,485.0,66.43,52.28
2016,7,15,8,0,832.0,78.0,3.0,19.0,536.0,76.58,60.71
2016,7,15,8,15,849.5,80.5,2.95,19.5,584.5,78.99,62.43
2016,7,15,8,30,867.0,83.0,2.9,20.0,633.0,81.26,64.03
2016,7,15,8,45,881.0,85.0,2.9,21.0,678.5,82.98,65.03
2016,7,15,9,0,895.0,87.0,2.9,22.0,724.0,134.33,75.15
2016,7,15,9,15,905.5,88.5,2.9,22.5,764.5,193.64,110.66
2016,7,15,9,30,916.0,90.0,2.9,23.0,805.0,253.48,156.65
2016,7,15,9,45,921.5,93.5,2.95,23.5,839.5,313.59,207.26
2016,7,15,10,0,927.0,97.0,3.0,24.0,874.0,373.2,258.51
2016,7,15,10,15,933.5,98.0,3.05,24.5,903.0,430.74,307.67
2016,7,15,10,30,940.0,99.0,3.1,25.0,932.0,487.36,354.93
2016,7,15,10,45,945.0,99.5,3.2,25.5,954.5,541.72,399.25
2016,7,15,11,0,950.0,100.0,3.3,26.0,977.0,594.53,441.03
2016,7,15,11,15,953.0,100.5,3.4,26.0,992.0,644.4,480.37
2016,7,15,11,30,956.0,101.0,3.5,26.0,1007.0,692.12,517.2
2016,7,15,11,45,958.5,101.0,3.6,26.0,1015.0,736.8,551.08
2016,7,15,12,0,961.0,101.0,3.7,26.0,1023.0,778.92,582.52
2016,7,15,12,15,961.0,101.0,3.75,26.0,1023.5,816.44,609.36
2016,7,15,12,30,961.0,101.0,3.8,26.0,1024.0,850.9,632.95
2016,7,15,12,45,954.0,104.5,3.85,26.0,1014.5,879.39,652.46
2016,7,15,13,0,947.0,108.0,3.9,26.0,1005.0,904.23,669.56
2016,7,15,13,15,944.0,107.5,3.9,26.0,990.0,925.26,683.89
2016,7,15,13,30,941.0,107.0,3.9,26.0,975.0,942.5,695.77
2016,7,15,13,45,938.5,105.0,3.9,26.0,952.5,954.91,704.55
2016,7,15,14,0,936.0,103.0,3.9,26.0,930.0,963.37,710.84
2016,7,15,14,15,929.5,102.0,3.9,26.0,901.0,965.15,712.84
2016,7,15,14,30,923.0,101.0,3.9,26.0,872.0,962.98,712.38
2016,7,15,14,45,914.5,99.5,3.95,26.0,836.5,954.55,708.2
2016,7,15,15,0,906.0,98.0,4.0,26.0,801.0,942.31,701.59
2016,7,15,15,15,895.0,96.0,4.0,25.5,760.5,923.59,691.78
2016,7,15,15,30,884.0,94.0,4.0,25.0,720.0,901.39,679.62
2016,7,15,15,45,868.0,92.5,4.0,25.0,674.0,872.05,661.2
2016,7,15,16,0,852.0,91.0,4.0,25.0,628.0,839.83,640.71
2016,7,15,16,15,833.0,88.5,3.95,24.5,579.5,810.23,622.93
2016,7,15,16,30,814.0,86.0,3.9,24.0,531.0,769.03,596.6
2016,7,15,16,45,786.0,83.5,3.85,23.5,479.0,718.94,563.39
2016,7,15,17,0,758.0,81.0,3.8,23.0,427.0,667.78,528.67
2016,7,15,17,15,724.0,76.5,3.7,22.0,375.0,609.53,487.6
2016,7,15,17,30,690.0,72.0,3.6,21.0,323.0,554.41,446.78
2016,7,15,17,45,637.0,67.5,3.55,20.5,271.0,485.84,393.1
2016,7,15,18,0,584.0,63.0,3.5,20.0,219.0,420.14,339.7
2016,7,15,18,15,512.5,55.5,3.4,19.0,171.0,345.13,277.42
2016,7,15,18,30,441.0,48.0,3.3,18.0,123.0,276.01,217.88
2016,7,15,18,45,327.5,37.0,3.25,17.5,82.5,193.28,145.74
2016,7,15,19,0,214.0,26.0,3.2,17.0,42.0,119.42,66.01
2016,7,15,19,15,107.0,13.0,3.2,16.5,21.0,40.99,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,13.0,3.6,14.5,22.5,10.23,0.0
2016,7,16,5,30,249.0,26.0,3.7,15.0,45.0,21.37,9.15
2016,7,16,5,45,361.5,35.5,3.85,15.5,86.0,29.16,19.29
2016,7,16,6,0,474.0,45.0,4.0,16.0,127.0,37.06,26.82
2016,7,16,6,15,541.0,51.5,3.9,16.5,175.0,42.31,31.76
2016,7,16,6,30,608.0,58.0,3.8,17.0,223.0,47.61,36.56
2016,7,16,6,45,654.5,63.0,3.75,17.5,274.0,51.6,40.04
2016,7,16,7,0,701.0,68.0,3.7,18.0,325.0,60.12,47.38
2016,7,16,7,15,733.5,72.0,3.65,18.5,376.5,63.37,49.97
2016,7,16,7,30,766.0,76.0,3.6,19.0,428.0,66.57,52.48
2016,7,16,7,45,793.0,78.0,3.55,19.5,479.5,68.21,53.6
2016,7,16,8,0,820.0,80.0,3.5,20.0,531.0,69.85,54.71
2016,7,16,8,15,838.0,82.5,3.5,20.5,579.0,79.94,63.01
2016,7,16,8,30,856.0,85.0,3.5,21.0,627.0,82.18,64.57
2016,7,16,8,45,872.5,86.0,3.5,21.5,672.5,83.33,65.22
2016,7,16,9,0,889.0,87.0,3.5,22.0,718.0,133.94,75.04
2016,7,16,9,15,899.5,89.0,3.5,22.0,758.5,193.27,110.95
2016,7,16,9,30,910.0,91.0,3.5,22.0,799.0,253.15,157.51
2016,7,16,9,45,915.5,94.0,3.55,22.5,833.5,312.67,208.01
2016,7,16,10,0,921.0,97.0,3.6,23.0,868.0,371.68,259.18
2016,7,16,10,15,927.0,98.0,3.65,23.0,897.0,428.77,309.0
2016,7,16,10,30,933.0,99.0,3.7,23.0,926.0,484.88,357.1
2016,7,16,10,45,937.5,100.5,3.75,23.5,948.0,539.43,402.01
2016,7,16,11,0,942.0,102.0,3.8,24.0,970.0,592.41,444.32
2016,7,16,11,15,945.0,102.5,3.85,24.0,985.5,642.0,483.8
2016,7,16,11,30,948.0,103.0,3.9,24.0,1001.0,689.46,520.73
2016,7,16,11,45,949.5,103.5,4.0,24.5,1008.5,733.6,553.55
2016,7,16,12,0,951.0,104.0,4.1,25.0,1016.0,775.16,583.75
2016,7,16,12,15,951.5,104.0,4.15,25.0,1016.5,812.81,610.98
2016,7,16,12,30,952.0,104.0,4.2,25.0,1017.0,847.46,634.93
2016,7,16,12,45,947.0,106.5,4.3,25.0,1008.5,876.56,655.27
2016,7,16,13,0,942.0,109.0,4.4,25.0,1000.0,902.12,673.25
2016,7,16,13,15,940.0,108.5,4.4,25.0,985.5,923.96,688.31
2016,7,16,13,30,938.0,108.0,4.4,25.0,971.0,942.06,700.92
2016,7,16,13,45,934.5,106.5,4.45,25.0,949.0,954.06,709.77
2016,7,16,14,0,931.0,105.0,4.5,25.0,927.0,962.1,716.12
2016,7,16,14,15,925.0,104.0,4.45,24.5,898.5,964.37,719.63
2016,7,16,14,30,919.0,103.0,4.4,24.0,870.0,962.7,720.65
2016,7,16,14,45,911.0,101.5,4.4,24.0,835.0,954.78,716.44
2016,7,16,15,0,903.0,100.0,4.4,24.0,800.0,943.06,709.79
2016,7,16,15,15,892.5,98.0,4.35,23.5,759.5,924.86,699.93
2016,7,16,15,30,882.0,96.0,4.3,23.0,719.0,903.15,687.71
2016,7,16,15,45,867.5,94.0,4.25,23.0,674.0,874.62,669.39
2016,7,16,16,0,853.0,92.0,4.2,23.0,629.0,843.14,648.98
2016,7,16,16,15,834.5,89.0,4.1,22.5,580.5,813.41,630.73
2016,7,16,16,30,816.0,86.0,4.0,22.0,532.0,771.94,603.78
2016,7,16,16,45,791.5,83.0,3.95,21.5,480.5,723.85,571.76
2016,7,16,17,0,767.0,80.0,3.9,21.0,429.0,674.44,538.07
2016,7,16,17,15,734.0,75.5,3.8,20.5,377.0,616.49,496.11
2016,7,16,17,30,701.0,71.0,3.7,20.0,325.0,558.63,452.19
2016,7,16,17,45,654.5,65.5,3.6,19.5,273.5,495.1,402.09
2016,7,16,18,0,608.0,60.0,3.5,19.0,222.0,431.07,349.73
2016,7,16,18,15,537.5,53.0,3.4,18.0,173.0,355.92,287.06
2016,7,16,18,30,467.0,46.0,3.3,17.0,124.0,286.55,226.93
2016,7,16,18,45,356.5,35.5,3.2,16.5,83.5,204.06,154.24
2016,7,16,19,0,246.0,25.0,3.1,16.0,43.0,129.55,69.52
2016,7,16,19,15,123.0,12.5,3.05,15.5,21.5,45.33,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,149.5,11.5,3.55,14.0,23.0,9.05,0.0
2016,7,17,5,30,299.0,23.0,3.6,14.0,46.0,19.02,7.1
2016,7,17,5,45,410.0,31.5,3.7,14.5,87.5,26.16,16.76
2016,7,17,6,0,521.0,40.0,3.8,15.0,129.0,33.44,23.75
2016,7,17,6,15,585.5,46.0,3.8,15.0,178.0,41.74,31.45
2016,7,17,6,30,650.0,52.0,3.8,15.0,227.0,47.22,36.52
2016,7,17,6,45,685.5,58.5,3.8,15.5,277.5,52.74,41.39
2016,7,17,7,0,721.0,65.0,3.8,16.0,328.0,58.14,46.02
2016,7,17,7,15,752.0,68.5,3.8,16.5,379.5,61.1,48.4
2016,7,17,7,30,783.0,72.0,3.8,17.0,431.0,64.04,50.71
2016,7,17,7,45,809.5,74.0,3.8,17.5,482.5,65.8,51.95
2016,7,17,8,0,836.0,76.0,3.8,18.0,534.0,75.35,59.92
2016,7,17,8,15,853.0,78.5,3.85,18.5,582.5,77.79,61.68
2016,7,17,8,30,870.0,81.0,3.9,19.0,631.0,80.09,63.32
2016,7,17,8,45,886.0,81.5,3.95,19.5,676.0,81.01,63.79
2016,7,17,9,0,902.0,82.0,4.0,20.0,721.0,132.06,73.73
2016,7,17,9,15,911.5,84.0,4.0,20.0,761.5,192.05,110.42
2016,7,17,9,30,921.0,86.0,4.0,20.0,802.0,252.45,157.93
2016,7,17,9,45,915.5,95.0,4.05,20.5,833.5,313.72,210.76
2016,7,17,10,0,910.0,104.0,4.1,21.0,865.0,373.28,263.15
2016,7,17,10,15,916.0,105.0,4.1,21.0,893.5,429.92,313.02
2016,7,17,10,30,922.0,106.0,4.1,21.0,922.0,485.61,361.16
2016,7,17,10,45,925.0,108.0,4.2,21.5,943.5,539.36,405.99
2016,7,17,11,0,928.0,110.0,4.3,22.0,965.0,591.43,448.16
2016,7,17,11,15,930.5,110.5,4.35,22.0,979.5,640.23,487.51
2016,7,17,11,30,933.0,111.0,4.4,22.0,994.0,686.91,524.37
2016,7,17,11,45,934.0,111.5,4.5,22.0,1001.0,730.26,558.25
2016,7,17,12,0,935.0,112.0,4.6,22.0,1008.0,771.04,589.67
2016,7,17,12,15,934.5,112.0,4.6,21.5,1007.5,807.56,617.85
2016,7,17,12,30,934.0,112.0,4.6,21.0,1007.0,841.07,642.57
2016,7,17,12,45,928.5,114.0,4.7,21.0,998.0,868.99,662.76
2016,7,17,13,0,923.0,116.0,4.8,21.0,989.0,893.38,680.57
2016,7,17,13,15,919.5,115.5,4.8,21.0,973.5,913.68,694.96
2016,7,17,13,30,916.0,115.0,4.8,21.0,958.0,930.26,706.84
2016,7,17,13,45,913.5,112.5,4.85,21.0,936.0,942.09,715.93
2016,7,17,14,0,911.0,110.0,4.9,21.0,914.0,950.02,722.47
2016,7,17,14,15,904.5,108.5,4.9,20.5,885.0,951.33,725.65
2016,7,17,14,30,898.0,107.0,4.9,20.0,856.0,948.74,726.3
2016,7,17,14,45,891.5,104.0,4.95,20.0,821.5,940.79,722.29
2016,7,17,15,0,885.0,101.0,5.0,20.0,787.0,929.03,715.74
2016,7,17,15,15,873.5,99.0,4.95,19.5,746.5,910.1,704.92
2016,7,17,15,30,862.0,97.0,4.9,19.0,706.0,887.76,691.72
2016,7,17,15,45,849.0,94.0,4.85,19.0,661.0,859.8,673.15
2016,7,17,16,0,836.0,91.0,4.8,19.0,616.0,828.86,652.4
2016,7,17,16,15,817.5,88.0,4.7,18.5,568.0,799.5,633.67
2016,7,17,16,30,799.0,85.0,4.6,18.0,520.0,758.49,606.09
2016,7,17,16,45,776.5,81.0,4.6,17.5,469.5,711.28,573.97
2016,7,17,17,0,754.0,77.0,4.6,17.0,419.0,662.71,540.08
2016,7,17,17,15,721.0,72.5,4.5,16.5,368.0,605.23,497.32
2016,7,17,17,30,688.0,68.0,4.4,16.0,317.0,547.93,452.59
2016,7,17,17,45,643.5,62.5,4.35,15.5,266.5,485.85,402.48
2016,7,17,18,0,599.0,57.0,4.3,15.0,216.0,423.47,350.25
2016,7,17,18,15,529.5,50.5,4.15,14.5,168.0,349.85,286.75
2016,7,17,18,30,460.0,44.0,4.0,14.0,120.0,281.97,226.23
2016,7,17,18,45,348.0,34.0,3.9,14.0,80.5,199.72,152.3
2016,7,17,19,0,236.0,24.0,3.8,14.0,41.0,125.12,64.61
2016,7,17,19,15,118.0,12.0,3.7,13.5,20.5,43.62,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,12.0,3.35,13.0,21.0,9.44,0.0
2016,7,18,5,30,244.0,24.0,3.4,13.0,42.0,19.72,7.05
2016,7,18,5,45,362.0,33.0,3.5,13.5,82.5,27.15,17.65
2016,7,18,6,0,480.0,42.0,3.6,14.0,123.0,34.74,24.98
2016,7,18,6,15,545.5,48.5,3.55,14.5,170.5,40.06,30.02
2016,7,18,6,30,611.0,55.0,3.5,15.0,218.0,45.43,34.92
2016,7,18,6,45,656.5,59.5,3.5,15.5,268.5,53.15,41.75
2016,7,18,7,0,702.0,64.0,3.5,16.0,319.0,57.09,45.09
2016,7,18,7,15,732.5,68.0,3.45,16.0,369.5,60.4,47.89
2016,7,18,7,30,763.0,72.0,3.4,16.0,420.0,63.66,50.59
2016,7,18,7,45,787.5,74.5,3.35,16.5,470.0,65.68,52.07
2016,7,18,8,0,812.0,77.0,3.3,17.0,520.0,75.42,60.23
2016,7,18,8,15,475.5,179.5,3.25,17.5,445.0,116.19,94.86
2016,7,18,8,30,139.0,282.0,3.2,18.0,370.0,175.41,144.28
2016,7,18,8,45,508.0,183.0,3.2,18.5,537.0,115.65,93.34
2016,7,18,9,0,877.0,84.0,3.2,19.0,704.0,131.43,74.16
2016,7,18,9,15,887.0,85.5,3.2,19.5,743.5,189.74,109.72
2016,7,18,9,30,897.0,87.0,3.2,20.0,783.0,248.53,155.65
2016,7,18,9,45,901.5,90.0,3.25,20.5,816.5,307.11,205.83
2016,7,18,10,0,906.0,93.0,3.3,21.0,850.0,365.09,256.56
2016,7,18,10,15,912.0,94.0,3.35,21.0,878.0,421.42,306.07
2016,7,18,10,30,918.0,95.0,3.4,21.0,906.0,476.82,353.88
2016,7,18,10,45,922.0,96.0,3.45,21.5,927.5,530.06,398.08
2016,7,18,11,0,926.0,97.0,3.5,22.0,949.0,581.71,439.67
2016,7,18,11,15,929.0,97.5,3.6,22.0,964.0,630.59,479.01
2016,7,18,11,30,932.0,98.0,3.7,22.0,979.0,677.39,515.86
2016,7,18,11,45,933.0,98.5,3.8,22.0,986.0,720.56,549.29
2016,7,18,12,0,934.0,99.0,3.9,22.0,993.0,761.13,580.24
2016,7,18,12,15,934.5,99.0,3.95,22.0,993.0,798.17,607.19
2016,7,18,12,30,935.0,99.0,4.0,22.0,993.0,832.25,631.06
2016,7,18,12,45,937.5,96.0,4.1,22.0,986.5,862.22,652.27
2016,7,18,13,0,940.0,93.0,4.2,22.0,980.0,888.84,671.2
2016,7,18,13,15,937.5,92.5,4.25,22.0,965.5,909.9,686.14
2016,7,18,13,30,935.0,92.0,4.3,22.0,951.0,927.2,698.62
2016,7,18,13,45,933.0,90.0,4.4,22.0,930.0,939.68,708.18
2016,7,18,14,0,931.0,88.0,4.5,22.0,909.0,948.24,715.36
2016,7,18,14,15,925.5,87.0,4.45,21.5,880.5,950.64,718.84
2016,7,18,14,30,920.0,86.0,4.4,21.0,852.0,949.1,719.89
2016,7,18,14,45,915.0,83.5,4.4,21.0,818.5,942.55,716.54
2016,7,18,15,0,910.0,81.0,4.4,21.0,785.0,932.13,710.68
2016,7,18,15,15,900.5,79.5,4.35,20.5,745.0,914.94,701.33
2016,7,18,15,30,891.0,78.0,4.3,20.0,705.0,894.24,689.58
2016,7,18,15,45,880.5,75.0,4.25,20.0,661.5,867.59,672.33
2016,7,18,16,0,870.0,72.0,4.2,20.0,618.0,837.76,652.81
2016,7,18,16,15,853.5,70.0,4.1,19.5,570.5,801.16,629.29
2016,7,18,16,30,837.0,68.0,4.0,19.0,523.0,762.19,603.77
2016,7,18,16,45,817.5,65.0,3.95,19.0,473.0,717.63,572.77
2016,7,18,17,0,798.0,62.0,3.9,19.0,423.0,671.48,540.08
2016,7,18,17,15,768.5,58.5,3.75,18.5,372.0,622.75,505.41
2016,7,18,17,30,739.0,55.0,3.6,18.0,321.0,567.1,462.8
2016,7,18,17,45,698.0,51.0,3.5,18.0,270.0,504.07,411.96
2016,7,18,18,0,657.0,47.0,3.4,18.0,219.0,442.74,360.62
2016,7,18,18,15,593.0,41.5,3.2,17.0,171.0,370.04,299.34
2016,7,18,18,30,529.0,36.0,3.0,16.0,123.0,302.33,239.84
2016,7,18,18,45,420.5,28.0,2.9,15.5,82.5,219.69,165.81
2016,7,18,19,0,312.0,20.0,2.8,15.0,42.0,147.56,72.0
2016,7,18,19,15,156.0,10.0,2.75,14.5,21.0,53.21,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,8.26,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,17.47,5.0
2016,7,19,5,45,437.0,28.5,2.6,13.5,85.5,25.95,16.57
2016,7,19,6,0,545.0,36.0,2.8,14.0,127.0,33.03,23.46
2016,7,19,6,15,607.5,41.5,2.75,14.5,175.5,38.18,28.36
2016,7,19,6,30,670.0,47.0,2.7,15.0,224.0,43.4,33.12
2016,7,19,6,45,711.5,50.5,2.7,15.5,275.0,46.82,36.14
2016,7,19,7,0,753.0,54.0,2.7,16.0,326.0,50.27,39.08
2016,7,19,7,15,782.0,57.5,2.7,16.5,377.5,59.45,46.97
2016,7,19,7,30,811.0,61.0,2.7,17.0,429.0,63.35,50.12
2016,7,19,7,45,832.0,63.5,2.7,17.5,479.5,66.29,52.39
2016,7,19,8,0,853.0,66.0,2.7,18.0,530.0,69.12,54.54
2016,7,19,8,15,869.0,68.0,2.7,18.5,578.0,71.39,56.19
2016,7,19,8,30,885.0,70.0,2.7,19.0,626.0,73.54,57.73
2016,7,19,8,45,896.0,72.0,2.75,19.5,670.5,75.43,59.05
2016,7,19,9,0,907.0,74.0,2.8,20.0,715.0,127.85,70.0
2016,7,19,9,15,916.0,75.5,2.85,20.0,754.5,187.76,106.64
2016,7,19,9,30,925.0,77.0,2.9,20.0,794.0,248.03,154.05
2016,7,19,9,45,925.0,83.0,2.95,20.5,827.0,309.11,206.44
2016,7,19,10,0,925.0,89.0,3.0,21.0,860.0,369.09,258.88
2016,7,19,10,15,930.5,90.0,3.05,21.0,888.5,426.34,309.11
2016,7,19,10,30,936.0,91.0,3.1,21.0,917.0,482.56,357.5
2016,7,19,10,45,938.5,92.5,3.15,21.5,938.5,536.42,402.09
2016,7,19,11,0,941.0,94.0,3.2,22.0,960.0,588.51,443.88
2016,7,19,11,15,943.5,94.5,3.25,22.0,974.5,637.87,483.28
2016,7,19,11,30,946.0,95.0,3.3,22.0,989.0,685.04,520.07
2016,7,19,11,45,948.0,95.0,3.4,22.5,996.5,729.12,552.94
2016,7,19,12,0,950.0,95.0,3.5,23.0,1004.0,770.61,583.2
2016,7,19,12,15,950.0,95.0,3.55,23.0,1004.0,807.84,609.81
2016,7,19,12,30,950.0,95.0,3.6,23.0,1004.0,842.01,633.47
2016,7,19,12,45,942.5,99.0,3.7,23.0,994.5,870.28,653.31
2016,7,19,13,0,935.0,103.0,3.8,23.0,985.0,894.91,670.74
2016,7,19,13,15,932.0,102.5,3.85,23.0,970.0,915.69,685.36
2016,7,19,13,30,929.0,102.0,3.9,23.0,955.0,932.71,697.54
2016,7,19,13,45,927.0,99.5,3.95,23.0,933.5,944.9,706.58
2016,7,19,14,0,925.0,97.0,4.0,23.0,912.0,953.15,713.12
2016,7,19,14,15,919.0,96.0,4.0,23.0,883.0,955.25,715.36
2016,7,19,14,30,913.0,95.0,4.0,23.0,854.0,953.43,715.13
2016,7,19,14,45,907.0,92.0,4.05,23.0,820.0,945.65,711.29
2016,7,19,15,0,901.0,89.0,4.1,23.0,786.0,934.0,704.96
2016,7,19,15,15,891.0,87.5,4.1,22.5,745.5,916.58,695.85
2016,7,19,15,30,881.0,86.0,4.1,22.0,705.0,895.67,684.37
2016,7,19,15,45,870.5,82.5,4.1,22.0,661.0,868.77,667.37
2016,7,19,16,0,860.0,79.0,4.1,22.0,617.0,838.69,648.09
2016,7,19,16,15,843.0,76.5,4.05,21.5,569.0,801.41,624.52
2016,7,19,16,30,826.0,74.0,4.0,21.0,521.0,761.8,598.96
2016,7,19,16,45,806.5,70.0,4.0,20.5,471.5,716.44,568.87
2016,7,19,17,0,787.0,66.0,4.0,20.0,422.0,676.39,542.1
2016,7,19,17,15,756.5,62.5,3.9,19.5,370.5,620.53,502.24
2016,7,19,17,30,726.0,59.0,3.8,19.0,319.0,564.59,459.51
2016,7,19,17,45,686.0,54.0,3.7,18.5,268.5,501.39,409.44
2016,7,19,18,0,646.0,49.0,3.6,18.0,218.0,439.83,358.62
2016,7,19,18,15,580.5,43.5,3.35,17.5,170.0,366.69,296.25
2016,7,19,18,30,515.0,38.0,3.1,17.0,122.0,301.92,238.62
2016,7,19,18,45,408.0,29.5,2.9,16.5,81.5,220.33,165.4
2016,7,19,19,0,301.0,21.0,2.7,16.0,41.0,144.74,65.32
2016,7,19,19,15,150.5,10.5,2.6,15.5,20.5,52.17,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.1,13.5,21.5,7.87,0.0
2016,7,20,5,30,330.0,20.0,2.3,14.0,43.0,18.13,4.62
2016,7,20,5,45,435.5,27.5,2.55,14.5,84.0,25.06,15.67
2016,7,20,6,0,541.0,35.0,2.8,15.0,125.0,32.14,22.56
2016,7,20,6,15,604.0,40.5,2.8,15.5,173.0,37.32,27.45
2016,7,20,6,30,667.0,46.0,2.8,16.0,221.0,42.55,32.23
2016,7,20,6,45,709.5,49.5,2.8,16.5,272.0,46.0,35.27
2016,7,20,7,0,752.0,53.0,2.8,17.0,323.0,49.5,38.23
2016,7,20,7,15,781.5,56.0,2.75,17.5,375.0,58.34,45.81
2016,7,20,7,30,811.0,59.0,2.7,18.0,427.0,61.92,48.67
2016,7,20,7,45,832.5,61.5,2.65,18.5,477.5,64.9,50.98
2016,7,20,8,0,854.0,64.0,2.6,19.0,528.0,67.77,53.17
2016,7,20,8,15,870.5,66.0,2.55,19.5,576.5,70.09,54.85
2016,7,20,8,30,887.0,68.0,2.5,20.0,625.0,72.29,56.44
2016,7,20,8,45,899.5,70.0,2.5,20.5,669.5,74.26,57.82
2016,7,20,9,0,912.0,72.0,2.5,21.0,714.0,127.26,68.99
2016,7,20,9,15,921.5,73.5,2.5,21.5,754.5,187.6,105.58
2016,7,20,9,30,931.0,75.0,2.5,22.0,795.0,248.36,152.74
2016,7,20,9,45,929.0,82.5,2.5,22.5,828.0,310.37,205.42
2016,7,20,10,0,927.0,90.0,2.5,23.0,861.0,371.06,257.84
2016,7,20,10,15,933.0,91.0,2.55,23.5,890.0,428.71,307.16
2016,7,20,10,30,939.0,92.0,2.6,24.0,919.0,485.4,354.49
2016,7,20,10,45,944.5,92.0,2.65,24.5,941.5,539.89,398.74
2016,7,20,11,0,950.0,92.0,2.7,25.0,964.0,592.86,440.43
2016,7,20,11,15,953.0,92.5,2.75,25.0,979.0,643.0,479.67
2016,7,20,11,30,956.0,93.0,2.8,25.0,994.0,690.97,516.34
2016,7,20,11,45,959.0,92.0,2.85,25.5,1002.5,735.4,548.61
2016,7,20,12,0,962.0,91.0,2.9,26.0,1011.0,777.25,578.29
2016,7,20,12,15,962.0,91.0,2.95,26.0,1011.0,814.91,604.42
2016,7,20,12,30,962.0,91.0,3.0,26.0,1011.0,849.45,627.81
2016,7,20,12,45,961.0,91.5,3.15,26.0,1003.5,880.33,649.34
2016,7,20,13,0,960.0,92.0,3.3,26.0,996.0,907.73,668.61
2016,7,20,13,15,957.5,91.5,3.4,26.0,981.0,929.28,683.76
2016,7,20,13,30,955.0,91.0,3.5,26.0,966.0,947.01,696.5
2016,7,20,13,45,951.5,89.5,3.6,26.0,944.5,958.93,705.53
2016,7,20,14,0,948.0,88.0,3.7,26.0,923.0,966.84,712.07
2016,7,20,14,15,942.5,87.0,3.75,25.5,894.0,969.38,716.3
2016,7,20,14,30,937.0,86.0,3.8,25.0,865.0,967.9,718.05
2016,7,20,14,45,930.0,84.5,3.9,25.0,830.0,960.55,714.9
2016,7,20,15,0,923.0,83.0,4.0,25.0,795.0,949.31,709.26
2016,7,20,15,15,913.0,81.5,4.05,24.5,754.5,931.56,700.39
2016,7,20,15,30,903.0,80.0,4.1,24.0,714.0,910.24,689.09
2016,7,20,15,45,890.0,78.0,4.15,24.0,669.0,882.31,671.85
2016,7,20,16,0,877.0,76.0,4.2,24.0,624.0,851.29,652.37
2016,7,20,16,15,860.0,74.0,4.15,23.5,575.5,814.08,629.15
2016,7,20,16,30,843.0,72.0,4.1,23.0,527.0,774.49,603.91
2016,7,20,16,45,821.0,69.0,4.1,22.5,476.0,727.76,573.16
2016,7,20,17,0,799.0,66.0,4.1,22.0,425.0,686.52,545.82
2016,7,20,17,15,768.0,62.5,4.0,21.0,373.0,629.77,506.65
2016,7,20,17,30,737.0,59.0,3.9,20.0,321.0,572.94,464.52
2016,7,20,17,45,694.0,54.5,3.85,19.5,269.5,507.9,413.29
2016,7,20,18,0,651.0,50.0,3.8,19.0,218.0,444.72,361.4
2016,7,20,18,15,584.0,44.0,3.65,18.0,169.5,369.83,298.45
2016,7,20,18,30,517.0,38.0,3.5,17.0,121.0,303.63,240.15
2016,7,20,18,45,407.0,29.0,3.35,16.5,80.5,220.02,164.89
2016,7,20,19,0,297.0,20.0,3.2,16.0,40.0,142.22,58.25
2016,7,20,19,15,148.5,10.0,3.1,15.5,20.0,51.35,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.0,10.0,2.5,13.5,20.5,7.87,0.0
2016,7,21,5,30,310.0,20.0,2.7,14.0,41.0,16.6,2.94
2016,7,21,5,45,421.0,28.5,2.95,14.5,82.0,25.89,16.3
2016,7,21,6,0,532.0,37.0,3.2,15.0,123.0,33.82,23.99
2016,7,21,6,15,269.5,62.5,3.2,15.0,106.5,46.19,35.34
2016,7,21,6,30,7.0,88.0,3.2,15.0,90.0,64.21,51.55
2016,7,21,6,45,12.5,107.0,3.25,15.5,111.0,77.67,63.42
