Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,18.0,126.0,3.3,16.0,132.0,91.07,74.99
2016,7,21,7,15,241.0,132.0,3.3,16.5,239.5,91.52,75.04
2016,7,21,7,30,464.0,138.0,3.3,17.0,347.0,95.42,78.04
2016,7,21,7,45,656.5,103.0,3.3,17.5,437.0,76.55,61.29
2016,7,21,8,0,849.0,68.0,3.3,18.0,527.0,70.32,55.59
2016,7,21,8,15,865.0,70.0,3.3,18.5,575.0,72.56,57.22
2016,7,21,8,30,881.0,72.0,3.3,19.0,623.0,74.68,58.73
2016,7,21,8,45,893.5,73.5,3.3,19.5,667.5,76.28,59.79
2016,7,21,9,0,906.0,75.0,3.3,20.0,712.0,129.02,70.82
2016,7,21,9,15,915.5,76.5,3.3,20.5,752.0,189.14,107.6
2016,7,21,9,30,925.0,78.0,3.3,21.0,792.0,249.67,154.96
2016,7,21,9,45,931.0,80.0,3.35,21.5,826.5,309.78,206.38
2016,7,21,10,0,937.0,82.0,3.4,22.0,861.0,369.41,258.45
2016,7,21,10,15,943.0,83.0,3.4,22.0,889.5,427.61,309.39
2016,7,21,10,30,949.0,84.0,3.4,22.0,918.0,484.82,358.47
2016,7,21,10,45,953.5,84.0,3.45,22.5,940.5,539.31,403.53
2016,7,21,11,0,958.0,84.0,3.5,23.0,963.0,592.16,445.9
2016,7,21,11,15,961.0,84.5,3.6,23.0,978.5,642.64,486.26
2016,7,21,11,30,964.0,85.0,3.7,23.0,994.0,690.94,524.04
2016,7,21,11,45,966.5,85.0,3.8,23.5,1001.5,736.1,557.67
2016,7,21,12,0,969.0,85.0,3.9,24.0,1009.0,778.65,588.64
2016,7,21,12,15,969.5,85.0,4.0,24.0,1009.5,816.88,615.7
2016,7,21,12,30,970.0,85.0,4.1,24.0,1010.0,851.99,640.23
2016,7,21,12,45,959.5,91.5,4.25,24.0,1000.5,880.54,660.46
2016,7,21,13,0,949.0,98.0,4.4,24.0,991.0,905.27,678.17
2016,7,21,13,15,946.5,97.5,4.45,23.5,976.5,926.75,694.63
2016,7,21,13,30,944.0,97.0,4.5,23.0,962.0,944.42,708.74
2016,7,21,13,45,943.0,94.5,4.6,23.0,941.0,957.65,719.07
2016,7,21,14,0,942.0,92.0,4.7,23.0,920.0,966.9,726.85
2016,7,21,14,15,936.5,91.0,4.65,22.5,891.0,969.5,730.51
2016,7,21,14,30,931.0,90.0,4.6,22.0,862.0,968.09,731.63
2016,7,21,14,45,927.5,86.5,4.6,22.0,828.5,961.95,728.62
2016,7,21,15,0,924.0,83.0,4.6,22.0,795.0,951.81,723.01
2016,7,21,15,15,914.5,81.5,4.5,21.5,754.5,934.49,713.2
2016,7,21,15,30,905.0,80.0,4.4,21.0,714.0,913.58,700.97
2016,7,21,15,45,896.0,76.0,4.35,21.0,670.0,886.82,683.86
2016,7,21,16,0,887.0,72.0,4.3,21.0,626.0,856.72,664.33
2016,7,21,16,15,870.5,70.0,4.15,20.5,577.0,819.57,640.45
2016,7,21,16,30,854.0,68.0,4.0,20.0,528.0,779.98,614.54
2016,7,21,16,45,835.5,64.5,3.9,20.0,477.5,734.88,583.25
2016,7,21,17,0,817.0,61.0,3.8,20.0,427.0,688.05,550.19
2016,7,21,17,15,787.0,57.5,3.65,19.5,375.0,631.76,510.1
2016,7,21,17,30,757.0,54.0,3.5,19.0,323.0,581.12,471.93
2016,7,21,17,45,716.0,50.0,3.4,18.5,271.5,517.03,421.3
2016,7,21,18,0,675.0,46.0,3.3,18.0,220.0,454.6,369.88
2016,7,21,18,15,609.5,40.5,3.05,17.5,171.0,379.9,306.28
2016,7,21,18,30,544.0,35.0,2.8,17.0,122.0,310.33,244.68
2016,7,21,18,45,432.5,27.0,2.6,16.5,81.0,225.26,167.89
2016,7,21,19,0,321.0,19.0,2.4,16.0,40.0,146.43,52.55
2016,7,21,19,15,160.5,9.5,2.35,15.5,20.0,54.63,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,9.5,2.0,13.5,20.0,7.47,0.0
2016,7,22,5,30,319.0,19.0,2.3,14.0,40.0,17.21,2.25
2016,7,22,5,45,428.5,27.5,2.6,14.5,81.0,25.05,15.51
2016,7,22,6,0,538.0,36.0,2.9,15.0,122.0,32.99,23.25
2016,7,22,6,15,603.5,41.5,2.9,15.5,171.0,38.15,28.16
2016,7,22,6,30,669.0,47.0,2.9,16.0,220.0,43.38,32.94
2016,7,22,6,45,712.0,51.0,2.9,16.5,271.5,47.19,36.32
2016,7,22,7,0,755.0,55.0,2.9,17.0,323.0,51.04,39.6
2016,7,22,7,15,785.5,58.0,2.85,17.5,375.5,53.94,41.96
2016,7,22,7,30,816.0,61.0,2.8,18.0,428.0,63.34,49.93
2016,7,22,7,45,838.0,63.5,2.8,19.0,479.5,66.33,52.13
2016,7,22,8,0,860.0,66.0,2.8,20.0,531.0,69.21,54.2
2016,7,22,8,15,877.0,68.5,2.8,20.5,580.0,71.86,56.15
2016,7,22,8,30,894.0,71.0,2.8,21.0,629.0,74.37,57.99
2016,7,22,8,45,906.5,73.0,2.85,21.5,674.5,76.32,59.34
2016,7,22,9,0,919.0,75.0,2.9,22.0,720.0,130.5,70.87
2016,7,22,9,15,929.0,76.5,2.9,22.5,760.5,191.58,108.01
2016,7,22,9,30,939.0,78.0,2.9,23.0,801.0,253.13,155.76
2016,7,22,9,45,934.0,86.5,2.95,23.5,833.5,315.7,208.99
2016,7,22,10,0,929.0,95.0,3.0,24.0,866.0,376.58,261.67
2016,7,22,10,15,935.0,96.5,3.0,24.5,895.5,434.95,311.42
2016,7,22,10,30,941.0,98.0,3.0,25.0,925.0,492.35,359.14
2016,7,22,10,45,946.5,98.0,3.05,25.5,947.5,547.21,403.6
2016,7,22,11,0,952.0,98.0,3.1,26.0,970.0,600.54,445.49
2016,7,22,11,15,955.0,98.5,3.1,26.0,985.5,651.03,484.77
2016,7,22,11,30,958.0,99.0,3.1,26.0,1001.0,699.34,521.43
2016,7,22,11,45,960.5,98.5,3.15,26.5,1009.0,744.16,553.88
2016,7,22,12,0,963.0,98.0,3.2,27.0,1017.0,786.38,583.72
2016,7,22,12,15,963.0,98.0,3.25,27.0,1016.5,824.32,610.05
2016,7,22,12,30,963.0,98.0,3.3,27.0,1016.0,859.14,633.59
2016,7,22,12,45,961.0,98.0,3.35,27.5,1008.0,889.02,652.5
2016,7,22,13,0,959.0,98.0,3.4,28.0,1000.0,915.34,669.0
2016,7,22,13,15,956.0,97.5,3.45,28.0,984.5,936.64,683.55
2016,7,22,13,30,953.0,97.0,3.5,28.0,969.0,954.07,695.67
2016,7,22,13,45,949.0,96.0,3.55,28.0,946.5,966.18,704.44
2016,7,22,14,0,945.0,95.0,3.6,28.0,924.0,974.28,710.74
2016,7,22,14,15,938.5,94.0,3.6,27.5,894.5,976.03,714.13
2016,7,22,14,30,932.0,93.0,3.6,27.0,865.0,973.76,715.06
2016,7,22,14,45,923.5,91.5,3.65,27.0,829.5,965.16,710.87
2016,7,22,15,0,915.0,90.0,3.7,27.0,794.0,952.68,704.26
2016,7,22,15,15,904.5,88.0,3.7,26.5,753.0,934.09,694.72
2016,7,22,15,30,894.0,86.0,3.7,26.0,712.0,911.94,682.81
2016,7,22,15,45,877.0,85.0,3.7,25.5,666.0,881.79,665.38
2016,7,22,16,0,860.0,84.0,3.7,25.0,620.0,848.77,645.83
2016,7,22,16,15,842.0,81.5,3.65,24.5,571.0,810.59,622.17
2016,7,22,16,30,824.0,79.0,3.6,24.0,522.0,778.42,602.46
2016,7,22,16,45,797.0,76.5,3.6,23.5,470.5,728.41,569.67
2016,7,22,17,0,770.0,74.0,3.6,23.0,419.0,677.25,535.33
2016,7,22,17,15,737.0,70.0,3.45,22.5,366.5,619.36,494.26
2016,7,22,17,30,704.0,66.0,3.3,22.0,314.0,561.58,450.69
2016,7,22,17,45,654.0,61.0,3.2,21.5,262.5,495.65,399.17
2016,7,22,18,0,604.0,56.0,3.1,21.0,211.0,429.83,345.75
2016,7,22,18,15,532.0,49.0,2.9,20.0,163.0,353.53,282.39
2016,7,22,18,30,460.0,42.0,2.7,19.0,115.0,283.3,221.73
2016,7,22,18,45,338.5,31.5,2.5,18.0,75.0,196.07,144.81
2016,7,22,19,0,217.0,21.0,2.3,17.0,35.0,114.66,33.07
2016,7,22,19,15,108.5,10.5,2.3,16.5,17.5,40.25,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,107.0,10.5,1.45,13.5,17.5,8.26,0.0
2016,7,23,5,30,214.0,21.0,1.6,14.0,35.0,17.23,1.06
2016,7,23,5,45,334.0,31.5,1.75,15.0,74.5,25.9,16.12
2016,7,23,6,0,454.0,42.0,1.9,16.0,114.0,34.65,24.58
2016,7,23,6,15,526.0,49.5,1.75,16.5,162.0,40.73,30.31
2016,7,23,6,30,598.0,57.0,1.6,17.0,210.0,46.84,35.87
2016,7,23,6,45,649.5,61.5,1.5,17.5,262.0,50.52,39.11
2016,7,23,7,0,701.0,66.0,1.4,18.0,314.0,58.67,46.13
2016,7,23,7,15,734.5,70.5,1.35,19.0,366.5,62.35,49.02
2016,7,23,7,30,768.0,75.0,1.3,20.0,419.0,65.97,51.78
2016,7,23,7,45,794.0,78.0,1.3,21.0,470.5,68.31,53.39
2016,7,23,8,0,820.0,81.0,1.3,22.0,522.0,70.62,54.93
2016,7,23,8,15,838.0,83.5,1.45,23.0,570.5,80.49,62.83
2016,7,23,8,30,856.0,86.0,1.6,24.0,619.0,82.74,64.24
2016,7,23,8,45,869.5,89.0,1.75,25.0,664.5,85.03,65.68
2016,7,23,9,0,883.0,92.0,1.9,26.0,710.0,138.54,76.9
2016,7,23,9,15,893.5,93.5,2.05,26.5,750.5,197.88,112.37
2016,7,23,9,30,904.0,95.0,2.2,27.0,791.0,257.74,157.89
2016,7,23,9,45,913.0,96.0,2.35,27.5,826.0,317.17,207.1
2016,7,23,10,0,922.0,97.0,2.5,28.0,861.0,376.45,257.19
2016,7,23,10,15,928.0,98.5,2.6,28.5,890.0,434.53,305.86
2016,7,23,10,30,934.0,100.0,2.7,29.0,919.0,491.66,352.6
2016,7,23,10,45,928.0,107.0,2.85,30.0,938.5,545.61,395.01
2016,7,23,11,0,922.0,114.0,3.0,31.0,958.0,597.01,433.98
2016,7,23,11,15,925.0,114.5,3.05,31.0,973.0,646.34,471.73
2016,7,23,11,30,928.0,115.0,3.1,31.0,988.0,693.59,507.04
2016,7,23,11,45,923.5,119.5,3.2,31.5,993.5,736.5,537.58
2016,7,23,12,0,919.0,124.0,3.3,32.0,999.0,776.48,565.4
2016,7,23,12,15,919.0,124.0,3.4,32.0,999.5,813.35,591.51
2016,7,23,12,30,919.0,124.0,3.5,32.0,1000.0,847.27,614.36
2016,7,23,12,45,917.0,124.0,3.6,32.0,992.0,876.42,634.05
2016,7,23,13,0,915.0,124.0,3.7,32.0,984.0,902.17,651.56
2016,7,23,13,15,912.5,123.5,3.75,31.5,969.5,923.51,667.35
2016,7,23,13,30,910.0,123.0,3.8,31.0,955.0,941.17,680.89
2016,7,23,13,45,906.0,122.0,3.85,31.0,933.0,953.24,689.55
2016,7,23,14,0,902.0,121.0,3.9,31.0,911.0,961.43,695.85
2016,7,23,14,15,895.5,119.5,3.9,30.5,882.0,962.94,699.06
2016,7,23,14,30,889.0,118.0,3.9,30.0,853.0,960.55,699.89
2016,7,23,14,45,887.5,112.5,3.95,30.0,820.0,954.97,697.67
2016,7,23,15,0,886.0,107.0,4.0,30.0,787.0,945.41,692.94
2016,7,23,15,15,875.0,104.5,3.95,29.5,746.5,926.38,682.87
2016,7,23,15,30,864.0,102.0,3.9,29.0,706.0,903.89,670.53
2016,7,23,15,45,856.5,97.0,3.9,28.5,662.0,878.49,656.45
2016,7,23,16,0,849.0,92.0,3.9,28.0,618.0,849.77,640.0
2016,7,23,16,15,830.5,89.0,3.8,27.5,569.5,820.07,622.25
2016,7,23,16,30,812.0,86.0,3.7,27.0,521.0,778.37,595.84
2016,7,23,16,45,790.5,81.5,3.65,26.5,470.0,730.57,564.86
2016,7,23,17,0,769.0,77.0,3.6,26.0,419.0,681.27,532.09
2016,7,23,17,15,735.5,72.5,3.45,25.0,366.5,622.35,491.7
2016,7,23,17,30,702.0,68.0,3.3,24.0,314.0,563.57,448.73
2016,7,23,17,45,654.0,62.5,3.15,23.5,262.5,498.54,398.2
2016,7,23,18,0,606.0,57.0,3.0,23.0,211.0,433.1,345.43
2016,7,23,18,15,532.0,49.5,2.85,22.0,162.5,354.92,281.18
2016,7,23,18,30,458.0,42.0,2.7,21.0,114.0,283.05,219.69
2016,7,23,18,45,333.5,31.5,2.55,20.0,74.0,194.55,141.98
2016,7,23,19,0,209.0,21.0,2.4,19.0,34.0,111.48,23.2
2016,7,23,19,15,104.5,10.5,2.45,18.5,17.0,39.18,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,87.5,11.0,2.4,14.5,16.0,8.65,0.0
2016,7,24,5,30,175.0,22.0,2.5,15.0,32.0,16.8,0.0
2016,7,24,5,45,293.5,33.5,2.6,15.5,71.0,27.42,17.23
2016,7,24,6,0,412.0,45.0,2.7,16.0,110.0,36.84,26.43
2016,7,24,6,15,487.5,53.5,2.65,16.5,157.5,43.56,32.76
2016,7,24,6,30,563.0,62.0,2.6,17.0,205.0,50.29,38.88
2016,7,24,6,45,617.5,67.0,2.6,18.0,256.5,54.15,42.2
2016,7,24,7,0,672.0,72.0,2.6,19.0,308.0,58.08,45.42
2016,7,24,7,15,707.5,76.5,2.6,19.5,360.5,66.43,52.47
2016,7,24,7,30,743.0,81.0,2.6,20.0,413.0,69.89,55.18
2016,7,24,7,45,771.5,84.0,2.65,20.5,464.5,72.09,56.76
2016,7,24,8,0,800.0,87.0,2.7,21.0,516.0,74.26,58.3
2016,7,24,8,15,819.5,90.0,2.7,21.5,565.0,76.17,59.6
2016,7,24,8,30,839.0,93.0,2.7,22.0,614.0,78.0,60.82
2016,7,24,8,45,852.5,96.0,2.7,23.0,659.5,88.66,69.33
2016,7,24,9,0,866.0,99.0,2.7,24.0,705.0,141.81,80.6
2016,7,24,9,15,878.0,101.0,2.65,24.5,746.0,200.85,116.38
2016,7,24,9,30,890.0,103.0,2.6,25.0,787.0,260.63,162.18
2016,7,24,9,45,890.5,109.5,2.6,26.0,820.0,320.71,212.04
2016,7,24,10,0,891.0,116.0,2.6,27.0,853.0,379.79,261.63
2016,7,24,10,15,898.0,117.5,2.6,27.0,882.5,436.84,309.92
2016,7,24,10,30,905.0,119.0,2.6,27.0,912.0,493.09,356.53
2016,7,24,10,45,899.0,127.0,2.65,27.5,931.0,546.33,399.04
2016,7,24,11,0,893.0,135.0,2.7,28.0,950.0,597.08,438.26
2016,7,24,11,15,896.5,135.5,2.75,28.5,965.5,645.69,474.72
2016,7,24,11,30,900.0,136.0,2.8,29.0,981.0,692.35,508.72
2016,7,24,11,45,892.5,142.0,2.85,29.5,986.0,733.33,537.76
2016,7,24,12,0,885.0,148.0,2.9,30.0,991.0,771.27,563.99
2016,7,24,12,15,885.0,148.0,2.9,30.0,991.0,807.39,589.44
2016,7,24,12,30,885.0,148.0,2.9,30.0,991.0,840.69,611.7
2016,7,24,12,45,886.0,146.0,2.9,30.0,984.0,870.24,631.1
2016,7,24,13,0,887.0,144.0,2.9,30.0,977.0,896.59,648.39
2016,7,24,13,15,883.0,143.5,2.95,30.0,961.5,916.43,661.83
2016,7,24,13,30,879.0,143.0,3.0,30.0,946.0,932.63,673.04
2016,7,24,13,45,867.0,145.5,3.1,30.0,921.0,940.44,679.3
2016,7,24,14,0,855.0,148.0,3.2,30.0,896.0,959.64,693.15
2016,7,24,14,15,847.0,146.0,3.25,29.5,866.5,959.33,695.41
2016,7,24,14,30,839.0,144.0,3.3,29.0,837.0,955.14,695.42
2016,7,24,14,45,832.5,139.5,3.35,29.0,802.5,946.01,690.94
2016,7,24,15,0,826.0,135.0,3.4,29.0,768.0,933.12,684.1
2016,7,24,15,15,812.0,132.0,3.45,28.5,727.0,911.24,672.73
2016,7,24,15,30,798.0,129.0,3.5,28.0,686.0,886.06,659.11
2016,7,24,15,45,791.5,121.5,3.55,28.0,643.0,859.71,643.31
2016,7,24,16,0,785.0,114.0,3.6,28.0,600.0,830.12,625.19
2016,7,24,16,15,763.0,110.0,3.6,27.0,551.0,788.17,600.43
2016,7,24,16,30,741.0,106.0,3.6,26.0,502.0,748.8,577.0
2016,7,24,16,45,723.0,98.5,3.6,25.5,452.5,702.4,546.78
2016,7,24,17,0,705.0,91.0,3.6,25.0,403.0,654.49,514.73
2016,7,24,17,15,667.5,85.0,3.55,24.0,351.0,593.4,471.58
2016,7,24,17,30,630.0,79.0,3.5,23.0,299.0,533.03,427.16
2016,7,24,17,45,585.5,71.0,3.45,22.0,249.0,467.28,376.64
2016,7,24,18,0,541.0,63.0,3.4,21.0,199.0,403.88,325.71
2016,7,24,18,15,465.0,54.0,3.35,20.0,152.0,325.92,260.96
2016,7,24,18,30,389.0,45.0,3.3,19.0,105.0,254.58,199.48
2016,7,24,18,45,276.5,32.5,3.25,18.5,67.0,172.6,126.08
2016,7,24,19,0,164.0,20.0,3.2,18.0,29.0,92.67,9.8
2016,7,24,19,15,82.0,10.0,3.2,17.5,14.5,32.21,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,72.5,10.0,2.6,13.5,14.0,7.87,0.0
2016,7,25,5,30,145.0,20.0,2.7,14.0,28.0,15.25,0.0
2016,7,25,5,45,252.5,34.0,2.85,14.5,65.5,25.97,15.98
2016,7,25,6,0,360.0,48.0,3.0,15.0,103.0,39.01,28.4
2016,7,25,6,15,434.5,58.0,3.0,15.5,150.0,46.72,35.66
2016,7,25,6,30,509.0,68.0,3.0,16.0,197.0,54.37,42.64
2016,7,25,6,45,561.0,76.0,3.0,16.5,247.5,60.16,47.76
2016,7,25,7,0,613.0,84.0,3.0,17.0,298.0,65.87,52.65
2016,7,25,7,15,650.5,90.0,2.95,17.5,350.0,69.83,55.88
2016,7,25,7,30,688.0,96.0,2.9,18.0,402.0,73.72,58.97
2016,7,25,7,45,712.0,102.5,2.9,19.0,452.5,77.56,61.84
2016,7,25,8,0,736.0,109.0,2.9,20.0,503.0,81.22,64.5
2016,7,25,8,15,758.0,113.0,2.9,20.5,551.5,90.12,71.71
2016,7,25,8,30,780.0,117.0,2.9,21.0,600.0,92.02,72.94
2016,7,25,8,45,790.5,123.5,2.95,22.0,644.0,95.07,74.99
2016,7,25,9,0,801.0,130.0,3.0,23.0,688.0,148.19,87.88
2016,7,25,9,15,814.0,133.0,3.0,23.5,729.0,205.46,123.15
2016,7,25,9,30,827.0,136.0,3.0,24.0,770.0,263.82,168.02
2016,7,25,9,45,850.5,131.5,3.0,24.5,809.0,320.78,215.07
2016,7,25,10,0,874.0,127.0,3.0,25.0,848.0,382.15,266.47
2016,7,25,10,15,881.0,128.5,3.0,25.5,877.5,438.47,314.0
2016,7,25,10,30,888.0,130.0,3.0,26.0,907.0,494.02,359.72
2016,7,25,10,45,889.5,133.5,3.05,26.5,928.5,547.18,402.4
2016,7,25,11,0,891.0,137.0,3.1,27.0,950.0,598.6,442.41
2016,7,25,11,15,894.0,138.0,3.15,27.5,965.0,647.27,479.22
2016,7,25,11,30,897.0,139.0,3.2,28.0,980.0,693.95,513.52
2016,7,25,11,45,896.5,140.5,3.25,28.5,987.0,736.45,543.97
2016,7,25,12,0,896.0,142.0,3.3,29.0,994.0,776.37,571.9
2016,7,25,12,15,896.0,142.5,3.35,29.0,994.0,813.22,598.33
2016,7,25,12,30,896.0,143.0,3.4,29.0,994.0,847.21,621.33
2016,7,25,12,45,897.5,140.5,3.45,29.0,987.0,877.02,641.41
2016,7,25,13,0,899.0,138.0,3.5,29.0,980.0,903.58,659.37
2016,7,25,13,15,895.5,137.5,3.55,29.0,965.0,924.02,673.35
2016,7,25,13,30,892.0,137.0,3.6,29.0,950.0,940.79,685.04
2016,7,25,13,45,885.0,136.5,3.65,29.0,926.5,950.61,692.29
2016,7,25,14,0,878.0,136.0,3.7,29.0,903.0,956.55,697.18
2016,7,25,14,15,870.5,134.5,3.75,28.5,873.5,957.25,700.17
2016,7,25,14,30,863.0,133.0,3.8,28.0,844.0,954.12,700.8
2016,7,25,14,45,857.5,128.0,3.85,28.0,810.0,959.11,705.6
2016,7,25,15,0,852.0,123.0,3.9,28.0,776.0,946.29,698.62
2016,7,25,15,15,839.5,120.5,3.9,27.5,735.0,925.97,687.9
2016,7,25,15,30,827.0,118.0,3.9,27.0,694.0,902.24,674.89
2016,7,25,15,45,820.0,111.0,3.9,27.0,650.5,875.26,658.31
2016,7,25,16,0,813.0,104.0,3.9,27.0,607.0,844.99,639.4
2016,7,25,16,15,792.5,100.5,3.85,26.0,557.5,804.12,615.14
2016,7,25,16,30,772.0,97.0,3.8,25.0,508.0,761.12,588.88
2016,7,25,16,45,755.0,90.0,3.75,24.5,458.5,715.17,558.76
2016,7,25,17,0,738.0,83.0,3.7,24.0,409.0,667.49,526.67
2016,7,25,17,15,702.0,78.0,3.6,23.0,356.5,610.61,487.0
2016,7,25,17,30,666.0,73.0,3.5,22.0,304.0,550.99,442.94
2016,7,25,17,45,622.5,65.5,3.4,21.5,253.5,484.78,391.14
2016,7,25,18,0,579.0,58.0,3.3,21.0,203.0,420.79,338.96
2016,7,25,18,15,503.5,50.0,3.15,20.0,155.0,342.32,273.68
2016,7,25,18,30,428.0,42.0,3.0,19.0,107.0,270.4,211.46
2016,7,25,18,45,310.5,30.5,2.85,18.5,68.5,185.17,134.43
2016,7,25,19,0,193.0,19.0,2.7,18.0,30.0,103.36,0.0
2016,7,25,19,15,96.5,9.5,2.65,17.5,15.0,36.22,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,78.0,9.5,1.2,14.5,14.0,7.47,0.0
2016,7,26,5,30,156.0,19.0,1.4,15.0,28.0,14.54,0.0
2016,7,26,5,45,266.0,32.5,1.65,16.0,65.5,26.53,16.22
2016,7,26,6,0,376.0,46.0,1.9,17.0,103.0,37.51,26.83
2016,7,26,6,15,450.5,55.5,1.8,17.5,149.5,44.9,33.76
2016,7,26,6,30,525.0,65.0,1.7,18.0,196.0,52.25,40.43
2016,7,26,6,45,575.5,72.5,1.6,19.0,246.5,57.76,45.18
2016,7,26,7,0,626.0,80.0,1.5,20.0,297.0,63.19,49.68
2016,7,26,7,15,663.0,85.5,1.4,21.0,349.0,66.92,52.57
2016,7,26,7,30,700.0,91.0,1.3,22.0,401.0,70.59,55.32
2016,7,26,7,45,725.5,96.5,1.25,23.0,451.5,73.94,57.73
2016,7,26,8,0,751.0,102.0,1.2,24.0,502.0,83.59,65.39
2016,7,26,8,15,772.0,106.0,1.15,25.0,550.5,85.76,66.69
2016,7,26,8,30,793.0,110.0,1.1,26.0,599.0,87.82,67.89
2016,7,26,8,45,806.5,114.0,1.1,27.0,644.0,89.56,68.82
2016,7,26,9,0,820.0,118.0,1.1,28.0,689.0,142.74,80.85
2016,7,26,9,15,832.5,120.5,1.1,28.5,729.5,200.76,115.65
2016,7,26,9,30,845.0,123.0,1.1,29.0,770.0,259.76,159.7
2016,7,26,9,45,857.5,123.5,1.1,30.0,806.0,322.31,209.22
2016,7,26,10,0,870.0,124.0,1.1,31.0,842.0,379.87,255.49
2016,7,26,10,15,877.5,125.5,1.1,31.5,871.0,436.2,300.72
2016,7,26,10,30,885.0,127.0,1.1,32.0,900.0,491.81,344.09
2016,7,26,10,45,887.0,130.0,1.1,32.5,921.5,544.77,384.12
2016,7,26,11,0,889.0,133.0,1.1,33.0,943.0,596.03,421.48
2016,7,26,11,15,892.5,133.5,1.2,33.0,958.0,644.57,457.41
2016,7,26,11,30,896.0,134.0,1.3,33.0,973.0,691.15,491.17
2016,7,26,11,45,896.0,135.5,1.45,33.5,980.0,733.94,521.07
2016,7,26,12,0,896.0,137.0,1.6,34.0,987.0,774.19,548.66
2016,7,26,12,15,896.0,137.0,1.75,34.0,987.0,810.6,574.37
2016,7,26,12,30,896.0,137.0,1.9,34.0,987.0,844.13,596.84
2016,7,26,12,45,894.0,136.5,2.05,34.5,979.0,872.54,614.81
2016,7,26,13,0,892.0,136.0,2.2,35.0,971.0,897.6,630.68
2016,7,26,13,15,888.5,135.5,2.3,34.5,956.0,917.86,645.76
2016,7,26,13,30,885.0,135.0,2.4,34.0,941.0,934.46,658.73
2016,7,26,13,45,880.5,133.5,2.5,34.0,918.5,945.51,667.02
2016,7,26,14,0,876.0,132.0,2.6,34.0,896.0,952.75,673.06
2016,7,26,14,15,868.5,130.0,2.65,34.0,866.5,952.87,674.35
2016,7,26,14,30,861.0,128.0,2.7,34.0,837.0,949.15,673.38
2016,7,26,14,45,853.0,125.0,2.75,34.0,802.0,940.21,669.23
2016,7,26,15,0,845.0,122.0,2.8,34.0,767.0,940.4,671.08
2016,7,26,15,15,832.5,119.0,2.8,33.5,726.0,919.56,660.43
2016,7,26,15,30,820.0,116.0,2.8,33.0,685.0,895.32,647.71
2016,7,26,15,45,805.5,112.0,2.85,32.5,640.0,865.02,631.26
2016,7,26,16,0,791.0,108.0,2.9,32.0,595.0,831.81,612.67
2016,7,26,16,15,770.0,104.0,2.9,31.5,546.5,790.44,587.95
2016,7,26,16,30,749.0,100.0,2.9,31.0,498.0,747.03,561.38
2016,7,26,16,45,722.5,95.0,2.9,30.5,447.0,700.55,532.07
2016,7,26,17,0,696.0,90.0,2.9,30.0,396.0,649.12,498.46
2016,7,26,17,15,658.5,84.5,2.75,29.0,344.5,588.79,456.77
2016,7,26,17,30,621.0,79.0,2.6,28.0,293.0,529.19,413.83
2016,7,26,17,45,568.5,71.5,2.5,27.5,242.5,459.23,360.65
2016,7,26,18,0,516.0,64.0,2.4,27.0,192.0,392.37,307.79
2016,7,26,18,15,440.5,54.0,2.05,25.5,145.5,314.57,245.15
2016,7,26,18,30,365.0,44.0,1.7,24.0,99.0,243.51,185.75
2016,7,26,18,45,252.5,31.0,1.4,23.0,62.0,162.21,114.14
2016,7,26,19,0,140.0,18.0,1.1,22.0,25.0,81.21,0.0
2016,7,26,19,15,70.0,9.0,1.1,21.5,12.5,28.0,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,36.5,7.5,2.0,17.5,9.5,5.9,0.0
2016,7,27,5,30,73.0,15.0,2.1,18.0,19.0,11.4,0.0
2016,7,27,5,45,156.5,32.5,2.25,18.5,52.5,24.46,14.17
2016,7,27,6,0,240.0,50.0,2.4,19.0,86.0,37.36,26.42
2016,7,27,6,15,306.5,64.5,2.3,19.5,128.5,47.91,36.05
2016,7,27,6,30,373.0,79.0,2.2,20.0,171.0,58.32,45.34
2016,7,27,6,45,431.0,89.0,2.15,20.5,219.0,65.5,51.6
2016,7,27,7,0,489.0,99.0,2.1,21.0,267.0,72.61,57.61
2016,7,27,7,15,527.5,107.5,2.05,22.0,316.0,80.38,63.9
2016,7,27,7,30,566.0,116.0,2.0,23.0,365.0,85.36,67.67
2016,7,27,7,45,602.5,120.5,2.0,24.0,415.0,87.4,68.88
2016,7,27,8,0,639.0,125.0,2.0,25.0,465.0,89.44,70.06
2016,7,27,8,15,662.0,130.5,2.0,25.5,511.5,91.75,71.59
2016,7,27,8,30,685.0,136.0,2.0,26.0,558.0,93.91,73.0
2016,7,27,8,45,705.5,139.5,2.0,27.0,602.5,94.69,73.12
2016,7,27,9,0,726.0,143.0,2.0,28.0,647.0,143.93,84.7
2016,7,27,9,15,740.5,146.5,2.0,28.5,686.5,198.35,117.97
2016,7,27,9,30,755.0,150.0,2.0,29.0,726.0,259.6,163.97
2016,7,27,9,45,752.0,160.0,2.05,30.0,756.5,315.13,208.85
2016,7,27,10,0,749.0,170.0,2.1,31.0,787.0,369.57,253.2
2016,7,27,10,15,757.5,172.5,2.15,31.5,815.5,422.09,295.7
2016,7,27,10,30,766.0,175.0,2.2,32.0,844.0,474.35,336.98
2016,7,27,10,45,774.0,176.0,2.25,32.5,866.5,524.83,375.81
2016,7,27,11,0,782.0,177.0,2.3,33.0,889.0,574.52,412.89
2016,7,27,11,15,786.0,178.0,2.4,33.0,903.5,620.81,447.64
2016,7,27,11,30,790.0,179.0,2.5,33.0,918.0,665.5,480.52
2016,7,27,11,45,795.0,178.0,2.65,33.0,926.5,707.54,511.23
2016,7,27,12,0,800.0,177.0,2.8,33.0,935.0,747.62,540.13
2016,7,27,12,15,800.5,177.0,2.9,33.0,935.5,782.88,565.12
2016,7,27,12,30,801.0,177.0,3.0,33.0,936.0,815.45,588.05
2016,7,27,12,45,809.0,170.0,3.1,33.0,931.5,845.39,608.77
2016,7,27,13,0,817.0,163.0,3.2,33.0,927.0,872.35,627.02
2016,7,27,13,15,813.5,162.0,3.3,33.0,912.0,891.47,640.24
2016,7,27,13,30,810.0,161.0,3.4,33.0,897.0,907.03,651.3
2016,7,27,13,45,808.5,157.0,3.55,33.0,876.5,917.95,659.76
2016,7,27,14,0,807.0,153.0,3.7,33.0,856.0,925.17,665.96
2016,7,27,14,15,798.5,151.0,3.75,32.5,827.0,924.08,667.68
2016,7,27,14,30,790.0,149.0,3.8,32.0,798.0,919.28,667.15
2016,7,27,14,45,786.5,142.5,3.9,32.0,765.5,911.0,663.36
2016,7,27,15,0,783.0,136.0,4.0,32.0,733.0,899.04,657.23
2016,7,27,15,15,769.0,133.0,4.0,31.5,693.0,877.45,645.56
2016,7,27,15,30,755.0,130.0,4.0,31.0,653.0,852.71,631.77
2016,7,27,15,45,746.5,122.5,4.0,30.5,611.0,825.22,616.02
2016,7,27,16,0,738.0,115.0,4.0,30.0,569.0,794.73,598.05
2016,7,27,16,15,716.0,111.0,3.95,29.0,521.5,758.51,576.81
2016,7,27,16,30,694.0,107.0,3.9,28.0,474.0,715.81,550.51
2016,7,27,16,45,675.0,99.0,3.85,27.5,426.0,669.38,519.85
2016,7,27,17,0,656.0,91.0,3.8,27.0,378.0,621.65,487.5
2016,7,27,17,15,618.0,85.0,3.65,26.0,328.0,561.84,444.72
2016,7,27,17,30,580.0,79.0,3.5,25.0,278.0,502.95,401.09
2016,7,27,17,45,537.5,70.0,3.4,24.5,230.5,439.27,351.42
2016,7,27,18,0,495.0,61.0,3.3,24.0,183.0,377.94,301.65
2016,7,27,18,15,421.0,51.5,3.15,23.0,138.0,302.49,239.28
2016,7,27,18,30,347.0,42.0,3.0,22.0,93.0,233.71,180.37
2016,7,27,18,45,244.0,29.5,2.9,21.5,58.5,157.74,111.02
2016,7,27,19,0,141.0,17.0,2.8,21.0,24.0,80.06,0.0
2016,7,27,19,15,70.5,8.5,2.75,20.5,12.0,27.83,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,80.5,8.5,2.3,15.0,12.5,6.69,0.0
2016,7,28,5,30,161.0,17.0,2.3,15.0,25.0,13.84,0.0
2016,7,28,5,45,272.0,29.0,2.3,15.5,61.0,23.69,13.61
2016,7,28,6,0,383.0,41.0,2.3,16.0,97.0,33.52,23.42
2016,7,28,6,15,456.0,49.5,2.25,16.5,142.5,40.24,29.78
2016,7,28,6,30,529.0,58.0,2.2,17.0,188.0,46.96,35.93
2016,7,28,6,45,310.0,95.5,2.2,18.0,176.5,68.28,54.58
2016,7,28,7,0,91.0,133.0,2.2,19.0,165.0,91.62,74.59
2016,7,28,7,15,394.5,106.5,2.15,19.5,275.5,75.53,60.35
2016,7,28,7,30,698.0,80.0,2.1,20.0,386.0,68.4,53.91
2016,7,28,7,45,723.5,84.0,2.1,21.0,435.5,71.19,55.9
2016,7,28,8,0,749.0,88.0,2.1,22.0,485.0,73.89,57.77
2016,7,28,8,15,769.0,91.5,2.1,22.5,532.0,76.04,59.26
2016,7,28,8,30,789.0,95.0,2.1,23.0,579.0,78.08,60.66
2016,7,28,8,45,802.5,98.0,2.1,24.0,623.0,79.53,61.43
2016,7,28,9,0,816.0,101.0,2.1,25.0,667.0,141.06,80.56
2016,7,28,9,15,827.5,103.5,2.15,25.5,706.0,197.63,115.33
2016,7,28,9,30,839.0,106.0,2.2,26.0,745.0,254.92,159.33
2016,7,28,9,45,848.5,107.5,2.25,27.0,779.5,311.51,205.96
2016,7,28,10,0,858.0,109.0,2.3,28.0,814.0,368.11,253.16
2016,7,28,10,15,864.5,110.0,2.4,28.5,842.0,422.96,299.06
2016,7,28,10,30,871.0,111.0,2.5,29.0,870.0,476.99,343.2
2016,7,28,10,45,870.0,115.5,2.6,29.5,890.0,528.73,384.37
2016,7,28,11,0,869.0,120.0,2.7,30.0,910.0,578.52,422.8
2016,7,28,11,15,872.0,121.0,2.8,30.0,924.5,626.08,459.41
2016,7,28,11,30,875.0,122.0,2.9,30.0,939.0,671.69,493.78
2016,7,28,11,45,871.0,125.5,3.05,30.5,944.5,712.25,523.04
2016,7,28,12,0,867.0,129.0,3.2,31.0,950.0,750.04,549.74
2016,7,28,12,15,867.0,129.0,3.3,31.0,950.0,785.3,574.95
2016,7,28,12,30,867.0,129.0,3.4,31.0,950.0,817.76,597.03
2016,7,28,12,45,861.0,131.5,3.5,31.0,941.0,844.31,615.18
2016,7,28,13,0,855.0,134.0,3.6,31.0,932.0,867.51,631.18
2016,7,28,13,15,851.5,133.0,3.65,30.5,917.0,886.45,645.5
2016,7,28,13,30,848.0,132.0,3.7,30.0,902.0,901.86,657.63
2016,7,28,13,45,841.0,131.5,3.75,30.0,879.5,910.9,664.38
2016,7,28,14,0,834.0,131.0,3.8,30.0,857.0,916.24,668.85
2016,7,28,14,15,826.0,129.5,3.85,30.0,828.0,916.02,669.79
2016,7,28,14,30,818.0,128.0,3.9,30.0,799.0,925.79,677.54
2016,7,28,14,45,810.5,124.5,3.95,30.0,765.0,916.46,672.66
2016,7,28,15,0,803.0,121.0,4.0,30.0,731.0,903.5,665.58
2016,7,28,15,15,789.5,118.5,3.95,29.5,691.5,882.58,654.04
2016,7,28,15,30,776.0,116.0,3.9,29.0,652.0,858.47,640.36
2016,7,28,15,45,764.5,110.5,3.9,28.5,609.0,829.86,623.77
2016,7,28,16,0,753.0,105.0,3.9,28.0,566.0,798.37,605.02
2016,7,28,16,15,732.0,101.5,3.8,27.5,519.0,758.39,579.64
2016,7,28,16,30,711.0,98.0,3.7,27.0,472.0,720.42,555.37
2016,7,28,16,45,688.5,91.5,3.65,26.5,424.0,672.34,523.47
2016,7,28,17,0,666.0,85.0,3.6,26.0,376.0,623.2,490.08
2016,7,28,17,15,629.0,79.5,3.5,25.0,326.0,564.27,448.28
2016,7,28,17,30,592.0,74.0,3.4,24.0,276.0,506.18,405.22
2016,7,28,17,45,545.0,66.5,3.3,23.5,228.0,440.84,354.0
2016,7,28,18,0,498.0,59.0,3.2,23.0,180.0,378.23,302.96
2016,7,28,18,15,424.0,50.0,3.1,22.0,135.5,303.11,240.59
2016,7,28,18,30,350.0,41.0,3.0,21.0,91.0,234.64,181.58
2016,7,28,18,45,243.5,28.5,2.9,20.5,56.5,157.02,109.7
2016,7,28,19,0,137.0,16.0,2.8,20.0,22.0,79.36,0.0
2016,7,28,19,15,68.5,8.0,2.8,19.5,11.0,26.91,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,15.5,9.0,5.51,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,10.66,0.0
2016,7,29,5,45,154.5,31.0,2.3,16.5,50.0,23.36,13.1
2016,7,29,6,0,235.0,48.0,2.3,17.0,82.0,35.92,25.34
2016,7,29,6,15,301.5,62.0,2.3,17.5,124.0,46.15,34.78
2016,7,29,6,30,368.0,76.0,2.3,18.0,166.0,56.25,43.89
2016,7,29,6,45,246.5,104.5,2.3,18.5,171.0,74.38,59.78
2016,7,29,7,0,125.0,133.0,2.3,19.0,176.0,92.06,74.97
2016,7,29,7,15,337.5,124.5,2.3,19.5,266.5,85.99,69.4
2016,7,29,7,30,550.0,116.0,2.3,20.0,357.0,85.21,68.4
2016,7,29,7,45,584.5,122.0,2.3,21.0,405.5,88.2,70.44
2016,7,29,8,0,619.0,128.0,2.3,22.0,454.0,91.1,72.37
2016,7,29,8,15,642.5,133.5,2.3,22.5,500.5,93.32,73.84
2016,7,29,8,30,666.0,139.0,2.3,23.0,547.0,95.4,75.19
2016,7,29,8,45,690.0,141.0,2.3,24.0,592.0,95.3,74.58
2016,7,29,9,0,714.0,143.0,2.3,25.0,637.0,144.31,86.17
2016,7,29,9,15,728.5,147.0,2.35,25.5,676.0,198.46,120.09
2016,7,29,9,30,743.0,151.0,2.4,26.0,715.0,259.5,166.76
2016,7,29,9,45,772.5,143.5,2.45,27.0,754.5,311.51,208.69
2016,7,29,10,0,802.0,136.0,2.5,28.0,794.0,365.91,253.27
2016,7,29,10,15,810.0,137.5,2.55,28.5,822.0,420.33,298.38
2016,7,29,10,30,818.0,139.0,2.6,29.0,850.0,474.28,342.01
2016,7,29,10,45,824.5,140.0,2.7,29.5,872.5,524.09,381.55
2016,7,29,11,0,831.0,141.0,2.8,30.0,895.0,573.59,419.64
2016,7,29,11,15,835.0,142.0,2.85,30.0,910.0,620.26,455.38
2016,7,29,11,30,839.0,143.0,2.9,30.0,925.0,665.18,489.01
2016,7,29,11,45,842.0,142.5,3.0,30.5,933.0,706.41,518.56
2016,7,29,12,0,845.0,142.0,3.1,31.0,941.0,745.44,545.94
2016,7,29,12,15,845.5,142.0,3.15,31.0,941.0,780.55,571.02
2016,7,29,12,30,846.0,142.0,3.2,31.0,941.0,812.97,592.9
2016,7,29,12,45,855.0,135.0,3.3,31.0,937.0,843.92,613.96
2016,7,29,13,0,864.0,128.0,3.4,31.0,933.0,871.92,633.09
2016,7,29,13,15,860.5,127.0,3.45,31.0,918.0,890.94,646.08
2016,7,29,13,30,857.0,126.0,3.5,31.0,903.0,906.38,656.87
2016,7,29,13,45,852.0,125.0,3.6,31.0,881.0,916.81,664.78
2016,7,29,14,0,847.0,124.0,3.7,31.0,859.0,923.53,670.43
2016,7,29,14,15,840.0,122.5,3.75,30.5,831.0,924.19,673.3
2016,7,29,14,30,833.0,121.0,3.8,30.0,803.0,921.14,673.91
2016,7,29,14,45,823.5,118.5,3.85,30.0,768.5,911.1,668.65
2016,7,29,15,0,814.0,116.0,3.9,30.0,734.0,910.03,669.54
2016,7,29,15,15,801.5,113.5,3.9,29.5,694.5,889.85,658.73
2016,7,29,15,30,789.0,111.0,3.9,29.0,655.0,866.42,645.81
2016,7,29,15,45,772.5,108.0,3.9,28.5,611.0,835.78,627.88
2016,7,29,16,0,756.0,105.0,3.9,28.0,567.0,802.46,607.93
2016,7,29,16,15,734.5,101.5,3.85,27.5,519.5,761.9,582.39
2016,7,29,16,30,713.0,98.0,3.8,27.0,472.0,723.43,557.96
2016,7,29,16,45,683.0,93.5,3.8,26.5,422.5,671.72,523.57
2016,7,29,17,0,653.0,89.0,3.8,26.0,373.0,619.45,487.94
2016,7,29,17,15,615.5,83.0,3.7,25.0,323.0,559.94,445.4
2016,7,29,17,30,578.0,77.0,3.6,24.0,273.0,501.34,401.82
2016,7,29,17,45,521.5,70.0,3.5,23.5,224.0,431.1,346.58
2016,7,29,18,0,465.0,63.0,3.4,23.0,175.0,364.43,292.17
2016,7,29,18,15,391.0,52.5,3.25,22.0,131.0,289.11,229.51
2016,7,29,18,30,317.0,42.0,3.1,21.0,87.0,220.59,170.46
2016,7,29,18,45,210.5,28.5,3.0,20.5,53.0,140.93,96.79
2016,7,29,19,0,104.0,15.0,2.9,20.0,19.0,63.77,0.0
2016,7,29,19,15,52.0,7.5,2.85,19.5,9.5,21.6,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,7.5,2.2,15.0,10.5,5.9,0.0
2016,7,30,5,30,124.0,15.0,2.2,15.0,21.0,11.49,0.0
2016,7,30,5,45,233.0,28.5,2.25,15.5,56.0,23.19,12.82
2016,7,30,6,0,342.0,42.0,2.3,16.0,91.0,34.16,23.9
2016,7,30,6,15,417.0,51.5,2.3,16.5,135.5,41.58,30.91
2016,7,30,6,30,492.0,61.0,2.3,17.0,180.0,48.95,37.65
2016,7,30,6,45,253.5,89.5,2.3,18.0,152.0,65.12,51.81
2016,7,30,7,0,15.0,118.0,2.3,19.0,124.0,85.48,69.29
2016,7,30,7,15,40.0,145.5,2.3,19.5,162.5,101.24,82.57
2016,7,30,7,30,65.0,173.0,2.3,20.0,201.0,118.55,96.93
2016,7,30,7,45,101.5,199.0,2.3,21.0,249.5,134.94,110.05
2016,7,30,8,0,138.0,225.0,2.3,22.0,298.0,145.87,118.35
2016,7,30,8,15,454.5,164.5,2.3,22.5,436.5,107.85,85.98
2016,7,30,8,30,771.0,104.0,2.3,23.0,575.0,83.52,65.22
2016,7,30,8,45,787.0,107.5,2.35,24.0,619.5,85.12,66.12
2016,7,30,9,0,803.0,111.0,2.4,25.0,664.0,139.68,79.53
2016,7,30,9,15,816.0,113.0,2.5,25.5,704.5,196.67,115.11
2016,7,30,9,30,829.0,115.0,2.6,26.0,745.0,260.24,164.14
2016,7,30,9,45,850.5,111.0,2.75,27.0,783.0,316.33,210.17
2016,7,30,10,0,872.0,107.0,2.9,28.0,821.0,373.61,257.91
2016,7,30,10,15,879.5,108.5,3.05,28.0,850.5,430.15,305.99
2016,7,30,10,30,887.0,110.0,3.2,28.0,880.0,485.98,352.57
2016,7,30,10,45,887.5,114.0,3.35,28.5,901.0,539.13,395.28
2016,7,30,11,0,888.0,118.0,3.5,29.0,922.0,590.45,435.32
2016,7,30,11,15,891.5,118.5,3.65,29.0,937.0,638.99,473.18
2016,7,30,11,30,895.0,119.0,3.8,29.0,952.0,685.56,508.78
2016,7,30,11,45,890.0,123.5,3.95,29.0,957.5,727.16,540.07
2016,7,30,12,0,885.0,128.0,4.1,29.0,963.0,765.85,568.78
2016,7,30,12,15,885.0,128.5,4.15,29.0,963.5,802.25,594.71
2016,7,30,12,30,885.0,129.0,4.2,29.0,964.0,835.78,617.61
2016,7,30,12,45,872.5,135.5,4.3,29.0,953.5,860.8,634.93
2016,7,30,13,0,860.0,142.0,4.4,29.0,943.0,882.13,649.87
2016,7,30,13,15,857.0,141.0,4.4,29.0,928.0,901.82,663.36
2016,7,30,13,30,854.0,140.0,4.4,29.0,913.0,917.96,674.55
2016,7,30,13,45,849.0,138.5,4.4,29.0,891.0,928.18,681.9
2016,7,30,14,0,844.0,137.0,4.4,29.0,869.0,934.67,686.92
2016,7,30,14,15,837.0,135.5,4.4,28.5,840.5,949.93,699.34
2016,7,30,14,30,830.0,134.0,4.4,28.0,812.0,946.92,699.65
2016,7,30,14,45,826.5,128.5,4.4,28.0,779.0,939.26,695.7
2016,7,30,15,0,823.0,123.0,4.4,28.0,746.0,927.8,689.33
2016,7,30,15,15,810.5,120.0,4.3,27.5,705.5,906.99,677.61
2016,7,30,15,30,798.0,117.0,4.2,27.0,665.0,882.86,663.67
2016,7,30,15,45,791.5,110.0,4.15,26.5,623.0,856.59,648.45
2016,7,30,16,0,785.0,103.0,4.1,26.0,581.0,827.09,630.87
2016,7,30,16,15,764.5,99.0,4.05,25.5,532.5,786.02,604.91
2016,7,30,16,30,744.0,95.0,4.0,25.0,484.0,742.9,577.1
2016,7,30,16,45,728.0,87.5,3.95,24.5,435.5,697.71,547.23
2016,7,30,17,0,712.0,80.0,3.9,24.0,387.0,650.81,515.39
2016,7,30,17,15,675.5,75.0,3.8,23.0,336.0,594.15,475.7
2016,7,30,17,30,639.0,70.0,3.7,22.0,285.0,534.9,431.52
2016,7,30,17,45,597.0,62.5,3.6,21.5,236.0,470.37,380.56
2016,7,30,18,0,555.0,55.0,3.5,21.0,187.0,408.02,329.19
2016,7,30,18,15,478.5,46.5,3.4,20.0,140.5,329.13,263.06
2016,7,30,18,30,402.0,38.0,3.3,19.0,94.0,257.13,200.11
2016,7,30,18,45,287.0,26.5,3.25,18.5,58.0,174.06,119.16
2016,7,30,19,0,172.0,15.0,3.2,18.0,22.0,73.23,0.0
2016,7,30,19,15,86.0,7.5,3.15,17.5,11.0,5.9,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
