Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,66.0,7.5,1.85,13.5,10.0,5.9,0.0
2016,7,31,5,30,132.0,15.0,2.0,14.0,20.0,12.17,0.0
2016,7,31,5,45,244.5,28.0,2.15,15.0,55.5,22.85,12.35
2016,7,31,6,0,357.0,41.0,2.3,16.0,91.0,33.47,23.26
2016,7,31,6,15,432.5,50.5,2.25,16.5,136.5,40.94,30.33
2016,7,31,6,30,508.0,60.0,2.2,17.0,182.0,48.38,37.14
2016,7,31,6,45,288.0,94.5,2.2,17.5,167.0,67.41,53.92
2016,7,31,7,0,68.0,129.0,2.2,18.0,152.0,90.52,73.95
2016,7,31,7,15,138.5,151.0,2.15,18.5,208.0,103.5,84.84
2016,7,31,7,30,209.0,173.0,2.1,19.0,264.0,118.0,96.83
2016,7,31,7,45,467.5,136.5,2.1,20.0,372.0,94.04,75.69
2016,7,31,8,0,726.0,100.0,2.1,21.0,480.0,75.52,59.4
2016,7,31,8,15,747.0,104.0,2.1,21.5,528.0,84.03,66.31
2016,7,31,8,30,768.0,108.0,2.1,22.0,576.0,86.11,67.7
2016,7,31,8,45,774.5,115.5,2.15,22.5,618.0,89.89,70.53
2016,7,31,9,0,781.0,123.0,2.2,23.0,660.0,146.3,85.91
2016,7,31,9,15,794.5,126.0,2.25,23.5,700.5,202.88,121.68
2016,7,31,9,30,808.0,129.0,2.3,24.0,741.0,260.62,166.48
2016,7,31,9,45,787.5,147.5,2.4,25.0,767.0,320.5,216.81
2016,7,31,10,0,767.0,166.0,2.5,26.0,793.0,377.28,264.71
2016,7,31,10,15,776.0,168.5,2.6,26.0,822.0,431.33,310.15
2016,7,31,10,30,785.0,171.0,2.7,26.0,851.0,485.15,354.52
2016,7,31,10,45,779.5,179.0,2.8,26.5,869.5,535.16,394.32
2016,7,31,11,0,774.0,187.0,2.9,27.0,888.0,583.09,431.32
2016,7,31,11,15,778.5,188.5,2.95,27.0,903.0,630.08,467.36
2016,7,31,11,30,783.0,190.0,3.0,27.0,918.0,675.56,501.47
2016,7,31,11,45,778.0,195.0,3.15,27.5,923.0,715.38,530.2
2016,7,31,12,0,773.0,200.0,3.3,28.0,928.0,752.6,556.53
2016,7,31,12,15,773.0,200.5,3.35,28.0,928.5,787.41,581.54
2016,7,31,12,30,773.0,201.0,3.4,28.0,929.0,819.59,604.43
2016,7,31,12,45,822.0,169.0,3.5,28.0,937.5,862.52,635.0
2016,7,31,13,0,871.0,137.0,3.6,28.0,946.0,889.31,653.44
2016,7,31,13,15,867.0,136.0,3.65,28.0,930.5,908.26,666.55
2016,7,31,13,30,863.0,135.0,3.7,28.0,915.0,923.57,677.38
2016,7,31,13,45,854.0,136.0,3.8,28.0,891.5,932.38,684.32
2016,7,31,14,0,845.0,137.0,3.9,28.0,868.0,937.43,688.93
2016,7,31,14,15,837.0,135.0,3.95,27.5,838.5,951.25,700.66
2016,7,31,14,30,829.0,133.0,4.0,27.0,809.0,946.75,700.26
2016,7,31,14,45,818.0,131.0,4.05,27.0,774.0,935.65,694.29
2016,7,31,15,0,807.0,129.0,4.1,27.0,739.0,920.92,686.0
2016,7,31,15,15,793.5,126.0,4.1,26.5,698.5,899.33,674.2
2016,7,31,15,30,780.0,123.0,4.1,26.0,658.0,874.47,660.17
2016,7,31,15,45,767.0,118.0,4.15,25.5,614.0,844.87,642.97
2016,7,31,16,0,754.0,113.0,4.2,25.0,570.0,812.41,623.57
2016,7,31,16,15,731.5,108.5,4.15,24.0,521.5,774.5,600.78
2016,7,31,16,30,709.0,104.0,4.1,23.0,473.0,730.06,572.76
2016,7,31,16,45,687.5,97.0,4.05,22.5,424.5,682.02,540.35
2016,7,31,17,0,666.0,90.0,4.0,22.0,376.0,632.82,506.3
2016,7,31,17,15,627.0,84.0,3.9,21.0,325.0,571.5,461.84
2016,7,31,17,30,588.0,78.0,3.8,20.0,274.0,511.16,416.2
2016,7,31,17,45,543.5,69.0,3.7,19.5,225.5,445.45,363.7
2016,7,31,18,0,499.0,60.0,3.6,19.0,177.0,382.26,311.15
2016,7,31,18,15,421.0,50.0,3.45,18.0,132.0,303.47,244.46
2016,7,31,18,30,343.0,40.0,3.3,17.0,87.0,231.86,181.48
2016,7,31,18,45,234.5,27.0,3.15,16.5,53.0,152.98,102.98
2016,7,31,19,0,126.0,14.0,3.0,16.0,19.0,56.13,0.0
2016,7,31,19,15,63.0,7.0,2.9,15.5,9.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.65,14.5,10.5,5.51,0.0
2016,8,1,5,30,180.0,14.0,1.8,15.0,21.0,11.02,0.0
2016,8,1,5,45,304.0,24.0,1.95,15.5,57.0,19.76,9.65
2016,8,1,6,0,428.0,34.0,2.1,16.0,93.0,28.2,18.69
2016,8,1,6,15,503.0,41.5,2.1,16.5,139.0,34.42,24.61
2016,8,1,6,30,578.0,49.0,2.1,17.0,185.0,40.68,30.36
2016,8,1,6,45,317.5,88.0,2.1,17.5,165.5,63.5,50.49
2016,8,1,7,0,57.0,127.0,2.1,18.0,146.0,89.16,72.77
2016,8,1,7,15,74.0,150.5,2.05,18.5,180.0,104.4,85.63
2016,8,1,7,30,91.0,174.0,2.0,19.0,214.0,119.39,98.03
2016,8,1,7,45,177.0,193.0,2.0,19.5,282.0,129.17,105.79
2016,8,1,8,0,263.0,212.0,2.0,20.0,350.0,136.59,111.46
2016,8,1,8,15,548.0,145.0,2.0,20.5,467.0,98.67,78.92
2016,8,1,8,30,833.0,78.0,2.0,21.0,584.0,77.09,60.33
2016,8,1,8,45,847.5,80.0,2.0,21.5,629.0,78.93,61.6
2016,8,1,9,0,862.0,82.0,2.0,22.0,674.0,136.47,75.55
2016,8,1,9,15,873.0,84.0,2.05,22.5,714.0,195.55,113.09
2016,8,1,9,30,884.0,86.0,2.1,23.0,754.0,255.27,160.05
2016,8,1,9,45,884.5,92.0,2.2,24.0,787.0,315.25,210.64
2016,8,1,10,0,885.0,98.0,2.3,25.0,820.0,374.21,260.78
2016,8,1,10,15,891.5,99.0,2.4,25.5,849.0,430.8,308.68
2016,8,1,10,30,898.0,100.0,2.5,26.0,878.0,486.53,354.67
2016,8,1,10,45,903.0,101.0,2.6,26.5,900.0,540.4,397.91
2016,8,1,11,0,908.0,102.0,2.7,27.0,922.0,592.8,438.68
2016,8,1,11,15,911.5,102.5,2.8,27.0,937.0,642.22,477.04
2016,8,1,11,30,915.0,103.0,2.9,27.0,952.0,689.59,513.03
2016,8,1,11,45,917.0,103.5,3.0,27.5,960.0,733.69,544.87
2016,8,1,12,0,919.0,104.0,3.1,28.0,968.0,775.26,574.24
2016,8,1,12,15,919.0,104.0,3.15,28.0,968.0,812.14,599.35
2016,8,1,12,30,919.0,104.0,3.2,28.0,968.0,845.98,622.2
2016,8,1,12,45,915.5,105.0,3.3,28.0,959.5,874.56,641.81
2016,8,1,13,0,912.0,106.0,3.4,28.0,951.0,899.65,659.15
2016,8,1,13,15,909.0,105.0,3.5,28.0,936.0,919.72,673.27
2016,8,1,13,30,906.0,104.0,3.6,28.0,921.0,936.05,685.04
2016,8,1,13,45,904.0,102.0,3.7,28.0,899.5,948.51,694.4
2016,8,1,14,0,902.0,100.0,3.8,28.0,878.0,957.09,701.35
2016,8,1,14,15,895.5,98.5,3.85,27.5,849.5,958.03,704.51
2016,8,1,14,30,889.0,97.0,3.9,27.0,821.0,955.05,705.26
2016,8,1,14,45,883.0,94.5,3.95,27.0,786.5,947.63,701.8
2016,8,1,15,0,877.0,92.0,4.0,27.0,752.0,936.41,695.93
2016,8,1,15,15,866.0,90.0,4.0,26.5,712.0,917.39,685.98
2016,8,1,15,30,855.0,88.0,4.0,26.0,672.0,894.94,673.73
2016,8,1,15,45,842.0,85.0,4.05,25.5,627.5,866.3,657.4
2016,8,1,16,0,829.0,82.0,4.1,25.0,583.0,834.68,638.83
2016,8,1,16,15,810.0,79.0,4.1,24.0,534.5,795.21,615.39
2016,8,1,16,30,791.0,76.0,4.1,23.0,486.0,762.16,596.11
2016,8,1,16,45,767.0,72.5,4.1,22.5,436.0,713.58,563.77
2016,8,1,17,0,743.0,69.0,4.1,22.0,386.0,663.78,529.77
2016,8,1,17,15,708.0,65.0,4.0,21.0,334.5,604.65,488.31
2016,8,1,17,30,673.0,61.0,3.9,20.0,283.0,545.9,444.47
2016,8,1,17,45,623.5,55.5,3.85,19.5,233.0,480.22,391.97
2016,8,1,18,0,574.0,50.0,3.8,19.0,183.0,414.69,337.4
2016,8,1,18,15,496.5,42.5,3.7,18.0,137.0,335.39,270.05
2016,8,1,18,30,419.0,35.0,3.6,17.0,91.0,263.14,205.74
2016,8,1,18,45,291.5,24.0,3.5,16.5,55.0,173.06,113.68
2016,8,1,19,0,164.0,13.0,3.4,16.0,19.0,69.09,0.0
2016,8,1,19,15,82.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.0,2.0,13.5,10.0,5.51,0.0
2016,8,2,5,30,164.0,14.0,2.2,14.0,20.0,11.02,0.0
2016,8,2,5,45,294.5,25.0,2.4,14.5,56.5,20.58,10.04
2016,8,2,6,0,425.0,36.0,2.6,15.0,93.0,29.82,20.13
2016,8,2,6,15,504.0,43.5,2.6,15.5,140.5,36.0,26.08
2016,8,2,6,30,583.0,51.0,2.6,16.0,188.0,42.26,31.86
2016,8,2,6,45,637.0,56.0,2.6,16.5,239.5,50.26,39.01
2016,8,2,7,0,691.0,61.0,2.6,17.0,291.0,54.73,42.88
2016,8,2,7,15,442.5,116.5,2.6,17.5,273.5,82.78,67.25
2016,8,2,7,30,194.0,172.0,2.6,18.0,256.0,117.07,96.52
2016,8,2,7,45,507.0,123.5,2.6,18.5,378.5,87.02,70.16
2016,8,2,8,0,820.0,75.0,2.6,19.0,501.0,66.65,52.28
2016,8,2,8,15,839.5,78.0,2.6,19.5,551.0,76.89,60.78
2016,8,2,8,30,859.0,81.0,2.6,20.0,601.0,79.63,62.79
2016,8,2,8,45,875.0,82.5,2.6,21.0,647.5,81.24,63.7
2016,8,2,9,0,891.0,84.0,2.6,22.0,694.0,141.28,78.23
2016,8,2,9,15,903.0,86.0,2.6,22.5,736.0,202.48,117.37
2016,8,2,9,30,915.0,88.0,2.6,23.0,778.0,264.42,166.21
2016,8,2,9,45,918.5,92.5,2.65,23.5,813.0,326.21,218.77
2016,8,2,10,0,922.0,97.0,2.7,24.0,848.0,387.28,271.3
2016,8,2,10,15,929.0,98.0,2.75,24.0,878.0,446.3,322.01
2016,8,2,10,30,936.0,99.0,2.8,24.0,908.0,504.44,370.87
2016,8,2,10,45,940.0,101.0,2.85,24.5,930.5,560.69,416.15
2016,8,2,11,0,944.0,103.0,2.9,25.0,953.0,615.3,458.7
2016,8,2,11,15,947.0,103.5,2.95,25.0,969.0,666.29,498.29
2016,8,2,11,30,950.0,104.0,3.0,25.0,985.0,715.09,535.3
2016,8,2,11,45,950.5,105.0,3.05,25.5,992.5,760.16,567.72
2016,8,2,12,0,951.0,106.0,3.1,26.0,1000.0,802.48,597.42
2016,8,2,12,15,951.0,106.0,3.15,26.0,999.5,840.65,623.31
2016,8,2,12,30,951.0,106.0,3.2,26.0,999.0,875.66,646.98
2016,8,2,12,45,945.0,108.5,3.25,26.5,989.5,904.5,665.17
2016,8,2,13,0,939.0,111.0,3.3,27.0,980.0,929.63,680.89
2016,8,2,13,15,935.5,110.5,3.35,27.0,964.0,950.47,695.18
2016,8,2,13,30,932.0,110.0,3.4,27.0,948.0,967.44,707.04
2016,8,2,13,45,926.5,109.0,3.45,27.0,925.0,978.14,714.94
2016,8,2,14,0,921.0,108.0,3.5,27.0,902.0,984.83,720.38
2016,8,2,14,15,914.0,106.5,3.5,26.5,871.5,985.57,723.18
2016,8,2,14,30,907.0,105.0,3.5,26.0,841.0,982.3,723.52
2016,8,2,14,45,899.0,102.5,3.5,26.0,805.0,973.11,718.68
2016,8,2,15,0,891.0,100.0,3.5,26.0,769.0,960.04,711.43
2016,8,2,15,15,878.5,97.5,3.5,25.5,727.0,939.03,700.34
2016,8,2,15,30,866.0,95.0,3.5,25.0,685.0,914.54,686.93
2016,8,2,15,45,850.5,92.5,3.5,25.0,639.0,884.08,668.06
2016,8,2,16,0,835.0,90.0,3.5,25.0,593.0,860.7,654.02
2016,8,2,16,15,814.5,87.0,3.45,24.5,543.0,819.27,628.19
2016,8,2,16,30,794.0,84.0,3.4,24.0,493.0,775.66,600.5
2016,8,2,16,45,765.0,80.5,3.4,24.0,441.0,722.86,564.69
2016,8,2,17,0,736.0,77.0,3.4,24.0,389.0,669.13,527.42
2016,8,2,17,15,698.0,72.0,3.35,23.0,336.0,606.69,484.34
2016,8,2,17,30,660.0,67.0,3.3,22.0,283.0,548.57,441.42
2016,8,2,17,45,601.5,61.0,3.25,21.0,231.5,474.27,383.73
2016,8,2,18,0,543.0,55.0,3.2,20.0,180.0,403.64,326.34
2016,8,2,18,15,459.5,46.5,3.15,19.0,133.5,321.26,257.1
2016,8,2,18,30,376.0,38.0,3.1,18.0,87.0,246.49,191.3
2016,8,2,18,45,238.5,25.5,3.1,17.5,51.5,151.78,95.37
2016,8,2,19,0,101.0,13.0,3.1,17.0,16.0,46.56,0.0
2016,8,2,19,15,50.5,6.5,3.15,16.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,14.0,2.2,14.0,17.0,11.02,0.0
2016,8,3,5,45,233.0,27.0,2.4,15.0,52.5,22.08,10.77
2016,8,3,6,0,364.0,40.0,2.6,16.0,88.0,32.8,22.54
2016,8,3,6,15,447.5,49.0,2.55,16.5,135.0,39.96,29.4
2016,8,3,6,30,531.0,58.0,2.5,17.0,182.0,47.15,36.02
2016,8,3,6,45,347.0,92.5,2.45,17.5,181.5,66.87,53.43
2016,8,3,7,0,163.0,127.0,2.4,18.0,181.0,88.91,72.56
2016,8,3,7,15,443.5,104.0,2.35,18.5,285.5,74.88,60.08
2016,8,3,7,30,724.0,81.0,2.3,19.0,390.0,69.78,55.38
2016,8,3,7,45,752.5,85.0,2.25,19.5,442.0,72.65,57.56
2016,8,3,8,0,781.0,89.0,2.2,20.0,494.0,75.46,59.65
2016,8,3,8,15,802.0,92.5,2.2,20.5,543.5,77.68,61.21
2016,8,3,8,30,823.0,96.0,2.2,21.0,593.0,79.81,62.68
2016,8,3,8,45,838.5,99.0,2.2,22.0,639.0,82.26,64.29
2016,8,3,9,0,854.0,102.0,2.2,23.0,685.0,149.98,85.76
2016,8,3,9,15,866.5,104.0,2.2,23.5,726.5,209.4,123.67
2016,8,3,9,30,879.0,106.0,2.2,24.0,768.0,269.61,170.79
2016,8,3,9,45,892.0,106.0,2.25,24.5,805.0,329.2,220.77
2016,8,3,10,0,905.0,106.0,2.3,25.0,842.0,389.09,271.6
2016,8,3,10,15,912.0,107.5,2.4,25.5,871.5,447.71,320.93
2016,8,3,10,30,919.0,109.0,2.5,26.0,901.0,505.48,368.3
2016,8,3,10,45,916.5,114.5,2.6,26.5,921.5,560.24,412.03
2016,8,3,11,0,914.0,120.0,2.7,27.0,942.0,612.8,452.68
2016,8,3,11,15,917.5,120.5,2.85,27.0,957.5,662.95,491.56
2016,8,3,11,30,921.0,121.0,3.0,27.0,973.0,711.05,528.1
2016,8,3,11,45,917.5,125.0,3.15,27.5,979.5,754.69,559.61
2016,8,3,12,0,914.0,129.0,3.3,28.0,986.0,795.44,588.42
2016,8,3,12,15,914.0,129.0,3.45,28.0,986.0,832.71,614.76
2016,8,3,12,30,914.0,129.0,3.6,28.0,986.0,866.96,638.4
2016,8,3,12,45,913.0,128.0,3.75,28.0,978.0,896.33,658.8
2016,8,3,13,0,912.0,127.0,3.9,28.0,970.0,922.26,676.99
2016,8,3,13,15,909.0,126.5,4.0,27.5,954.5,943.27,693.1
2016,8,3,13,30,906.0,126.0,4.1,27.0,939.0,960.53,706.9
2016,8,3,13,45,900.0,125.0,4.2,27.0,916.0,970.71,714.77
2016,8,3,14,0,894.0,124.0,4.3,27.0,893.0,976.94,720.2
2016,8,3,14,15,886.5,122.5,4.35,26.5,863.0,977.33,723.05
2016,8,3,14,30,879.0,121.0,4.4,26.0,833.0,973.79,723.45
2016,8,3,14,45,875.0,116.0,4.45,25.5,798.5,966.17,721.26
2016,8,3,15,0,871.0,111.0,4.5,25.0,764.0,954.62,716.52
2016,8,3,15,15,858.5,108.5,4.45,24.5,722.0,933.95,705.13
2016,8,3,15,30,846.0,106.0,4.4,24.0,680.0,921.43,699.44
2016,8,3,15,45,838.0,100.0,4.35,23.5,635.5,893.67,683.15
2016,8,3,16,0,830.0,94.0,4.3,23.0,591.0,862.59,664.5
2016,8,3,16,15,809.0,90.5,4.2,22.0,541.0,820.18,638.57
2016,8,3,16,30,788.0,87.0,4.1,21.0,491.0,775.62,610.6
2016,8,3,16,45,766.0,81.5,4.05,20.5,440.0,726.13,577.38
2016,8,3,17,0,744.0,76.0,4.0,20.0,389.0,675.25,542.29
2016,8,3,17,15,706.0,71.0,3.85,19.0,336.0,612.39,497.66
2016,8,3,17,30,668.0,66.0,3.7,18.0,283.0,553.8,453.35
2016,8,3,17,45,617.0,59.5,3.6,17.5,232.0,483.13,396.6
2016,8,3,18,0,566.0,53.0,3.5,17.0,181.0,415.45,339.87
2016,8,3,18,15,482.0,44.5,3.35,16.5,134.0,331.58,267.77
2016,8,3,18,30,398.0,36.0,3.2,16.0,87.0,255.45,199.3
2016,8,3,18,45,259.5,24.0,3.1,15.5,51.5,158.4,95.77
2016,8,3,19,0,121.0,12.0,3.0,15.0,16.0,53.08,0.0
2016,8,3,19,15,60.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,65.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,130.0,13.0,2.5,14.0,17.0,10.23,0.0
2016,8,4,5,45,266.0,25.0,2.7,14.5,53.0,20.54,9.23
2016,8,4,6,0,402.0,37.0,2.9,15.0,89.0,30.56,20.66
2016,8,4,6,15,484.0,45.0,2.9,15.0,136.0,37.07,27.03
2016,8,4,6,30,566.0,53.0,2.9,15.0,183.0,43.65,33.21
2016,8,4,6,45,291.5,84.0,2.9,15.5,152.0,60.59,48.31
2016,8,4,7,0,17.0,115.0,2.9,16.0,121.0,83.3,68.24
2016,8,4,7,15,15.5,131.5,2.9,16.5,137.5,95.05,78.23
2016,8,4,7,30,14.0,148.0,2.9,17.0,154.0,106.7,87.96
2016,8,4,7,45,45.0,181.0,2.95,17.5,204.0,123.83,102.23
2016,8,4,8,0,76.0,214.0,3.0,18.0,254.0,143.65,118.55
2016,8,4,8,15,217.5,224.5,3.05,18.5,353.0,148.18,121.73
2016,8,4,8,30,359.0,235.0,3.1,19.0,452.0,149.84,122.51
2016,8,4,8,45,614.5,163.0,3.15,19.5,567.5,108.47,87.13
2016,8,4,9,0,870.0,91.0,3.2,20.0,683.0,145.73,82.66
2016,8,4,9,15,880.5,93.0,3.25,20.0,723.5,205.72,122.17
2016,8,4,9,30,891.0,95.0,3.3,20.0,764.0,266.26,171.12
2016,8,4,9,45,897.0,97.5,3.4,20.5,798.5,326.2,222.98
2016,8,4,10,0,903.0,100.0,3.5,21.0,833.0,385.69,275.07
2016,8,4,10,15,909.0,101.5,3.55,21.0,861.5,443.78,325.9
2016,8,4,10,30,915.0,103.0,3.6,21.0,890.0,500.92,374.83
2016,8,4,10,45,916.0,106.0,3.65,21.5,911.0,555.44,419.66
2016,8,4,11,0,917.0,109.0,3.7,22.0,932.0,608.08,461.58
2016,8,4,11,15,919.5,109.5,3.75,22.0,947.0,657.66,500.93
2016,8,4,11,30,922.0,110.0,3.8,22.0,962.0,705.06,537.72
2016,8,4,11,45,920.5,112.0,3.85,22.0,968.5,748.49,570.8
2016,8,4,12,0,919.0,114.0,3.9,22.0,975.0,789.11,601.22
2016,8,4,12,15,918.5,114.0,3.95,22.0,974.5,825.91,627.11
2016,8,4,12,30,918.0,114.0,4.0,22.0,974.0,859.62,650.6
2016,8,4,12,45,910.5,117.5,4.1,22.0,964.0,887.2,670.1
2016,8,4,13,0,903.0,121.0,4.2,22.0,954.0,911.15,687.17
2016,8,4,13,15,900.0,120.0,4.3,21.5,938.5,931.36,703.14
2016,8,4,13,30,897.0,119.0,4.4,21.0,923.0,947.83,716.72
2016,8,4,13,45,893.0,117.0,4.5,20.5,900.5,958.61,726.86
2016,8,4,14,0,889.0,115.0,4.6,20.0,878.0,965.48,734.6
2016,8,4,14,15,882.0,113.5,4.6,19.5,848.5,966.08,737.38
2016,8,4,14,30,875.0,112.0,4.6,19.0,819.0,962.8,737.65
2016,8,4,14,45,870.5,107.5,4.6,19.0,784.5,954.95,733.47
2016,8,4,15,0,866.0,103.0,4.6,19.0,750.0,943.23,726.74
2016,8,4,15,15,854.0,101.0,4.55,18.5,709.0,923.41,715.45
2016,8,4,15,30,842.0,99.0,4.5,18.0,668.0,900.21,701.83
2016,8,4,15,45,832.5,94.0,4.45,18.0,624.0,883.36,691.4
2016,8,4,16,0,823.0,89.0,4.4,18.0,580.0,852.1,670.61
2016,8,4,16,15,803.0,85.5,4.35,17.5,531.0,810.64,643.58
2016,8,4,16,30,783.0,82.0,4.3,17.0,482.0,767.02,614.57
2016,8,4,16,45,760.0,77.0,4.25,17.0,431.5,717.4,579.35
2016,8,4,17,0,737.0,72.0,4.2,17.0,381.0,666.49,542.54
2016,8,4,17,15,700.5,67.5,4.1,16.5,329.0,605.54,497.81
2016,8,4,17,30,664.0,63.0,4.0,16.0,277.0,545.09,450.88
2016,8,4,17,45,613.0,56.5,3.9,15.5,226.5,477.86,396.03
2016,8,4,18,0,562.0,50.0,3.8,15.0,176.0,410.37,338.74
2016,8,4,18,15,479.0,42.0,3.65,14.5,129.5,327.81,266.85
2016,8,4,18,30,396.0,34.0,3.5,14.0,83.0,252.99,198.43
2016,8,4,18,45,257.5,22.5,3.4,14.0,48.5,155.35,88.55
2016,8,4,19,0,119.0,11.0,3.3,14.0,14.0,51.67,0.0
2016,8,4,19,15,59.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,9.44,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,20.48,8.69
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,31.28,21.21
2016,8,5,6,15,459.5,47.0,3.0,15.0,133.0,38.51,28.26
2016,8,5,6,30,544.0,56.0,3.0,15.0,180.0,45.77,35.07
2016,8,5,6,45,315.0,91.0,3.0,15.5,167.0,65.53,52.67
2016,8,5,7,0,86.0,126.0,3.0,16.0,154.0,88.64,72.93
2016,8,5,7,15,153.5,146.5,2.9,16.5,207.0,100.96,83.4
2016,8,5,7,30,221.0,167.0,2.8,17.0,260.0,111.5,92.11
2016,8,5,7,45,507.0,126.0,2.75,17.5,376.5,88.64,71.88
2016,8,5,8,0,793.0,85.0,2.7,18.0,493.0,72.99,58.01
2016,8,5,8,15,813.5,88.0,2.65,18.5,542.5,74.98,59.42
2016,8,5,8,30,834.0,91.0,2.6,19.0,592.0,76.9,60.74
2016,8,5,8,45,851.0,93.0,2.55,19.5,638.0,89.6,71.22
2016,8,5,9,0,868.0,95.0,2.5,20.0,684.0,149.08,85.12
2016,8,5,9,15,879.5,97.0,2.45,20.5,725.5,209.29,124.58
2016,8,5,9,30,891.0,99.0,2.4,21.0,767.0,270.16,173.15
2016,8,5,9,45,891.0,106.0,2.4,21.5,800.5,331.58,225.77
2016,8,5,10,0,891.0,113.0,2.4,22.0,834.0,391.92,277.81
2016,8,5,10,15,898.0,114.5,2.45,22.0,863.5,450.01,327.76
2016,8,5,10,30,905.0,116.0,2.5,22.0,893.0,507.27,375.9
2016,8,5,10,45,911.0,116.5,2.55,22.5,916.0,562.24,420.2
2016,8,5,11,0,917.0,117.0,2.6,23.0,939.0,615.8,461.99
2016,8,5,11,15,920.0,117.5,2.65,23.5,954.0,665.88,499.95
2016,8,5,11,30,923.0,118.0,2.7,24.0,969.0,713.84,535.27
2016,8,5,11,45,925.0,118.5,2.75,24.5,977.0,758.77,567.5
2016,8,5,12,0,927.0,119.0,2.8,25.0,985.0,801.13,597.17
2016,8,5,12,15,926.5,118.5,2.9,25.0,984.5,837.95,622.61
2016,8,5,12,30,926.0,118.0,3.0,25.0,984.0,871.62,645.74
2016,8,5,12,45,925.5,117.5,3.1,25.0,976.0,901.99,666.66
2016,8,5,13,0,925.0,117.0,3.2,25.0,968.0,928.92,685.33
2016,8,5,13,15,921.5,116.0,3.3,25.0,952.0,949.08,699.62
2016,8,5,13,30,918.0,115.0,3.4,25.0,936.0,965.41,711.5
2016,8,5,13,45,911.0,115.0,3.5,25.0,912.0,975.51,719.43
2016,8,5,14,0,904.0,115.0,3.6,25.0,888.0,981.64,724.9
2016,8,5,14,15,896.5,113.5,3.65,24.5,858.0,981.83,727.69
2016,8,5,14,30,889.0,112.0,3.7,24.0,828.0,978.07,728.03
2016,8,5,14,45,877.0,111.0,3.8,24.0,791.0,966.65,722.27
2016,8,5,15,0,865.0,110.0,3.9,24.0,754.0,951.51,714.12
2016,8,5,15,15,851.5,107.5,3.9,23.5,712.0,929.81,702.35
2016,8,5,15,30,838.0,105.0,3.9,23.0,670.0,916.35,696.29
2016,8,5,15,45,818.0,103.0,3.95,23.0,623.0,882.29,674.82
2016,8,5,16,0,798.0,101.0,4.0,23.0,576.0,845.5,651.36
2016,8,5,16,15,775.0,97.5,3.95,22.0,526.0,801.99,624.79
2016,8,5,16,30,752.0,94.0,3.9,21.0,476.0,756.51,596.22
2016,8,5,16,45,716.0,91.0,3.85,20.5,423.0,703.95,560.55
2016,8,5,17,0,680.0,88.0,3.8,20.0,370.0,647.08,520.72
2016,8,5,17,15,638.0,82.0,3.65,19.0,318.0,582.52,473.82
2016,8,5,17,30,596.0,76.0,3.5,18.0,266.0,519.14,425.37
2016,8,5,17,45,528.0,69.0,3.4,17.5,215.0,439.92,361.48
2016,8,5,18,0,460.0,62.0,3.3,17.0,164.0,365.22,298.92
2016,8,5,18,15,372.5,51.0,3.15,16.5,119.0,281.51,227.0
2016,8,5,18,30,285.0,40.0,3.0,16.0,74.0,205.06,158.65
2016,8,5,18,45,162.5,24.5,2.9,15.5,42.0,115.06,58.44
2016,8,5,19,0,40.0,9.0,2.8,15.0,10.0,21.57,0.0
2016,8,5,19,15,20.0,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,11.0,2.8,13.0,13.0,8.65,0.0
2016,8,6,5,45,182.0,26.0,2.85,13.5,46.5,19.8,7.69
2016,8,6,6,0,309.0,41.0,2.9,14.0,80.0,33.48,23.14
2016,8,6,6,15,395.0,51.5,2.9,14.5,125.5,41.71,31.1
2016,8,6,6,30,481.0,62.0,2.9,15.0,171.0,49.91,38.71
2016,8,6,6,45,240.5,71.0,2.9,15.5,125.5,51.34,40.11
2016,8,6,7,0,0.0,80.0,2.9,16.0,80.0,60.23,47.92
2016,8,6,7,15,0.0,93.5,2.9,16.5,93.5,70.12,56.44
2016,8,6,7,30,0.0,107.0,2.9,17.0,107.0,79.94,64.74
2016,8,6,7,45,0.0,127.5,2.9,17.5,127.5,94.35,76.88
2016,8,6,8,0,0.0,148.0,2.9,18.0,148.0,108.59,88.68
2016,8,6,8,15,7.5,177.0,2.95,18.0,181.5,128.23,105.11
2016,8,6,8,30,15.0,206.0,3.0,18.0,215.0,147.5,121.06
2016,8,6,8,45,26.5,238.5,3.05,18.5,256.0,168.87,138.36
2016,8,6,9,0,38.0,271.0,3.1,19.0,297.0,185.02,143.1
2016,8,6,9,15,174.5,299.5,3.15,19.5,429.0,224.1,167.06
2016,8,6,9,30,311.0,328.0,3.2,20.0,561.0,282.09,206.42
2016,8,6,9,45,313.5,343.5,3.25,20.5,588.0,319.36,236.34
2016,8,6,10,0,316.0,359.0,3.3,21.0,615.0,357.01,266.7
2016,8,6,10,15,602.0,239.0,3.4,21.0,748.0,416.9,310.3
2016,8,6,10,30,888.0,119.0,3.5,21.0,881.0,503.25,377.08
2016,8,6,10,45,893.0,120.0,3.6,21.5,903.0,557.27,421.25
2016,8,6,11,0,898.0,121.0,3.7,22.0,925.0,609.81,463.07
2016,8,6,11,15,901.5,122.0,3.75,22.0,940.5,659.76,502.55
2016,8,6,11,30,905.0,123.0,3.8,22.0,956.0,707.69,539.6
2016,8,6,11,45,906.0,123.5,3.9,22.0,963.0,751.26,572.91
2016,8,6,12,0,907.0,124.0,4.0,22.0,970.0,792.22,603.77
2016,8,6,12,15,907.5,124.0,4.05,22.0,970.0,829.61,630.22
2016,8,6,12,30,908.0,124.0,4.1,22.0,970.0,864.01,654.2
2016,8,6,12,45,901.5,126.5,4.2,22.0,961.0,891.45,673.6
2016,8,6,13,0,895.0,129.0,4.3,22.0,952.0,915.28,690.6
2016,8,6,13,15,892.0,128.0,4.3,22.0,936.5,935.47,704.71
2016,8,6,13,30,889.0,127.0,4.3,22.0,921.0,951.94,716.37
2016,8,6,13,45,886.5,124.5,4.35,22.0,899.0,963.67,725.21
2016,8,6,14,0,884.0,122.0,4.4,22.0,877.0,971.52,731.57
2016,8,6,14,15,877.0,120.5,4.45,21.5,847.5,972.16,734.61
2016,8,6,14,30,870.0,119.0,4.5,21.0,818.0,968.91,735.38
2016,8,6,14,45,862.5,116.0,4.55,21.0,783.0,959.83,730.84
2016,8,6,15,0,855.0,113.0,4.6,21.0,748.0,946.98,723.83
2016,8,6,15,15,843.0,110.5,4.6,20.5,707.0,939.04,721.39
2016,8,6,15,30,831.0,108.0,4.6,20.0,666.0,914.99,707.68
2016,8,6,15,45,818.0,103.5,4.6,19.5,621.0,884.49,689.4
2016,8,6,16,0,805.0,99.0,4.6,19.0,576.0,850.97,668.79
2016,8,6,16,15,783.5,95.5,4.55,18.5,526.5,808.48,641.03
2016,8,6,16,30,762.0,92.0,4.5,18.0,477.0,763.92,611.31
2016,8,6,16,45,738.0,86.5,4.5,17.5,426.5,713.38,576.72
2016,8,6,17,0,714.0,81.0,4.5,17.0,376.0,665.65,543.38
2016,8,6,17,15,674.0,75.5,4.4,16.5,323.5,601.75,495.89
2016,8,6,17,30,634.0,70.0,4.3,16.0,271.0,538.84,446.29
2016,8,6,17,45,578.5,62.5,4.2,15.5,220.0,465.26,386.1
2016,8,6,18,0,523.0,55.0,4.1,15.0,169.0,395.16,326.37
2016,8,6,18,15,432.5,45.5,3.95,14.5,122.5,308.42,250.84
2016,8,6,18,30,342.0,36.0,3.8,14.0,76.0,230.23,179.21
2016,8,6,18,45,200.0,22.5,3.65,14.0,43.0,129.55,58.47
2016,8,6,19,0,58.0,9.0,3.5,14.0,10.0,28.14,0.0
2016,8,6,19,15,29.0,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,102.0,11.0,3.3,13.0,14.0,8.65,0.0
2016,8,7,5,45,249.0,23.0,3.4,13.5,49.0,18.89,6.41
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,28.96,19.19
2016,8,7,6,15,482.5,43.5,3.5,14.5,131.5,35.93,26.0
2016,8,7,6,30,569.0,52.0,3.5,15.0,179.0,42.95,32.55
2016,8,7,6,45,627.5,57.5,3.5,15.5,231.5,47.46,36.66
2016,8,7,7,0,686.0,63.0,3.5,16.0,284.0,56.29,44.44
2016,8,7,7,15,723.5,67.5,3.45,16.0,337.0,60.07,47.71
2016,8,7,7,30,761.0,72.0,3.4,16.0,390.0,63.83,50.88
2016,8,7,7,45,791.0,74.5,3.4,16.5,442.5,65.96,52.46
2016,8,7,8,0,821.0,77.0,3.4,17.0,495.0,68.09,54.03
2016,8,7,8,15,840.5,79.5,3.35,17.5,545.0,77.77,62.09
2016,8,7,8,30,860.0,82.0,3.3,18.0,595.0,80.21,63.85
2016,8,7,8,45,877.0,83.5,3.3,18.5,642.0,86.73,69.09
2016,8,7,9,0,894.0,85.0,3.3,19.0,689.0,147.55,82.84
2016,8,7,9,15,905.0,87.0,3.3,19.5,730.5,209.33,124.21
2016,8,7,9,30,916.0,89.0,3.3,20.0,772.0,271.7,174.79
2016,8,7,9,45,919.5,93.5,3.3,20.5,807.0,334.04,228.83
2016,8,7,10,0,923.0,98.0,3.3,21.0,842.0,395.64,282.61
2016,8,7,10,15,930.0,99.0,3.3,21.5,871.5,455.18,333.78
2016,8,7,10,30,937.0,100.0,3.3,22.0,901.0,513.82,382.79
2016,8,7,10,45,943.0,100.0,3.35,22.5,924.0,570.06,428.52
2016,8,7,11,0,949.0,100.0,3.4,23.0,947.0,624.79,471.61
2016,8,7,11,15,952.0,100.5,3.45,23.0,962.5,676.31,512.0
2016,8,7,11,30,955.0,101.0,3.5,23.0,978.0,725.6,549.76
2016,8,7,11,45,957.5,100.5,3.55,23.0,986.0,771.28,584.13
2016,8,7,12,0,960.0,100.0,3.6,23.0,994.0,814.25,615.33
2016,8,7,12,15,960.0,100.0,3.6,23.0,994.0,852.8,641.63
2016,8,7,12,30,960.0,100.0,3.6,23.0,994.0,888.11,665.6
2016,8,7,12,45,959.5,99.5,3.65,23.5,986.0,919.14,685.57
2016,8,7,13,0,959.0,99.0,3.7,24.0,978.0,946.58,703.07
2016,8,7,13,15,956.5,98.5,3.7,24.0,962.5,968.47,717.94
2016,8,7,13,30,954.0,98.0,3.7,24.0,947.0,986.44,730.31
2016,8,7,13,45,952.0,96.0,3.75,24.0,925.0,999.37,739.81
2016,8,7,14,0,950.0,94.0,3.8,24.0,903.0,1008.21,746.75
2016,8,7,14,15,943.5,92.5,3.8,23.5,872.5,1009.14,749.75
2016,8,7,14,30,937.0,91.0,3.8,23.0,842.0,1005.93,750.21
2016,8,7,14,45,929.5,89.0,3.8,23.0,806.0,997.16,745.65
2016,8,7,15,0,922.0,87.0,3.8,23.0,770.0,984.4,738.58
2016,8,7,15,15,911.0,85.5,3.75,22.5,728.0,965.05,728.27
2016,8,7,15,30,900.0,84.0,3.7,22.0,686.0,942.1,715.56
2016,8,7,15,45,885.0,81.5,3.65,21.5,639.0,910.93,697.14
2016,8,7,16,0,870.0,79.0,3.6,21.0,592.0,876.69,676.46
2016,8,7,16,15,850.5,76.5,3.5,20.5,542.0,835.8,650.52
2016,8,7,16,30,831.0,74.0,3.4,20.0,492.0,801.38,628.89
2016,8,7,16,45,803.5,71.0,3.35,20.0,439.0,748.72,592.59
2016,8,7,17,0,776.0,68.0,3.3,20.0,386.0,694.96,554.77
2016,8,7,17,15,738.5,63.5,3.15,19.0,332.5,631.44,510.12
2016,8,7,17,30,701.0,59.0,3.0,18.0,279.0,568.44,463.46
2016,8,7,17,45,642.5,53.5,2.9,17.5,226.0,491.99,402.32
2016,8,7,18,0,584.0,48.0,2.8,17.0,173.0,423.22,344.53
2016,8,7,18,15,494.0,40.0,2.6,16.5,125.5,335.51,269.09
2016,8,7,18,30,404.0,32.0,2.4,16.0,78.0,256.36,196.35
2016,8,7,18,45,202.0,16.0,2.25,15.5,39.0,122.2,44.04
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,106.0,10.0,2.3,14.0,12.0,7.87,0.0
2016,8,8,5,45,254.5,21.5,2.55,14.5,46.5,17.67,4.85
2016,8,8,6,0,403.0,33.0,2.8,15.0,81.0,27.37,17.69
2016,8,8,6,15,488.0,40.5,2.75,15.5,128.0,33.6,23.83
2016,8,8,6,30,573.0,48.0,2.7,16.0,175.0,39.92,29.73
2016,8,8,6,45,624.5,54.0,2.65,16.5,225.5,48.55,37.48
2016,8,8,7,0,676.0,60.0,2.6,17.0,276.0,53.79,42.06
2016,8,8,7,15,444.5,112.5,2.55,17.5,264.5,80.42,65.23
2016,8,8,7,30,213.0,165.0,2.5,18.0,253.0,110.22,90.7
2016,8,8,7,45,508.0,120.5,2.5,18.5,368.5,85.39,68.81
2016,8,8,8,0,803.0,76.0,2.5,19.0,484.0,67.02,52.65
2016,8,8,8,15,823.0,79.0,2.5,19.5,533.5,69.24,54.28
2016,8,8,8,30,843.0,82.0,2.5,20.0,583.0,79.77,62.96
2016,8,8,8,45,857.5,84.5,2.55,20.5,628.5,87.8,69.43
2016,8,8,9,0,872.0,87.0,2.6,21.0,674.0,147.9,82.9
2016,8,8,9,15,884.0,88.5,2.65,21.5,715.5,208.26,123.15
2016,8,8,9,30,896.0,90.0,2.7,22.0,757.0,269.33,172.26
2016,8,8,9,45,904.0,92.0,2.8,22.5,792.5,330.09,224.41
2016,8,8,10,0,912.0,94.0,2.9,23.0,828.0,390.61,276.77
2016,8,8,10,15,918.5,95.5,2.95,23.0,857.5,449.68,327.74
2016,8,8,10,30,925.0,97.0,3.0,23.0,887.0,507.84,376.75
2016,8,8,10,45,929.0,98.5,3.15,23.5,909.5,563.54,422.02
2016,8,8,11,0,933.0,100.0,3.3,24.0,932.0,617.6,464.64
2016,8,8,11,15,936.5,100.5,3.4,24.0,947.5,668.69,504.68
2016,8,8,11,30,940.0,101.0,3.5,24.0,963.0,717.63,542.22
2016,8,8,11,45,940.5,102.0,3.65,24.5,970.0,762.51,575.16
2016,8,8,12,0,941.0,103.0,3.8,25.0,977.0,804.61,604.91
2016,8,8,12,15,941.0,103.0,3.9,25.0,977.0,842.52,631.19
2016,8,8,12,30,941.0,103.0,4.0,25.0,977.0,877.26,655.26
2016,8,8,12,45,939.5,103.0,4.15,25.0,969.5,907.38,676.44
2016,8,8,13,0,938.0,103.0,4.3,25.0,962.0,933.94,695.28
2016,8,8,13,15,935.5,102.5,4.35,24.5,946.5,955.42,711.68
2016,8,8,13,30,933.0,102.0,4.4,24.0,931.0,973.05,725.66
2016,8,8,13,45,929.5,100.5,4.45,24.0,908.5,984.83,734.45
2016,8,8,14,0,926.0,99.0,4.5,24.0,886.0,992.58,740.65
2016,8,8,14,15,919.5,97.5,4.5,23.5,856.0,993.41,743.63
2016,8,8,14,30,913.0,96.0,4.5,23.0,826.0,990.2,744.09
2016,8,8,14,45,906.0,94.0,4.55,23.0,790.5,982.0,740.26
2016,8,8,15,0,899.0,92.0,4.6,23.0,755.0,969.89,733.92
2016,8,8,15,15,887.0,90.0,4.55,22.5,713.0,949.29,722.47
2016,8,8,15,30,875.0,88.0,4.5,22.0,671.0,925.18,708.64
2016,8,8,15,45,861.5,85.0,4.45,22.0,625.0,895.24,689.33
2016,8,8,16,0,848.0,82.0,4.4,22.0,579.0,862.25,667.89
2016,8,8,16,15,827.5,79.0,4.3,21.5,529.0,829.78,647.76
2016,8,8,16,30,807.0,76.0,4.2,21.0,479.0,785.27,618.59
2016,8,8,16,45,782.5,72.0,4.1,20.5,427.5,734.47,584.24
2016,8,8,17,0,758.0,68.0,4.0,20.0,376.0,682.43,548.12
2016,8,8,17,15,719.5,63.5,3.9,19.0,323.0,618.79,502.97
2016,8,8,17,30,681.0,59.0,3.8,18.0,270.0,555.81,455.83
2016,8,8,17,45,627.5,52.5,3.7,17.5,219.0,482.19,396.29
2016,8,8,18,0,574.0,46.0,3.6,17.0,168.0,415.72,339.76
2016,8,8,18,15,483.5,38.5,3.5,16.5,121.0,328.83,264.44
2016,8,8,18,30,393.0,31.0,3.4,16.0,74.0,250.62,191.36
2016,8,8,18,45,196.5,15.5,3.35,15.5,37.0,118.66,29.38
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,7.87,0.0
2016,8,9,5,45,260.5,21.0,3.1,14.5,46.0,17.29,3.75
2016,8,9,6,0,411.0,32.0,3.2,15.0,80.0,26.61,16.96
2016,8,9,6,15,496.5,39.5,3.1,15.5,127.0,32.88,23.17
2016,8,9,6,30,582.0,47.0,3.0,16.0,174.0,39.25,29.11
2016,8,9,6,45,330.5,85.0,2.95,16.5,161.0,61.79,49.14
2016,8,9,7,0,79.0,123.0,2.9,17.0,148.0,86.49,70.76
2016,8,9,7,15,85.0,145.0,2.75,17.0,176.5,100.83,83.15
2016,8,9,7,30,91.0,167.0,2.6,17.0,205.0,114.92,95.11
2016,8,9,7,45,448.0,121.5,2.5,17.5,344.0,84.86,68.63
2016,8,9,8,0,805.0,76.0,2.4,18.0,483.0,67.08,52.92
2016,8,9,8,15,825.0,78.5,2.25,18.5,532.5,76.73,60.95
2016,8,9,8,30,845.0,81.0,2.1,19.0,582.0,79.18,62.71
2016,8,9,8,45,862.0,82.0,1.95,20.0,628.0,87.55,69.35
2016,8,9,9,0,879.0,83.0,1.8,21.0,674.0,147.27,81.76
2016,8,9,9,15,890.5,85.0,1.75,21.5,715.0,208.33,122.64
2016,8,9,9,30,902.0,87.0,1.7,22.0,756.0,270.08,172.1
2016,8,9,9,45,912.0,87.5,1.65,22.5,792.0,330.77,223.64
2016,8,9,10,0,922.0,88.0,1.6,23.0,828.0,391.4,275.27
2016,8,9,10,15,928.5,89.0,1.6,23.5,857.5,450.68,324.94
2016,8,9,10,30,935.0,90.0,1.6,24.0,887.0,509.0,372.28
2016,8,9,10,45,939.5,91.0,1.6,24.5,909.5,565.1,416.29
2016,8,9,11,0,944.0,92.0,1.6,25.0,932.0,619.55,457.47
2016,8,9,11,15,947.0,92.5,1.65,25.5,947.0,670.81,495.29
2016,8,9,11,30,950.0,93.0,1.7,26.0,962.0,719.83,530.39
2016,8,9,11,45,949.0,94.5,1.8,26.5,968.5,764.4,561.87
2016,8,9,12,0,948.0,96.0,1.9,27.0,975.0,806.05,589.85
2016,8,9,12,15,948.0,96.0,2.05,27.0,975.0,844.11,615.86
2016,8,9,12,30,948.0,96.0,2.2,27.0,975.0,878.95,639.76
2016,8,9,12,45,936.0,102.5,2.35,27.5,964.0,906.09,657.36
2016,8,9,13,0,924.0,109.0,2.5,28.0,953.0,929.26,672.44
2016,8,9,13,15,921.0,108.0,2.65,28.0,937.0,949.62,687.1
2016,8,9,13,30,918.0,107.0,2.8,28.0,921.0,966.13,699.4
2016,8,9,13,45,912.5,106.5,3.0,28.0,897.5,976.87,708.51
2016,8,9,14,0,907.0,106.0,3.2,28.0,874.0,983.63,715.17
2016,8,9,14,15,899.5,104.5,3.3,27.5,844.0,983.48,718.14
2016,8,9,14,30,892.0,103.0,3.4,27.0,814.0,979.35,718.69
2016,8,9,14,45,882.5,101.5,3.5,27.0,778.0,969.4,714.1
2016,8,9,15,0,873.0,100.0,3.6,27.0,742.0,955.68,707.12
2016,8,9,15,15,860.5,97.5,3.65,26.5,700.0,934.38,696.2
2016,8,9,15,30,848.0,95.0,3.7,26.0,658.0,909.67,682.95
2016,8,9,15,45,832.5,92.0,3.75,25.5,612.0,889.17,672.52
2016,8,9,16,0,817.0,89.0,3.8,25.0,566.0,854.56,652.15
2016,8,9,16,15,795.5,86.0,3.75,24.5,516.5,812.09,625.5
2016,8,9,16,30,774.0,83.0,3.7,24.0,467.0,767.55,596.92
2016,8,9,16,45,745.0,79.0,3.7,23.5,415.5,714.09,561.39
2016,8,9,17,0,716.0,75.0,3.7,23.0,364.0,659.76,524.23
2016,8,9,17,15,676.0,70.0,3.55,22.0,312.0,599.66,481.94
2016,8,9,17,30,636.0,65.0,3.4,21.0,260.0,537.08,434.87
2016,8,9,17,45,574.0,58.5,3.25,20.5,209.0,460.23,373.35
2016,8,9,18,0,512.0,52.0,3.1,20.0,158.0,387.52,312.64
2016,8,9,18,15,419.0,42.5,2.95,19.5,112.5,299.74,237.7
2016,8,9,18,30,326.0,33.0,2.8,19.0,67.0,221.01,165.19
2016,8,9,18,45,163.0,16.5,2.65,18.5,33.5,105.26,9.23
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
