Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.5,2.8,14.5,34.5,14.17,1.19
2016,8,10,6,0,279.0,37.0,3.0,15.0,69.0,28.28,18.29
2016,8,10,6,15,365.5,48.5,2.95,15.5,113.5,39.24,28.69
2016,8,10,6,30,452.0,60.0,2.9,16.0,158.0,48.23,37.01
2016,8,10,6,45,314.5,91.5,2.9,16.5,168.5,65.95,52.79
2016,8,10,7,0,177.0,123.0,2.9,17.0,179.0,86.33,70.62
2016,8,10,7,15,196.5,142.5,2.85,17.5,215.0,99.09,81.48
2016,8,10,7,30,216.0,162.0,2.8,18.0,251.0,108.57,89.29
2016,8,10,7,45,462.5,133.0,2.8,18.5,356.0,92.21,74.74
2016,8,10,8,0,709.0,104.0,2.8,19.0,461.0,78.16,62.27
2016,8,10,8,15,733.0,108.0,2.75,19.5,510.5,80.19,63.68
2016,8,10,8,30,757.0,112.0,2.7,20.0,560.0,89.04,70.87
2016,8,10,8,45,775.5,115.5,2.65,20.5,605.5,98.38,68.75
2016,8,10,9,0,794.0,119.0,2.6,21.0,651.0,155.85,91.48
2016,8,10,9,15,808.5,122.0,2.6,21.5,692.5,214.36,131.12
2016,8,10,9,30,823.0,125.0,2.6,22.0,734.0,274.14,179.03
2016,8,10,9,45,847.5,120.5,2.6,23.0,774.0,336.08,230.47
2016,8,10,10,0,872.0,116.0,2.6,24.0,814.0,395.25,280.06
2016,8,10,10,15,880.0,117.5,2.6,24.5,843.5,453.11,328.65
2016,8,10,10,30,888.0,119.0,2.6,25.0,873.0,510.27,375.28
2016,8,10,10,45,894.5,119.5,2.65,25.5,896.5,565.01,418.73
2016,8,10,11,0,901.0,120.0,2.7,26.0,920.0,618.39,459.78
2016,8,10,11,15,904.5,120.5,2.75,26.0,935.5,668.34,498.07
2016,8,10,11,30,908.0,121.0,2.8,26.0,951.0,716.22,533.95
2016,8,10,11,45,911.0,121.0,2.9,26.5,959.0,761.1,566.08
2016,8,10,12,0,914.0,121.0,3.0,27.0,967.0,803.46,595.65
2016,8,10,12,15,914.0,121.0,3.05,27.0,966.5,840.76,620.8
2016,8,10,12,30,914.0,121.0,3.1,27.0,966.0,874.97,643.83
2016,8,10,12,45,911.5,121.0,3.2,27.0,957.5,903.79,663.57
2016,8,10,13,0,909.0,121.0,3.3,27.0,949.0,929.07,681.06
2016,8,10,13,15,905.5,120.0,3.4,27.0,933.0,948.88,695.03
2016,8,10,13,30,902.0,119.0,3.5,27.0,917.0,964.87,706.63
2016,8,10,13,45,898.0,117.5,3.6,27.0,894.0,976.04,715.21
2016,8,10,14,0,894.0,116.0,3.7,27.0,871.0,983.26,721.37
2016,8,10,14,15,886.5,114.5,3.75,26.5,841.0,983.19,723.99
2016,8,10,14,30,879.0,113.0,3.8,26.0,811.0,979.17,724.2
2016,8,10,14,45,870.0,110.0,3.85,26.0,774.5,968.27,718.54
2016,8,10,15,0,861.0,107.0,3.9,26.0,738.0,953.57,710.47
2016,8,10,15,15,848.0,104.5,3.9,25.5,696.5,931.98,698.92
2016,8,10,15,30,835.0,102.0,3.9,25.0,655.0,918.65,693.06
2016,8,10,15,45,819.5,98.5,3.9,24.5,608.5,886.57,674.22
2016,8,10,16,0,804.0,95.0,3.9,24.0,562.0,851.57,653.25
2016,8,10,16,15,781.5,91.5,3.8,23.5,512.5,807.86,625.31
2016,8,10,16,30,759.0,88.0,3.7,23.0,463.0,762.16,595.51
2016,8,10,16,45,730.5,83.0,3.65,22.5,411.0,708.27,559.25
2016,8,10,17,0,702.0,78.0,3.6,22.0,359.0,657.56,524.41
2016,8,10,17,15,660.0,72.5,3.45,21.0,307.0,592.28,477.95
2016,8,10,17,30,618.0,67.0,3.3,20.0,255.0,528.24,429.34
2016,8,10,17,45,558.5,59.5,3.15,19.5,204.5,452.43,368.33
2016,8,10,18,0,499.0,52.0,3.0,19.0,154.0,380.6,308.03
2016,8,10,18,15,404.5,42.0,2.9,18.5,109.0,292.02,232.11
2016,8,10,18,30,310.0,32.0,2.8,18.0,64.0,212.83,158.1
2016,8,10,18,45,155.0,16.0,2.7,17.5,32.0,100.57,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,113.0,18.5,1.8,14.5,31.0,14.09,0.1
2016,8,11,6,0,226.0,37.0,2.1,15.0,62.0,28.02,17.99
2016,8,11,6,15,308.5,51.0,2.1,15.5,105.5,38.53,28.06
2016,8,11,6,30,391.0,65.0,2.1,16.0,149.0,49.0,37.68
2016,8,11,6,45,446.0,77.0,2.1,16.5,197.0,57.75,45.57
2016,8,11,7,0,501.0,89.0,2.1,17.0,245.0,68.94,55.38
2016,8,11,7,15,545.0,97.5,2.1,17.5,296.0,74.44,60.0
2016,8,11,7,30,589.0,106.0,2.1,18.0,347.0,79.8,64.39
2016,8,11,7,45,619.5,114.0,2.1,18.5,397.5,84.41,68.02
2016,8,11,8,0,650.0,122.0,2.1,19.0,448.0,88.83,71.44
2016,8,11,8,15,675.5,127.5,2.1,19.5,496.5,91.32,73.17
2016,8,11,8,30,701.0,133.0,2.1,20.0,545.0,93.69,74.8
2016,8,11,8,45,719.5,138.0,2.15,21.0,590.5,104.19,72.98
2016,8,11,9,0,738.0,143.0,2.2,22.0,636.0,160.29,96.34
2016,8,11,9,15,753.5,147.0,2.2,22.5,677.5,217.42,135.18
2016,8,11,9,30,769.0,151.0,2.2,23.0,719.0,281.27,185.72
2016,8,11,9,45,810.0,139.5,2.25,24.0,763.0,336.71,231.0
2016,8,11,10,0,851.0,128.0,2.3,25.0,807.0,395.75,279.57
2016,8,11,10,15,859.0,129.5,2.35,25.0,837.0,454.48,328.99
2016,8,11,10,30,867.0,131.0,2.4,25.0,867.0,510.72,375.39
2016,8,11,10,45,872.5,132.5,2.45,25.5,889.5,564.77,418.09
2016,8,11,11,0,878.0,134.0,2.5,26.0,912.0,617.43,458.38
2016,8,11,11,15,882.0,135.0,2.5,26.5,927.5,667.21,495.13
2016,8,11,11,30,886.0,136.0,2.5,27.0,943.0,715.05,529.38
2016,8,11,11,45,888.5,136.0,2.55,27.5,951.0,758.91,560.22
2016,8,11,12,0,891.0,136.0,2.6,28.0,959.0,800.29,588.65
2016,8,11,12,15,891.0,136.0,2.6,28.0,959.0,837.04,613.12
2016,8,11,12,30,891.0,136.0,2.6,28.0,959.0,870.77,635.24
2016,8,11,12,45,888.5,136.0,2.65,28.0,950.5,899.19,654.19
2016,8,11,13,0,886.0,136.0,2.7,28.0,942.0,924.15,670.95
2016,8,11,13,15,882.5,135.5,2.75,28.0,926.0,944.18,684.6
2016,8,11,13,30,879.0,135.0,2.8,28.0,910.0,960.5,695.97
2016,8,11,13,45,875.5,132.0,2.9,28.0,887.0,970.7,703.94
2016,8,11,14,0,872.0,129.0,3.0,28.0,864.0,976.98,709.54
2016,8,11,14,15,864.0,127.5,3.05,27.5,833.5,976.48,711.93
2016,8,11,14,30,856.0,126.0,3.1,27.0,803.0,972.1,711.99
2016,8,11,14,45,847.0,122.5,3.2,27.0,767.0,974.64,715.72
2016,8,11,15,0,838.0,119.0,3.3,27.0,731.0,959.29,707.7
2016,8,11,15,15,824.0,116.5,3.35,26.5,689.0,936.63,696.01
2016,8,11,15,30,810.0,114.0,3.4,26.0,647.0,910.59,682.02
2016,8,11,15,45,793.5,109.5,3.45,26.0,601.0,876.88,661.34
2016,8,11,16,0,777.0,105.0,3.5,26.0,555.0,840.34,638.53
2016,8,11,16,15,753.0,101.0,3.5,25.5,505.0,795.29,610.39
2016,8,11,16,30,729.0,97.0,3.5,25.0,455.0,753.32,583.92
2016,8,11,16,45,698.5,91.5,3.55,24.5,403.0,698.17,547.36
2016,8,11,17,0,668.0,86.0,3.6,24.0,351.0,642.47,509.31
2016,8,11,17,15,624.5,79.5,3.5,23.0,299.0,576.01,461.88
2016,8,11,17,30,581.0,73.0,3.4,22.0,247.0,510.96,412.66
2016,8,11,17,45,518.0,64.5,3.3,21.0,197.0,433.16,351.07
2016,8,11,18,0,455.0,56.0,3.2,20.0,147.0,359.69,290.23
2016,8,11,18,15,361.0,44.0,3.0,19.0,103.0,271.26,214.93
2016,8,11,18,30,267.0,32.0,2.8,18.0,59.0,192.52,141.06
2016,8,11,18,45,133.5,16.0,2.65,17.5,29.5,87.86,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,2.05,14.5,33.5,13.7,0.0
2016,8,12,6,0,298.0,34.0,2.3,15.0,67.0,27.82,17.71
2016,8,12,6,15,388.5,45.0,2.25,15.5,112.0,36.63,26.36
2016,8,12,6,30,479.0,56.0,2.2,16.0,157.0,45.39,34.48
2016,8,12,6,45,541.5,63.5,2.2,16.5,208.0,51.12,39.72
2016,8,12,7,0,604.0,71.0,2.2,17.0,259.0,56.85,44.76
2016,8,12,7,15,304.0,103.0,2.15,17.5,197.5,72.29,58.14
2016,8,12,7,30,4.0,135.0,2.1,18.0,136.0,97.94,80.12
2016,8,12,7,45,17.0,161.5,2.1,19.0,169.5,115.99,94.98
2016,8,12,8,0,30.0,188.0,2.1,20.0,203.0,128.27,104.66
2016,8,12,8,15,150.0,217.5,2.1,20.5,304.0,142.73,116.23
2016,8,12,8,30,270.0,247.0,2.1,21.0,405.0,154.11,125.07
2016,8,12,8,45,551.0,175.5,2.1,22.0,531.5,122.51,88.18
2016,8,12,9,0,832.0,104.0,2.1,23.0,658.0,152.53,86.12
2016,8,12,9,15,845.0,106.5,2.15,23.5,699.5,219.07,132.12
2016,8,12,9,30,858.0,109.0,2.2,24.0,741.0,279.33,180.33
2016,8,12,9,45,864.0,113.0,2.25,24.5,775.5,339.2,231.06
2016,8,12,10,0,870.0,117.0,2.3,25.0,810.0,398.66,281.58
2016,8,12,10,15,877.0,118.5,2.35,25.5,839.5,456.17,329.63
2016,8,12,10,30,884.0,120.0,2.4,26.0,869.0,512.87,375.66
2016,8,12,10,45,889.5,121.5,2.5,26.5,891.5,567.75,419.01
2016,8,12,11,0,895.0,123.0,2.6,27.0,914.0,621.2,459.94
2016,8,12,11,15,898.0,123.5,2.7,27.0,929.0,670.7,497.84
2016,8,12,11,30,901.0,124.0,2.8,27.0,944.0,718.09,533.38
2016,8,12,11,45,903.0,124.0,2.9,27.5,951.0,762.07,564.72
2016,8,12,12,0,905.0,124.0,3.0,28.0,958.0,803.47,593.41
2016,8,12,12,15,904.5,124.0,3.1,28.0,957.5,840.11,618.33
2016,8,12,12,30,904.0,124.0,3.2,28.0,957.0,873.66,641.15
2016,8,12,12,45,909.5,119.5,3.35,28.5,950.5,905.15,661.62
2016,8,12,13,0,915.0,115.0,3.5,29.0,944.0,933.34,679.87
2016,8,12,13,15,911.5,114.5,3.55,28.5,928.5,953.57,695.07
2016,8,12,13,30,908.0,114.0,3.6,28.0,913.0,969.97,707.97
2016,8,12,13,45,903.0,112.5,3.7,28.0,889.5,980.09,715.83
2016,8,12,14,0,898.0,111.0,3.8,28.0,866.0,986.21,721.26
2016,8,12,14,15,890.5,109.5,3.8,27.5,836.0,985.95,723.46
2016,8,12,14,30,883.0,108.0,3.8,27.0,806.0,981.72,723.24
2016,8,12,14,45,873.5,106.0,3.8,27.0,769.5,971.16,717.53
2016,8,12,15,0,864.0,104.0,3.8,27.0,733.0,956.82,709.48
2016,8,12,15,15,851.5,101.5,3.7,26.5,691.0,935.46,697.6
2016,8,12,15,30,839.0,99.0,3.6,26.0,649.0,922.25,691.32
2016,8,12,15,45,822.5,96.0,3.55,26.0,603.0,889.57,670.68
2016,8,12,16,0,806.0,93.0,3.5,26.0,557.0,854.01,648.07
2016,8,12,16,15,783.5,89.5,3.35,25.5,507.0,810.04,620.08
2016,8,12,16,30,761.0,86.0,3.2,25.0,457.0,764.08,590.26
2016,8,12,16,45,730.5,81.5,3.1,25.0,405.0,708.87,552.29
2016,8,12,17,0,700.0,77.0,3.0,25.0,353.0,657.07,516.01
2016,8,12,17,15,657.0,71.5,2.75,24.0,300.5,590.92,469.3
2016,8,12,17,30,614.0,66.0,2.5,23.0,248.0,526.12,420.66
2016,8,12,17,45,551.0,58.5,2.3,22.5,197.5,448.05,358.73
2016,8,12,18,0,488.0,51.0,2.1,22.0,147.0,374.31,297.73
2016,8,12,18,15,389.5,40.5,1.8,21.0,102.5,283.43,221.28
2016,8,12,18,30,291.0,30.0,1.5,20.0,58.0,202.64,144.49
2016,8,12,18,45,145.5,15.0,1.25,19.5,29.0,93.85,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,16.5,2.2,15.5,32.5,13.3,0.0
2016,8,13,6,0,289.0,33.0,2.4,16.0,65.0,26.98,16.81
2016,8,13,6,15,380.5,44.0,2.3,16.5,109.0,35.8,25.49
2016,8,13,6,30,472.0,55.0,2.2,17.0,153.0,44.57,33.6
2016,8,13,6,45,534.5,62.0,2.15,17.5,203.0,49.93,38.5
2016,8,13,7,0,597.0,69.0,2.1,18.0,253.0,55.31,43.22
2016,8,13,7,15,401.0,114.5,2.1,19.0,248.0,81.16,65.5
2016,8,13,7,30,205.0,160.0,2.1,20.0,243.0,110.1,89.91
2016,8,13,7,45,475.5,124.5,2.15,21.0,351.5,87.37,69.85
2016,8,13,8,0,746.0,89.0,2.2,22.0,460.0,75.02,58.86
2016,8,13,8,15,768.5,92.5,2.15,22.5,509.0,77.23,60.41
2016,8,13,8,30,791.0,96.0,2.1,23.0,558.0,79.36,61.88
2016,8,13,8,45,810.5,98.0,2.1,24.0,604.5,92.2,60.17
2016,8,13,9,0,830.0,100.0,2.1,25.0,651.0,151.13,84.18
2016,8,13,9,15,843.0,102.0,2.1,25.5,692.0,217.36,129.85
2016,8,13,9,30,856.0,104.0,2.1,26.0,733.0,277.19,177.48
2016,8,13,9,45,872.5,102.5,2.15,26.5,770.5,336.29,227.0
2016,8,13,10,0,889.0,101.0,2.2,27.0,808.0,396.06,277.25
2016,8,13,10,15,896.5,102.5,2.25,27.5,837.5,454.71,325.89
2016,8,13,10,30,904.0,104.0,2.3,28.0,867.0,512.57,372.47
2016,8,13,10,45,909.5,104.5,2.4,28.5,890.0,567.61,415.65
2016,8,13,11,0,915.0,105.0,2.5,29.0,913.0,621.14,456.36
2016,8,13,11,15,918.5,106.0,2.55,29.0,928.0,672.09,494.76
2016,8,13,11,30,922.0,107.0,2.6,29.0,943.0,720.93,530.72
2016,8,13,11,45,923.0,107.5,2.7,29.5,950.5,765.25,561.94
2016,8,13,12,0,924.0,108.0,2.8,30.0,958.0,806.83,589.87
2016,8,13,12,15,924.5,108.0,2.9,30.0,958.0,844.69,615.31
2016,8,13,12,30,925.0,108.0,3.0,30.0,958.0,879.42,638.66
2016,8,13,12,45,911.0,115.0,3.1,30.5,946.0,904.65,654.48
2016,8,13,13,0,897.0,122.0,3.2,31.0,934.0,925.87,667.74
2016,8,13,13,15,893.5,121.5,3.3,30.5,918.0,945.81,683.0
2016,8,13,13,30,890.0,121.0,3.4,30.0,902.0,961.99,695.97
2016,8,13,13,45,885.0,119.5,3.5,30.0,879.0,971.94,703.68
2016,8,13,14,0,880.0,118.0,3.6,30.0,856.0,977.98,709.02
2016,8,13,14,15,872.0,116.5,3.6,29.5,825.5,977.19,710.86
2016,8,13,14,30,864.0,115.0,3.6,29.0,795.0,972.51,710.35
2016,8,13,14,45,854.0,112.5,3.65,29.0,758.5,961.04,704.42
2016,8,13,15,0,844.0,110.0,3.7,29.0,722.0,945.85,696.17
2016,8,13,15,15,830.5,107.5,3.65,28.5,680.0,936.13,692.45
2016,8,13,15,30,817.0,105.0,3.6,28.0,638.0,910.27,677.92
2016,8,13,15,45,799.5,101.5,3.6,28.0,592.0,876.42,656.95
2016,8,13,16,0,782.0,98.0,3.6,28.0,546.0,839.79,633.93
2016,8,13,16,15,758.5,94.5,3.5,27.5,496.0,795.44,606.0
2016,8,13,16,30,735.0,91.0,3.4,27.0,446.0,749.21,576.26
2016,8,13,16,45,704.0,85.5,3.3,26.5,394.5,697.63,542.01
2016,8,13,17,0,673.0,80.0,3.2,26.0,343.0,641.2,503.27
2016,8,13,17,15,628.5,74.0,3.0,25.0,291.5,574.28,455.97
2016,8,13,17,30,584.0,68.0,2.8,24.0,240.0,508.9,406.7
2016,8,13,17,45,520.5,60.0,2.65,23.5,190.0,431.12,344.92
2016,8,13,18,0,457.0,52.0,2.5,23.0,140.0,357.79,284.18
2016,8,13,18,15,357.5,41.0,2.3,22.0,96.5,267.27,207.99
2016,8,13,18,30,258.0,30.0,2.1,21.0,53.0,187.07,130.28
2016,8,13,18,45,129.0,15.0,1.95,20.5,26.5,66.25,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.0,2.1,15.5,30.5,13.01,0.0
2016,8,14,6,0,255.0,34.0,2.2,16.0,61.0,25.97,15.84
2016,8,14,6,15,345.5,46.0,2.2,16.5,104.5,37.25,26.71
2016,8,14,6,30,436.0,58.0,2.2,17.0,148.0,46.69,35.43
2016,8,14,6,45,495.0,67.5,2.2,17.5,197.5,53.77,41.86
2016,8,14,7,0,554.0,77.0,2.2,18.0,247.0,60.74,47.98
2016,8,14,7,15,321.5,119.5,2.2,18.5,222.5,85.12,69.08
2016,8,14,7,30,89.0,162.0,2.2,19.0,198.0,111.72,91.67
2016,8,14,7,45,126.0,186.0,2.25,20.0,244.5,123.79,101.27
2016,8,14,8,0,163.0,210.0,2.3,21.0,291.0,138.11,112.59
2016,8,14,8,15,456.5,161.0,2.3,21.5,420.0,106.82,85.67
2016,8,14,8,30,750.0,112.0,2.3,22.0,549.0,89.11,70.36
2016,8,14,8,45,767.5,116.5,2.3,23.0,594.5,103.94,69.48
2016,8,14,9,0,785.0,121.0,2.3,24.0,640.0,161.9,94.43
2016,8,14,9,15,799.5,124.0,2.3,24.5,681.5,220.27,134.52
2016,8,14,9,30,814.0,127.0,2.3,25.0,723.0,279.92,182.13
2016,8,14,9,45,819.5,132.0,2.35,25.5,757.0,339.36,232.18
2016,8,14,10,0,825.0,137.0,2.4,26.0,791.0,398.53,281.98
2016,8,14,10,15,833.5,139.0,2.45,26.5,820.5,456.23,329.62
2016,8,14,10,30,842.0,141.0,2.5,27.0,850.0,513.46,375.51
2016,8,14,10,45,850.0,141.5,2.55,27.5,873.5,568.55,418.41
2016,8,14,11,0,858.0,142.0,2.6,28.0,897.0,617.75,455.88
2016,8,14,11,15,861.5,143.0,2.65,28.0,912.0,666.51,492.77
2016,8,14,11,30,865.0,144.0,2.7,28.0,927.0,713.32,527.4
2016,8,14,11,45,869.0,143.0,2.8,28.5,935.0,756.82,558.2
2016,8,14,12,0,873.0,142.0,2.9,29.0,943.0,797.98,586.74
2016,8,14,12,15,873.0,142.0,2.95,29.0,942.5,834.19,611.22
2016,8,14,12,30,873.0,142.0,3.0,29.0,942.0,867.44,633.45
2016,8,14,12,45,870.0,142.5,3.05,29.5,933.5,895.38,650.86
2016,8,14,13,0,867.0,143.0,3.1,30.0,925.0,919.91,666.03
2016,8,14,13,15,863.0,142.0,3.15,30.0,908.5,938.66,678.83
2016,8,14,13,30,859.0,141.0,3.2,30.0,892.0,953.71,689.37
2016,8,14,13,45,849.5,141.5,3.3,30.0,867.5,976.44,705.39
2016,8,14,14,0,840.0,142.0,3.4,30.0,843.0,980.24,709.21
2016,8,14,14,15,831.0,140.0,3.45,29.5,812.5,977.99,710.47
2016,8,14,14,30,822.0,138.0,3.5,29.0,782.0,971.84,709.35
2016,8,14,14,45,809.5,135.5,3.55,29.0,745.5,957.95,701.86
2016,8,14,15,0,797.0,133.0,3.6,29.0,709.0,940.4,692.08
2016,8,14,15,15,781.5,130.0,3.6,28.5,667.0,915.95,678.8
2016,8,14,15,30,766.0,127.0,3.6,28.0,625.0,888.27,663.31
2016,8,14,15,45,748.0,122.0,3.65,27.5,579.0,859.53,647.23
2016,8,14,16,0,730.0,117.0,3.7,27.0,533.0,821.79,624.68
2016,8,14,16,15,704.0,112.0,3.65,26.5,483.0,774.78,594.75
2016,8,14,16,30,678.0,107.0,3.6,26.0,433.0,726.26,563.17
2016,8,14,16,45,646.5,100.0,3.6,25.5,382.5,669.82,525.21
2016,8,14,17,0,615.0,93.0,3.6,25.0,332.0,613.05,485.86
2016,8,14,17,15,568.5,85.5,3.45,24.0,280.5,544.86,436.09
2016,8,14,17,30,522.0,78.0,3.3,23.0,229.0,478.4,385.39
2016,8,14,17,45,460.0,67.5,3.2,22.0,180.5,401.23,324.01
2016,8,14,18,0,398.0,57.0,3.1,21.0,132.0,328.47,263.56
2016,8,14,18,15,301.5,43.5,2.95,20.0,90.0,237.66,186.29
2016,8,14,18,30,205.0,30.0,2.8,19.0,48.0,161.1,109.73
2016,8,14,18,45,102.5,15.0,2.65,18.5,24.0,55.13,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,15.5,2.75,13.5,33.5,12.59,0.0
2016,8,15,6,0,354.0,31.0,2.9,14.0,67.0,25.67,15.59
2016,8,15,6,15,451.0,40.0,2.85,14.5,113.5,33.07,23.27
2016,8,15,6,30,548.0,49.0,2.8,15.0,160.0,40.56,30.31
2016,8,15,6,45,314.0,83.5,2.75,15.5,151.0,60.69,48.32
2016,8,15,7,0,80.0,118.0,2.7,16.0,142.0,83.1,68.07
2016,8,15,7,15,88.0,139.5,2.65,16.5,171.0,97.27,80.25
2016,8,15,7,30,96.0,161.0,2.6,17.0,200.0,111.21,91.97
2016,8,15,7,45,106.5,185.0,2.55,18.0,233.5,122.83,101.3
2016,8,15,8,0,117.0,209.0,2.5,19.0,267.0,136.58,112.23
2016,8,15,8,15,223.0,220.5,2.45,19.5,345.0,145.8,119.38
2016,8,15,8,30,329.0,232.0,2.4,20.0,423.0,147.92,120.51
2016,8,15,8,45,607.5,160.5,2.4,20.5,548.0,118.74,83.27
2016,8,15,9,0,886.0,89.0,2.4,21.0,673.0,160.35,90.28
2016,8,15,9,15,898.0,91.0,2.45,21.5,715.5,222.69,133.95
2016,8,15,9,30,910.0,93.0,2.5,22.0,758.0,285.74,185.49
2016,8,15,9,45,914.0,97.5,2.55,22.5,793.0,348.63,239.63
2016,8,15,10,0,918.0,102.0,2.6,23.0,828.0,410.82,293.14
2016,8,15,10,15,925.0,103.0,2.65,23.5,857.5,470.79,343.76
2016,8,15,10,30,932.0,104.0,2.7,24.0,887.0,529.84,392.14
2016,8,15,10,45,935.5,105.5,2.8,24.5,909.5,586.26,437.12
2016,8,15,11,0,939.0,107.0,2.9,25.0,932.0,640.91,479.35
2016,8,15,11,15,942.0,107.5,2.95,25.5,947.0,692.49,517.88
2016,8,15,11,30,945.0,108.0,3.0,26.0,962.0,741.81,553.67
2016,8,15,11,45,945.5,109.5,3.15,26.5,969.0,787.69,586.59
2016,8,15,12,0,946.0,111.0,3.3,27.0,976.0,830.76,615.91
2016,8,15,12,15,945.5,110.5,3.4,27.0,975.0,868.29,641.47
2016,8,15,12,30,945.0,110.0,3.5,27.0,974.0,902.52,664.79
2016,8,15,12,45,934.5,115.0,3.6,27.0,963.0,929.59,683.37
2016,8,15,13,0,924.0,120.0,3.7,27.0,952.0,952.7,699.44
2016,8,15,13,15,920.5,119.5,3.75,27.0,935.5,973.16,713.56
2016,8,15,13,30,917.0,119.0,3.8,27.0,919.0,989.73,725.23
2016,8,15,13,45,912.0,117.0,3.85,27.0,895.0,999.45,732.56
2016,8,15,14,0,907.0,115.0,3.9,27.0,871.0,1005.12,737.41
2016,8,15,14,15,899.0,113.5,3.9,26.5,840.0,1004.33,739.33
2016,8,15,14,30,891.0,112.0,3.9,26.0,809.0,999.52,738.79
2016,8,15,14,45,882.5,109.0,3.9,26.0,772.0,988.7,732.97
2016,8,15,15,0,874.0,106.0,3.9,26.0,735.0,974.03,724.72
2016,8,15,15,15,860.5,103.5,3.85,25.5,692.0,951.4,712.33
2016,8,15,15,30,847.0,101.0,3.8,25.0,649.0,937.11,705.68
2016,8,15,15,45,832.0,97.0,3.75,24.5,602.0,904.2,686.21
2016,8,15,16,0,817.0,93.0,3.7,24.0,555.0,868.29,664.57
2016,8,15,16,15,793.5,89.5,3.6,23.5,504.5,822.82,635.61
2016,8,15,16,30,770.0,86.0,3.5,23.0,454.0,775.37,604.76
2016,8,15,16,45,742.0,80.5,3.45,22.5,401.5,720.36,567.87
2016,8,15,17,0,714.0,75.0,3.4,22.0,349.0,664.42,529.24
2016,8,15,17,15,669.5,69.5,3.25,21.0,295.5,600.51,483.8
2016,8,15,17,30,625.0,64.0,3.1,20.0,242.0,533.84,433.27
2016,8,15,17,45,561.5,56.0,3.0,19.5,191.5,454.0,368.81
2016,8,15,18,0,498.0,48.0,2.9,19.0,141.0,378.64,305.13
2016,8,15,18,15,391.0,37.5,2.8,18.0,96.0,282.48,222.49
2016,8,15,18,30,284.0,27.0,2.7,17.0,51.0,195.82,130.12
2016,8,15,18,45,142.0,13.5,2.65,16.5,25.5,70.73,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,13.5,30.0,12.96,0.0
2016,8,16,6,0,286.0,32.0,2.3,14.0,60.0,26.26,15.9
2016,8,16,6,15,383.0,43.0,2.25,14.5,105.5,35.11,25.02
2016,8,16,6,30,480.0,54.0,2.2,15.0,151.0,43.96,33.29
2016,8,16,6,45,541.5,62.5,2.2,15.5,201.5,50.49,39.29
2016,8,16,7,0,603.0,71.0,2.2,16.0,252.0,56.96,45.04
2016,8,16,7,15,344.0,115.0,2.15,16.5,222.5,80.72,65.8
2016,8,16,7,30,85.0,159.0,2.1,17.0,193.0,109.84,90.79
2016,8,16,7,45,129.5,183.0,2.1,18.0,243.0,122.16,100.69
2016,8,16,8,0,174.0,207.0,2.1,19.0,293.0,136.7,112.29
2016,8,16,8,15,486.5,154.0,2.1,19.5,428.0,103.53,83.57
2016,8,16,8,30,799.0,101.0,2.1,20.0,563.0,83.02,65.76
2016,8,16,8,45,816.5,104.5,2.15,21.0,609.5,101.01,65.31
2016,8,16,9,0,834.0,108.0,2.2,22.0,656.0,161.54,92.55
2016,8,16,9,15,847.5,110.5,2.2,22.5,698.0,222.57,135.4
2016,8,16,9,30,861.0,113.0,2.2,23.0,740.0,289.28,189.29
2016,8,16,9,45,861.0,120.0,2.25,23.5,773.5,349.94,241.11
2016,8,16,10,0,861.0,127.0,2.3,24.0,807.0,407.97,290.8
2016,8,16,10,15,869.0,129.0,2.35,24.5,836.5,467.73,340.45
2016,8,16,10,30,877.0,131.0,2.4,25.0,866.0,525.28,386.97
2016,8,16,10,45,883.5,132.0,2.45,25.5,889.0,580.39,430.23
2016,8,16,11,0,890.0,133.0,2.5,26.0,912.0,634.16,471.08
2016,8,16,11,15,893.5,133.5,2.55,26.5,927.0,684.1,507.96
2016,8,16,11,30,897.0,134.0,2.6,27.0,942.0,731.97,542.31
2016,8,16,11,45,899.0,134.5,2.65,27.5,949.5,776.48,573.45
2016,8,16,12,0,901.0,135.0,2.7,28.0,957.0,818.41,601.89
2016,8,16,12,15,901.0,134.5,2.75,28.0,956.5,855.15,626.38
2016,8,16,12,30,901.0,134.0,2.8,28.0,956.0,888.78,648.77
2016,8,16,12,45,891.0,138.0,2.85,28.0,945.0,914.32,665.85
2016,8,16,13,0,881.0,142.0,2.9,28.0,934.0,936.07,680.56
2016,8,16,13,15,877.0,141.0,2.95,28.0,917.0,955.05,693.57
2016,8,16,13,30,873.0,140.0,3.0,28.0,900.0,970.26,704.27
2016,8,16,13,45,868.5,138.0,3.05,28.0,876.5,980.23,711.72
2016,8,16,14,0,864.0,136.0,3.1,28.0,853.0,986.31,716.83
2016,8,16,14,15,855.5,134.0,3.1,28.0,822.0,999.52,726.37
2016,8,16,14,30,847.0,132.0,3.1,28.0,791.0,993.7,723.65
2016,8,16,14,45,837.0,128.5,3.15,28.0,754.5,980.9,717.05
2016,8,16,15,0,827.0,125.0,3.2,28.0,718.0,964.3,708.1
2016,8,16,15,15,812.0,122.0,3.15,27.5,675.0,939.82,694.66
2016,8,16,15,30,797.0,119.0,3.1,27.0,632.0,911.98,678.99
2016,8,16,15,45,779.5,114.5,3.1,26.5,585.5,877.08,658.76
2016,8,16,16,0,762.0,110.0,3.1,26.0,539.0,839.41,636.37
2016,8,16,16,15,736.0,105.5,3.05,25.5,488.5,797.64,610.46
2016,8,16,16,30,710.0,101.0,3.0,25.0,438.0,748.58,578.86
2016,8,16,16,45,678.0,94.5,3.0,24.5,386.0,691.05,540.58
2016,8,16,17,0,646.0,88.0,3.0,24.0,334.0,633.15,500.82
2016,8,16,17,15,598.5,81.0,2.9,23.0,281.5,563.38,450.74
2016,8,16,17,30,551.0,74.0,2.8,22.0,229.0,495.38,399.06
2016,8,16,17,45,484.0,64.0,2.75,21.5,179.0,414.03,333.83
2016,8,16,18,0,417.0,54.0,2.7,21.0,129.0,337.55,269.8
2016,8,16,18,15,313.5,40.5,2.6,20.0,86.5,244.11,190.01
2016,8,16,18,30,210.0,27.0,2.5,19.0,44.0,157.47,97.79
2016,8,16,18,45,105.0,13.5,2.45,18.5,22.0,55.12,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,2.2,14.5,26.5,12.2,0.0
2016,8,17,6,0,215.0,32.0,2.5,15.0,53.0,24.33,14.06
2016,8,17,6,15,307.5,45.5,2.45,15.5,96.0,34.62,24.43
2016,8,17,6,30,400.0,59.0,2.4,16.0,139.0,47.34,36.09
2016,8,17,6,45,463.5,69.0,2.35,17.0,187.5,54.75,42.78
2016,8,17,7,0,527.0,79.0,2.3,18.0,236.0,62.05,49.13
2016,8,17,7,15,299.0,118.0,2.3,18.5,210.5,83.83,67.97
2016,8,17,7,30,71.0,157.0,2.3,19.0,185.0,108.42,88.88
2016,8,17,7,45,378.0,131.5,2.3,19.5,313.0,89.98,72.58
2016,8,17,8,0,685.0,106.0,2.3,20.0,441.0,79.34,63.09
2016,8,17,8,15,710.5,110.5,2.25,20.5,490.0,81.64,64.72
2016,8,17,8,30,736.0,115.0,2.2,21.0,539.0,83.86,66.25
2016,8,17,8,45,754.5,119.5,2.2,22.0,585.0,109.69,72.14
2016,8,17,9,0,773.0,124.0,2.2,23.0,631.0,167.26,98.77
2016,8,17,9,15,788.0,127.0,2.25,23.5,672.0,225.28,139.54
2016,8,17,9,30,803.0,130.0,2.3,24.0,713.0,284.66,187.44
2016,8,17,9,45,814.5,132.5,2.35,25.0,749.0,343.72,236.8
2016,8,17,10,0,826.0,135.0,2.4,26.0,785.0,403.18,286.2
2016,8,17,10,15,834.5,137.0,2.45,26.5,814.5,461.14,333.97
2016,8,17,10,30,843.0,139.0,2.5,27.0,844.0,518.62,379.95
2016,8,17,10,45,847.0,141.5,2.6,27.5,866.0,573.36,422.64
2016,8,17,11,0,851.0,144.0,2.7,28.0,888.0,626.65,462.94
2016,8,17,11,15,855.5,145.0,2.8,28.0,903.5,670.69,496.77
2016,8,17,11,30,860.0,146.0,2.9,28.0,919.0,718.05,532.02
2016,8,17,11,45,860.0,147.5,3.0,28.5,925.5,760.47,562.0
2016,8,17,12,0,860.0,149.0,3.1,29.0,932.0,800.3,589.57
2016,8,17,12,15,859.5,149.0,3.15,29.0,931.5,835.77,613.62
2016,8,17,12,30,859.0,149.0,3.2,29.0,931.0,868.26,635.42
2016,8,17,12,45,859.0,147.5,3.3,29.0,923.0,896.79,654.9
2016,8,17,13,0,859.0,146.0,3.4,29.0,915.0,922.0,672.27
2016,8,17,13,15,854.5,145.0,3.45,29.0,898.0,940.06,684.71
2016,8,17,13,30,850.0,144.0,3.5,29.0,881.0,969.72,704.92
2016,8,17,13,45,845.5,141.5,3.55,29.0,858.0,978.98,711.79
2016,8,17,14,0,841.0,139.0,3.6,29.0,835.0,984.29,716.38
2016,8,17,14,15,832.0,137.0,3.65,28.5,804.0,981.8,717.48
2016,8,17,14,30,823.0,135.0,3.7,28.0,773.0,975.39,716.19
2016,8,17,14,45,813.5,131.0,3.75,28.0,736.5,962.54,709.35
2016,8,17,15,0,804.0,127.0,3.8,28.0,700.0,945.96,700.15
2016,8,17,15,15,788.5,124.0,3.8,27.5,657.5,921.14,686.56
2016,8,17,15,30,773.0,121.0,3.8,27.0,615.0,893.07,670.73
2016,8,17,15,45,755.5,116.0,3.85,26.5,569.0,857.97,650.16
2016,8,17,16,0,738.0,111.0,3.9,26.0,523.0,826.11,631.58
2016,8,17,16,15,711.5,106.0,3.85,25.5,473.5,778.14,600.76
2016,8,17,16,30,685.0,101.0,3.8,25.0,424.0,728.69,568.31
2016,8,17,16,45,653.0,94.5,3.8,24.5,372.5,671.9,529.8
2016,8,17,17,0,621.0,88.0,3.8,24.0,321.0,614.82,489.89
2016,8,17,17,15,572.0,80.5,3.65,23.0,270.0,544.28,438.18
2016,8,17,17,30,523.0,73.0,3.5,22.0,219.0,475.76,385.29
2016,8,17,17,45,455.5,63.0,3.4,21.0,170.5,395.31,320.55
2016,8,17,18,0,388.0,53.0,3.3,20.0,122.0,319.86,257.12
2016,8,17,18,15,285.5,39.5,3.15,19.0,81.0,226.16,176.26
2016,8,17,18,30,183.0,26.0,3.0,18.0,40.0,142.25,81.85
2016,8,17,18,45,91.5,13.0,2.9,17.5,20.0,49.06,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,24.0,12.14,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,48.0,24.11,13.67
2016,8,18,6,15,247.5,48.0,2.4,15.5,88.5,36.0,25.58
2016,8,18,6,30,332.0,64.0,2.4,16.0,129.0,47.78,36.45
2016,8,18,6,45,386.5,78.0,2.4,16.5,175.5,57.79,45.53
2016,8,18,7,0,441.0,92.0,2.4,17.0,222.0,67.61,54.2
2016,8,18,7,15,296.5,125.5,2.35,17.5,220.5,88.28,72.13
2016,8,18,7,30,152.0,159.0,2.3,18.0,219.0,108.31,89.14
2016,8,18,7,45,369.0,146.0,2.3,19.0,319.0,98.76,80.3
2016,8,18,8,0,586.0,133.0,2.3,20.0,419.0,95.58,77.0
2016,8,18,8,15,613.5,140.0,2.25,20.5,467.0,98.74,79.27
2016,8,18,8,30,641.0,147.0,2.2,21.0,515.0,101.76,81.39
2016,8,18,8,45,654.0,156.0,2.2,22.0,557.5,122.14,82.94
2016,8,18,9,0,667.0,165.0,2.2,23.0,600.0,176.97,110.24
2016,8,18,9,15,683.5,169.5,2.25,23.5,640.5,231.09,148.44
2016,8,18,9,30,700.0,174.0,2.3,24.0,681.0,286.96,193.13
2016,8,18,9,45,648.0,211.5,2.35,24.5,699.0,346.22,243.99
2016,8,18,10,0,596.0,249.0,2.4,25.0,717.0,398.96,288.67
2016,8,18,10,15,607.0,253.5,2.45,25.5,745.5,449.13,329.01
2016,8,18,10,30,618.0,258.0,2.5,26.0,774.0,499.73,368.66
2016,8,18,10,45,629.0,259.5,2.6,26.5,796.5,548.37,406.0
2016,8,18,11,0,640.0,261.0,2.7,27.0,819.0,596.88,442.26
2016,8,18,11,15,645.0,263.0,2.75,27.0,833.5,641.52,475.64
2016,8,18,11,30,650.0,265.0,2.8,27.0,848.0,684.95,507.49
2016,8,18,11,45,657.0,263.0,2.9,27.5,856.0,725.24,535.86
2016,8,18,12,0,664.0,261.0,3.0,28.0,864.0,763.87,562.59
2016,8,18,12,15,664.0,261.0,3.05,28.0,863.5,796.55,585.67
2016,8,18,12,30,664.0,261.0,3.1,28.0,863.0,826.63,606.8
2016,8,18,12,45,659.0,261.0,3.15,28.0,854.0,849.56,622.93
2016,8,18,13,0,654.0,261.0,3.2,28.0,845.0,869.28,636.89
2016,8,18,13,15,649.0,259.0,3.25,28.0,829.5,883.92,647.52
2016,8,18,13,30,644.0,257.0,3.3,28.0,814.0,895.15,655.94
2016,8,18,13,45,641.0,250.5,3.4,28.0,792.0,900.79,661.18
2016,8,18,14,0,638.0,244.0,3.5,28.0,770.0,902.95,664.22
2016,8,18,14,15,627.0,239.5,3.55,27.5,740.5,895.7,661.93
2016,8,18,14,30,616.0,235.0,3.6,27.0,711.0,884.99,657.44
2016,8,18,14,45,608.0,226.0,3.65,27.0,677.0,869.7,648.75
2016,8,18,15,0,600.0,217.0,3.7,27.0,643.0,851.18,637.9
2016,8,18,15,15,582.0,210.0,3.7,26.5,602.5,814.37,615.4
2016,8,18,15,30,564.0,203.0,3.7,26.0,562.0,783.1,596.36
2016,8,18,15,45,546.5,192.0,3.75,25.5,518.5,745.86,573.09
2016,8,18,16,0,529.0,181.0,3.8,25.0,475.0,706.77,548.06
2016,8,18,16,15,500.0,170.5,3.8,24.0,427.5,656.62,515.03
2016,8,18,16,30,471.0,160.0,3.8,23.0,380.0,605.95,480.69
2016,8,18,16,45,436.0,146.5,3.8,22.5,331.5,546.99,438.07
2016,8,18,17,0,401.0,133.0,3.8,22.0,283.0,488.81,394.77
2016,8,18,17,15,355.5,117.0,3.65,21.0,234.5,421.42,343.12
2016,8,18,17,30,310.0,101.0,3.5,20.0,186.0,341.51,279.88
2016,8,18,17,45,251.5,81.5,3.4,19.5,141.0,268.75,219.4
2016,8,18,18,0,193.0,62.0,3.3,19.0,96.0,200.77,161.24
2016,8,18,18,15,130.5,40.5,3.2,18.5,60.0,132.34,101.38
2016,8,18,18,30,68.0,19.0,3.1,18.0,24.0,63.54,29.75
2016,8,18,18,45,34.0,9.5,3.05,17.5,12.0,21.92,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,12.5,2.2,14.5,16.5,9.83,0.0
2016,8,19,6,0,80.0,25.0,2.5,15.0,33.0,19.03,9.4
2016,8,19,6,15,135.0,47.5,2.55,15.5,70.0,35.17,24.82
2016,8,19,6,30,190.0,70.0,2.6,16.0,107.0,50.9,39.15
2016,8,19,6,45,239.5,91.0,2.65,16.5,152.0,65.33,52.14
2016,8,19,7,0,289.0,112.0,2.7,17.0,197.0,79.47,64.6
2016,8,19,7,15,224.5,134.5,2.6,17.5,208.5,92.53,75.83
2016,8,19,7,30,160.0,157.0,2.5,18.0,220.0,107.29,88.28
2016,8,19,7,45,227.5,173.0,2.45,18.5,276.0,114.98,94.42
2016,8,19,8,0,295.0,189.0,2.4,19.0,332.0,125.05,102.5
2016,8,19,8,15,395.0,193.5,2.35,19.5,406.5,124.71,101.64
2016,8,19,8,30,495.0,198.0,2.3,20.0,481.0,127.86,103.76
2016,8,19,8,45,424.0,231.5,2.25,21.0,488.0,156.2,113.74
2016,8,19,9,0,353.0,265.0,2.2,22.0,495.0,207.23,146.41
2016,8,19,9,15,463.0,249.0,2.2,22.5,571.0,243.09,167.52
2016,8,19,9,30,573.0,233.0,2.2,23.0,647.0,296.47,205.81
2016,8,19,9,45,564.5,250.5,2.2,23.5,675.0,348.06,248.61
2016,8,19,10,0,556.0,268.0,2.2,24.0,703.0,398.49,290.05
2016,8,19,10,15,567.0,273.5,2.25,24.5,731.5,447.66,329.4
2016,8,19,10,30,578.0,279.0,2.3,25.0,760.0,497.26,368.09
2016,8,19,10,45,581.5,285.0,2.35,25.5,780.0,543.42,403.29
2016,8,19,11,0,585.0,291.0,2.4,26.0,800.0,588.82,436.95
2016,8,19,11,15,590.0,294.0,2.45,26.0,814.5,631.9,469.06
2016,8,19,11,30,595.0,297.0,2.5,26.0,829.0,673.38,499.43
2016,8,19,11,45,597.0,298.5,2.65,26.5,836.0,710.84,525.96
2016,8,19,12,0,599.0,300.0,2.8,27.0,843.0,746.51,550.82
2016,8,19,12,15,599.0,299.5,2.85,27.0,842.0,776.95,572.41
2016,8,19,12,30,599.0,299.0,2.9,27.0,841.0,804.95,592.17
2016,8,19,12,45,603.0,293.5,3.0,27.0,834.5,829.77,610.12
2016,8,19,13,0,607.0,288.0,3.1,27.0,828.0,851.86,626.21
2016,8,19,13,15,601.5,285.5,3.15,27.0,812.0,864.78,635.69
2016,8,19,13,30,596.0,283.0,3.2,27.0,796.0,874.37,643.05
2016,8,19,13,45,593.0,275.5,3.3,27.0,774.5,874.65,644.82
2016,8,19,14,0,590.0,268.0,3.4,27.0,753.0,875.05,646.72
2016,8,19,14,15,578.5,262.5,3.45,26.5,723.5,866.0,643.12
2016,8,19,14,30,567.0,257.0,3.5,26.0,694.0,853.85,637.51
2016,8,19,14,45,558.5,247.0,3.55,26.0,660.0,837.06,627.68
2016,8,19,15,0,550.0,237.0,3.6,26.0,626.0,817.41,615.89
2016,8,19,15,15,531.0,228.5,3.55,25.5,585.5,786.54,596.78
2016,8,19,15,30,512.0,220.0,3.5,25.0,545.0,753.49,575.98
2016,8,19,15,45,492.0,208.5,3.5,24.5,501.5,714.43,550.88
2016,8,19,16,0,472.0,197.0,3.5,24.0,458.0,673.81,524.22
2016,8,19,16,15,443.5,184.0,3.45,23.5,411.0,622.9,489.16
2016,8,19,16,30,415.0,171.0,3.4,23.0,364.0,571.6,453.04
2016,8,19,16,45,378.5,156.0,3.4,22.5,315.5,493.12,395.68
2016,8,19,17,0,342.0,141.0,3.4,22.0,267.0,435.89,352.63
2016,8,19,17,15,299.5,122.0,3.3,21.0,220.0,371.02,302.5
2016,8,19,17,30,257.0,103.0,3.2,20.0,173.0,308.77,252.68
2016,8,19,17,45,204.0,81.0,3.15,19.5,129.0,238.7,194.29
2016,8,19,18,0,151.0,59.0,3.1,19.0,85.0,172.6,137.81
2016,8,19,18,15,100.0,37.0,3.0,18.5,51.5,111.28,83.97
2016,8,19,18,30,49.0,15.0,2.9,18.0,18.0,47.51,16.71
2016,8,19,18,45,24.5,7.5,2.85,17.5,9.0,16.32,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
