Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,14.5,14.5,9.05,0.0
2016,8,20,6,0,66.0,23.0,2.0,15.0,29.0,17.55,8.02
2016,8,20,6,15,115.5,46.0,2.0,15.5,64.5,34.02,23.8
2016,8,20,6,30,165.0,69.0,2.0,16.0,100.0,50.03,38.37
2016,8,20,6,45,211.5,91.5,2.0,16.5,144.5,65.32,52.11
2016,8,20,7,0,258.0,114.0,2.0,17.0,189.0,80.25,65.27
2016,8,20,7,15,153.5,132.0,2.0,17.5,179.0,91.89,75.25
2016,8,20,7,30,49.0,150.0,2.0,18.0,169.0,103.95,85.37
2016,8,20,7,45,59.0,173.5,2.0,18.5,200.0,118.77,97.65
2016,8,20,8,0,69.0,197.0,2.0,19.0,231.0,133.29,109.46
2016,8,20,8,15,81.0,221.5,2.0,19.5,265.0,148.04,121.28
2016,8,20,8,30,93.0,246.0,2.0,20.0,299.0,162.45,132.65
2016,8,20,8,45,217.0,256.5,2.05,21.0,394.0,173.21,130.46
2016,8,20,9,0,341.0,267.0,2.1,22.0,489.0,207.97,147.29
2016,8,20,9,15,441.5,255.5,2.15,22.5,561.5,244.51,169.54
2016,8,20,9,30,542.0,244.0,2.2,23.0,634.0,297.47,207.85
2016,8,20,9,45,586.5,234.5,2.3,23.5,675.5,345.96,246.79
2016,8,20,10,0,631.0,225.0,2.4,24.0,717.0,398.99,289.69
2016,8,20,10,15,641.0,229.0,2.45,24.0,745.5,450.31,332.0
2016,8,20,10,30,651.0,233.0,2.5,24.0,774.0,501.83,373.52
2016,8,20,10,45,663.0,233.0,2.65,24.5,796.5,551.44,412.17
2016,8,20,11,0,675.0,233.0,2.8,25.0,819.0,600.84,449.7
2016,8,20,11,15,680.0,235.0,2.9,25.0,833.5,646.83,484.61
2016,8,20,11,30,685.0,237.0,3.0,25.0,848.0,691.47,517.89
2016,8,20,11,45,694.0,233.5,3.15,25.5,856.5,732.98,547.7
2016,8,20,12,0,703.0,230.0,3.3,26.0,865.0,772.78,575.84
2016,8,20,12,15,703.0,229.5,3.4,26.0,864.5,805.89,599.76
2016,8,20,12,30,703.0,229.0,3.5,26.0,864.0,836.28,621.64
2016,8,20,12,45,693.0,232.5,3.6,26.0,853.0,858.58,637.69
2016,8,20,13,0,683.0,236.0,3.7,26.0,842.0,877.4,651.36
2016,8,20,13,15,678.0,234.0,3.7,25.5,826.5,892.25,663.33
2016,8,20,13,30,673.0,232.0,3.7,25.0,811.0,903.64,673.04
2016,8,20,13,45,674.5,224.0,3.75,25.0,790.5,912.08,680.06
2016,8,20,14,0,676.0,216.0,3.8,25.0,770.0,917.02,684.76
2016,8,20,14,15,665.5,212.0,3.8,24.5,740.0,910.63,682.7
2016,8,20,14,30,655.0,208.0,3.8,24.0,710.0,900.74,678.44
2016,8,20,14,45,648.0,200.0,3.85,24.0,676.5,886.91,670.55
2016,8,20,15,0,641.0,192.0,3.9,24.0,643.0,869.77,660.45
2016,8,20,15,15,623.0,186.0,3.85,23.5,602.0,840.86,642.96
2016,8,20,15,30,605.0,180.0,3.8,23.0,561.0,809.21,623.47
2016,8,20,15,45,588.0,170.0,3.8,23.0,517.5,772.04,598.87
2016,8,20,16,0,571.0,160.0,3.8,23.0,474.0,723.69,565.96
2016,8,20,16,15,542.0,151.5,3.7,22.0,426.0,674.37,533.26
2016,8,20,16,30,513.0,143.0,3.6,21.0,378.0,624.44,499.07
2016,8,20,16,45,480.5,130.5,3.55,20.5,330.0,566.88,457.34
2016,8,20,17,0,448.0,118.0,3.5,20.0,282.0,509.81,414.72
2016,8,20,17,15,399.5,105.0,3.4,19.5,233.5,441.42,361.39
2016,8,20,17,30,351.0,92.0,3.3,19.0,185.0,375.92,308.52
2016,8,20,17,45,291.5,74.5,3.2,18.5,140.5,301.47,246.49
2016,8,20,18,0,232.0,57.0,3.1,18.0,96.0,232.09,186.76
2016,8,20,18,15,156.5,37.5,2.95,17.5,59.5,156.99,119.86
2016,8,20,18,30,81.0,18.0,2.8,17.0,23.0,78.05,21.64
2016,8,20,18,45,40.5,9.0,2.7,16.5,11.5,24.33,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.5,2.35,14.5,18.0,10.62,0.0
2016,8,21,6,0,104.0,27.0,2.7,15.0,36.0,20.46,9.96
2016,8,21,6,15,173.0,47.0,2.7,15.5,74.5,34.98,24.55
2016,8,21,6,30,242.0,67.0,2.7,16.0,113.0,49.12,37.53
2016,8,21,6,45,300.5,84.0,2.75,16.5,158.5,60.97,48.28
2016,8,21,7,0,359.0,101.0,2.8,17.0,204.0,72.56,58.54
2016,8,21,7,15,184.0,117.0,2.75,17.5,170.0,81.49,66.22
2016,8,21,7,30,9.0,133.0,2.7,18.0,136.0,96.17,78.7
2016,8,21,7,45,17.5,155.5,2.7,18.5,163.5,111.67,91.65
2016,8,21,8,0,26.0,178.0,2.7,19.0,191.0,127.04,104.26
2016,8,21,8,15,40.5,205.5,2.65,19.5,227.5,138.71,113.56
2016,8,21,8,30,55.0,233.0,2.6,20.0,264.0,154.87,126.5
2016,8,21,8,45,78.0,261.5,2.6,20.5,309.5,175.7,135.33
2016,8,21,9,0,101.0,290.0,2.6,21.0,355.0,205.32,155.44
2016,8,21,9,15,382.5,238.5,2.6,21.5,509.5,224.81,157.7
2016,8,21,9,30,664.0,187.0,2.6,22.0,664.0,292.37,200.93
2016,8,21,9,45,655.5,202.5,2.65,22.5,693.0,347.87,247.98
2016,8,21,10,0,647.0,218.0,2.7,23.0,722.0,401.93,293.42
2016,8,21,10,15,657.5,222.0,2.75,23.0,750.5,454.4,336.96
2016,8,21,10,30,668.0,226.0,2.8,23.0,779.0,507.07,379.68
2016,8,21,10,45,678.0,227.5,2.9,23.5,801.5,557.58,419.13
2016,8,21,11,0,688.0,229.0,3.0,24.0,824.0,607.68,457.21
2016,8,21,11,15,693.0,230.5,3.1,24.0,838.5,653.89,492.48
2016,8,21,11,30,698.0,232.0,3.2,24.0,853.0,698.69,526.07
2016,8,21,11,45,703.0,231.5,3.3,24.5,861.0,740.21,555.74
2016,8,21,12,0,708.0,231.0,3.4,25.0,869.0,779.79,583.5
2016,8,21,12,15,707.5,231.0,3.5,25.0,868.0,813.12,607.65
2016,8,21,12,30,707.0,231.0,3.6,25.0,867.0,843.68,629.71
2016,8,21,12,45,723.0,219.0,3.75,25.0,863.5,874.88,652.82
2016,8,21,13,0,739.0,207.0,3.9,25.0,860.0,903.29,673.79
2016,8,21,13,15,734.0,205.0,3.95,24.5,843.5,918.89,686.22
2016,8,21,13,30,729.0,203.0,4.0,24.0,827.0,930.88,696.46
2016,8,21,13,45,723.0,199.5,4.1,24.0,804.0,936.75,701.63
2016,8,21,14,0,717.0,196.0,4.2,24.0,781.0,938.93,704.48
2016,8,21,14,15,706.0,192.5,4.2,23.5,750.5,932.56,702.5
2016,8,21,14,30,695.0,189.0,4.2,23.0,720.0,922.58,698.22
2016,8,21,14,45,683.0,183.5,4.25,23.0,684.0,906.06,688.44
2016,8,21,15,0,671.0,178.0,4.3,23.0,648.0,886.2,676.44
2016,8,21,15,15,652.5,172.5,4.2,22.5,606.5,856.92,658.44
2016,8,21,15,30,634.0,167.0,4.1,22.0,565.0,824.85,638.41
2016,8,21,15,45,613.0,159.5,4.1,21.5,520.0,785.87,613.64
2016,8,21,16,0,592.0,152.0,4.1,21.0,475.0,744.77,586.95
2016,8,21,16,15,562.0,144.0,4.05,20.5,426.5,684.42,545.29
2016,8,21,16,30,532.0,136.0,4.0,20.0,378.0,633.5,509.55
2016,8,21,16,45,496.0,125.0,3.95,19.5,329.0,574.03,466.01
2016,8,21,17,0,460.0,114.0,3.9,19.0,280.0,515.31,421.71
2016,8,21,17,15,410.0,101.5,3.75,18.5,231.5,445.79,367.0
2016,8,21,17,30,360.0,89.0,3.6,18.0,183.0,379.3,312.84
2016,8,21,17,45,296.0,72.5,3.5,17.5,138.0,302.64,248.49
2016,8,21,18,0,232.0,56.0,3.4,17.0,93.0,231.6,186.88
2016,8,21,18,15,154.5,36.5,3.3,16.5,57.5,155.47,118.15
2016,8,21,18,30,77.0,17.0,3.2,16.0,22.0,73.9,7.67
2016,8,21,18,45,38.5,8.5,3.1,15.5,11.0,23.11,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,14.5,18.0,10.62,0.0
2016,8,22,6,0,105.0,27.0,3.0,15.0,36.0,20.42,9.57
2016,8,22,6,15,177.0,47.0,3.0,15.0,74.5,34.96,24.53
2016,8,22,6,30,249.0,67.0,3.0,15.0,113.0,49.18,37.71
2016,8,22,6,45,165.5,90.0,3.0,15.5,125.0,63.85,51.0
2016,8,22,7,0,82.0,113.0,3.0,16.0,137.0,79.58,64.95
2016,8,22,7,15,102.0,134.0,2.9,16.5,169.5,92.1,75.78
2016,8,22,7,30,122.0,155.0,2.8,17.0,202.0,105.37,87.01
2016,8,22,7,45,87.5,173.0,2.75,17.5,209.0,118.84,98.2
2016,8,22,8,0,53.0,191.0,2.7,18.0,216.0,129.61,106.88
2016,8,22,8,15,125.0,218.5,2.65,18.5,287.0,142.24,117.01
2016,8,22,8,30,197.0,246.0,2.6,19.0,358.0,158.49,130.06
2016,8,22,8,45,259.5,258.0,2.6,19.5,417.5,170.61,128.05
2016,8,22,9,0,322.0,270.0,2.6,20.0,477.0,209.41,150.4
2016,8,22,9,15,492.5,227.0,2.65,20.5,567.5,239.21,165.0
2016,8,22,9,30,663.0,184.0,2.7,21.0,658.0,291.91,201.63
2016,8,22,9,45,660.0,196.5,2.75,22.0,688.5,347.02,248.06
2016,8,22,10,0,657.0,209.0,2.8,23.0,719.0,401.28,293.19
2016,8,22,10,15,667.5,212.5,2.9,23.0,747.5,453.91,337.08
2016,8,22,10,30,678.0,216.0,3.0,23.0,776.0,506.71,380.14
2016,8,22,10,45,685.0,218.5,3.1,23.5,797.0,556.77,419.39
2016,8,22,11,0,692.0,221.0,3.2,24.0,818.0,606.09,457.02
2016,8,22,11,15,696.5,223.0,3.3,24.0,832.5,652.45,492.48
2016,8,22,11,30,701.0,225.0,3.4,24.0,847.0,697.35,526.21
2016,8,22,11,45,704.5,224.5,3.55,24.5,854.0,737.75,555.36
2016,8,22,12,0,708.0,224.0,3.7,25.0,861.0,776.06,582.54
2016,8,22,12,15,708.0,223.5,3.8,25.0,859.5,809.2,606.68
2016,8,22,12,30,708.0,223.0,3.9,25.0,858.0,839.59,628.72
2016,8,22,12,45,675.5,240.0,4.0,25.0,841.5,854.19,639.0
2016,8,22,13,0,643.0,257.0,4.1,25.0,825.0,864.05,646.04
2016,8,22,13,15,638.0,255.0,4.1,24.5,809.0,878.16,657.65
2016,8,22,13,30,633.0,253.0,4.1,24.0,793.0,888.89,666.98
2016,8,22,13,45,631.0,245.5,4.2,24.0,771.5,894.09,672.0
2016,8,22,14,0,629.0,238.0,4.3,24.0,750.0,895.85,674.77
2016,8,22,14,15,618.0,233.5,4.3,23.5,720.5,888.15,671.77
2016,8,22,14,30,607.0,229.0,4.3,23.0,691.0,877.04,666.54
2016,8,22,14,45,598.0,220.5,4.35,23.0,656.5,860.85,656.89
2016,8,22,15,0,589.0,212.0,4.4,23.0,622.0,841.49,645.06
2016,8,22,15,15,570.5,205.0,4.35,22.5,582.0,803.67,620.96
2016,8,22,15,30,552.0,198.0,4.3,22.0,542.0,771.73,600.66
2016,8,22,15,45,533.0,187.5,4.3,21.5,498.5,733.48,575.72
2016,8,22,16,0,514.0,177.0,4.3,21.0,455.0,693.53,549.1
2016,8,22,16,15,484.0,166.5,4.2,20.5,408.0,642.52,513.2
2016,8,22,16,30,454.0,156.0,4.1,20.0,361.0,591.13,476.25
2016,8,22,16,45,420.5,142.0,4.0,19.5,313.5,533.05,433.22
2016,8,22,17,0,387.0,128.0,3.9,19.0,266.0,475.74,389.53
2016,8,22,17,15,340.5,111.5,3.75,18.5,218.5,407.28,335.32
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,326.55,269.73
2016,8,22,17,45,238.5,75.5,3.45,17.5,128.0,256.16,210.2
2016,8,22,18,0,183.0,56.0,3.3,17.0,85.0,190.32,152.9
2016,8,22,18,15,117.5,35.0,3.15,16.5,51.0,121.03,90.06
2016,8,22,18,30,52.0,14.0,3.0,16.0,17.0,47.32,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.5,16.61,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.5,13.5,2.2,15.5,18.5,10.62,0.0
2016,8,23,6,0,123.0,27.0,2.5,16.0,37.0,20.34,9.03
2016,8,23,6,15,204.0,45.0,2.5,16.0,76.0,33.61,23.21
2016,8,23,6,30,285.0,63.0,2.5,16.0,115.0,46.71,35.37
2016,8,23,6,45,348.5,77.0,2.55,16.5,161.5,56.75,44.55
2016,8,23,7,0,412.0,91.0,2.6,17.0,208.0,66.64,53.34
2016,8,23,7,15,308.0,120.5,2.55,17.5,218.0,85.33,69.59
2016,8,23,7,30,204.0,150.0,2.5,18.0,228.0,101.44,83.28
2016,8,23,7,45,393.0,139.0,2.45,19.0,316.5,95.17,77.29
2016,8,23,8,0,582.0,128.0,2.4,20.0,405.0,92.58,74.51
2016,8,23,8,15,610.0,135.0,2.35,20.5,453.0,95.88,76.92
2016,8,23,8,30,638.0,142.0,2.3,21.0,501.0,99.05,79.18
2016,8,23,8,45,660.5,147.0,2.3,21.5,546.0,124.46,81.66
2016,8,23,9,0,683.0,152.0,2.3,22.0,591.0,178.65,110.52
2016,8,23,9,15,700.0,156.0,2.3,22.5,631.0,233.87,150.91
2016,8,23,9,30,717.0,160.0,2.3,23.0,671.0,290.83,197.27
2016,8,23,9,45,704.0,177.0,2.35,23.5,700.0,349.08,246.83
2016,8,23,10,0,691.0,194.0,2.4,24.0,729.0,405.32,294.11
2016,8,23,10,15,701.0,197.0,2.45,24.0,757.5,459.21,338.73
2016,8,23,10,30,711.0,200.0,2.5,24.0,786.0,513.1,382.27
2016,8,23,10,45,720.5,201.5,2.6,24.5,808.0,565.32,422.84
2016,8,23,11,0,730.0,203.0,2.7,25.0,830.0,616.95,461.81
2016,8,23,11,15,734.5,204.0,2.75,25.5,845.0,664.06,496.36
2016,8,23,11,30,739.0,205.0,2.8,26.0,860.0,709.56,528.88
2016,8,23,11,45,744.0,204.5,2.9,26.5,867.5,752.31,559.01
2016,8,23,12,0,749.0,204.0,3.0,27.0,875.0,792.97,587.14
2016,8,23,12,15,748.5,204.0,3.1,27.0,874.0,827.25,611.64
2016,8,23,12,30,748.0,204.0,3.2,27.0,873.0,858.63,633.99
2016,8,23,12,45,759.0,195.0,3.3,27.0,868.0,888.55,655.25
2016,8,23,13,0,770.0,186.0,3.4,27.0,863.0,906.37,667.87
2016,8,23,13,15,765.0,184.5,3.45,27.0,846.5,922.26,679.09
2016,8,23,13,30,760.0,183.0,3.5,27.0,830.0,934.5,688.02
2016,8,23,13,45,755.5,179.5,3.6,27.0,807.0,951.68,700.72
2016,8,23,14,0,751.0,176.0,3.7,27.0,784.0,955.25,704.46
2016,8,23,14,15,741.0,173.0,3.75,26.5,753.5,950.22,703.81
2016,8,23,14,30,731.0,170.0,3.8,26.0,723.0,941.51,700.87
2016,8,23,14,45,720.5,164.5,3.9,26.0,687.0,926.02,692.37
2016,8,23,15,0,710.0,159.0,4.0,26.0,651.0,907.08,681.6
2016,8,23,15,15,692.0,154.5,4.0,25.5,609.5,878.72,665.16
2016,8,23,15,30,674.0,150.0,4.0,25.0,568.0,847.48,646.64
2016,8,23,15,45,654.5,143.0,4.0,24.5,522.5,809.48,623.13
2016,8,23,16,0,635.0,136.0,4.0,24.0,477.0,769.22,597.67
2016,8,23,16,15,605.5,129.0,3.95,23.5,428.5,718.18,563.66
2016,8,23,16,30,576.0,122.0,3.9,23.0,380.0,666.05,528.12
2016,8,23,16,45,540.5,112.5,3.85,22.5,330.5,605.74,485.3
2016,8,23,17,0,505.0,103.0,3.8,22.0,281.0,538.79,435.71
2016,8,23,17,15,453.0,92.0,3.65,21.0,231.5,467.48,381.08
2016,8,23,17,30,401.0,81.0,3.5,20.0,182.0,399.32,326.67
2016,8,23,17,45,333.5,66.0,3.4,19.5,137.0,320.0,260.47
2016,8,23,18,0,266.0,51.0,3.3,19.0,92.0,246.7,197.03
2016,8,23,18,15,175.0,33.5,3.2,18.0,56.0,164.14,121.16
2016,8,23,18,30,84.0,16.0,3.1,17.0,20.0,74.61,0.0
2016,8,23,18,45,42.0,8.0,3.05,16.5,10.0,24.25,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.5,13.0,2.0,14.5,20.0,10.23,0.0
2016,8,24,6,0,181.0,26.0,2.3,15.0,40.0,19.81,8.2
2016,8,24,6,15,276.5,41.0,2.3,15.0,81.5,31.18,21.18
2016,8,24,6,30,372.0,56.0,2.3,15.0,123.0,42.54,31.84
2016,8,24,6,45,441.0,66.5,2.35,15.5,172.0,52.96,41.37
2016,8,24,7,0,510.0,77.0,2.4,16.0,221.0,60.72,48.33
2016,8,24,7,15,255.0,97.0,2.35,16.5,169.0,70.14,56.54
2016,8,24,7,30,0.0,117.0,2.3,17.0,117.0,85.73,69.95
2016,8,24,7,45,11.0,145.0,2.3,17.5,150.5,104.86,86.16
2016,8,24,8,0,22.0,173.0,2.3,18.0,184.0,123.7,101.84
2016,8,24,8,15,45.0,204.0,2.3,18.5,229.0,137.78,113.23
2016,8,24,8,30,68.0,235.0,2.3,19.0,274.0,155.95,127.91
2016,8,24,8,45,157.0,258.5,2.3,20.0,357.0,173.14,131.56
2016,8,24,9,0,246.0,282.0,2.3,21.0,440.0,208.82,152.18
2016,8,24,9,15,522.0,206.5,2.3,21.5,569.5,234.91,159.77
2016,8,24,9,30,798.0,131.0,2.3,22.0,699.0,297.47,200.49
2016,8,24,9,45,820.5,128.0,2.35,22.5,737.5,356.26,250.41
2016,8,24,10,0,843.0,125.0,2.4,23.0,776.0,416.57,301.33
2016,8,24,10,15,851.0,127.0,2.45,23.5,805.0,475.31,350.17
2016,8,24,10,30,859.0,129.0,2.5,24.0,834.0,532.32,396.22
2016,8,24,10,45,864.5,130.0,2.6,24.5,856.0,586.3,438.74
2016,8,24,11,0,870.0,131.0,2.7,25.0,878.0,638.84,478.87
2016,8,24,11,15,873.5,132.0,2.75,25.0,892.5,688.41,516.5
2016,8,24,11,30,877.0,133.0,2.8,25.0,907.0,735.92,551.79
2016,8,24,11,45,877.5,134.0,2.9,25.5,913.5,778.95,582.35
2016,8,24,12,0,878.0,135.0,3.0,26.0,920.0,819.3,609.67
2016,8,24,12,15,878.0,135.0,3.05,26.0,918.5,855.53,634.18
2016,8,24,12,30,878.0,135.0,3.1,26.0,917.0,888.68,656.59
2016,8,24,12,45,858.0,145.0,3.2,26.0,903.0,909.65,671.21
2016,8,24,13,0,838.0,155.0,3.3,26.0,889.0,941.97,693.56
2016,8,24,13,15,833.5,153.5,3.35,26.0,872.0,959.32,705.62
2016,8,24,13,30,829.0,152.0,3.4,26.0,855.0,972.83,715.38
2016,8,24,13,45,822.0,150.5,3.5,26.0,830.5,980.04,721.49
2016,8,24,14,0,815.0,149.0,3.6,26.0,806.0,983.31,725.2
2016,8,24,14,15,805.0,146.5,3.6,25.5,775.0,978.68,724.59
2016,8,24,14,30,795.0,144.0,3.6,25.0,744.0,970.18,721.6
2016,8,24,14,45,782.5,141.0,3.65,25.0,706.5,954.92,713.12
2016,8,24,15,0,770.0,138.0,3.7,25.0,669.0,936.04,702.32
2016,8,24,15,15,753.0,134.0,3.7,24.5,626.5,916.01,691.83
2016,8,24,15,30,736.0,130.0,3.7,24.0,584.0,885.29,673.95
2016,8,24,15,45,714.5,125.0,3.7,24.0,537.0,846.39,648.93
2016,8,24,16,0,693.0,120.0,3.7,24.0,490.0,805.17,622.03
2016,8,24,16,15,663.5,114.5,3.65,23.0,440.0,754.3,589.86
2016,8,24,16,30,634.0,109.0,3.6,22.0,390.0,702.21,555.92
2016,8,24,16,45,596.0,101.0,3.55,21.5,339.0,639.59,511.94
2016,8,24,17,0,558.0,93.0,3.5,21.0,288.0,577.24,466.76
2016,8,24,17,15,504.5,83.5,3.4,20.0,237.5,502.63,410.0
2016,8,24,17,30,451.0,74.0,3.3,19.0,187.0,425.72,349.01
2016,8,24,17,45,376.0,61.5,3.2,18.5,140.0,342.17,279.16
2016,8,24,18,0,301.0,49.0,3.1,18.0,93.0,265.53,212.43
2016,8,24,18,15,197.5,32.0,3.05,17.5,56.5,175.09,127.28
2016,8,24,18,30,94.0,15.0,3.0,17.0,20.0,77.25,0.0
2016,8,24,18,45,47.0,7.5,2.95,16.5,10.0,5.9,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,12.5,2.35,14.5,20.0,9.83,0.0
2016,8,25,6,0,199.0,25.0,2.6,15.0,40.0,19.13,7.14
2016,8,25,6,15,300.0,38.0,2.6,15.5,81.5,30.89,20.81
2016,8,25,6,30,401.0,51.0,2.6,16.0,123.0,41.29,30.58
2016,8,25,6,45,474.5,59.5,2.65,16.5,172.0,47.82,36.66
2016,8,25,7,0,548.0,68.0,2.7,17.0,221.0,54.35,42.52
2016,8,25,7,15,274.0,88.5,2.7,17.5,165.0,62.85,49.93
2016,8,25,7,30,0.0,109.0,2.7,18.0,109.0,80.5,65.14
2016,8,25,7,45,7.0,136.5,2.7,18.5,140.0,99.4,81.15
2016,8,25,8,0,14.0,164.0,2.7,19.0,171.0,117.98,96.62
2016,8,25,8,15,30.5,194.5,2.65,19.0,211.5,132.28,108.43
2016,8,25,8,30,47.0,225.0,2.6,19.0,252.0,150.23,123.19
2016,8,25,8,45,193.0,243.5,2.6,19.5,365.5,168.08,126.92
2016,8,25,9,0,339.0,262.0,2.6,20.0,479.0,210.11,150.1
2016,8,25,9,15,592.5,183.5,2.6,20.5,591.5,235.67,158.27
2016,8,25,9,30,846.0,105.0,2.6,21.0,704.0,297.18,199.85
2016,8,25,9,45,859.5,105.5,2.65,21.5,741.0,357.22,251.79
2016,8,25,10,0,873.0,106.0,2.7,22.0,778.0,417.62,303.63
2016,8,25,10,15,881.0,107.5,2.75,22.5,807.5,476.46,353.16
2016,8,25,10,30,889.0,109.0,2.8,23.0,837.0,534.55,400.53
2016,8,25,10,45,894.5,110.5,2.85,23.5,859.5,590.27,444.58
2016,8,25,11,0,900.0,112.0,2.9,24.0,882.0,644.48,486.06
2016,8,25,11,15,904.0,112.5,2.9,24.0,897.0,695.17,524.58
2016,8,25,11,30,908.0,113.0,2.9,24.0,912.0,743.74,560.6
2016,8,25,11,45,909.5,114.0,2.95,24.5,919.0,788.54,592.28
2016,8,25,12,0,911.0,115.0,3.0,25.0,926.0,830.62,619.8
2016,8,25,12,15,911.0,115.0,3.05,25.0,925.0,867.67,644.89
2016,8,25,12,30,911.0,115.0,3.1,25.0,924.0,901.51,667.79
2016,8,25,12,45,898.5,120.5,3.15,25.0,912.0,925.97,684.42
2016,8,25,13,0,886.0,126.0,3.2,25.0,900.0,946.42,698.54
2016,8,25,13,15,882.0,125.0,3.25,25.0,882.5,964.72,711.36
2016,8,25,13,30,878.0,124.0,3.3,25.0,865.0,979.19,721.77
2016,8,25,13,45,871.0,123.0,3.4,25.0,840.5,986.87,728.24
2016,8,25,14,0,864.0,122.0,3.5,25.0,816.0,990.61,732.3
2016,8,25,14,15,855.5,120.0,3.6,24.5,784.5,987.92,733.7
2016,8,25,14,30,847.0,118.0,3.7,24.0,753.0,995.35,742.08
2016,8,25,14,45,835.5,115.5,3.8,24.0,715.5,981.2,734.6
2016,8,25,15,0,824.0,113.0,3.9,24.0,678.0,963.3,724.81
2016,8,25,15,15,808.5,110.0,3.95,23.5,635.0,937.38,710.65
2016,8,25,15,30,793.0,107.0,4.0,23.0,592.0,908.16,694.15
2016,8,25,15,45,774.0,103.0,4.05,22.5,545.0,871.49,672.21
2016,8,25,16,0,755.0,99.0,4.1,22.0,498.0,832.17,648.05
2016,8,25,16,15,728.0,94.5,4.05,21.5,448.0,788.27,619.65
2016,8,25,16,30,701.0,90.0,4.0,21.0,398.0,737.7,585.74
2016,8,25,16,45,666.0,83.5,4.0,20.5,346.0,677.07,543.5
2016,8,25,17,0,631.0,77.0,4.0,20.0,294.0,616.43,499.81
2016,8,25,17,15,578.0,70.0,3.9,19.0,242.5,542.39,444.48
2016,8,25,17,30,525.0,63.0,3.8,18.0,191.0,470.79,387.33
2016,8,25,17,45,449.0,52.5,3.7,17.5,143.5,383.61,314.1
2016,8,25,18,0,373.0,42.0,3.6,17.0,96.0,302.69,242.96
2016,8,25,18,15,251.5,28.5,3.45,16.5,58.0,202.27,144.52
2016,8,25,18,30,130.0,15.0,3.3,16.0,20.0,74.38,0.0
2016,8,25,18,45,65.0,7.5,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,110.0,12.0,2.1,14.5,20.5,9.44,0.0
2016,8,26,6,0,220.0,24.0,2.4,15.0,41.0,19.65,6.77
2016,8,26,6,15,327.5,36.5,2.45,15.5,83.5,29.83,19.84
2016,8,26,6,30,435.0,49.0,2.5,16.0,126.0,39.97,29.4
2016,8,26,6,45,217.5,69.5,2.55,16.5,108.0,51.28,39.69
2016,8,26,7,0,0.0,90.0,2.6,17.0,90.0,65.84,52.62
2016,8,26,7,15,4.5,109.5,2.6,17.5,111.0,79.62,64.61
2016,8,26,7,30,9.0,129.0,2.6,18.0,132.0,93.32,76.28
2016,8,26,7,45,39.0,160.0,2.6,18.5,178.0,110.52,90.73
2016,8,26,8,0,69.0,191.0,2.6,19.0,224.0,129.56,106.5
2016,8,26,8,15,193.5,207.0,2.6,19.5,312.0,137.66,112.76
2016,8,26,8,30,318.0,223.0,2.6,20.0,400.0,143.29,116.9
2016,8,26,8,45,568.5,164.0,2.6,20.5,512.5,134.85,90.68
2016,8,26,9,0,819.0,105.0,2.6,21.0,625.0,175.61,102.57
2016,8,26,9,15,833.0,107.5,2.6,21.5,666.5,236.67,148.62
2016,8,26,9,30,847.0,110.0,2.6,22.0,708.0,298.84,200.58
2016,8,26,9,45,821.0,130.5,2.65,22.5,734.5,362.49,256.06
2016,8,26,10,0,795.0,151.0,2.7,23.0,761.0,422.21,307.37
2016,8,26,10,15,804.0,153.5,2.75,23.0,790.0,479.78,355.68
2016,8,26,10,30,813.0,156.0,2.8,23.0,819.0,536.97,402.43
2016,8,26,10,45,819.0,158.0,2.85,23.5,841.0,591.48,445.07
2016,8,26,11,0,825.0,160.0,2.9,24.0,863.0,644.76,485.46
2016,8,26,11,15,828.5,160.5,2.95,24.0,877.5,693.71,522.62
2016,8,26,11,30,832.0,161.0,3.0,24.0,892.0,740.68,557.53
2016,8,26,11,45,834.5,161.5,3.1,24.5,898.5,784.69,588.79
2016,8,26,12,0,837.0,162.0,3.2,25.0,905.0,826.21,617.69
2016,8,26,12,15,836.5,161.5,3.25,25.0,903.5,861.65,642.15
2016,8,26,12,30,836.0,161.0,3.3,25.0,902.0,893.94,664.12
2016,8,26,12,45,838.5,157.5,3.4,25.0,894.0,922.78,684.11
2016,8,26,13,0,841.0,154.0,3.5,25.0,886.0,948.22,701.91
2016,8,26,13,15,836.0,153.0,3.55,25.0,868.5,965.52,714.06
2016,8,26,13,30,831.0,152.0,3.6,25.0,851.0,978.95,723.83
2016,8,26,13,45,826.5,148.5,3.7,25.0,827.0,986.43,730.16
2016,8,26,14,0,822.0,145.0,3.8,25.0,803.0,989.96,734.05
2016,8,26,14,15,812.5,142.5,3.85,24.5,771.5,985.65,733.99
2016,8,26,14,30,803.0,140.0,3.9,24.0,740.0,977.43,731.5
2016,8,26,14,45,793.5,135.5,3.95,24.0,703.0,963.3,723.73
2016,8,26,15,0,784.0,131.0,4.0,24.0,666.0,945.48,713.56
2016,8,26,15,15,767.0,127.5,4.0,23.5,623.0,917.9,697.82
2016,8,26,15,30,750.0,124.0,4.0,23.0,580.0,894.4,684.89
2016,8,26,15,45,731.5,118.0,4.0,23.0,533.5,856.62,660.47
2016,8,26,16,0,713.0,112.0,4.0,23.0,487.0,816.34,634.09
2016,8,26,16,15,684.0,106.5,3.95,22.5,436.5,765.2,600.42
2016,8,26,16,30,655.0,101.0,3.9,22.0,386.0,712.81,565.08
2016,8,26,16,45,618.5,93.5,3.85,21.5,334.5,651.12,521.73
2016,8,26,17,0,582.0,86.0,3.8,21.0,283.0,589.6,477.06
2016,8,26,17,15,527.0,77.0,3.65,20.0,232.0,513.39,419.21
2016,8,26,17,30,472.0,68.0,3.5,19.0,181.0,439.92,360.41
2016,8,26,17,45,394.5,56.0,3.4,18.5,134.5,352.37,287.02
2016,8,26,18,0,317.0,44.0,3.3,18.0,88.0,269.75,214.86
2016,8,26,18,15,203.5,28.5,3.15,17.5,52.0,174.15,118.96
2016,8,26,18,30,90.0,13.0,3.0,17.0,16.0,53.58,0.0
2016,8,26,18,45,45.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.0,9.44,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,34.0,18.2,5.05
2016,8,27,6,15,233.5,41.0,2.35,15.0,74.0,30.92,20.75
2016,8,27,6,30,327.0,58.0,2.4,15.0,114.0,43.56,32.64
2016,8,27,6,45,396.0,70.5,2.45,15.5,162.0,52.81,41.19
2016,8,27,7,0,465.0,83.0,2.5,16.0,210.0,61.98,49.42
2016,8,27,7,15,232.5,96.0,2.45,16.5,159.5,69.16,55.68
2016,8,27,7,30,0.0,109.0,2.4,17.0,109.0,80.39,65.31
2016,8,27,7,45,2.0,130.0,2.4,17.5,131.0,95.05,77.72
2016,8,27,8,0,4.0,151.0,2.4,18.0,153.0,109.55,89.78
2016,8,27,8,15,25.5,187.0,2.4,18.5,201.0,133.5,109.69
2016,8,27,8,30,47.0,223.0,2.4,19.0,249.0,149.03,122.19
2016,8,27,8,45,192.0,241.5,2.45,19.5,361.5,168.13,126.64
2016,8,27,9,0,337.0,260.0,2.5,20.0,474.0,210.9,150.67
2016,8,27,9,15,555.5,200.5,2.55,20.5,580.0,242.2,165.1
2016,8,27,9,30,774.0,141.0,2.6,21.0,686.0,304.61,208.58
2016,8,27,9,45,781.0,146.5,2.65,21.5,720.0,363.57,259.18
2016,8,27,10,0,788.0,152.0,2.7,22.0,754.0,422.46,309.18
2016,8,27,10,15,797.0,154.0,2.75,22.0,782.5,479.31,357.09
2016,8,27,10,30,806.0,156.0,2.8,22.0,811.0,535.77,403.44
2016,8,27,10,45,814.0,156.5,2.85,22.5,833.5,589.86,445.92
2016,8,27,11,0,822.0,157.0,2.9,23.0,856.0,642.89,486.3
2016,8,27,11,15,825.5,158.0,2.95,23.0,870.0,692.06,523.74
2016,8,27,11,30,829.0,159.0,3.0,23.0,884.0,739.27,558.94
2016,8,27,11,45,832.5,158.0,3.1,23.5,890.5,782.56,589.86
2016,8,27,12,0,836.0,157.0,3.2,24.0,897.0,823.37,618.47
2016,8,27,12,15,835.0,157.0,3.3,24.0,895.5,858.68,643.05
2016,8,27,12,30,834.0,157.0,3.4,24.0,894.0,890.82,665.34
2016,8,27,12,45,830.0,157.0,3.5,24.0,884.0,916.97,683.63
2016,8,27,13,0,826.0,157.0,3.6,24.0,874.0,939.52,699.61
2016,8,27,13,15,821.5,156.0,3.65,24.0,856.5,956.93,711.95
2016,8,27,13,30,817.0,155.0,3.7,24.0,839.0,970.54,721.9
2016,8,27,13,45,814.5,150.5,3.8,24.0,815.5,978.75,728.73
2016,8,27,14,0,812.0,146.0,3.9,24.0,792.0,983.05,733.13
2016,8,27,14,15,802.0,143.5,3.9,23.5,761.0,978.09,732.29
2016,8,27,14,30,792.0,141.0,3.9,23.0,730.0,969.27,729.04
2016,8,27,14,45,785.0,135.5,3.95,23.0,694.0,956.5,722.14
2016,8,27,15,0,778.0,130.0,4.0,23.0,658.0,940.02,712.83
2016,8,27,15,15,761.0,126.5,4.0,22.5,615.0,912.39,696.94
2016,8,27,15,30,744.0,123.0,4.0,22.0,572.0,888.86,683.89
2016,8,27,15,45,729.0,116.0,4.0,21.5,526.5,853.15,662.07
2016,8,27,16,0,714.0,109.0,4.0,21.0,481.0,814.81,638.11
2016,8,27,16,15,685.0,103.5,3.95,20.5,431.0,763.55,604.02
2016,8,27,16,30,656.0,98.0,3.9,20.0,381.0,711.06,568.28
2016,8,27,16,45,623.0,90.0,3.85,19.5,330.5,651.53,526.15
2016,8,27,17,0,590.0,82.0,3.8,19.0,280.0,591.96,482.57
2016,8,27,17,15,535.5,73.5,3.7,18.5,229.0,516.35,424.16
2016,8,27,17,30,481.0,65.0,3.6,18.0,178.0,443.43,364.68
2016,8,27,17,45,405.5,53.0,3.5,17.5,131.5,356.78,291.51
2016,8,27,18,0,330.0,41.0,3.4,17.0,85.0,276.61,220.49
2016,8,27,18,15,212.0,26.0,3.25,16.5,49.5,176.01,114.65
2016,8,27,18,30,94.0,11.0,3.1,16.0,14.0,53.96,0.0
2016,8,27,18,45,47.0,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.5,11.5,1.35,13.5,17.5,9.05,0.0
2016,8,28,6,0,183.0,23.0,1.5,14.0,35.0,17.59,3.79
2016,8,28,6,15,287.0,37.0,1.5,14.5,76.5,30.13,20.06
2016,8,28,6,30,391.0,51.0,1.5,15.0,118.0,41.37,30.71
2016,8,28,6,45,464.5,61.0,1.55,15.5,167.5,49.04,37.86
2016,8,28,7,0,538.0,71.0,1.6,16.0,217.0,56.65,44.72
2016,8,28,7,15,269.0,84.0,1.55,16.5,157.0,59.92,47.55
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,72.42,58.34
2016,8,28,7,45,2.5,124.5,1.45,17.5,126.0,91.47,74.59
2016,8,28,8,0,5.0,152.0,1.4,18.0,155.0,110.14,90.21
2016,8,28,8,15,12.5,175.5,1.4,18.5,182.5,126.13,103.29
2016,8,28,8,30,20.0,199.0,1.4,19.0,210.0,141.94,116.03
2016,8,28,8,45,77.0,242.0,1.45,19.5,290.0,167.1,128.35
2016,8,28,9,0,134.0,285.0,1.5,20.0,370.0,204.44,153.5
2016,8,28,9,15,486.0,200.0,1.55,20.5,536.5,229.92,157.95
2016,8,28,9,30,838.0,115.0,1.6,21.0,703.0,304.42,205.58
2016,8,28,9,45,849.0,117.5,1.7,22.0,739.0,366.17,257.89
2016,8,28,10,0,860.0,120.0,1.8,23.0,775.0,429.17,310.36
2016,8,28,10,15,868.0,121.5,1.9,23.0,804.5,487.68,359.43
2016,8,28,10,30,876.0,123.0,2.0,23.0,834.0,545.42,406.6
2016,8,28,10,45,882.0,124.0,2.15,23.5,856.0,600.68,449.99
2016,8,28,11,0,888.0,125.0,2.3,24.0,878.0,654.48,491.0
2016,8,28,11,15,891.5,125.5,2.4,24.0,892.5,704.54,529.01
2016,8,28,11,30,895.0,126.0,2.5,24.0,907.0,752.44,564.67
2016,8,28,11,45,897.0,126.0,2.65,24.5,913.5,796.44,596.1
2016,8,28,12,0,899.0,126.0,2.8,25.0,920.0,837.74,623.64
2016,8,28,12,15,899.0,126.0,2.9,25.0,918.5,874.5,648.77
2016,8,28,12,30,899.0,126.0,3.0,25.0,917.0,908.07,671.76
2016,8,28,12,45,912.0,116.5,3.1,25.5,911.5,941.12,693.08
2016,8,28,13,0,925.0,107.0,3.2,26.0,906.0,970.8,712.13
2016,8,28,13,15,921.0,106.5,3.3,25.5,888.5,989.87,727.09
2016,8,28,13,30,917.0,106.0,3.4,25.0,871.0,1004.96,739.71
2016,8,28,13,45,911.0,104.5,3.5,25.0,846.0,1013.04,746.47
2016,8,28,14,0,905.0,103.0,3.6,25.0,821.0,1017.02,750.74
2016,8,28,14,15,896.5,101.5,3.6,24.5,789.0,1014.44,751.61
2016,8,28,14,30,888.0,100.0,3.6,24.0,757.0,1007.84,750.02
2016,8,28,14,45,877.0,98.0,3.65,24.0,719.0,994.26,742.82
2016,8,28,15,0,866.0,96.0,3.7,24.0,681.0,976.91,733.22
2016,8,28,15,15,851.5,93.5,3.65,23.5,637.5,951.96,719.3
2016,8,28,15,30,837.0,91.0,3.6,23.0,594.0,935.39,711.14
2016,8,28,15,45,817.5,88.0,3.55,23.0,545.5,898.21,687.3
2016,8,28,16,0,798.0,85.0,3.5,23.0,497.0,858.34,661.49
2016,8,28,16,15,771.5,81.0,3.45,22.5,446.0,808.63,629.55
2016,8,28,16,30,745.0,77.0,3.4,22.0,395.0,757.27,595.68
2016,8,28,16,45,707.5,72.5,3.35,21.5,342.0,695.01,552.71
2016,8,28,17,0,670.0,68.0,3.3,21.0,289.0,637.82,512.04
2016,8,28,17,15,616.5,61.5,3.15,20.0,237.0,562.27,456.01
2016,8,28,17,30,563.0,55.0,3.0,19.0,185.0,489.29,398.63
2016,8,28,17,45,477.0,46.0,2.9,18.5,136.0,395.58,320.38
2016,8,28,18,0,391.0,37.0,2.8,18.0,87.0,309.17,244.03
2016,8,28,18,15,253.5,24.0,2.65,17.5,50.5,194.53,117.09
2016,8,28,18,30,116.0,11.0,2.5,17.0,14.0,64.6,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.5,1.9,13.5,18.0,9.05,0.0
2016,8,29,6,0,206.0,23.0,2.2,14.0,36.0,18.88,3.23
2016,8,29,6,15,319.5,35.0,2.3,14.5,78.0,28.67,18.7
2016,8,29,6,30,433.0,47.0,2.4,15.0,120.0,38.45,28.1
2016,8,29,6,45,503.5,55.5,2.5,15.5,169.0,45.11,34.36
2016,8,29,7,0,574.0,64.0,2.6,16.0,218.0,51.76,40.39
2016,8,29,7,15,287.0,88.0,2.55,16.0,165.0,62.81,50.21
2016,8,29,7,30,0.0,112.0,2.5,16.0,112.0,82.23,67.2
2016,8,29,7,45,0.0,123.0,2.5,16.5,123.0,90.4,74.0
2016,8,29,8,0,0.0,134.0,2.5,17.0,134.0,98.5,80.62
2016,8,29,8,15,0.0,147.0,2.5,17.0,147.5,107.81,88.37
2016,8,29,8,30,0.0,160.0,2.5,17.0,161.0,117.05,95.98
2016,8,29,8,45,79.0,222.0,2.55,17.5,272.5,156.48,121.07
2016,8,29,9,0,158.0,284.0,2.6,18.0,384.0,207.66,156.78
2016,8,29,9,15,232.5,294.5,2.6,18.5,451.5,246.3,183.29
2016,8,29,9,30,307.0,305.0,2.6,19.0,519.0,291.44,216.52
2016,8,29,9,45,602.0,199.5,2.65,20.0,647.5,344.17,251.06
2016,8,29,10,0,897.0,94.0,2.7,21.0,776.0,426.61,312.64
2016,8,29,10,15,904.5,95.5,2.75,21.5,805.0,486.67,363.19
2016,8,29,10,30,912.0,97.0,2.8,22.0,834.0,545.85,411.5
2016,8,29,10,45,918.0,97.0,2.85,22.5,856.0,601.84,455.85
2016,8,29,11,0,924.0,97.0,2.9,23.0,878.0,656.25,497.56
2016,8,29,11,15,927.5,97.5,2.95,23.0,892.5,707.61,536.81
2016,8,29,11,30,931.0,98.0,3.0,23.0,907.0,756.69,573.51
2016,8,29,11,45,770.0,195.5,3.1,23.5,868.0,778.03,585.48
2016,8,29,12,0,609.0,293.0,3.2,24.0,829.0,770.3,576.86
2016,8,29,12,15,630.0,274.5,3.25,24.0,828.0,803.66,601.64
2016,8,29,12,30,651.0,256.0,3.3,24.0,827.0,834.92,624.55
2016,8,29,12,45,777.5,184.5,3.4,24.0,859.0,899.6,671.93
2016,8,29,13,0,904.0,113.0,3.5,24.0,891.0,959.43,712.72
2016,8,29,13,15,900.0,112.0,3.55,24.0,874.0,977.59,725.22
2016,8,29,13,30,896.0,111.0,3.6,24.0,857.0,991.84,735.58
2016,8,29,13,45,701.5,196.0,3.7,24.0,769.5,927.81,693.88
2016,8,29,14,0,507.0,281.0,3.8,24.0,682.0,823.47,620.37
2016,8,29,14,15,690.0,192.0,3.85,23.5,713.5,930.44,701.17
2016,8,29,14,30,873.0,103.0,3.9,23.0,745.0,997.92,749.17
2016,8,29,14,45,865.0,99.5,3.95,23.0,708.0,985.65,742.13
2016,8,29,15,0,857.0,96.0,4.0,23.0,671.0,969.55,733.22
2016,8,29,15,15,842.0,93.5,3.95,22.5,627.5,944.12,718.79
2016,8,29,15,30,827.0,91.0,3.9,22.0,584.0,927.13,710.26
2016,8,29,15,45,812.0,86.5,3.9,22.0,537.0,892.42,688.17
2016,8,29,16,0,797.0,82.0,3.9,22.0,490.0,854.83,663.93
2016,8,29,16,15,770.5,78.5,3.85,21.5,439.5,805.67,631.99
2016,8,29,16,30,744.0,75.0,3.8,21.0,389.0,754.87,598.13
2016,8,29,16,45,710.5,69.5,3.75,20.5,337.0,694.66,556.21
2016,8,29,17,0,677.0,64.0,3.7,20.0,285.0,634.13,512.54
2016,8,29,17,15,622.5,58.0,3.55,19.0,233.0,562.8,459.17
2016,8,29,17,30,568.0,52.0,3.4,18.0,181.0,489.57,401.1
2016,8,29,17,45,481.5,43.5,3.3,17.5,132.5,395.95,322.09
2016,8,29,18,0,395.0,35.0,3.2,17.0,84.0,309.78,244.63
2016,8,29,18,15,197.5,24.0,3.05,16.5,48.5,162.33,86.38
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
