Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,7.87,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,16.5,0.71
2016,8,30,6,15,377.0,30.0,3.05,16.5,78.5,24.83,15.2
2016,8,30,6,30,494.0,40.0,3.1,17.0,121.0,33.28,23.32
2016,8,30,6,45,564.5,46.5,3.15,17.5,171.5,38.71,28.44
2016,8,30,7,0,635.0,53.0,3.2,18.0,222.0,47.87,36.63
2016,8,30,7,15,680.5,57.5,3.2,18.5,274.5,51.89,40.13
2016,8,30,7,30,726.0,62.0,3.2,19.0,327.0,55.93,43.52
2016,8,30,7,45,758.5,65.5,3.2,19.5,379.5,59.0,45.98
2016,8,30,8,0,791.0,69.0,3.2,20.0,432.0,62.05,48.37
2016,8,30,8,15,814.0,72.0,3.2,20.5,482.0,64.52,50.22
2016,8,30,8,30,837.0,75.0,3.2,21.0,532.0,74.7,58.64
2016,8,30,8,45,855.0,77.0,3.2,21.5,578.5,116.95,66.19
2016,8,30,9,0,873.0,79.0,3.2,22.0,625.0,179.11,102.26
2016,8,30,9,15,885.5,80.5,3.25,22.0,666.5,241.51,150.8
2016,8,30,9,30,898.0,82.0,3.3,22.0,708.0,304.63,204.93
2016,8,30,9,45,908.0,83.5,3.35,22.5,743.5,367.4,259.73
2016,8,30,10,0,918.0,85.0,3.4,23.0,779.0,430.07,313.78
2016,8,30,10,15,924.5,86.0,3.45,23.5,808.0,490.42,364.7
2016,8,30,10,30,931.0,87.0,3.5,24.0,837.0,549.71,413.14
2016,8,30,10,45,937.0,86.5,3.6,24.5,859.0,606.17,458.0
2016,8,30,11,0,943.0,86.0,3.7,25.0,881.0,660.96,500.21
2016,8,30,11,15,945.5,86.5,3.7,25.0,895.0,712.41,539.46
2016,8,30,11,30,948.0,87.0,3.7,25.0,909.0,761.43,575.98
2016,8,30,11,45,950.5,86.5,3.75,25.0,915.5,806.88,608.07
2016,8,30,12,0,953.0,86.0,3.8,25.0,922.0,849.46,637.27
2016,8,30,12,15,952.5,86.0,3.8,25.0,920.0,886.93,662.61
2016,8,30,12,30,952.0,86.0,3.8,25.0,918.0,920.96,685.53
2016,8,30,12,45,948.0,87.0,3.8,25.0,907.5,949.25,704.58
2016,8,30,13,0,944.0,88.0,3.8,25.0,897.0,973.69,721.1
2016,8,30,13,15,940.0,87.0,3.8,25.0,879.5,992.09,733.71
2016,8,30,13,30,936.0,86.0,3.8,25.0,862.0,1006.42,743.76
2016,8,30,13,45,931.0,85.0,3.8,25.0,837.0,1015.67,750.62
2016,8,30,14,0,926.0,84.0,3.8,25.0,812.0,1020.78,754.93
2016,8,30,14,15,918.0,82.5,3.8,24.5,780.0,1018.21,755.82
2016,8,30,14,30,910.0,81.0,3.8,24.0,748.0,1011.53,754.21
2016,8,30,14,45,899.5,79.5,3.8,24.0,710.0,998.37,746.94
2016,8,30,15,0,889.0,78.0,3.8,24.0,672.0,981.37,737.25
2016,8,30,15,15,875.5,76.0,3.75,23.5,628.5,957.16,723.85
2016,8,30,15,30,862.0,74.0,3.7,23.0,585.0,929.54,708.11
2016,8,30,15,45,844.5,71.5,3.65,22.5,537.5,894.37,687.0
2016,8,30,16,0,827.0,69.0,3.6,22.0,490.0,856.47,663.72
2016,8,30,16,15,802.0,66.0,3.5,21.5,439.0,818.53,639.74
2016,8,30,16,30,777.0,63.0,3.4,21.0,388.0,768.71,606.56
2016,8,30,16,45,741.5,59.0,3.35,21.0,335.5,707.61,563.26
2016,8,30,17,0,706.0,55.0,3.3,21.0,283.0,646.36,518.45
2016,8,30,17,15,654.0,50.0,3.15,20.0,231.0,571.95,463.19
2016,8,30,17,30,602.0,45.0,3.0,19.0,179.0,499.74,406.75
2016,8,30,17,45,516.5,38.0,2.95,18.5,130.5,406.4,328.5
2016,8,30,18,0,431.0,31.0,2.9,18.0,82.0,326.95,255.39
2016,8,30,18,15,215.5,15.5,2.9,17.5,41.0,159.73,69.14
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,140.5,9.5,2.8,14.5,18.0,7.47,0.0
2016,8,31,6,0,281.0,19.0,3.1,15.0,36.0,15.73,0.0
2016,8,31,6,15,401.5,28.5,3.15,15.5,79.0,23.74,14.26
2016,8,31,6,30,522.0,38.0,3.2,16.0,122.0,34.62,24.57
2016,8,31,6,45,591.0,44.0,3.3,16.5,173.0,40.13,29.79
2016,8,31,7,0,660.0,50.0,3.4,17.0,224.0,45.71,34.87
2016,8,31,7,15,704.5,54.5,3.4,17.5,277.0,49.85,38.5
2016,8,31,7,30,749.0,59.0,3.4,18.0,330.0,54.0,42.01
2016,8,31,7,45,779.0,62.5,3.45,18.5,382.5,57.15,44.57
2016,8,31,8,0,809.0,66.0,3.5,19.0,435.0,60.27,47.03
2016,8,31,8,15,831.0,69.0,3.5,19.0,485.5,69.99,55.27
2016,8,31,8,30,853.0,72.0,3.5,19.0,536.0,73.08,57.74
2016,8,31,8,45,868.5,74.5,3.55,19.5,582.0,118.14,66.6
2016,8,31,9,0,884.0,77.0,3.6,20.0,628.0,181.23,104.23
2016,8,31,9,15,896.5,79.0,3.65,20.5,670.0,244.73,154.07
2016,8,31,9,30,909.0,81.0,3.7,21.0,712.0,308.97,209.25
2016,8,31,9,45,912.5,85.5,3.75,21.5,746.0,372.62,265.29
2016,8,31,10,0,916.0,90.0,3.8,22.0,780.0,435.45,319.88
2016,8,31,10,15,922.5,91.0,3.85,22.0,809.0,495.81,371.77
2016,8,31,10,30,929.0,92.0,3.9,22.0,838.0,555.12,421.38
2016,8,31,10,45,934.0,93.0,3.95,22.0,860.0,612.27,467.92
2016,8,31,11,0,939.0,94.0,4.0,22.0,882.0,667.72,511.87
2016,8,31,11,15,941.5,94.5,4.05,22.0,896.0,719.12,551.75
2016,8,31,11,30,944.0,95.0,4.1,22.0,910.0,768.1,588.94
2016,8,31,11,45,945.0,95.0,4.15,22.0,916.0,812.85,621.14
2016,8,31,12,0,946.0,95.0,4.2,22.0,922.0,854.62,650.26
2016,8,31,12,15,945.5,95.0,4.2,22.0,920.0,891.99,675.95
2016,8,31,12,30,945.0,95.0,4.2,22.0,918.0,925.93,699.22
2016,8,31,12,45,937.5,98.0,4.25,22.0,906.5,952.95,718.01
2016,8,31,13,0,930.0,101.0,4.3,22.0,895.0,976.03,734.22
2016,8,31,13,15,925.5,100.5,4.3,22.0,877.0,994.39,747.07
2016,8,31,13,30,921.0,100.0,4.3,22.0,859.0,1008.73,757.34
2016,8,31,13,45,917.0,97.5,4.35,22.0,834.0,1017.38,764.24
2016,8,31,14,0,913.0,95.0,4.4,22.0,809.0,1021.89,768.55
2016,8,31,14,15,904.5,93.5,4.4,22.0,777.0,1018.91,767.69
2016,8,31,14,30,896.0,92.0,4.4,22.0,745.0,1011.86,764.29
2016,8,31,14,45,887.0,89.5,4.4,22.0,706.5,999.21,757.25
2016,8,31,15,0,878.0,87.0,4.4,22.0,668.0,982.71,747.72
2016,8,31,15,15,863.0,84.5,4.35,21.5,624.0,956.64,732.83
2016,8,31,15,30,848.0,82.0,4.3,21.0,580.0,927.24,715.59
2016,8,31,15,45,830.5,78.5,4.25,21.0,532.5,891.16,692.15
2016,8,31,16,0,813.0,75.0,4.2,21.0,485.0,862.76,674.02
2016,8,31,16,15,786.5,71.5,4.1,20.5,433.5,812.95,641.15
2016,8,31,16,30,760.0,68.0,4.0,20.0,382.0,761.53,606.41
2016,8,31,16,45,724.5,63.5,3.95,19.5,329.5,700.2,563.37
2016,8,31,17,0,689.0,59.0,3.9,19.0,277.0,638.72,518.6
2016,8,31,17,15,633.5,53.5,3.75,18.5,225.0,561.52,459.27
2016,8,31,17,30,578.0,48.0,3.6,18.0,173.0,492.43,403.35
2016,8,31,17,45,486.0,40.0,3.45,17.5,125.0,395.45,320.9
2016,8,31,18,0,394.0,32.0,3.3,17.0,77.0,306.67,239.05
2016,8,31,18,15,197.0,16.0,3.15,16.5,38.5,149.48,43.68
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.5,9.5,2.7,14.5,17.5,7.47,0.0
2016,9,1,6,0,283.0,19.0,3.0,15.0,35.0,15.76,0.0
2016,9,1,6,15,406.0,28.5,3.05,15.5,78.5,23.77,14.19
2016,9,1,6,30,529.0,38.0,3.1,16.0,122.0,34.68,24.59
2016,9,1,6,45,596.0,44.5,3.15,16.5,173.0,40.6,30.19
2016,9,1,7,0,663.0,51.0,3.2,17.0,224.0,46.57,35.62
2016,9,1,7,15,708.5,55.5,3.15,17.0,278.0,50.69,39.33
2016,9,1,7,30,754.0,60.0,3.1,17.0,332.0,54.84,42.93
2016,9,1,7,45,785.0,64.0,3.05,17.5,385.0,58.36,45.82
2016,9,1,8,0,816.0,68.0,3.0,18.0,438.0,61.83,48.6
2016,9,1,8,15,580.5,139.0,2.95,18.5,417.5,99.03,80.44
2016,9,1,8,30,345.0,210.0,2.9,19.0,397.0,137.16,112.41
2016,9,1,8,45,358.5,228.0,2.9,19.5,437.0,170.36,122.93
2016,9,1,9,0,372.0,246.0,2.9,20.0,477.0,213.28,151.05
2016,9,1,9,15,645.5,164.0,2.9,20.5,597.0,245.62,164.87
2016,9,1,9,30,919.0,82.0,2.9,21.0,717.0,314.59,213.08
2016,9,1,9,45,925.5,85.0,2.9,21.5,752.5,378.79,269.18
2016,9,1,10,0,932.0,88.0,2.9,22.0,788.0,442.47,323.98
2016,9,1,10,15,939.0,89.0,2.95,22.0,817.5,504.02,376.37
2016,9,1,10,30,946.0,90.0,3.0,22.0,847.0,564.53,426.41
2016,9,1,10,45,949.5,91.5,3.1,22.5,868.5,622.18,472.08
2016,9,1,11,0,953.0,93.0,3.2,23.0,890.0,677.94,514.87
2016,9,1,11,15,956.0,93.5,3.35,23.0,904.5,730.36,555.28
2016,9,1,11,30,959.0,94.0,3.5,23.0,919.0,780.36,593.11
2016,9,1,11,45,957.5,95.5,3.65,23.0,924.0,825.2,625.21
2016,9,1,12,0,956.0,97.0,3.8,23.0,929.0,866.86,654.37
2016,9,1,12,15,955.5,97.0,3.9,22.5,927.0,904.6,681.86
2016,9,1,12,30,955.0,97.0,4.0,22.0,925.0,938.88,707.06
2016,9,1,12,45,949.5,98.0,4.15,22.0,914.0,966.02,726.41
2016,9,1,13,0,944.0,99.0,4.3,22.0,903.0,989.18,743.21
2016,9,1,13,15,940.0,98.5,4.3,21.5,885.0,1008.22,757.95
2016,9,1,13,30,936.0,98.0,4.3,21.0,867.0,1023.19,770.13
2016,9,1,13,45,930.0,97.0,4.3,21.0,841.0,1031.55,776.55
2016,9,1,14,0,924.0,96.0,4.3,21.0,815.0,1035.75,780.38
2016,9,1,14,15,915.5,94.5,4.2,20.5,782.5,1032.74,780.4
2016,9,1,14,30,907.0,93.0,4.1,20.0,750.0,1025.64,777.84
2016,9,1,14,45,896.5,91.0,4.05,20.0,711.5,1011.96,769.81
2016,9,1,15,0,886.0,89.0,4.0,20.0,673.0,994.42,759.3
2016,9,1,15,15,870.5,86.5,4.0,19.5,628.5,967.71,744.3
2016,9,1,15,30,855.0,84.0,4.0,19.0,584.0,937.64,726.91
2016,9,1,15,45,748.5,98.0,4.0,19.0,508.5,849.88,666.76
2016,9,1,16,0,642.0,112.0,4.0,19.0,433.0,757.83,602.27
2016,9,1,16,15,699.5,92.0,3.9,18.5,407.5,767.14,612.39
2016,9,1,16,30,757.0,72.0,3.8,18.0,382.0,764.76,613.09
2016,9,1,16,45,713.0,68.0,3.75,18.0,328.0,696.95,563.49
2016,9,1,17,0,669.0,64.0,3.7,18.0,274.0,634.74,516.93
2016,9,1,17,15,610.5,58.0,3.5,17.5,221.5,555.88,455.86
2016,9,1,17,30,552.0,52.0,3.3,17.0,169.0,480.06,393.89
2016,9,1,17,45,446.0,43.5,3.15,16.5,120.5,374.3,304.04
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,277.62,214.88
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,135.61,11.44
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,14.0,14.5,7.47,0.0
2016,9,2,6,0,176.0,19.0,2.5,15.0,29.0,15.53,0.0
2016,9,2,6,15,298.0,31.0,2.55,15.5,69.0,25.38,15.41
2016,9,2,6,30,420.0,43.0,2.6,16.0,109.0,35.26,25.06
2016,9,2,6,45,491.5,52.0,2.7,16.5,158.0,42.38,31.74
2016,9,2,7,0,563.0,61.0,2.8,17.0,207.0,49.48,38.18
2016,9,2,7,15,612.0,67.0,2.7,17.5,258.0,54.03,42.18
2016,9,2,7,30,661.0,73.0,2.6,18.0,309.0,58.58,46.04
2016,9,2,7,45,694.5,78.0,2.55,18.5,360.0,62.14,48.93
2016,9,2,8,0,728.0,83.0,2.5,19.0,411.0,71.02,56.37
2016,9,2,8,15,753.0,86.5,2.45,19.5,460.0,73.43,58.13
2016,9,2,8,30,778.0,90.0,2.4,20.0,509.0,75.79,59.83
2016,9,2,8,45,795.0,93.5,2.35,20.5,554.0,122.41,70.53
2016,9,2,9,0,812.0,97.0,2.3,21.0,599.0,183.03,107.85
2016,9,2,9,15,826.0,99.5,2.35,21.5,640.0,244.07,155.71
2016,9,2,9,30,840.0,102.0,2.4,22.0,681.0,309.96,211.25
2016,9,2,9,45,859.0,99.5,2.45,22.5,718.0,369.76,262.77
2016,9,2,10,0,878.0,97.0,2.5,23.0,755.0,430.41,314.35
2016,9,2,10,15,885.5,98.5,2.6,23.0,783.5,489.56,364.4
2016,9,2,10,30,893.0,100.0,2.7,23.0,812.0,547.85,412.38
2016,9,2,10,45,897.5,101.0,2.85,23.5,833.0,602.91,455.93
2016,9,2,11,0,902.0,102.0,3.0,24.0,854.0,656.28,496.92
2016,9,2,11,15,905.0,102.5,3.1,24.0,868.0,706.31,535.21
2016,9,2,11,30,908.0,103.0,3.2,24.0,882.0,754.05,571.04
2016,9,2,11,45,746.0,202.0,3.35,24.5,845.0,774.95,582.66
2016,9,2,12,0,584.0,301.0,3.5,25.0,808.0,764.57,572.18
2016,9,2,12,15,546.0,314.5,3.55,25.0,787.5,774.11,579.08
2016,9,2,12,30,508.0,328.0,3.6,25.0,767.0,779.01,582.45
2016,9,2,12,45,521.0,310.0,3.65,25.0,755.5,797.05,596.34
2016,9,2,13,0,534.0,292.0,3.7,25.0,744.0,812.49,608.38
2016,9,2,13,15,702.0,204.5,3.7,25.0,786.0,912.79,681.51
2016,9,2,13,30,870.0,117.0,3.7,25.0,828.0,980.62,727.02
2016,9,2,13,45,866.5,114.5,3.75,25.0,804.0,989.3,733.44
2016,9,2,14,0,863.0,112.0,3.8,25.0,780.0,994.06,737.87
2016,9,2,14,15,854.0,110.0,3.8,24.5,748.5,989.93,737.69
2016,9,2,14,30,845.0,108.0,3.8,24.0,717.0,981.93,735.11
2016,9,2,14,45,834.5,105.0,3.85,24.0,679.5,980.84,736.27
2016,9,2,15,0,824.0,102.0,3.9,24.0,642.0,962.44,725.77
2016,9,2,15,15,808.0,99.0,3.9,23.5,598.5,935.08,710.39
2016,9,2,15,30,792.0,96.0,3.9,23.0,555.0,904.5,692.71
2016,9,2,15,45,772.0,92.0,3.9,22.5,508.0,865.98,669.23
2016,9,2,16,0,752.0,88.0,3.9,22.0,461.0,824.93,643.58
2016,9,2,16,15,723.0,84.0,3.8,21.5,411.0,773.64,609.49
2016,9,2,16,30,694.0,80.0,3.7,21.0,361.0,726.4,577.59
2016,9,2,16,45,655.0,74.0,3.65,20.5,309.5,662.58,532.36
2016,9,2,17,0,616.0,68.0,3.6,20.0,258.0,599.21,485.8
2016,9,2,17,15,554.5,61.0,3.45,19.0,207.0,518.88,424.41
2016,9,2,17,30,493.0,54.0,3.3,18.0,156.0,441.96,361.79
2016,9,2,17,45,396.0,44.0,3.2,17.5,110.5,342.91,277.31
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,252.51,192.26
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,122.38,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,10.23,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,18.64,0.0
2016,9,3,6,15,187.0,37.0,3.55,15.0,66.0,27.81,17.28
2016,9,3,6,30,374.0,48.0,3.6,15.0,106.0,39.11,28.47
2016,9,3,6,45,442.5,59.5,3.65,15.5,153.5,47.96,36.76
2016,9,3,7,0,511.0,71.0,3.7,16.0,201.0,56.66,44.67
2016,9,3,7,15,564.0,78.5,3.7,16.0,253.0,62.0,49.48
2016,9,3,7,30,617.0,86.0,3.7,16.0,305.0,67.29,54.11
2016,9,3,7,45,653.5,92.0,3.7,16.5,356.5,71.2,57.3
2016,9,3,8,0,690.0,98.0,3.7,17.0,408.0,75.03,60.35
2016,9,3,8,15,717.5,102.5,3.65,17.5,457.0,77.62,62.26
2016,9,3,8,30,745.0,107.0,3.6,18.0,506.0,80.14,64.1
2016,9,3,8,45,768.5,109.5,3.6,18.5,553.0,133.54,80.46
2016,9,3,9,0,792.0,112.0,3.6,19.0,600.0,192.95,117.67
2016,9,3,9,15,807.5,115.0,3.6,19.0,641.0,253.68,166.23
2016,9,3,9,30,823.0,118.0,3.6,19.0,682.0,315.75,219.88
2016,9,3,9,45,857.5,108.5,3.6,19.5,723.0,377.99,273.7
2016,9,3,10,0,892.0,99.0,3.6,20.0,764.0,439.75,326.8
2016,9,3,10,15,899.0,100.0,3.65,20.0,793.0,499.19,378.03
2016,9,3,10,30,906.0,101.0,3.7,20.0,822.0,557.66,427.04
2016,9,3,10,45,912.0,101.5,3.8,20.5,843.5,613.93,472.21
2016,9,3,11,0,918.0,102.0,3.9,21.0,865.0,668.6,514.78
2016,9,3,11,15,920.5,102.5,4.0,21.0,878.5,719.1,554.15
2016,9,3,11,30,923.0,103.0,4.1,21.0,892.0,767.2,590.93
2016,9,3,11,45,923.5,104.0,4.2,21.0,897.5,811.64,623.2
2016,9,3,12,0,924.0,105.0,4.3,21.0,903.0,853.15,652.51
2016,9,3,12,15,923.0,105.0,4.4,20.5,900.5,889.35,679.34
2016,9,3,12,30,922.0,105.0,4.5,20.0,898.0,922.16,704.21
2016,9,3,12,45,908.0,111.0,4.65,20.0,885.0,945.49,721.63
2016,9,3,13,0,894.0,117.0,4.8,20.0,872.0,964.65,736.36
2016,9,3,13,15,719.5,201.0,4.8,20.0,800.5,927.97,711.21
2016,9,3,13,30,545.0,285.0,4.8,20.0,729.0,850.97,654.25
2016,9,3,13,45,556.5,266.5,4.8,20.0,707.5,856.21,660.01
2016,9,3,14,0,568.0,248.0,4.8,20.0,686.0,858.23,663.13
2016,9,3,14,15,500.5,262.0,4.7,19.5,636.5,811.83,630.14
2016,9,3,14,30,433.0,276.0,4.6,19.0,587.0,762.26,594.7
2016,9,3,14,45,429.5,262.5,4.55,19.0,556.5,746.36,584.62
2016,9,3,15,0,426.0,249.0,4.5,19.0,526.0,727.99,572.56
2016,9,3,15,15,422.5,232.0,4.45,18.5,491.0,703.56,557.23
2016,9,3,15,30,419.0,215.0,4.4,18.0,456.0,676.83,540.07
2016,9,3,15,45,596.0,151.0,4.35,18.0,461.0,774.8,618.15
2016,9,3,16,0,773.0,87.0,4.3,18.0,466.0,843.93,669.94
2016,9,3,16,15,744.0,82.5,4.2,17.5,415.0,791.34,633.68
2016,9,3,16,30,715.0,78.0,4.1,17.0,364.0,742.59,600.15
2016,9,3,16,45,666.0,74.5,4.1,16.5,311.0,672.98,549.88
2016,9,3,17,0,617.0,71.0,4.1,16.0,258.0,604.34,498.42
2016,9,3,17,15,553.0,63.5,3.95,15.5,206.5,521.25,432.74
2016,9,3,17,30,489.0,56.0,3.8,15.0,155.0,441.66,365.94
2016,9,3,17,45,369.0,46.0,3.65,15.0,108.0,327.51,267.1
2016,9,3,18,0,249.0,36.0,3.5,15.0,61.0,226.49,170.61
2016,9,3,18,15,124.5,18.0,3.5,14.5,30.5,106.79,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.0,3.35,14.0,10.0,7.08,0.0
2016,9,4,6,0,56.0,18.0,3.4,14.0,20.0,13.63,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,57.5,28.26,17.54
2016,9,4,6,30,248.0,58.0,3.4,14.0,95.0,42.99,31.93
2016,9,4,6,45,318.5,74.0,3.4,14.5,142.0,54.5,42.66
2016,9,4,7,0,389.0,90.0,3.4,15.0,189.0,65.84,52.96
2016,9,4,7,15,445.0,102.0,3.3,15.5,239.5,74.19,60.35
2016,9,4,7,30,501.0,114.0,3.2,16.0,290.0,82.4,67.39
2016,9,4,7,45,555.0,119.0,3.1,16.5,343.0,86.03,70.27
2016,9,4,8,0,609.0,124.0,3.0,17.0,396.0,91.6,74.76
2016,9,4,8,15,639.5,130.5,2.95,17.0,445.5,94.82,77.29
2016,9,4,8,30,670.0,137.0,2.9,17.0,495.0,97.94,79.72
2016,9,4,8,45,708.5,135.5,2.85,17.5,544.0,141.81,88.79
2016,9,4,9,0,747.0,134.0,2.8,18.0,593.0,198.15,124.0
2016,9,4,9,15,764.0,138.0,2.8,18.5,634.5,258.29,171.81
2016,9,4,9,30,781.0,142.0,2.8,19.0,676.0,320.06,224.33
2016,9,4,9,45,836.0,123.0,2.85,19.5,721.5,381.86,276.69
2016,9,4,10,0,891.0,104.0,2.9,20.0,767.0,445.43,330.38
2016,9,4,10,15,898.5,105.5,2.95,20.0,796.0,505.57,381.69
2016,9,4,10,30,906.0,107.0,3.0,20.0,825.0,564.8,430.81
2016,9,4,10,45,912.0,108.0,3.15,20.5,847.0,621.6,476.1
2016,9,4,11,0,918.0,109.0,3.3,21.0,869.0,676.83,518.84
2016,9,4,11,15,921.0,109.5,3.45,21.0,883.0,727.8,558.4
2016,9,4,11,30,924.0,110.0,3.6,21.0,897.0,776.42,595.47
2016,9,4,11,45,925.0,110.5,3.75,21.5,903.0,820.94,626.68
2016,9,4,12,0,926.0,111.0,3.9,22.0,909.0,862.55,654.79
2016,9,4,12,15,925.5,111.0,3.95,22.0,906.5,899.34,680.21
2016,9,4,12,30,925.0,111.0,4.0,22.0,904.0,932.75,703.3
2016,9,4,12,45,929.5,106.5,4.1,22.0,895.5,962.79,724.39
2016,9,4,13,0,934.0,102.0,4.2,22.0,887.0,989.22,743.11
2016,9,4,13,15,930.0,101.5,4.2,22.0,869.0,1007.86,756.11
2016,9,4,13,30,926.0,101.0,4.2,22.0,851.0,1022.47,766.56
2016,9,4,13,45,918.0,100.5,4.25,22.0,824.5,1029.06,772.09
2016,9,4,14,0,910.0,100.0,4.3,22.0,798.0,1031.49,775.06
2016,9,4,14,15,901.0,98.5,4.25,21.5,765.5,1027.7,774.91
2016,9,4,14,30,892.0,97.0,4.2,21.0,733.0,1019.87,772.22
2016,9,4,14,45,878.0,96.0,4.2,21.0,693.0,1003.67,762.81
2016,9,4,15,0,864.0,95.0,4.2,21.0,653.0,983.77,751.02
2016,9,4,15,15,848.0,92.5,4.15,20.5,609.0,968.89,743.93
2016,9,4,15,30,832.0,90.0,4.1,20.0,565.0,938.04,725.66
2016,9,4,15,45,808.0,87.5,4.05,20.0,515.5,896.52,698.42
2016,9,4,16,0,784.0,85.0,4.0,20.0,466.0,852.52,669.12
2016,9,4,16,15,754.5,80.5,3.9,19.5,414.5,799.08,633.43
2016,9,4,16,30,725.0,76.0,3.8,19.0,363.0,744.22,595.8
2016,9,4,16,45,679.5,71.5,3.75,18.5,309.5,680.86,550.66
2016,9,4,17,0,634.0,67.0,3.7,18.0,256.0,613.21,500.4
2016,9,4,17,15,569.0,59.5,3.55,17.5,204.0,528.72,434.3
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,447.97,367.37
2016,9,4,17,45,391.5,42.0,3.3,16.5,105.0,338.32,273.38
2016,9,4,18,0,279.0,32.0,3.2,16.0,58.0,238.96,175.35
2016,9,4,18,15,139.5,16.0,3.05,15.5,29.0,87.38,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.0,8.5,1.6,13.5,11.5,6.69,0.0
2016,9,5,6,0,132.0,17.0,1.8,14.0,23.0,12.98,0.0
2016,9,5,6,15,256.5,31.0,1.85,14.0,62.5,25.33,14.96
2016,9,5,6,30,381.0,45.0,1.9,14.0,102.0,36.78,26.5
2016,9,5,6,45,461.0,54.5,1.95,14.5,151.0,44.21,33.58
2016,9,5,7,0,541.0,64.0,2.0,15.0,200.0,51.65,40.4
2016,9,5,7,15,593.5,70.5,1.95,15.5,251.5,56.48,44.7
2016,9,5,7,30,646.0,77.0,1.9,16.0,303.0,61.3,48.84
2016,9,5,7,45,685.0,81.5,1.85,17.0,355.5,64.48,51.31
2016,9,5,8,0,724.0,86.0,1.8,18.0,408.0,67.66,53.71
2016,9,5,8,15,750.5,90.0,1.75,18.5,457.5,75.99,60.61
2016,9,5,8,30,777.0,94.0,1.7,19.0,507.0,78.66,62.56
2016,9,5,8,45,799.5,96.5,1.7,19.5,553.5,130.87,75.68
2016,9,5,9,0,822.0,99.0,1.7,20.0,600.0,192.19,114.77
2016,9,5,9,15,836.5,101.0,1.75,20.5,641.5,253.87,163.77
2016,9,5,9,30,851.0,103.0,1.8,21.0,683.0,320.11,219.78
2016,9,5,9,45,871.5,100.5,1.85,22.0,720.5,381.34,271.77
2016,9,5,10,0,892.0,98.0,1.9,23.0,758.0,443.56,323.55
2016,9,5,10,15,899.5,99.0,2.0,23.5,787.0,503.28,372.84
2016,9,5,10,30,907.0,100.0,2.1,24.0,816.0,562.06,419.79
2016,9,5,10,45,912.5,101.0,2.25,24.5,837.5,618.52,463.71
2016,9,5,11,0,918.0,102.0,2.4,25.0,859.0,673.34,505.11
2016,9,5,11,15,921.0,102.5,2.5,25.0,873.0,724.16,543.34
2016,9,5,11,30,924.0,103.0,2.6,25.0,887.0,772.62,579.1
2016,9,5,11,45,925.0,103.5,2.75,25.5,892.5,816.98,609.15
2016,9,5,12,0,926.0,104.0,2.9,26.0,898.0,858.41,636.47
2016,9,5,12,15,925.5,104.0,2.95,26.0,896.0,895.01,661.02
2016,9,5,12,30,925.0,104.0,3.0,26.0,894.0,928.21,683.31
2016,9,5,12,45,910.5,110.5,3.15,26.5,880.5,951.52,698.44
2016,9,5,13,0,896.0,117.0,3.3,27.0,867.0,970.62,710.92
2016,9,5,13,15,892.0,116.5,3.35,26.5,849.0,988.68,724.97
2016,9,5,13,30,888.0,116.0,3.4,26.0,831.0,1002.84,736.65
2016,9,5,13,45,879.0,115.5,3.5,26.0,805.0,1008.12,741.61
2016,9,5,14,0,870.0,115.0,3.6,26.0,779.0,1009.38,744.15
2016,9,5,14,15,860.5,113.0,3.65,25.5,746.5,1004.56,743.97
2016,9,5,14,30,851.0,111.0,3.7,25.0,714.0,1009.68,750.61
2016,9,5,14,45,836.5,109.5,3.75,25.0,674.5,992.45,740.95
2016,9,5,15,0,822.0,108.0,3.8,25.0,635.0,971.52,729.02
2016,9,5,15,15,804.5,105.0,3.8,24.5,591.0,942.39,712.63
2016,9,5,15,30,787.0,102.0,3.8,24.0,547.0,910.06,693.93
2016,9,5,15,45,763.5,98.0,3.8,24.0,498.5,867.94,666.83
2016,9,5,16,0,740.0,94.0,3.8,24.0,450.0,829.38,641.92
2016,9,5,16,15,708.5,89.0,3.6,23.5,399.0,774.85,605.33
2016,9,5,16,30,677.0,84.0,3.4,23.0,348.0,719.3,567.17
2016,9,5,16,45,635.5,77.0,3.25,22.5,296.5,652.41,519.57
2016,9,5,17,0,594.0,70.0,3.1,22.0,245.0,586.19,470.67
2016,9,5,17,15,528.5,62.0,2.65,21.0,194.0,502.19,405.78
2016,9,5,17,30,463.0,54.0,2.2,20.0,143.0,421.95,339.92
2016,9,5,17,45,360.5,42.0,1.8,19.0,98.0,318.45,252.45
2016,9,5,18,0,258.0,30.0,1.4,18.0,53.0,225.12,157.42
2016,9,5,18,15,129.0,15.0,1.3,17.5,26.5,80.97,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,6.29,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,13.05,0.0
2016,9,6,6,15,278.0,28.5,1.45,14.5,61.5,23.35,13.11
2016,9,6,6,30,408.0,41.0,1.5,15.0,101.0,33.69,23.68
2016,9,6,6,45,490.5,49.0,1.55,15.5,150.5,40.13,29.83
2016,9,6,7,0,573.0,57.0,1.6,16.0,200.0,46.64,35.81
2016,9,6,7,15,624.5,63.0,1.45,17.0,252.0,51.34,39.91
2016,9,6,7,30,676.0,69.0,1.3,18.0,304.0,56.04,43.85
2016,9,6,7,45,714.0,73.0,1.2,19.0,356.5,63.94,50.43
2016,9,6,8,0,752.0,77.0,1.1,20.0,409.0,67.19,52.86
2016,9,6,8,15,777.5,80.5,1.15,21.0,458.5,69.81,54.7
2016,9,6,8,30,803.0,84.0,1.2,22.0,508.0,72.38,56.47
2016,9,6,8,45,823.0,86.5,1.25,23.0,554.5,127.84,70.82
2016,9,6,9,0,843.0,89.0,1.3,24.0,601.0,196.0,114.86
2016,9,6,9,15,857.0,91.5,1.5,24.5,642.5,258.23,163.76
2016,9,6,9,30,871.0,94.0,1.7,25.0,684.0,321.38,216.9
2016,9,6,9,45,877.5,97.5,1.9,26.0,718.5,383.39,269.4
2016,9,6,10,0,884.0,101.0,2.1,27.0,753.0,444.93,320.44
2016,9,6,10,15,892.0,102.5,2.15,27.5,782.0,504.88,368.99
2016,9,6,10,30,900.0,104.0,2.2,28.0,811.0,563.99,415.24
2016,9,6,10,45,906.0,104.5,2.3,28.5,833.0,620.02,457.93
2016,9,6,11,0,912.0,105.0,2.4,29.0,855.0,674.46,498.13
2016,9,6,11,15,915.5,105.5,2.4,29.0,869.0,725.36,535.24
2016,9,6,11,30,919.0,106.0,2.4,29.0,883.0,773.97,569.83
2016,9,6,11,45,921.0,106.0,2.4,29.5,889.0,818.46,598.37
2016,9,6,12,0,923.0,106.0,2.4,30.0,895.0,860.09,624.17
2016,9,6,12,15,922.5,106.0,2.45,30.0,892.5,896.56,648.03
2016,9,6,12,30,922.0,106.0,2.5,30.0,890.0,929.65,669.7
2016,9,6,12,45,914.0,109.0,2.6,30.0,878.0,955.33,687.06
2016,9,6,13,0,906.0,112.0,2.7,30.0,866.0,977.07,702.06
2016,9,6,13,15,901.5,111.0,2.8,30.0,848.0,994.17,714.24
2016,9,6,13,30,897.0,110.0,2.9,30.0,830.0,1007.3,724.05
2016,9,6,13,45,891.0,108.0,3.0,30.0,804.0,1013.87,729.86
2016,9,6,14,0,885.0,106.0,3.1,30.0,778.0,1016.39,733.27
2016,9,6,14,15,876.0,104.5,3.15,29.5,745.5,1012.41,733.76
2016,9,6,14,30,867.0,103.0,3.2,29.0,713.0,1004.48,731.89
2016,9,6,14,45,855.0,100.5,3.25,29.0,674.5,988.56,723.48
2016,9,6,15,0,843.0,98.0,3.3,29.0,636.0,981.78,721.24
2016,9,6,15,15,826.5,95.0,3.25,28.5,591.5,953.22,705.3
2016,9,6,15,30,810.0,92.0,3.2,28.0,547.0,921.4,687.22
2016,9,6,15,45,789.0,88.0,3.15,27.5,499.0,881.1,663.17
2016,9,6,16,0,768.0,84.0,3.1,27.0,451.0,838.27,637.01
2016,9,6,16,15,737.0,80.0,2.95,26.5,399.5,784.31,601.85
2016,9,6,16,30,706.0,76.0,2.8,26.0,348.0,734.53,568.81
2016,9,6,16,45,664.5,70.0,2.65,25.5,296.0,667.87,522.36
2016,9,6,17,0,623.0,64.0,2.5,25.0,244.0,601.87,474.61
2016,9,6,17,15,557.5,56.5,2.15,24.0,192.5,517.39,410.72
2016,9,6,17,30,492.0,49.0,1.8,23.0,141.0,436.83,346.09
2016,9,6,17,45,388.5,38.0,1.45,22.0,96.0,332.62,258.99
2016,9,6,18,0,285.0,27.0,1.1,21.0,51.0,236.22,155.44
2016,9,6,18,15,142.5,13.5,1.05,20.0,25.5,87.03,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,16.5,10.0,5.9,0.0
2016,9,7,6,0,143.0,15.0,0.4,17.0,20.0,11.8,0.0
2016,9,7,6,15,270.5,28.0,0.5,17.5,59.5,22.94,12.36
2016,9,7,6,30,398.0,41.0,0.6,18.0,99.0,33.67,23.33
2016,9,7,6,45,474.5,51.0,0.7,19.0,147.5,41.61,30.67
2016,9,7,7,0,551.0,61.0,0.8,20.0,196.0,49.51,37.7
2016,9,7,7,15,603.5,68.0,0.95,20.5,248.5,54.81,42.34
2016,9,7,7,30,656.0,75.0,1.1,21.0,301.0,60.07,46.78
2016,9,7,7,45,690.0,81.0,1.25,22.0,352.5,64.29,50.1
2016,9,7,8,0,724.0,87.0,1.4,23.0,404.0,68.41,53.25
2016,9,7,8,15,750.5,91.0,1.45,24.0,454.0,76.8,59.95
2016,9,7,8,30,777.0,95.0,1.5,25.0,504.0,79.45,61.71
2016,9,7,8,45,794.0,99.5,1.6,26.0,549.5,136.63,77.35
2016,9,7,9,0,811.0,104.0,1.7,27.0,595.0,198.42,116.8
2016,9,7,9,15,826.0,107.0,1.65,27.5,636.0,260.46,165.02
2016,9,7,9,30,841.0,110.0,1.6,28.0,677.0,323.72,217.13
2016,9,7,9,45,860.0,108.0,1.6,29.0,714.5,387.38,269.19
2016,9,7,10,0,879.0,106.0,1.6,30.0,752.0,448.99,318.58
2016,9,7,10,15,887.0,107.5,1.6,30.0,781.0,508.78,366.49
2016,9,7,10,30,895.0,109.0,1.6,30.0,810.0,567.71,412.21
2016,9,7,10,45,899.0,110.5,1.6,30.5,831.0,623.23,453.13
2016,9,7,11,0,903.0,112.0,1.6,31.0,852.0,676.99,491.34
2016,9,7,11,15,906.0,113.0,1.6,31.5,865.5,727.65,526.15
2016,9,7,11,30,909.0,114.0,1.6,32.0,879.0,776.01,558.35
2016,9,7,11,45,909.0,115.0,1.6,32.5,884.5,819.54,585.4
2016,9,7,12,0,909.0,116.0,1.6,33.0,890.0,860.11,609.6
2016,9,7,12,15,908.5,116.0,1.6,33.0,887.5,896.22,632.01
2016,9,7,12,30,908.0,116.0,1.6,33.0,885.0,929.0,652.26
2016,9,7,12,45,888.5,124.5,1.65,33.0,869.5,949.08,665.26
2016,9,7,13,0,869.0,133.0,1.7,33.0,854.0,964.76,675.77
2016,9,7,13,15,864.0,132.0,1.75,33.0,835.5,980.94,686.77
2016,9,7,13,30,859.0,131.0,1.8,33.0,817.0,1008.12,704.65
2016,9,7,13,45,849.0,130.5,1.9,33.0,790.0,1012.32,709.05
2016,9,7,14,0,839.0,130.0,2.0,33.0,763.0,1012.42,711.31
2016,9,7,14,15,828.5,127.5,2.1,32.5,730.0,1005.81,710.99
2016,9,7,14,30,818.0,125.0,2.2,32.0,697.0,995.23,708.32
2016,9,7,14,45,801.0,123.0,2.3,32.0,657.5,974.86,698.07
2016,9,7,15,0,784.0,121.0,2.4,32.0,618.0,950.88,685.53
2016,9,7,15,15,764.5,117.5,2.45,31.5,573.5,919.41,668.95
2016,9,7,15,30,745.0,114.0,2.5,31.0,529.0,892.28,655.05
2016,9,7,15,45,716.0,110.0,2.65,30.5,480.0,845.77,628.57
2016,9,7,16,0,687.0,106.0,2.8,30.0,431.0,797.35,600.03
2016,9,7,16,15,651.5,100.0,2.75,29.5,380.0,739.18,562.59
2016,9,7,16,30,616.0,94.0,2.7,29.0,329.0,680.33,523.55
2016,9,7,16,45,563.5,87.0,2.7,28.5,277.0,606.06,472.01
2016,9,7,17,0,511.0,80.0,2.7,28.0,225.0,533.2,419.31
2016,9,7,17,15,441.0,69.0,2.4,26.5,175.5,445.34,352.6
2016,9,7,17,30,371.0,58.0,2.1,25.0,126.0,360.05,284.52
2016,9,7,17,45,267.0,43.0,1.85,24.0,83.5,258.46,199.63
2016,9,7,18,0,163.0,28.0,1.6,23.0,41.0,162.56,97.96
2016,9,7,18,15,81.5,14.0,1.55,22.5,20.5,54.72,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,15.0,10.23,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.0,51.0,23.07,12.21
2016,9,8,6,30,283.0,48.0,2.4,16.0,87.0,36.2,25.61
2016,9,8,6,45,366.0,60.5,2.5,16.5,134.5,45.64,34.46
2016,9,8,7,0,449.0,73.0,2.6,17.0,182.0,55.06,43.02
2016,9,8,7,15,504.0,82.5,2.5,17.5,232.5,64.6,51.45
2016,9,8,7,30,559.0,92.0,2.4,18.0,283.0,71.17,57.08
2016,9,8,7,45,602.0,98.0,2.35,18.5,334.0,74.91,60.1
2016,9,8,8,0,645.0,104.0,2.3,19.0,385.0,78.64,63.01
2016,9,8,8,15,674.0,109.5,2.25,19.5,434.0,81.7,65.31
2016,9,8,8,30,703.0,115.0,2.2,20.0,483.0,84.69,67.51
2016,9,8,8,45,727.5,118.5,2.15,21.0,529.0,140.07,83.55
2016,9,8,9,0,752.0,122.0,2.1,22.0,575.0,199.08,122.32
2016,9,8,9,15,768.5,125.5,2.15,22.5,615.5,263.77,173.73
2016,9,8,9,30,785.0,129.0,2.2,23.0,656.0,324.48,224.82
2016,9,8,9,45,792.5,133.5,2.25,23.5,690.0,384.07,275.63
2016,9,8,10,0,800.0,138.0,2.3,24.0,724.0,443.56,325.35
2016,9,8,10,15,809.0,140.0,2.35,24.0,752.0,501.42,373.12
2016,9,8,10,30,818.0,142.0,2.4,24.0,780.0,558.78,419.14
2016,9,8,10,45,825.5,142.5,2.5,24.5,801.5,613.26,461.1
2016,9,8,11,0,833.0,143.0,2.6,25.0,823.0,666.51,500.91
2016,9,8,11,15,837.0,144.0,2.7,25.0,836.5,716.32,538.23
2016,9,8,11,30,841.0,145.0,2.8,25.0,850.0,764.07,573.35
2016,9,8,11,45,843.5,144.5,2.9,25.5,856.0,807.01,603.41
2016,9,8,12,0,846.0,144.0,3.0,26.0,862.0,847.28,630.01
2016,9,8,12,15,845.5,144.0,3.05,26.0,859.5,882.6,653.85
2016,9,8,12,30,845.0,144.0,3.1,26.0,857.0,914.68,675.51
2016,9,8,12,45,854.5,136.5,3.2,26.0,849.5,945.01,696.4
2016,9,8,13,0,864.0,129.0,3.3,26.0,842.0,958.15,705.99
2016,9,8,13,15,859.0,128.0,3.3,26.0,824.0,974.05,716.97
2016,9,8,13,30,854.0,127.0,3.3,26.0,806.0,1000.7,735.13
2016,9,8,13,45,849.0,124.0,3.35,26.0,780.5,1006.91,740.25
2016,9,8,14,0,844.0,121.0,3.4,26.0,755.0,1009.09,743.07
2016,9,8,14,15,833.5,119.0,3.4,25.5,722.5,1002.84,741.62
2016,9,8,14,30,823.0,117.0,3.4,25.0,690.0,992.67,737.77
2016,9,8,14,45,811.0,113.5,3.4,25.0,651.5,975.45,727.91
2016,9,8,15,0,799.0,110.0,3.4,25.0,613.0,954.57,715.73
2016,9,8,15,15,780.5,107.0,3.35,24.5,569.0,924.38,698.29
2016,9,8,15,30,762.0,104.0,3.3,24.0,525.0,891.1,678.64
2016,9,8,15,45,738.5,99.5,3.3,24.0,477.0,854.82,655.68
2016,9,8,16,0,715.0,95.0,3.3,24.0,429.0,810.28,626.56
2016,9,8,16,15,681.5,89.5,3.2,23.5,378.5,753.73,588.89
2016,9,8,16,30,648.0,84.0,3.1,23.0,328.0,696.38,549.62
2016,9,8,16,45,602.0,77.0,3.05,22.5,276.5,626.53,499.78
2016,9,8,17,0,556.0,70.0,3.0,22.0,225.0,557.76,448.67
2016,9,8,17,15,486.5,60.5,2.85,21.0,175.5,470.36,380.96
2016,9,8,17,30,417.0,51.0,2.7,20.0,126.0,387.39,312.41
2016,9,8,17,45,310.5,38.0,2.55,19.5,83.0,282.68,221.95
2016,9,8,18,0,204.0,25.0,2.4,19.0,40.0,181.46,100.03
2016,9,8,18,15,102.0,12.5,2.35,18.5,20.0,64.55,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
