Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,13.0,1.6,14.0,18.0,10.23,0.0
2016,9,9,6,15,251.5,26.5,1.65,14.5,55.5,21.68,10.89
2016,9,9,6,30,382.0,40.0,1.7,15.0,93.0,32.83,22.78
2016,9,9,6,45,465.0,49.0,1.75,15.5,141.0,40.01,29.65
2016,9,9,7,0,548.0,58.0,1.8,16.0,189.0,47.23,36.29
2016,9,9,7,15,601.0,64.5,1.75,16.5,240.5,52.23,40.77
2016,9,9,7,30,654.0,71.0,1.7,17.0,292.0,57.22,45.07
2016,9,9,7,45,692.0,75.5,1.65,18.0,344.0,60.55,47.7
2016,9,9,8,0,730.0,80.0,1.6,19.0,396.0,69.08,54.75
2016,9,9,8,15,756.5,83.5,1.55,19.5,445.5,71.61,56.63
2016,9,9,8,30,783.0,87.0,1.5,20.0,495.0,75.42,59.59
2016,9,9,8,45,803.5,89.5,1.5,21.0,541.0,134.52,75.91
2016,9,9,9,0,824.0,92.0,1.5,22.0,587.0,196.01,116.63
2016,9,9,9,15,839.0,94.5,1.55,22.5,628.0,258.42,166.67
2016,9,9,9,30,854.0,97.0,1.6,23.0,669.0,325.36,223.03
2016,9,9,9,45,863.5,100.0,1.65,24.0,704.0,387.15,275.2
2016,9,9,10,0,873.0,103.0,1.7,25.0,739.0,448.81,325.97
2016,9,9,10,15,881.0,104.0,1.75,25.5,767.5,507.83,373.76
2016,9,9,10,30,889.0,105.0,1.8,26.0,796.0,565.98,419.24
2016,9,9,10,45,895.5,106.0,1.85,26.5,817.5,622.14,461.7
2016,9,9,11,0,902.0,107.0,1.9,27.0,839.0,676.79,501.67
2016,9,9,11,15,905.5,107.5,1.9,27.5,853.0,727.19,537.15
2016,9,9,11,30,909.0,108.0,1.9,28.0,867.0,775.3,570.0
2016,9,9,11,45,911.0,108.0,1.9,28.5,872.5,819.28,597.74
2016,9,9,12,0,913.0,108.0,1.9,29.0,878.0,860.43,622.99
2016,9,9,12,15,912.5,108.0,1.95,29.0,876.0,896.41,646.41
2016,9,9,12,30,912.0,108.0,2.0,29.0,874.0,929.02,667.68
2016,9,9,12,45,900.5,112.5,2.1,29.5,860.5,952.48,682.32
2016,9,9,13,0,889.0,117.0,2.2,30.0,847.0,971.89,694.5
2016,9,9,13,15,884.0,116.0,2.3,29.5,828.5,987.99,707.53
2016,9,9,13,30,879.0,115.0,2.4,29.0,810.0,1000.16,718.28
2016,9,9,13,45,872.5,113.0,2.5,29.0,784.0,1005.83,723.67
2016,9,9,14,0,866.0,111.0,2.6,29.0,758.0,1007.5,726.7
2016,9,9,14,15,856.0,109.5,2.65,28.5,725.0,1002.22,726.43
2016,9,9,14,30,846.0,108.0,2.7,28.0,692.0,1006.83,732.77
2016,9,9,14,45,832.5,105.0,2.8,28.0,653.0,988.39,723.22
2016,9,9,15,0,819.0,102.0,2.9,28.0,614.0,966.26,711.44
2016,9,9,15,15,800.5,99.0,2.95,27.5,569.5,935.71,695.01
2016,9,9,15,30,782.0,96.0,3.0,27.0,525.0,902.04,676.29
2016,9,9,15,45,757.5,92.5,3.05,26.5,476.5,859.23,650.95
2016,9,9,16,0,733.0,89.0,3.1,26.0,428.0,819.91,627.5
2016,9,9,16,15,699.0,84.0,3.1,25.0,377.0,762.97,591.69
2016,9,9,16,30,665.0,79.0,3.1,24.0,326.0,705.25,554.03
2016,9,9,16,45,616.0,72.5,3.15,23.5,274.0,632.94,502.97
2016,9,9,17,0,567.0,66.0,3.2,23.0,222.0,561.97,450.57
2016,9,9,17,15,494.5,57.5,3.1,22.0,172.0,473.13,381.93
2016,9,9,17,30,422.0,49.0,3.0,21.0,122.0,388.91,312.4
2016,9,9,17,45,307.0,36.5,2.9,20.0,79.5,279.08,217.67
2016,9,9,18,0,192.0,24.0,2.8,19.0,37.0,170.3,77.31
2016,9,9,18,15,96.0,12.0,2.7,18.5,18.5,60.94,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,49.0,11.0,2.4,14.0,13.0,8.65,0.0
2016,9,10,6,15,156.0,28.5,2.45,14.5,47.5,21.54,10.37
2016,9,10,6,30,263.0,46.0,2.5,15.0,82.0,34.66,24.28
2016,9,10,6,45,344.5,59.0,2.55,15.5,127.5,44.42,33.47
2016,9,10,7,0,426.0,72.0,2.6,16.0,173.0,54.14,42.36
2016,9,10,7,15,264.5,102.5,2.55,16.5,170.0,73.31,59.31
2016,9,10,7,30,103.0,133.0,2.5,17.0,167.0,91.56,75.15
2016,9,10,7,45,362.5,119.0,2.45,17.5,270.0,83.04,67.42
2016,9,10,8,0,622.0,105.0,2.4,18.0,373.0,79.07,63.66
2016,9,10,8,15,495.5,149.5,2.4,18.5,379.0,102.56,83.58
2016,9,10,8,30,369.0,194.0,2.4,19.0,385.0,131.06,107.37
2016,9,10,8,45,547.5,160.0,2.4,20.0,472.0,153.99,100.66
2016,9,10,9,0,726.0,126.0,2.4,21.0,559.0,201.98,126.29
2016,9,10,9,15,743.0,129.5,2.45,21.5,599.5,260.67,173.61
2016,9,10,9,30,760.0,133.0,2.5,22.0,640.0,324.7,227.59
2016,9,10,9,45,652.0,185.5,2.6,22.5,636.5,375.38,274.21
2016,9,10,10,0,544.0,238.0,2.7,23.0,633.0,413.62,308.72
2016,9,10,10,15,673.5,190.5,2.8,23.5,699.0,481.02,361.28
2016,9,10,10,30,803.0,143.0,2.9,24.0,765.0,556.28,419.57
2016,9,10,10,45,809.0,145.0,3.0,24.5,785.5,610.34,461.26
2016,9,10,11,0,815.0,147.0,3.1,25.0,806.0,663.08,500.85
2016,9,10,11,15,819.0,148.0,3.15,25.0,819.5,712.03,537.54
2016,9,10,11,30,823.0,149.0,3.2,25.0,833.0,758.96,572.04
2016,9,10,11,45,824.0,149.5,3.3,25.5,838.0,800.86,601.49
2016,9,10,12,0,825.0,150.0,3.4,26.0,843.0,840.06,627.66
2016,9,10,12,15,824.0,149.5,3.45,26.0,840.5,873.69,650.56
2016,9,10,12,30,823.0,149.0,3.5,26.0,838.0,904.09,671.3
2016,9,10,12,45,824.0,146.0,3.6,26.0,828.0,930.48,689.69
2016,9,10,13,0,825.0,143.0,3.7,26.0,818.0,953.39,705.87
2016,9,10,13,15,819.5,142.0,3.75,25.5,799.5,968.47,718.07
2016,9,10,13,30,814.0,141.0,3.8,25.0,781.0,979.7,727.94
2016,9,10,13,45,806.0,139.0,3.85,25.0,755.5,983.5,731.61
2016,9,10,14,0,798.0,137.0,3.9,25.0,730.0,983.38,732.87
2016,9,10,14,15,786.5,134.5,3.9,25.0,697.0,975.29,728.67
2016,9,10,14,30,775.0,132.0,3.9,25.0,664.0,963.4,722.09
2016,9,10,14,45,760.5,128.5,3.9,25.0,625.5,943.72,710.37
2016,9,10,15,0,746.0,125.0,3.9,25.0,587.0,928.36,701.71
2016,9,10,15,15,726.0,121.0,3.85,24.5,543.5,896.15,682.52
2016,9,10,15,30,706.0,117.0,3.8,24.0,500.0,861.15,661.29
2016,9,10,15,45,680.5,111.5,3.75,23.5,453.0,816.59,632.98
2016,9,10,16,0,655.0,106.0,3.7,23.0,406.0,770.11,602.76
2016,9,10,16,15,618.5,99.5,3.6,22.5,356.0,711.05,562.35
2016,9,10,16,30,582.0,93.0,3.5,22.0,306.0,651.48,520.41
2016,9,10,16,45,532.5,84.5,3.45,21.5,256.0,578.89,467.17
2016,9,10,17,0,483.0,76.0,3.4,21.0,206.0,507.74,412.85
2016,9,10,17,15,410.5,65.0,3.2,20.0,158.0,414.61,338.32
2016,9,10,17,30,338.0,54.0,3.0,19.0,110.0,334.05,270.32
2016,9,10,17,45,234.0,38.0,2.9,18.5,70.5,232.84,180.92
2016,9,10,18,0,130.0,22.0,2.8,18.0,31.0,129.04,39.28
2016,9,10,18,15,65.0,11.0,2.75,17.5,15.5,43.53,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,4.5,2.4,13.5,5.0,0.0,0.0
2016,9,11,6,0,34.0,9.0,2.6,14.0,10.0,7.08,0.0
2016,9,11,6,15,123.0,28.5,2.7,14.5,43.0,21.42,9.79
2016,9,11,6,30,212.0,48.0,2.8,15.0,76.0,35.77,25.17
2016,9,11,6,45,291.0,63.5,2.9,15.5,120.5,47.1,35.79
2016,9,11,7,0,370.0,79.0,3.0,16.0,165.0,58.31,46.01
2016,9,11,7,15,194.0,99.5,2.95,16.5,145.5,70.58,56.91
2016,9,11,7,30,18.0,120.0,2.9,17.0,126.0,86.55,70.79
2016,9,11,7,45,22.0,139.5,2.85,17.5,148.0,100.17,82.36
2016,9,11,8,0,26.0,159.0,2.8,18.0,170.0,109.88,90.33
2016,9,11,8,15,54.0,188.5,2.8,18.5,215.0,128.06,105.42
2016,9,11,8,30,82.0,218.0,2.8,19.0,260.0,146.72,120.68
2016,9,11,8,45,82.5,240.0,2.8,19.5,286.0,170.5,130.82
2016,9,11,9,0,83.0,262.0,2.8,20.0,312.0,194.84,148.92
2016,9,11,9,15,187.0,276.0,2.8,20.5,398.0,236.42,177.2
2016,9,11,9,30,291.0,290.0,2.8,21.0,484.0,293.8,219.27
2016,9,11,9,45,405.0,268.0,2.85,21.5,552.5,346.39,258.93
2016,9,11,10,0,519.0,246.0,2.9,22.0,621.0,410.95,308.87
2016,9,11,10,15,528.5,251.0,2.95,22.0,646.0,457.68,347.09
2016,9,11,10,30,538.0,256.0,3.0,22.0,671.0,504.59,384.68
2016,9,11,10,45,541.5,262.5,3.1,22.5,689.5,549.16,418.99
2016,9,11,11,0,545.0,269.0,3.2,23.0,708.0,592.95,451.88
2016,9,11,11,15,546.0,274.0,3.3,23.0,720.0,632.8,482.1
2016,9,11,11,30,547.0,279.0,3.4,23.0,732.0,671.21,510.82
2016,9,11,11,45,547.5,280.5,3.5,23.5,737.0,704.54,534.57
2016,9,11,12,0,548.0,282.0,3.6,24.0,742.0,735.93,556.6
2016,9,11,12,15,548.0,281.0,3.7,24.0,739.5,762.48,576.15
2016,9,11,12,30,548.0,280.0,3.8,24.0,737.0,786.66,593.97
2016,9,11,12,45,554.5,273.0,3.9,24.0,730.0,808.56,610.43
2016,9,11,13,0,561.0,266.0,4.0,24.0,723.0,827.98,625.19
2016,9,11,13,15,697.5,196.5,4.1,23.5,751.5,916.74,691.62
2016,9,11,13,30,834.0,127.0,4.2,23.0,780.0,986.14,741.0
2016,9,11,13,45,827.5,124.5,4.35,23.0,754.0,990.85,745.46
2016,9,11,14,0,821.0,122.0,4.5,23.0,728.0,991.6,747.9
2016,9,11,14,15,810.0,120.0,4.5,22.5,695.5,984.43,745.76
2016,9,11,14,30,799.0,118.0,4.5,22.0,663.0,973.43,741.17
2016,9,11,14,45,784.0,115.5,4.55,22.0,624.5,954.11,729.91
2016,9,11,15,0,769.0,113.0,4.6,22.0,586.0,931.27,716.27
2016,9,11,15,15,749.5,109.5,4.55,21.5,542.5,899.54,696.98
2016,9,11,15,30,730.0,106.0,4.5,21.0,499.0,871.65,680.31
2016,9,11,15,45,702.0,102.0,4.5,20.5,451.0,826.02,650.9
2016,9,11,16,0,674.0,98.0,4.5,20.0,403.0,778.55,619.6
2016,9,11,16,15,638.5,92.0,4.4,19.5,353.5,720.44,578.96
2016,9,11,16,30,603.0,86.0,4.3,19.0,304.0,661.79,536.78
2016,9,11,16,45,551.0,79.0,4.2,18.5,253.5,588.24,481.62
2016,9,11,17,0,499.0,72.0,4.1,18.0,203.0,516.24,425.47
2016,9,11,17,15,426.0,61.5,3.95,17.5,155.5,427.13,352.35
2016,9,11,17,30,353.0,51.0,3.8,17.0,108.0,340.9,278.22
2016,9,11,17,45,243.5,36.0,3.7,16.5,68.5,236.91,184.12
2016,9,11,18,0,134.0,21.0,3.6,16.0,29.0,128.57,12.38
2016,9,11,18,15,67.0,10.5,3.5,15.5,14.5,44.22,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,38.5,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,77.0,12.0,3.7,13.0,14.0,9.44,0.0
2016,9,12,6,15,220.5,26.5,3.75,13.5,51.0,21.71,9.45
2016,9,12,6,30,364.0,41.0,3.8,14.0,88.0,33.7,23.42
2016,9,12,6,45,461.0,49.0,3.85,14.5,137.0,40.09,29.73
2016,9,12,7,0,558.0,57.0,3.9,15.0,186.0,46.65,35.86
2016,9,12,7,15,613.5,63.5,3.9,15.5,238.5,51.71,40.45
2016,9,12,7,30,669.0,70.0,3.9,16.0,291.0,56.79,44.87
2016,9,12,7,45,707.5,74.0,3.9,16.5,343.0,59.82,47.38
2016,9,12,8,0,746.0,78.0,3.9,17.0,395.0,67.97,54.28
2016,9,12,8,15,772.0,82.0,3.9,17.0,444.5,70.94,56.69
2016,9,12,8,30,798.0,86.0,3.9,17.0,494.0,81.22,65.43
2016,9,12,8,45,816.5,89.0,3.95,17.5,540.0,141.7,81.22
2016,9,12,9,0,835.0,92.0,4.0,18.0,586.0,204.31,125.38
2016,9,12,9,15,849.5,94.5,4.0,18.5,627.0,267.51,178.08
2016,9,12,9,30,864.0,97.0,4.0,19.0,668.0,334.86,236.79
2016,9,12,9,45,877.0,97.5,4.0,19.5,703.5,396.73,291.38
2016,9,12,10,0,890.0,98.0,4.0,20.0,739.0,458.77,345.04
2016,9,12,10,15,898.0,99.5,4.05,20.0,768.0,519.15,396.71
2016,9,12,10,30,906.0,101.0,4.1,20.0,797.0,578.63,446.19
2016,9,12,10,45,910.5,103.0,4.15,20.0,818.0,635.32,492.16
2016,9,12,11,0,915.0,105.0,4.2,20.0,839.0,690.26,535.56
2016,9,12,11,15,918.5,105.5,4.25,20.0,852.5,741.2,575.0
2016,9,12,11,30,922.0,106.0,4.3,20.0,866.0,789.79,611.8
2016,9,12,11,45,921.5,107.5,4.35,20.5,871.0,833.6,641.52
2016,9,12,12,0,921.0,109.0,4.4,21.0,876.0,874.36,668.83
2016,9,12,12,15,921.0,109.0,4.45,20.5,873.5,910.91,695.83
2016,9,12,12,30,921.0,109.0,4.5,20.0,871.0,944.08,720.59
2016,9,12,12,45,923.0,106.0,4.6,20.0,861.5,972.56,741.2
2016,9,12,13,0,925.0,103.0,4.7,20.0,852.0,997.35,759.42
2016,9,12,13,15,921.0,102.5,4.7,19.5,833.5,1015.14,773.64
2016,9,12,13,30,917.0,102.0,4.7,19.0,815.0,1028.91,785.33
2016,9,12,13,45,912.5,100.0,4.7,19.0,789.5,1036.48,791.42
2016,9,12,14,0,908.0,98.0,4.7,19.0,764.0,1039.92,794.9
2016,9,12,14,15,900.0,96.0,4.65,18.5,731.5,1035.72,794.43
2016,9,12,14,30,892.0,94.0,4.6,18.0,699.0,1027.45,791.36
2016,9,12,14,45,882.5,91.5,4.6,18.0,660.0,1013.14,783.19
2016,9,12,15,0,873.0,89.0,4.6,18.0,621.0,995.02,772.51
2016,9,12,15,15,857.0,86.0,4.55,17.5,576.5,978.34,764.0
2016,9,12,15,30,841.0,83.0,4.5,17.0,532.0,945.81,744.18
2016,9,12,15,45,820.0,79.5,4.45,17.0,483.0,904.8,716.7
2016,9,12,16,0,799.0,76.0,4.4,17.0,434.0,861.21,687.01
2016,9,12,16,15,766.5,72.0,4.3,16.5,382.0,804.45,647.88
2016,9,12,16,30,734.0,68.0,4.2,16.0,330.0,746.47,606.81
2016,9,12,16,45,685.0,63.0,4.15,15.5,276.0,672.88,552.32
2016,9,12,17,0,636.0,58.0,4.1,15.0,222.0,607.02,501.38
2016,9,12,17,15,559.5,50.5,3.9,14.5,170.5,513.57,425.28
2016,9,12,17,30,483.0,43.0,3.7,14.0,119.0,425.1,348.95
2016,9,12,17,45,341.5,32.0,3.5,13.5,75.0,297.26,230.95
2016,9,12,18,0,200.0,21.0,3.3,13.0,31.0,165.59,0.0
2016,9,12,18,15,100.0,10.5,3.35,13.0,15.5,61.95,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,15.0,2.0,1.57,0.0
2016,9,13,6,15,0.0,8.5,1.9,15.0,8.5,6.44,0.0
2016,9,13,6,30,0.0,15.0,2.0,15.0,15.0,11.39,4.14
2016,9,13,6,45,0.0,23.5,2.15,15.0,23.5,17.88,10.14
2016,9,13,7,0,0.0,32.0,2.3,15.0,32.0,24.4,16.12
2016,9,13,7,15,0.0,42.0,2.35,15.0,42.0,32.08,23.08
2016,9,13,7,30,0.0,52.0,2.4,15.0,52.0,39.78,29.96
2016,9,13,7,45,6.0,100.0,2.45,15.5,102.5,74.61,60.64
2016,9,13,8,0,12.0,148.0,2.5,16.0,153.0,106.56,88.2
2016,9,13,8,15,13.5,164.0,2.45,16.5,170.5,117.81,97.43
2016,9,13,8,30,15.0,180.0,2.4,17.0,188.0,129.41,101.95
2016,9,13,8,45,377.5,155.0,2.4,17.5,377.0,139.0,95.03
2016,9,13,9,0,740.0,130.0,2.4,18.0,566.0,213.35,136.43
2016,9,13,9,15,629.0,173.5,2.35,18.0,561.5,272.49,190.26
2016,9,13,9,30,518.0,217.0,2.3,18.0,557.0,314.58,231.07
2016,9,13,9,45,485.0,244.0,2.3,18.5,576.0,361.56,271.66
2016,9,13,10,0,452.0,271.0,2.3,19.0,595.0,404.59,307.74
2016,9,13,10,15,515.5,259.0,2.3,19.5,642.5,461.21,352.2
2016,9,13,10,30,579.0,247.0,2.3,20.0,690.0,523.4,400.16
2016,9,13,10,45,577.0,258.0,2.35,20.5,709.5,570.41,435.92
2016,9,13,11,0,575.0,269.0,2.4,21.0,729.0,616.13,469.77
2016,9,13,11,15,711.5,207.5,2.35,21.0,786.0,699.51,532.2
2016,9,13,11,30,848.0,146.0,2.3,21.0,843.0,781.41,592.51
2016,9,13,11,45,854.0,144.0,2.3,21.5,849.0,825.83,622.53
2016,9,13,12,0,860.0,142.0,2.3,22.0,855.0,867.72,649.29
2016,9,13,12,15,859.0,141.5,2.2,22.0,851.5,902.29,671.25
2016,9,13,12,30,858.0,141.0,2.1,22.0,848.0,933.48,690.79
2016,9,13,12,45,856.5,139.0,2.05,22.0,837.5,959.18,707.13
2016,9,13,13,0,855.0,137.0,2.0,22.0,827.0,981.16,721.09
2016,9,13,13,15,849.5,136.0,1.95,22.0,807.5,996.52,730.81
2016,9,13,13,30,844.0,135.0,1.9,22.0,788.0,1007.89,738.12
2016,9,13,13,45,837.0,132.5,1.85,22.5,761.5,1012.16,739.59
2016,9,13,14,0,830.0,130.0,1.8,23.0,735.0,1012.38,738.67
2016,9,13,14,15,818.0,127.5,1.8,22.5,701.5,1003.54,735.68
2016,9,13,14,30,806.0,125.0,1.8,22.0,668.0,990.77,730.36
2016,9,13,14,45,791.5,121.5,1.8,22.0,628.5,970.58,718.94
2016,9,13,15,0,777.0,118.0,1.8,22.0,589.0,946.81,705.27
2016,9,13,15,15,756.5,114.0,1.8,22.0,544.0,920.57,689.98
2016,9,13,15,30,736.0,110.0,1.8,22.0,499.0,884.25,667.82
2016,9,13,15,45,707.5,105.5,1.8,22.0,450.5,837.15,638.06
2016,9,13,16,0,679.0,101.0,1.8,22.0,402.0,788.19,606.47
2016,9,13,16,15,641.0,94.5,1.75,21.5,351.0,726.82,565.93
2016,9,13,16,30,603.0,88.0,1.7,21.0,300.0,665.02,523.74
2016,9,13,16,45,547.5,80.5,1.7,20.5,248.5,587.65,468.49
2016,9,13,17,0,492.0,73.0,1.7,20.0,197.0,512.0,411.88
2016,9,13,17,15,413.5,61.5,1.5,19.0,149.0,417.75,337.06
2016,9,13,17,30,335.0,50.0,1.3,18.0,101.0,328.83,262.67
2016,9,13,17,45,219.0,34.0,1.15,17.5,62.0,220.63,163.79
2016,9,13,18,0,103.0,18.0,1.0,17.0,23.0,102.97,0.0
2016,9,13,18,15,51.5,9.0,1.05,16.5,11.5,34.74,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,6.29,0.0
2016,9,14,6,15,130.0,26.5,0.7,14.5,40.5,19.98,6.77
2016,9,14,6,30,229.0,45.0,0.8,15.0,73.0,33.73,23.26
2016,9,14,6,45,314.0,60.0,0.95,15.5,119.0,44.86,33.76
2016,9,14,7,0,399.0,75.0,1.1,16.0,165.0,55.9,43.85
2016,9,14,7,15,457.0,86.0,1.05,16.5,215.0,63.88,51.0
2016,9,14,7,30,515.0,97.0,1.0,17.0,265.0,71.76,57.83
2016,9,14,7,45,562.5,104.0,1.0,17.5,316.0,79.15,64.05
2016,9,14,8,0,610.0,111.0,1.0,18.0,367.0,83.44,67.45
2016,9,14,8,15,641.0,117.5,0.95,18.5,415.5,87.02,70.17
2016,9,14,8,30,672.0,124.0,0.9,19.0,464.0,100.78,70.71
2016,9,14,8,45,701.0,126.5,0.85,20.0,510.0,155.13,94.34
2016,9,14,9,0,730.0,129.0,0.8,21.0,556.0,213.11,134.19
2016,9,14,9,15,747.5,132.5,0.75,21.5,596.5,272.49,181.73
2016,9,14,9,30,765.0,136.0,0.7,22.0,637.0,333.5,232.24
2016,9,14,9,45,822.5,117.5,0.65,22.5,682.0,395.76,282.52
2016,9,14,10,0,880.0,99.0,0.6,23.0,727.0,459.87,333.37
2016,9,14,10,15,888.0,100.5,0.6,23.0,755.5,519.69,381.05
2016,9,14,10,30,896.0,102.0,0.6,23.0,784.0,578.62,426.39
2016,9,14,10,45,902.5,102.5,0.65,23.5,805.0,634.67,467.78
2016,9,14,11,0,909.0,103.0,0.7,24.0,826.0,689.13,506.68
2016,9,14,11,15,737.5,192.5,0.85,24.5,785.0,706.81,518.04
2016,9,14,11,30,566.0,282.0,1.0,25.0,744.0,693.55,507.96
2016,9,14,11,45,743.5,192.5,1.2,25.5,804.0,791.0,578.57
2016,9,14,12,0,921.0,103.0,1.4,26.0,864.0,872.81,634.04
2016,9,14,12,15,920.5,103.0,1.6,26.0,861.0,908.67,658.79
2016,9,14,12,30,920.0,103.0,1.8,26.0,858.0,941.1,681.85
2016,9,14,12,45,911.5,105.5,2.0,26.0,845.0,965.11,699.56
2016,9,14,13,0,903.0,108.0,2.2,26.0,832.0,985.13,714.85
2016,9,14,13,15,898.0,107.0,2.3,26.0,813.0,1000.88,726.46
2016,9,14,13,30,893.0,106.0,2.4,26.0,794.0,1012.64,735.7
2016,9,14,13,45,886.5,104.5,2.5,26.0,767.5,1018.34,741.24
2016,9,14,14,0,880.0,103.0,2.6,26.0,741.0,1020.01,744.39
2016,9,14,14,15,870.0,101.0,2.7,25.5,708.0,1013.56,743.92
2016,9,14,14,30,860.0,99.0,2.8,25.0,675.0,1003.18,741.04
2016,9,14,14,45,846.5,96.5,2.9,25.0,635.5,997.97,740.24
2016,9,14,15,0,833.0,94.0,3.0,25.0,596.0,975.72,728.16
2016,9,14,15,15,814.5,91.5,3.0,24.5,551.0,945.03,711.07
2016,9,14,15,30,796.0,89.0,3.0,24.0,506.0,911.2,691.69
2016,9,14,15,45,771.5,85.0,3.05,24.0,457.5,866.98,663.81
2016,9,14,16,0,747.0,81.0,3.1,24.0,409.0,820.49,633.81
2016,9,14,16,15,712.0,76.5,3.05,23.5,357.5,767.78,599.17
2016,9,14,16,30,677.0,72.0,3.0,23.0,306.0,709.12,559.0
2016,9,14,16,45,626.5,65.5,3.0,22.5,254.0,634.83,505.67
2016,9,14,17,0,576.0,59.0,3.0,22.0,202.0,562.09,450.9
2016,9,14,17,15,496.5,50.5,2.65,21.0,152.5,467.59,376.09
2016,9,14,17,30,417.0,42.0,2.3,20.0,103.0,378.56,300.94
2016,9,14,17,45,285.5,29.0,2.0,19.5,63.0,258.81,187.33
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,103.0,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,6.29,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,47.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,95.0,9.0,1.3,14.0,11.0,7.08,0.0
2016,9,15,6,15,244.5,22.0,1.45,14.5,46.5,18.07,4.67
2016,9,15,6,30,394.0,35.0,1.6,15.0,82.0,28.98,19.09
2016,9,15,6,45,483.5,43.5,1.8,15.5,131.0,35.94,25.92
2016,9,15,7,0,573.0,52.0,2.0,16.0,180.0,42.99,32.46
2016,9,15,7,15,627.5,58.0,2.0,16.5,232.0,47.83,36.85
2016,9,15,7,30,682.0,64.0,2.0,17.0,284.0,57.03,44.92
2016,9,15,7,45,720.5,68.0,2.0,17.5,336.0,60.41,47.72
2016,9,15,8,0,759.0,72.0,2.0,18.0,388.0,63.81,50.45
2016,9,15,8,15,785.0,75.5,2.0,18.5,437.5,66.58,52.6
2016,9,15,8,30,811.0,79.0,2.0,19.0,487.0,82.94,53.35
2016,9,15,8,45,830.5,81.5,2.0,20.0,533.0,144.1,80.49
2016,9,15,9,0,850.0,84.0,2.0,21.0,579.0,212.56,129.52
2016,9,15,9,15,864.0,86.5,2.0,21.5,620.0,275.65,181.63
2016,9,15,9,30,878.0,89.0,2.0,22.0,661.0,339.61,236.64
2016,9,15,9,45,890.5,89.5,2.0,22.5,696.5,402.07,290.34
2016,9,15,10,0,903.0,90.0,2.0,23.0,732.0,464.62,342.75
2016,9,15,10,15,910.5,91.5,2.0,23.5,760.0,525.39,392.11
2016,9,15,10,30,918.0,93.0,2.0,24.0,788.0,585.17,438.87
2016,9,15,10,45,923.0,94.0,2.0,24.5,809.0,641.77,481.63
2016,9,15,11,0,928.0,95.0,2.0,25.0,830.0,696.59,521.6
2016,9,15,11,15,931.0,95.5,2.05,25.0,843.0,747.53,559.02
2016,9,15,11,30,934.0,96.0,2.1,25.0,856.0,796.01,593.21
2016,9,15,11,45,935.5,96.0,2.2,25.5,861.0,840.17,621.93
2016,9,15,12,0,937.0,96.0,2.3,26.0,866.0,881.32,648.44
2016,9,15,12,15,936.5,96.0,2.35,26.0,863.0,917.54,672.43
2016,9,15,12,30,936.0,96.0,2.4,26.0,860.0,950.28,694.15
2016,9,15,12,45,923.0,101.5,2.5,26.0,846.0,973.48,710.2
2016,9,15,13,0,910.0,107.0,2.6,26.0,832.0,992.47,723.73
2016,9,15,13,15,905.0,106.0,2.65,26.0,813.0,1008.26,734.87
2016,9,15,13,30,900.0,105.0,2.7,26.0,794.0,1020.02,743.6
2016,9,15,13,45,892.0,104.0,2.8,26.0,767.0,1024.73,748.45
2016,9,15,14,0,884.0,103.0,2.9,26.0,740.0,1025.38,750.88
2016,9,15,14,15,874.0,101.0,2.9,25.5,706.5,1018.84,749.4
2016,9,15,14,30,864.0,99.0,2.9,25.0,673.0,1008.36,745.54
2016,9,15,14,45,849.0,97.0,2.95,25.0,633.0,1002.14,743.64
2016,9,15,15,0,834.0,95.0,3.0,25.0,593.0,978.88,730.48
2016,9,15,15,15,815.0,92.0,3.0,24.5,548.0,946.96,712.59
2016,9,15,15,30,796.0,89.0,3.0,24.0,503.0,911.91,692.4
2016,9,15,15,45,769.0,86.0,3.0,24.0,453.5,866.42,663.32
2016,9,15,16,0,742.0,83.0,3.0,24.0,404.0,818.72,632.18
2016,9,15,16,15,705.5,78.0,2.95,23.0,352.5,764.55,597.64
2016,9,15,16,30,669.0,73.0,2.9,22.0,301.0,704.03,557.05
2016,9,15,16,45,614.0,66.5,2.85,21.5,248.5,626.24,500.57
2016,9,15,17,0,559.0,60.0,2.8,21.0,196.0,550.32,442.83
2016,9,15,17,15,475.5,51.0,2.5,20.0,146.5,452.86,365.32
2016,9,15,17,30,392.0,42.0,2.2,19.0,97.0,361.23,287.4
2016,9,15,17,45,255.0,28.5,1.95,18.5,58.0,238.75,167.31
2016,9,15,18,0,118.0,15.0,1.7,18.0,19.0,81.06,0.0
2016,9,15,18,15,59.0,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,191.5,17.0,1.2,13.5,39.5,13.76,1.41
2016,9,16,6,30,383.0,34.0,1.2,14.0,79.0,28.12,18.38
2016,9,16,6,45,473.0,43.0,1.3,15.0,127.5,35.49,25.56
2016,9,16,7,0,563.0,52.0,1.4,16.0,176.0,42.92,32.39
2016,9,16,7,15,619.0,58.0,1.25,16.5,228.0,47.75,36.79
2016,9,16,7,30,675.0,64.0,1.1,17.0,280.0,52.6,41.04
2016,9,16,7,45,713.5,68.5,1.0,17.5,331.5,60.71,48.0
2016,9,16,8,0,752.0,73.0,0.9,18.0,383.0,64.45,51.02
2016,9,16,8,15,778.5,76.5,0.8,18.5,433.0,67.2,53.13
2016,9,16,8,30,805.0,80.0,0.7,19.0,483.0,85.5,54.14
2016,9,16,8,45,825.0,82.5,0.65,20.0,529.0,146.4,81.9
2016,9,16,9,0,845.0,85.0,0.6,21.0,575.0,209.57,126.54
2016,9,16,9,15,859.5,87.5,0.5,21.5,615.5,277.48,181.44
2016,9,16,9,30,874.0,90.0,0.4,22.0,656.0,341.37,234.65
2016,9,16,9,45,759.5,142.0,0.35,23.0,653.0,393.96,280.85
2016,9,16,10,0,645.0,194.0,0.3,24.0,650.0,437.8,317.15
2016,9,16,10,15,650.5,200.5,0.2,24.5,675.5,490.49,356.37
2016,9,16,10,30,656.0,207.0,0.1,25.0,701.0,542.74,393.53
2016,9,16,10,45,624.5,231.5,0.05,26.0,712.5,586.5,422.77
2016,9,16,11,0,593.0,256.0,0.0,27.0,724.0,622.87,445.93
2016,9,16,11,15,602.5,253.5,0.2,27.5,735.5,667.51,477.02
2016,9,16,11,30,612.0,251.0,0.4,28.0,747.0,708.4,506.0
2016,9,16,11,45,612.5,253.0,0.6,28.5,751.5,744.57,531.59
2016,9,16,12,0,613.0,255.0,0.8,29.0,756.0,778.54,555.49
2016,9,16,12,15,613.5,253.5,1.0,29.0,753.0,807.12,576.88
2016,9,16,12,30,614.0,252.0,1.2,29.0,750.0,833.04,596.47
2016,9,16,12,45,610.0,249.5,1.4,29.0,739.0,851.1,610.88
2016,9,16,13,0,606.0,247.0,1.6,29.0,728.0,865.96,623.25
2016,9,16,13,15,607.0,239.0,1.7,29.0,711.0,877.44,632.57
2016,9,16,13,30,608.0,231.0,1.8,29.0,694.0,885.67,639.9
2016,9,16,13,45,750.5,164.5,1.95,29.0,715.5,972.78,699.25
2016,9,16,14,0,893.0,98.0,2.1,29.0,737.0,1030.13,737.46
2016,9,16,14,15,882.5,96.0,2.15,28.5,703.0,1022.91,735.65
2016,9,16,14,30,872.0,94.0,2.2,28.0,669.0,1011.71,732.11
2016,9,16,14,45,856.5,92.5,2.3,28.0,629.0,992.22,722.45
2016,9,16,15,0,841.0,91.0,2.4,28.0,589.0,981.82,718.73
2016,9,16,15,15,822.0,88.0,2.45,27.5,544.0,949.68,701.59
2016,9,16,15,30,803.0,85.0,2.5,27.0,499.0,914.42,682.27
2016,9,16,15,45,776.5,82.0,2.55,27.0,449.5,869.19,654.45
2016,9,16,16,0,750.0,79.0,2.6,27.0,400.0,821.77,624.52
2016,9,16,16,15,713.5,74.0,2.55,26.5,348.5,761.16,584.95
2016,9,16,16,30,677.0,69.0,2.5,26.0,297.0,706.0,547.93
2016,9,16,16,45,623.0,63.0,2.45,25.5,244.5,629.41,493.44
2016,9,16,17,0,569.0,57.0,2.4,25.0,192.0,554.67,437.66
2016,9,16,17,15,485.0,48.0,2.1,23.5,143.0,456.52,361.62
2016,9,16,17,30,401.0,39.0,1.8,22.0,94.0,364.5,284.88
2016,9,16,17,45,260.0,26.0,1.5,21.0,55.5,236.82,155.76
2016,9,16,18,0,119.0,13.0,1.2,20.0,17.0,80.06,0.0
2016,9,16,18,15,59.5,6.5,1.1,19.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.5,17.0,0.9,14.5,38.0,13.75,0.35
2016,9,17,6,30,359.0,34.0,1.0,15.0,76.0,28.04,18.13
2016,9,17,6,45,454.0,43.0,1.1,15.5,124.0,35.38,25.39
2016,9,17,7,0,549.0,52.0,1.2,16.0,172.0,42.81,32.28
2016,9,17,7,15,606.0,58.5,1.1,16.5,223.0,47.99,37.0
2016,9,17,7,30,663.0,65.0,1.0,17.0,274.0,53.18,41.55
2016,9,17,7,45,448.5,114.0,0.95,18.0,266.5,81.49,66.01
2016,9,17,8,0,234.0,163.0,0.9,19.0,259.0,109.45,89.53
2016,9,17,8,15,515.5,121.5,0.8,20.0,367.5,86.27,69.07
2016,9,17,8,30,797.0,80.0,0.7,21.0,476.0,87.24,54.05
2016,9,17,8,45,817.5,82.5,0.6,22.5,522.0,147.72,82.08
2016,9,17,9,0,838.0,85.0,0.5,24.0,568.0,210.54,126.05
2016,9,17,9,15,852.5,87.0,0.45,24.5,608.5,277.58,179.79
2016,9,17,9,30,867.0,89.0,0.4,25.0,649.0,340.65,231.93
2016,9,17,9,45,880.5,89.5,0.4,26.0,684.0,402.83,282.49
2016,9,17,10,0,894.0,90.0,0.4,27.0,719.0,465.21,331.45
2016,9,17,10,15,901.5,91.0,0.45,27.5,747.0,525.03,377.76
2016,9,17,10,30,909.0,92.0,0.5,28.0,775.0,583.84,421.61
2016,9,17,10,45,914.0,93.0,0.55,29.0,795.5,639.88,461.06
2016,9,17,11,0,919.0,94.0,0.6,30.0,816.0,694.15,497.78
2016,9,17,11,15,922.0,94.5,0.7,30.0,828.5,744.54,533.46
2016,9,17,11,30,925.0,95.0,0.8,30.0,841.0,792.49,566.04
2016,9,17,11,45,926.5,95.0,0.9,30.5,845.5,836.12,593.32
2016,9,17,12,0,928.0,95.0,1.0,31.0,850.0,876.76,618.54
2016,9,17,12,15,927.0,95.0,1.1,31.0,846.5,912.05,641.6
2016,9,17,12,30,926.0,95.0,1.2,31.0,843.0,943.86,662.58
2016,9,17,12,45,914.5,99.0,1.35,31.5,829.0,966.43,677.35
2016,9,17,13,0,903.0,103.0,1.5,32.0,815.0,984.89,689.7
2016,9,17,13,15,897.5,102.0,1.6,31.5,795.5,999.76,702.07
2016,9,17,13,30,892.0,101.0,1.7,31.0,776.0,1010.62,712.19
2016,9,17,13,45,884.5,99.5,1.8,31.0,749.5,1014.89,717.0
2016,9,17,14,0,877.0,98.0,1.9,31.0,723.0,1015.13,719.51
2016,9,17,14,15,866.5,96.5,1.95,30.5,689.0,1008.33,718.6
2016,9,17,14,30,856.0,95.0,2.0,30.0,655.0,997.64,715.44
2016,9,17,14,45,841.5,92.5,2.1,30.0,615.0,990.9,714.06
2016,9,17,15,0,827.0,90.0,2.2,30.0,575.0,967.36,701.9
2016,9,17,15,15,807.5,87.0,2.25,29.5,530.5,934.8,684.78
2016,9,17,15,30,788.0,84.0,2.3,29.0,486.0,899.22,665.4
2016,9,17,15,45,760.5,81.0,2.4,29.0,437.0,853.28,637.71
2016,9,17,16,0,733.0,78.0,2.5,29.0,388.0,805.27,607.88
2016,9,17,16,15,696.0,73.0,2.45,28.0,337.0,750.27,573.52
2016,9,17,16,30,659.0,68.0,2.4,27.0,286.0,689.59,533.62
2016,9,17,16,45,602.5,62.0,2.35,26.5,234.5,611.58,478.05
2016,9,17,17,0,546.0,56.0,2.3,26.0,183.0,535.69,421.29
2016,9,17,17,15,460.5,47.0,2.0,25.0,135.0,437.45,344.38
2016,9,17,17,30,375.0,38.0,1.7,24.0,87.0,345.57,266.92
2016,9,17,17,45,235.0,24.5,1.45,23.0,50.5,216.58,130.4
2016,9,17,18,0,95.0,11.0,1.2,22.0,14.0,64.39,0.0
2016,9,17,18,15,47.5,5.5,1.1,21.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.0,0.85,17.0,37.0,12.96,0.0
2016,9,18,6,30,372.0,32.0,0.9,18.0,74.0,26.47,16.46
2016,9,18,6,45,463.5,41.5,1.0,19.0,122.0,34.27,24.0
2016,9,18,7,0,555.0,51.0,1.1,20.0,170.0,42.11,31.1
2016,9,18,7,15,612.0,57.0,1.0,20.5,221.5,46.95,35.46
2016,9,18,7,30,669.0,63.0,0.9,21.0,273.0,51.83,39.67
2016,9,18,7,45,707.0,68.0,0.8,22.0,324.5,60.26,46.72
2016,9,18,8,0,745.0,73.0,0.7,23.0,376.0,64.37,49.9
2016,9,18,8,15,772.0,76.5,0.8,24.0,425.5,67.12,51.86
2016,9,18,8,30,799.0,80.0,0.9,25.0,475.0,89.38,53.79
2016,9,18,8,45,818.5,83.0,1.0,26.5,520.5,150.31,82.57
2016,9,18,9,0,838.0,86.0,1.1,28.0,566.0,213.47,126.91
2016,9,18,9,15,853.0,88.0,1.15,29.0,606.5,280.56,180.33
2016,9,18,9,30,868.0,90.0,1.2,30.0,647.0,343.87,232.36
2016,9,18,9,45,886.5,88.5,1.3,31.0,684.0,406.41,283.34
2016,9,18,10,0,905.0,87.0,1.4,32.0,721.0,469.65,333.43
2016,9,18,10,15,804.0,137.5,1.4,32.0,717.0,519.51,373.62
2016,9,18,10,30,703.0,188.0,1.4,32.0,713.0,557.29,402.91
2016,9,18,10,45,816.0,139.5,1.45,32.5,765.0,627.56,453.74
2016,9,18,11,0,929.0,91.0,1.5,33.0,817.0,700.08,505.1
2016,9,18,11,15,932.0,91.5,1.55,33.0,830.0,750.87,540.62
2016,9,18,11,30,935.0,92.0,1.6,33.0,843.0,799.17,572.83
2016,9,18,11,45,935.0,92.5,1.7,33.5,847.0,842.41,599.78
2016,9,18,12,0,935.0,93.0,1.8,34.0,851.0,882.51,624.57
2016,9,18,12,15,934.5,93.0,1.85,34.0,847.5,918.38,647.36
2016,9,18,12,30,934.0,93.0,1.9,34.0,844.0,950.76,667.98
2016,9,18,12,45,924.0,96.0,1.95,34.5,830.5,973.81,681.46
2016,9,18,13,0,914.0,99.0,2.0,35.0,817.0,992.75,692.54
2016,9,18,13,15,909.5,98.5,2.0,35.0,797.5,1009.19,703.07
2016,9,18,13,30,905.0,98.0,2.0,35.0,778.0,1021.62,711.3
2016,9,18,13,45,897.5,96.5,2.05,35.0,751.0,1025.89,715.33
2016,9,18,14,0,890.0,95.0,2.1,35.0,724.0,1026.07,717.09
2016,9,18,14,15,879.5,93.0,2.1,34.5,690.0,1018.56,715.23
2016,9,18,14,30,869.0,91.0,2.1,34.0,656.0,1007.11,711.11
2016,9,18,14,45,855.5,89.0,2.1,34.0,616.5,988.8,701.39
2016,9,18,15,0,842.0,87.0,2.1,34.0,577.0,979.42,697.44
2016,9,18,15,15,823.0,84.0,2.05,33.5,531.5,947.04,679.74
2016,9,18,15,30,804.0,81.0,2.0,33.0,486.0,911.56,660.05
2016,9,18,15,45,777.5,77.5,2.0,33.0,437.0,865.52,632.3
2016,9,18,16,0,751.0,74.0,2.0,33.0,388.0,817.35,602.58
2016,9,18,16,15,714.5,69.5,1.75,32.0,336.5,757.22,564.17
2016,9,18,16,30,678.0,65.0,1.5,31.0,285.0,702.19,527.91
2016,9,18,16,45,622.0,59.0,1.3,30.0,233.5,623.89,473.89
2016,9,18,17,0,566.0,53.0,1.1,29.0,182.0,547.71,418.7
2016,9,18,17,15,479.5,44.0,1.1,27.5,133.5,447.97,344.8
2016,9,18,17,30,393.0,35.0,1.1,26.0,85.0,354.93,268.95
2016,9,18,17,45,244.0,22.5,1.1,25.0,48.5,217.67,114.28
2016,9,18,18,0,95.0,10.0,1.1,24.0,12.0,63.59,0.0
2016,9,18,18,15,47.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
