Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,18.0,1.25,19.5,31.5,13.74,0.0
2016,9,19,6,30,244.0,36.0,1.4,20.0,63.0,27.38,16.91
2016,9,19,6,45,337.0,49.0,1.6,21.0,108.0,37.32,26.33
2016,9,19,7,0,430.0,62.0,1.8,22.0,153.0,49.72,37.33
2016,9,19,7,15,490.5,71.5,1.75,22.5,203.0,56.71,43.53
2016,9,19,7,30,551.0,81.0,1.7,23.0,253.0,63.61,49.45
2016,9,19,7,45,598.5,87.0,1.65,24.0,303.5,67.68,52.66
2016,9,19,8,0,646.0,93.0,1.6,25.0,354.0,71.74,55.75
2016,9,19,8,15,676.5,98.5,1.6,26.0,402.5,75.13,58.19
2016,9,19,8,30,707.0,104.0,1.6,27.0,451.0,98.44,61.16
2016,9,19,8,45,733.5,106.5,1.65,28.0,496.5,154.9,88.8
2016,9,19,9,0,760.0,109.0,1.7,29.0,542.0,219.17,134.41
2016,9,19,9,15,777.0,112.5,1.7,29.5,582.5,279.44,182.68
2016,9,19,9,30,794.0,116.0,1.7,30.0,623.0,341.21,233.58
2016,9,19,9,45,812.0,115.5,1.75,30.5,658.5,401.35,283.02
2016,9,19,10,0,830.0,115.0,1.8,31.0,694.0,462.39,331.95
2016,9,19,10,15,839.0,117.0,1.9,31.0,721.5,521.73,379.12
2016,9,19,10,30,848.0,119.0,2.0,31.0,749.0,580.43,424.46
2016,9,19,10,45,857.5,118.5,2.1,31.5,770.5,631.89,462.75
2016,9,19,11,0,867.0,118.0,2.2,32.0,792.0,685.31,501.18
2016,9,19,11,15,871.0,118.5,2.3,32.0,805.0,734.24,536.55
2016,9,19,11,30,875.0,119.0,2.4,32.0,818.0,780.97,569.62
2016,9,19,11,45,879.5,117.5,2.5,32.5,823.5,823.83,596.95
2016,9,19,12,0,884.0,116.0,2.6,33.0,829.0,864.04,622.33
2016,9,19,12,15,883.0,116.0,2.7,33.0,825.5,898.03,644.85
2016,9,19,12,30,882.0,116.0,2.8,33.0,822.0,928.68,665.28
2016,9,19,12,45,879.0,115.5,2.9,33.0,810.5,953.49,682.05
2016,9,19,13,0,876.0,115.0,3.0,33.0,799.0,974.61,696.61
2016,9,19,13,15,870.5,114.0,3.05,33.0,779.5,989.0,706.64
2016,9,19,13,30,865.0,113.0,3.1,33.0,760.0,999.48,714.39
2016,9,19,13,45,860.5,109.5,3.2,33.0,734.0,1004.33,719.13
2016,9,19,14,0,856.0,106.0,3.3,33.0,708.0,1005.19,721.53
2016,9,19,14,15,845.0,104.0,3.35,32.5,674.0,1010.92,728.36
2016,9,19,14,30,834.0,102.0,3.4,32.0,640.0,998.94,723.91
2016,9,19,14,45,821.0,98.5,3.45,32.0,601.0,979.31,713.22
2016,9,19,15,0,808.0,95.0,3.5,32.0,562.0,956.06,700.23
2016,9,19,15,15,787.5,92.0,3.5,31.5,517.0,922.57,681.46
2016,9,19,15,30,767.0,89.0,3.5,31.0,472.0,886.13,660.49
2016,9,19,15,45,738.5,85.0,3.5,30.5,423.0,838.2,631.21
2016,9,19,16,0,710.0,81.0,3.5,30.0,374.0,794.46,604.14
2016,9,19,16,15,670.5,75.5,3.4,29.0,323.5,731.82,563.39
2016,9,19,16,30,631.0,70.0,3.3,28.0,273.0,668.98,520.88
2016,9,19,16,45,569.0,63.5,3.25,27.5,221.5,586.63,460.96
2016,9,19,17,0,507.0,57.0,3.2,27.0,170.0,506.85,400.09
2016,9,19,17,15,417.5,47.0,3.0,26.0,123.0,406.0,320.11
2016,9,19,17,30,328.0,37.0,2.8,25.0,76.0,312.04,238.94
2016,9,19,17,45,164.0,18.5,2.6,24.0,38.0,159.38,66.79
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,115.5,18.5,2.35,15.5,31.0,14.08,0.0
2016,9,20,6,30,231.0,37.0,2.5,16.0,62.0,28.02,17.62
2016,9,20,6,45,343.5,48.5,2.65,16.5,108.5,37.0,26.53
2016,9,20,7,0,456.0,60.0,2.8,17.0,155.0,48.41,36.96
2016,9,20,7,15,517.0,68.0,2.8,17.5,204.5,54.35,42.37
2016,9,20,7,30,578.0,76.0,2.8,18.0,254.0,60.27,47.57
2016,9,20,7,45,633.0,79.0,2.85,18.5,306.0,62.47,49.35
2016,9,20,8,0,688.0,82.0,2.9,19.0,358.0,64.83,51.19
2016,9,20,8,15,489.5,138.5,2.9,19.5,347.5,96.35,78.13
2016,9,20,8,30,291.0,195.0,2.9,20.0,337.0,139.41,103.59
2016,9,20,8,45,546.0,144.0,2.95,21.0,442.0,161.91,104.5
2016,9,20,9,0,801.0,93.0,3.0,22.0,547.0,216.46,134.97
2016,9,20,9,15,654.5,152.5,3.0,22.5,541.0,277.29,191.77
2016,9,20,9,30,508.0,212.0,3.0,23.0,535.0,320.18,233.5
2016,9,20,9,45,518.0,220.0,3.05,23.5,564.5,368.62,273.83
2016,9,20,10,0,528.0,228.0,3.1,24.0,594.0,417.73,313.89
2016,9,20,10,15,531.0,236.5,3.15,24.0,617.5,464.29,351.75
2016,9,20,10,30,534.0,245.0,3.2,24.0,641.0,510.37,388.34
2016,9,20,10,45,594.5,229.5,3.25,24.5,681.0,574.61,436.93
2016,9,20,11,0,655.0,214.0,3.3,25.0,721.0,640.17,485.56
2016,9,20,11,15,639.5,230.5,3.35,25.0,732.5,682.46,516.64
2016,9,20,11,30,624.0,247.0,3.4,25.0,744.0,721.5,544.87
2016,9,20,11,45,639.0,236.5,3.5,25.5,747.5,758.86,571.46
2016,9,20,12,0,654.0,226.0,3.6,26.0,751.0,794.53,596.53
2016,9,20,12,15,602.5,245.0,3.65,26.0,727.0,796.66,597.67
2016,9,20,12,30,551.0,264.0,3.7,26.0,703.0,788.51,591.86
2016,9,20,12,45,538.0,269.0,3.8,26.0,692.5,803.22,602.86
2016,9,20,13,0,525.0,274.0,3.9,26.0,682.0,814.87,611.59
2016,9,20,13,15,555.5,254.5,3.95,26.0,676.5,841.34,631.77
2016,9,20,13,30,586.0,235.0,4.0,26.0,671.0,865.37,650.24
2016,9,20,13,45,605.0,217.0,4.05,26.0,653.0,885.25,665.55
2016,9,20,14,0,624.0,199.0,4.1,26.0,635.0,894.86,673.86
2016,9,20,14,15,729.0,148.5,4.1,25.5,633.5,952.85,716.07
2016,9,20,14,30,834.0,98.0,4.1,25.0,632.0,994.97,747.16
2016,9,20,14,45,671.0,141.5,4.15,25.0,554.0,886.39,674.31
2016,9,20,15,0,508.0,185.0,4.2,25.0,476.0,756.54,584.4
2016,9,20,15,15,633.5,136.5,4.15,24.5,469.5,830.88,641.68
2016,9,20,15,30,759.0,88.0,4.1,24.0,463.0,877.63,677.23
2016,9,20,15,45,482.0,126.5,4.05,23.5,356.0,640.88,507.82
2016,9,20,16,0,205.0,165.0,4.0,23.0,249.0,379.94,305.89
2016,9,20,16,15,412.0,118.0,3.9,22.5,257.0,544.9,440.77
2016,9,20,16,30,619.0,71.0,3.8,22.0,265.0,660.3,529.57
2016,9,20,16,45,557.0,64.0,3.7,21.5,214.5,577.65,466.14
2016,9,20,17,0,495.0,57.0,3.6,21.0,164.0,497.6,402.86
2016,9,20,17,15,403.5,46.5,3.45,20.0,118.0,395.17,319.07
2016,9,20,17,30,312.0,36.0,3.3,19.0,72.0,299.98,233.62
2016,9,20,17,45,156.0,18.0,3.2,18.5,36.0,151.58,41.16
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.0,32.0,13.75,0.0
2016,9,21,6,30,269.0,36.0,3.8,14.0,64.0,27.46,17.14
2016,9,21,6,45,379.5,46.0,4.0,14.5,110.5,37.48,27.12
2016,9,21,7,0,490.0,56.0,4.2,15.0,157.0,45.56,34.72
2016,9,21,7,15,552.0,63.5,4.25,15.5,207.5,51.31,40.02
2016,9,21,7,30,614.0,71.0,4.3,16.0,258.0,57.06,45.12
2016,9,21,7,45,662.0,74.5,4.4,16.5,309.5,59.72,47.33
2016,9,21,8,0,710.0,78.0,4.5,17.0,361.0,62.47,49.55
2016,9,21,8,15,739.0,82.0,4.55,17.0,409.5,70.61,56.52
2016,9,21,8,30,768.0,86.0,4.6,17.0,458.0,98.37,60.74
2016,9,21,8,45,792.5,88.0,4.65,17.5,504.0,157.34,92.14
2016,9,21,9,0,817.0,90.0,4.7,18.0,550.0,219.17,139.14
2016,9,21,9,15,560.0,181.0,4.75,18.0,507.0,273.69,196.77
2016,9,21,9,30,303.0,272.0,4.8,18.0,464.0,297.91,227.47
2016,9,21,9,45,448.0,239.5,4.85,18.5,540.0,358.26,274.34
2016,9,21,10,0,593.0,207.0,4.9,19.0,616.0,435.11,335.41
2016,9,21,10,15,744.0,152.5,4.9,19.0,686.5,508.15,394.98
2016,9,21,10,30,895.0,98.0,4.9,19.0,757.0,589.76,461.37
2016,9,21,10,45,739.0,174.5,4.9,19.0,728.5,618.87,484.89
2016,9,21,11,0,583.0,251.0,4.9,19.0,700.0,621.35,486.8
2016,9,21,11,15,593.0,248.5,4.85,19.0,711.5,666.01,521.39
2016,9,21,11,30,603.0,246.0,4.8,19.0,723.0,706.55,552.23
2016,9,21,11,45,603.5,248.0,4.75,19.0,727.5,741.97,578.67
2016,9,21,12,0,604.0,250.0,4.7,19.0,732.0,775.18,603.14
2016,9,21,12,15,606.0,248.0,4.75,19.0,730.0,803.87,624.76
2016,9,21,12,30,608.0,246.0,4.8,19.0,728.0,830.0,644.45
2016,9,21,12,45,610.5,241.0,4.85,19.0,718.5,851.19,660.67
2016,9,21,13,0,613.0,236.0,4.9,19.0,709.0,869.46,674.85
2016,9,21,13,15,762.0,167.5,5.0,19.0,740.5,964.62,745.06
2016,9,21,13,30,911.0,99.0,5.1,19.0,772.0,1032.61,793.64
2016,9,21,13,45,906.5,97.5,5.2,19.0,746.5,1039.71,800.03
2016,9,21,14,0,902.0,96.0,5.3,19.0,721.0,1042.73,804.18
2016,9,21,14,15,893.5,94.0,5.3,18.5,688.0,1037.04,803.22
2016,9,21,14,30,885.0,92.0,5.3,18.0,655.0,1027.35,799.66
2016,9,21,14,45,874.0,89.5,5.35,18.0,615.5,1010.62,790.1
2016,9,21,15,0,863.0,87.0,5.4,18.0,576.0,1002.71,786.95
2016,9,21,15,15,844.5,84.0,5.3,18.0,530.5,970.23,765.1
2016,9,21,15,30,826.0,81.0,5.2,18.0,485.0,934.56,740.97
2016,9,21,15,45,802.5,77.0,5.15,18.0,436.0,889.95,710.37
2016,9,21,16,0,779.0,73.0,5.1,18.0,387.0,842.97,677.48
2016,9,21,16,15,740.5,68.5,4.95,17.5,334.0,779.92,632.33
2016,9,21,16,30,702.0,64.0,4.8,17.0,281.0,716.11,585.06
2016,9,21,16,45,644.0,57.5,4.7,17.0,228.0,640.86,525.94
2016,9,21,17,0,586.0,51.0,4.6,17.0,175.0,561.41,460.76
2016,9,21,17,15,486.5,42.5,4.35,16.5,125.5,451.82,368.71
2016,9,21,17,30,387.0,34.0,4.1,16.0,76.0,349.75,273.06
2016,9,21,17,45,193.5,17.0,3.95,15.5,38.0,172.14,7.67
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,128.5,18.0,3.7,14.0,31.0,13.72,0.0
2016,9,22,6,30,257.0,36.0,3.8,14.0,62.0,27.39,16.9
2016,9,22,6,45,361.0,48.0,3.95,14.5,108.0,39.07,28.46
2016,9,22,7,0,465.0,60.0,4.1,15.0,154.0,48.61,37.38
2016,9,22,7,15,530.5,68.0,4.05,15.0,205.0,54.6,43.01
2016,9,22,7,30,596.0,76.0,4.0,15.0,256.0,60.61,48.45
2016,9,22,7,45,648.5,80.0,4.0,15.5,308.0,63.51,50.89
2016,9,22,8,0,701.0,84.0,4.0,16.0,360.0,66.53,53.33
2016,9,22,8,15,731.5,88.0,3.95,16.5,409.5,69.21,55.42
2016,9,22,8,30,762.0,92.0,3.9,17.0,459.0,104.46,65.0
2016,9,22,8,45,792.0,93.0,3.85,17.5,506.5,163.07,96.55
2016,9,22,9,0,822.0,94.0,3.8,18.0,554.0,225.25,143.72
2016,9,22,9,15,838.0,96.5,3.8,18.0,594.5,288.4,198.22
2016,9,22,9,30,854.0,99.0,3.8,18.0,635.0,352.77,255.46
2016,9,22,9,45,875.0,96.5,3.85,18.5,672.0,416.98,311.75
2016,9,22,10,0,896.0,94.0,3.9,19.0,709.0,480.06,365.95
2016,9,22,10,15,904.0,95.0,3.9,19.0,737.0,540.28,417.16
2016,9,22,10,30,912.0,96.0,3.9,19.0,765.0,599.5,466.05
2016,9,22,10,45,918.5,96.5,3.95,19.5,785.5,656.12,510.71
2016,9,22,11,0,925.0,97.0,4.0,20.0,806.0,711.05,552.75
2016,9,22,11,15,928.0,97.5,4.0,20.0,818.5,761.57,591.34
2016,9,22,11,30,931.0,98.0,4.0,20.0,831.0,809.6,626.02
2016,9,22,11,45,932.0,98.0,4.05,20.5,835.0,852.83,655.14
2016,9,22,12,0,933.0,98.0,4.1,21.0,839.0,892.99,681.87
2016,9,22,12,15,932.0,98.0,4.1,21.0,835.0,928.15,706.06
2016,9,22,12,30,931.0,98.0,4.1,21.0,831.0,959.78,727.81
2016,9,22,12,45,926.0,98.5,4.1,21.0,818.0,984.52,744.88
2016,9,22,13,0,921.0,99.0,4.1,21.0,805.0,1005.32,759.4
2016,9,22,13,15,915.5,98.0,4.05,21.0,785.0,1020.0,769.58
2016,9,22,13,30,910.0,97.0,4.0,21.0,765.0,1030.58,777.19
2016,9,22,13,45,899.5,97.0,4.0,21.0,736.5,1033.18,779.92
2016,9,22,14,0,889.0,97.0,4.0,21.0,708.0,1031.67,780.13
2016,9,22,14,15,878.0,95.0,4.0,21.0,673.5,1023.31,775.89
2016,9,22,14,30,867.0,93.0,4.0,21.0,639.0,1011.01,769.18
2016,9,22,14,45,849.0,91.5,4.0,21.0,598.0,1001.36,764.44
2016,9,22,15,0,831.0,90.0,4.0,21.0,557.0,974.98,748.25
2016,9,22,15,15,810.5,87.0,4.05,20.5,511.5,940.88,728.41
2016,9,22,15,30,790.0,84.0,4.1,20.0,466.0,903.76,706.13
2016,9,22,15,45,756.5,81.5,4.15,20.0,416.0,852.17,671.59
2016,9,22,16,0,723.0,79.0,4.2,20.0,366.0,805.1,639.61
2016,9,22,16,15,681.5,73.5,4.15,19.5,314.5,740.09,593.99
2016,9,22,16,30,640.0,68.0,4.1,19.0,263.0,674.99,546.57
2016,9,22,16,45,573.0,61.5,4.1,18.5,211.5,588.05,480.06
2016,9,22,17,0,506.0,55.0,4.1,18.0,160.0,504.0,412.5
2016,9,22,17,15,405.0,45.0,3.9,17.0,113.0,394.6,321.32
2016,9,22,17,30,304.0,35.0,3.7,16.0,66.0,292.93,225.29
2016,9,22,17,45,152.0,17.5,3.55,15.5,33.0,144.04,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,14.5,1.05,12.5,31.5,11.79,0.0
2016,9,23,6,30,345.0,29.0,1.2,13.0,63.0,24.0,14.03
2016,9,23,6,45,446.5,37.5,1.35,13.5,109.5,31.06,21.59
2016,9,23,7,0,548.0,46.0,1.5,14.0,156.0,38.24,28.38
2016,9,23,7,15,607.0,52.5,1.6,15.0,207.0,43.58,33.26
2016,9,23,7,30,666.0,59.0,1.7,16.0,258.0,52.96,41.51
2016,9,23,7,45,706.5,63.0,1.8,17.0,309.0,56.46,44.39
2016,9,23,8,0,747.0,67.0,1.9,18.0,360.0,59.98,47.19
2016,9,23,8,15,774.0,70.0,2.1,18.5,408.5,62.51,49.16
2016,9,23,8,30,801.0,73.0,2.3,19.0,457.0,94.58,54.53
2016,9,23,8,45,820.5,75.5,2.55,19.5,501.5,155.39,88.06
2016,9,23,9,0,840.0,78.0,2.8,20.0,546.0,222.88,139.88
2016,9,23,9,15,854.0,80.0,2.85,20.5,585.5,285.05,193.0
2016,9,23,9,30,868.0,82.0,2.9,21.0,625.0,348.04,248.23
2016,9,23,9,45,880.0,83.0,3.0,21.5,659.0,410.01,302.29
2016,9,23,10,0,892.0,84.0,3.1,22.0,693.0,472.0,355.0
2016,9,23,10,15,898.5,85.0,3.15,22.5,719.5,530.99,403.75
2016,9,23,10,30,905.0,86.0,3.2,23.0,746.0,588.83,449.94
2016,9,23,10,45,909.5,87.0,3.3,23.5,765.5,644.04,492.8
2016,9,23,11,0,914.0,88.0,3.4,24.0,785.0,697.4,533.02
2016,9,23,11,15,916.5,88.5,3.45,24.0,796.5,746.77,570.2
2016,9,23,11,30,919.0,89.0,3.5,24.0,808.0,793.64,603.31
2016,9,23,11,45,918.5,89.5,3.6,24.5,811.5,835.38,631.13
2016,9,23,12,0,918.0,90.0,3.7,25.0,815.0,873.99,656.62
2016,9,23,12,15,916.5,90.0,3.75,25.0,810.5,907.92,679.84
2016,9,23,12,30,915.0,90.0,3.8,25.0,806.0,938.33,700.71
2016,9,23,12,45,907.5,91.5,3.85,25.0,793.0,961.1,716.51
2016,9,23,13,0,900.0,93.0,3.9,25.0,780.0,979.9,729.8
2016,9,23,13,15,894.5,92.0,3.9,24.5,759.5,993.92,741.19
2016,9,23,13,30,889.0,91.0,3.9,24.0,739.0,1003.94,750.12
2016,9,23,13,45,879.0,90.5,3.95,24.0,711.5,1006.0,752.79
2016,9,23,14,0,869.0,90.0,4.0,24.0,684.0,1004.05,752.99
2016,9,23,14,15,857.5,88.5,4.0,23.5,650.0,995.46,750.06
2016,9,23,14,30,846.0,87.0,4.0,23.0,616.0,983.05,744.7
2016,9,23,14,45,832.0,84.5,4.05,23.0,576.5,963.2,733.21
2016,9,23,15,0,818.0,82.0,4.1,23.0,537.0,952.25,727.96
2016,9,23,15,15,665.5,113.5,4.1,22.5,464.0,837.21,650.38
2016,9,23,15,30,513.0,145.0,4.1,22.0,391.0,704.37,557.47
2016,9,23,15,45,499.0,131.0,4.15,22.0,349.5,664.5,530.25
2016,9,23,16,0,485.0,117.0,4.2,22.0,308.0,622.98,500.61
2016,9,23,16,15,566.5,88.0,4.1,21.0,280.5,655.94,528.49
2016,9,23,16,30,648.0,59.0,4.0,20.0,253.0,669.7,540.63
2016,9,23,16,45,585.0,53.5,3.9,19.5,203.0,587.42,477.07
2016,9,23,17,0,522.0,48.0,3.8,19.0,153.0,508.01,413.04
2016,9,23,17,15,423.5,38.5,3.65,18.5,107.0,400.98,323.45
2016,9,23,17,30,325.0,29.0,3.5,18.0,61.0,302.56,226.55
2016,9,23,17,45,162.5,14.5,3.4,17.5,30.5,145.16,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.5,13.0,1.1,14.5,31.0,10.58,0.0
2016,9,24,6,30,379.0,26.0,1.3,15.0,62.0,21.67,11.78
2016,9,24,6,45,478.0,34.0,1.5,16.0,109.0,30.91,21.17
2016,9,24,7,0,577.0,42.0,1.7,17.0,156.0,38.36,28.08
2016,9,24,7,15,635.5,47.5,1.85,17.5,207.0,43.42,32.74
2016,9,24,7,30,694.0,53.0,2.0,18.0,258.0,48.53,37.26
2016,9,24,7,45,732.5,57.0,2.15,18.5,309.5,52.21,40.39
2016,9,24,8,0,771.0,61.0,2.3,19.0,361.0,55.88,43.43
2016,9,24,8,15,798.0,64.0,2.35,19.5,410.0,58.6,45.58
2016,9,24,8,30,825.0,67.0,2.4,20.0,459.0,99.65,57.05
2016,9,24,8,45,845.0,69.5,2.45,21.0,504.5,161.29,91.1
2016,9,24,9,0,865.0,72.0,2.5,22.0,550.0,225.02,139.48
2016,9,24,9,15,879.0,73.5,2.6,22.5,590.5,288.29,193.29
2016,9,24,9,30,893.0,75.0,2.7,23.0,631.0,352.33,249.1
2016,9,24,9,45,907.0,75.0,2.85,24.0,666.0,415.61,303.28
2016,9,24,10,0,921.0,75.0,3.0,25.0,701.0,479.08,356.02
2016,9,24,10,15,928.5,76.0,3.05,25.5,728.5,540.07,405.68
2016,9,24,10,30,936.0,77.0,3.1,26.0,756.0,599.95,452.77
2016,9,24,10,45,941.0,77.5,3.15,27.0,776.0,656.48,494.86
2016,9,24,11,0,946.0,78.0,3.2,28.0,796.0,711.1,534.03
2016,9,24,11,15,949.0,78.5,3.15,28.0,808.5,762.14,571.18
2016,9,24,11,30,952.0,79.0,3.1,28.0,821.0,810.62,603.6
2016,9,24,11,45,953.0,79.5,3.1,28.5,825.0,854.71,631.69
2016,9,24,12,0,954.0,80.0,3.1,29.0,829.0,895.67,657.38
2016,9,24,12,15,953.5,79.5,3.1,29.0,825.0,930.93,680.46
2016,9,24,12,30,953.0,79.0,3.1,29.0,821.0,962.59,701.15
2016,9,24,12,45,941.0,83.5,3.1,29.5,807.0,985.22,714.57
2016,9,24,13,0,929.0,88.0,3.1,30.0,793.0,1003.62,725.35
2016,9,24,13,15,924.0,87.5,3.1,30.0,773.0,1019.07,735.83
2016,9,24,13,30,919.0,87.0,3.1,30.0,753.0,1030.44,743.86
2016,9,24,13,45,910.5,86.0,3.15,30.0,725.0,1033.6,747.25
2016,9,24,14,0,902.0,85.0,3.2,30.0,697.0,1032.64,748.23
2016,9,24,14,15,891.0,83.5,3.2,29.5,662.5,1024.46,745.84
2016,9,24,14,30,880.0,82.0,3.2,29.0,628.0,1012.32,741.07
2016,9,24,14,45,864.5,80.0,3.2,29.0,587.5,991.18,729.05
2016,9,24,15,0,849.0,78.0,3.2,29.0,547.0,966.51,714.78
2016,9,24,15,15,829.0,75.5,3.15,28.5,501.5,945.28,703.83
2016,9,24,15,30,809.0,73.0,3.1,28.0,456.0,908.85,682.46
2016,9,24,15,45,780.0,69.5,3.1,28.0,406.5,859.83,651.12
2016,9,24,16,0,751.0,66.0,3.1,28.0,357.0,808.88,617.73
2016,9,24,16,15,711.0,61.5,2.8,27.0,306.0,745.29,574.99
2016,9,24,16,30,671.0,57.0,2.5,26.0,255.0,681.3,530.24
2016,9,24,16,45,609.0,51.0,2.2,25.5,203.5,603.79,472.29
2016,9,24,17,0,547.0,45.0,1.9,25.0,152.0,523.64,409.51
2016,9,24,17,15,444.0,36.5,1.75,23.5,105.5,413.69,322.4
2016,9,24,17,30,341.0,28.0,1.6,22.0,59.0,312.71,222.35
2016,9,24,17,45,170.5,14.0,1.5,21.0,29.5,119.17,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.0,13.0,1.25,16.0,30.5,10.23,0.0
2016,9,25,6,30,380.0,26.0,1.5,17.0,61.0,21.69,11.41
2016,9,25,6,45,483.0,34.5,1.75,18.0,109.0,28.9,19.2
2016,9,25,7,0,586.0,43.0,2.0,19.0,157.0,39.29,28.61
2016,9,25,7,15,645.0,48.5,2.0,19.5,208.5,44.34,33.25
2016,9,25,7,30,704.0,54.0,2.0,20.0,260.0,49.45,37.74
2016,9,25,7,45,742.5,58.0,2.05,21.0,311.5,53.12,40.76
2016,9,25,8,0,781.0,62.0,2.1,22.0,363.0,56.79,43.67
2016,9,25,8,15,807.0,65.0,2.25,23.0,412.5,59.49,45.68
2016,9,25,8,30,833.0,68.0,2.4,24.0,462.0,102.73,57.56
2016,9,25,8,45,850.5,71.0,2.55,25.5,506.5,165.04,92.04
2016,9,25,9,0,868.0,74.0,2.7,27.0,551.0,229.12,140.0
2016,9,25,9,15,881.5,76.0,2.75,27.5,591.5,292.92,193.33
2016,9,25,9,30,895.0,78.0,2.8,28.0,632.0,357.43,248.43
2016,9,25,9,45,909.5,77.5,2.85,29.0,666.5,420.7,301.35
2016,9,25,10,0,924.0,77.0,2.9,30.0,701.0,484.15,352.77
2016,9,25,10,15,931.0,78.0,2.85,30.5,728.5,545.09,401.03
2016,9,25,10,30,938.0,79.0,2.8,31.0,756.0,604.84,446.57
2016,9,25,10,45,939.0,81.5,2.75,32.0,774.5,660.88,486.76
2016,9,25,11,0,940.0,84.0,2.7,33.0,793.0,714.66,523.71
2016,9,25,11,15,942.5,84.5,2.55,33.0,805.0,765.12,558.74
2016,9,25,11,30,945.0,85.0,2.4,33.0,817.0,812.98,589.08
2016,9,25,11,45,939.5,88.0,2.25,33.5,819.0,854.11,613.06
2016,9,25,12,0,934.0,91.0,2.1,34.0,821.0,891.7,634.26
2016,9,25,12,15,933.0,91.0,1.9,34.0,816.5,926.5,654.04
2016,9,25,12,30,932.0,91.0,1.7,34.0,812.0,957.75,671.11
2016,9,25,12,45,918.0,95.5,1.5,34.5,797.0,977.96,679.55
2016,9,25,13,0,904.0,100.0,1.3,35.0,782.0,993.9,685.12
2016,9,25,13,15,898.0,99.0,1.1,35.0,761.5,1007.48,690.37
2016,9,25,13,30,892.0,98.0,0.9,35.0,741.0,1017.02,692.91
2016,9,25,13,45,878.5,99.0,0.75,35.0,712.0,1017.25,690.8
2016,9,25,14,0,865.0,100.0,0.6,35.0,683.0,1013.45,686.43
2016,9,25,14,15,853.0,98.0,0.55,34.5,648.5,1017.22,690.27
2016,9,25,14,30,841.0,96.0,0.5,34.0,614.0,1003.56,683.94
2016,9,25,14,45,820.0,94.5,0.5,34.0,572.5,977.6,670.39
2016,9,25,15,0,799.0,93.0,0.5,34.0,531.0,948.18,654.91
2016,9,25,15,15,776.5,90.0,0.65,33.5,485.5,912.25,639.63
2016,9,25,15,30,754.0,87.0,0.8,33.0,440.0,873.48,621.81
2016,9,25,15,45,720.5,83.0,0.95,33.0,391.0,826.88,596.7
2016,9,25,16,0,687.0,79.0,1.1,33.0,342.0,772.92,565.48
2016,9,25,16,15,643.5,73.0,1.05,32.0,291.0,706.37,524.1
2016,9,25,16,30,600.0,67.0,1.0,31.0,240.0,640.01,480.82
2016,9,25,16,45,534.0,59.0,0.95,30.0,190.0,553.37,420.55
2016,9,25,17,0,468.0,51.0,0.9,29.0,140.0,469.88,358.98
2016,9,25,17,15,365.0,39.5,0.95,27.5,95.5,359.42,273.82
2016,9,25,17,30,262.0,28.0,1.0,26.0,51.0,257.42,172.49
2016,9,25,17,45,131.0,14.0,1.05,25.0,25.5,94.07,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,15.0,1.05,20.5,25.5,11.8,0.0
2016,9,26,6,30,234.0,30.0,1.0,21.0,51.0,22.93,11.81
2016,9,26,6,45,335.0,43.0,1.0,22.0,95.5,35.0,23.94
2016,9,26,7,0,436.0,56.0,1.0,23.0,140.0,45.38,33.28
2016,9,26,7,15,501.5,65.5,1.1,23.5,189.5,52.58,39.72
2016,9,26,7,30,567.0,75.0,1.2,24.0,239.0,59.72,45.89
2016,9,26,7,45,613.0,82.0,1.3,25.0,290.0,64.67,49.91
2016,9,26,8,0,659.0,89.0,1.4,26.0,341.0,69.57,53.75
2016,9,26,8,15,691.0,94.0,1.4,27.0,389.5,72.78,56.06
2016,9,26,8,30,723.0,99.0,1.4,28.0,438.0,109.38,63.77
2016,9,26,8,45,747.0,103.0,1.4,29.0,483.5,167.98,96.78
2016,9,26,9,0,771.0,107.0,1.4,30.0,529.0,233.76,145.21
2016,9,26,9,15,788.5,110.5,1.35,30.5,569.5,295.07,194.61
2016,9,26,9,30,806.0,114.0,1.3,31.0,610.0,357.87,245.92
2016,9,26,9,45,819.5,116.0,1.3,32.0,644.0,419.13,294.88
2016,9,26,10,0,833.0,118.0,1.3,33.0,678.0,480.79,342.41
2016,9,26,10,15,842.5,120.0,1.35,33.5,705.5,540.53,387.74
2016,9,26,10,30,852.0,122.0,1.4,34.0,733.0,599.63,431.0
2016,9,26,10,45,858.5,123.0,1.45,34.5,753.5,655.07,470.32
2016,9,26,11,0,865.0,124.0,1.5,35.0,774.0,708.97,507.35
2016,9,26,11,15,868.5,124.5,1.6,35.0,786.0,758.46,541.95
2016,9,26,11,30,872.0,125.0,1.7,35.0,798.0,805.62,574.24
2016,9,26,11,45,873.5,125.5,1.85,35.0,802.0,848.61,602.59
2016,9,26,12,0,875.0,126.0,2.0,35.0,806.0,888.69,629.04
2016,9,26,12,15,873.5,125.5,2.15,35.0,801.5,922.0,651.22
2016,9,26,12,30,872.0,125.0,2.3,35.0,797.0,951.8,671.3
2016,9,26,12,45,896.5,111.0,2.5,35.0,792.0,975.4,688.06
2016,9,26,13,0,921.0,97.0,2.7,35.0,787.0,1008.25,710.77
2016,9,26,13,15,915.5,96.0,2.8,35.0,766.5,1022.5,720.98
2016,9,26,13,30,910.0,95.0,2.9,35.0,746.0,1032.66,728.95
2016,9,26,13,45,902.5,93.0,3.0,35.0,718.5,1035.56,732.59
2016,9,26,14,0,895.0,91.0,3.1,35.0,691.0,1034.33,733.85
2016,9,26,14,15,884.0,89.5,3.15,34.5,656.0,1026.09,731.95
2016,9,26,14,30,873.0,88.0,3.2,34.0,621.0,1013.92,727.73
2016,9,26,14,45,859.0,85.0,3.3,34.0,580.5,993.06,716.9
2016,9,26,15,0,845.0,82.0,3.4,34.0,540.0,980.97,711.8
2016,9,26,15,15,824.5,79.0,3.35,33.5,494.5,946.29,692.22
2016,9,26,15,30,804.0,76.0,3.3,33.0,449.0,908.62,670.5
2016,9,26,15,45,759.0,75.5,3.3,32.5,396.5,848.14,633.13
2016,9,26,16,0,714.0,75.0,3.3,32.0,344.0,792.68,598.16
2016,9,26,16,15,670.5,69.5,2.9,31.0,293.0,725.98,553.09
2016,9,26,16,30,627.0,64.0,2.5,30.0,242.0,659.41,506.27
2016,9,26,16,45,544.0,58.0,2.15,29.0,189.5,560.42,433.69
2016,9,26,17,0,461.0,52.0,1.8,28.0,137.0,465.46,360.7
2016,9,26,17,15,356.5,39.5,1.65,27.0,92.5,353.1,270.52
2016,9,26,17,30,252.0,27.0,1.5,26.0,48.0,246.41,156.48
2016,9,26,17,45,126.0,13.5,1.35,25.0,24.0,90.48,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.5,14.5,1.25,20.5,20.5,11.41,0.0
2016,9,27,6,30,145.0,29.0,1.2,21.0,41.0,21.87,10.63
2016,9,27,6,45,217.0,48.0,1.15,21.5,81.0,35.8,24.61
2016,9,27,7,0,289.0,67.0,1.1,22.0,121.0,49.49,36.91
2016,9,27,7,15,349.5,82.5,1.2,22.5,168.5,60.46,46.64
2016,9,27,7,30,410.0,98.0,1.3,23.0,216.0,71.23,55.95
2016,9,27,7,45,448.5,111.5,1.45,24.0,263.0,80.19,63.35
2016,9,27,8,0,487.0,125.0,1.6,25.0,310.0,88.91,70.35
2016,9,27,8,15,521.5,134.5,1.5,25.5,356.5,94.84,74.98
2016,9,27,8,30,556.0,144.0,1.4,26.0,403.0,129.48,84.04
2016,9,27,8,45,579.0,152.5,1.35,27.0,446.0,180.93,114.39
2016,9,27,9,0,602.0,161.0,1.3,28.0,489.0,238.42,156.73
2016,9,27,9,15,622.0,167.5,1.4,28.5,528.0,293.37,200.67
2016,9,27,9,30,642.0,174.0,1.5,29.0,567.0,350.51,247.04
2016,9,27,9,45,728.0,148.5,1.6,30.0,617.0,410.03,293.23
2016,9,27,10,0,814.0,123.0,1.7,31.0,667.0,478.45,345.53
2016,9,27,10,15,823.0,125.0,1.8,31.0,694.0,536.89,391.52
2016,9,27,10,30,832.0,127.0,1.9,31.0,721.0,594.67,435.77
2016,9,27,10,45,795.5,148.5,2.05,31.5,729.0,640.48,469.42
2016,9,27,11,0,759.0,170.0,2.2,32.0,737.0,684.17,500.34
2016,9,27,11,15,763.0,171.0,2.3,32.0,749.0,731.07,533.97
2016,9,27,11,30,767.0,172.0,2.4,32.0,761.0,775.97,565.63
2016,9,27,11,45,738.0,187.5,2.55,32.5,756.0,805.91,585.38
2016,9,27,12,0,709.0,203.0,2.7,33.0,751.0,830.99,601.64
2016,9,27,12,15,707.5,202.5,2.75,33.0,746.5,860.45,621.87
2016,9,27,12,30,706.0,202.0,2.8,33.0,742.0,886.87,639.87
2016,9,27,12,45,745.0,179.5,2.9,33.0,741.5,926.11,666.21
2016,9,27,13,0,784.0,157.0,3.0,33.0,741.0,953.64,684.9
2016,9,27,13,15,777.0,155.0,3.05,32.5,720.5,973.0,699.6
2016,9,27,13,30,770.0,153.0,3.1,32.0,700.0,979.84,706.49
2016,9,27,13,45,727.5,163.5,3.15,32.0,664.5,960.92,695.56
2016,9,27,14,0,685.0,174.0,3.2,32.0,629.0,937.29,681.8
2016,9,27,14,15,669.5,169.5,3.2,31.5,595.0,921.17,674.05
2016,9,27,14,30,654.0,165.0,3.2,31.0,561.0,901.58,663.97
2016,9,27,14,45,636.0,158.0,3.2,31.0,522.0,873.51,646.88
2016,9,27,15,0,618.0,151.0,3.2,31.0,483.0,842.41,627.71
2016,9,27,15,15,591.0,144.0,3.15,30.5,439.0,799.58,601.28
2016,9,27,15,30,564.0,137.0,3.1,30.0,395.0,746.35,567.12
2016,9,27,15,45,553.0,122.5,3.05,29.5,352.0,707.18,542.19
2016,9,27,16,0,542.0,108.0,3.0,29.0,309.0,673.87,520.66
2016,9,27,16,15,494.0,97.5,2.8,28.0,260.5,595.36,465.54
2016,9,27,16,30,446.0,87.0,2.6,27.0,212.0,526.12,415.31
2016,9,27,16,45,408.0,71.5,2.4,26.5,167.5,460.19,364.4
2016,9,27,17,0,370.0,56.0,2.2,26.0,123.0,395.9,312.1
2016,9,27,17,15,272.0,41.0,1.95,24.5,81.0,290.98,225.0
2016,9,27,17,30,174.0,26.0,1.7,23.0,39.0,188.09,110.12
2016,9,27,17,45,87.0,13.0,1.5,22.0,19.5,65.35,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,15.0,2.05,15.5,22.0,11.8,0.0
2016,9,28,6,30,167.0,30.0,2.2,16.0,44.0,22.66,11.05
2016,9,28,6,45,264.5,45.5,2.4,16.5,86.0,34.31,23.8
2016,9,28,7,0,362.0,61.0,2.6,17.0,128.0,45.93,34.56
2016,9,28,7,15,428.0,72.0,2.55,17.5,175.5,54.16,42.09
2016,9,28,7,30,494.0,83.0,2.5,18.0,223.0,65.14,51.8
2016,9,28,7,45,551.0,89.0,2.45,18.5,273.5,69.13,55.2
2016,9,28,8,0,608.0,95.0,2.4,19.0,324.0,73.21,58.54
2016,9,28,8,15,641.5,101.0,2.35,19.5,371.5,76.91,61.46
2016,9,28,8,30,675.0,107.0,2.3,20.0,419.0,115.7,71.19
2016,9,28,8,45,699.5,111.5,2.3,21.0,463.0,171.79,105.05
2016,9,28,9,0,724.0,116.0,2.3,22.0,507.0,230.87,150.45
2016,9,28,9,15,742.5,120.0,2.3,22.5,546.5,290.75,200.74
2016,9,28,9,30,761.0,124.0,2.3,23.0,586.0,352.32,253.16
2016,9,28,9,45,772.5,127.5,2.3,24.0,619.0,414.21,304.61
2016,9,28,10,0,784.0,131.0,2.3,25.0,652.0,473.53,352.51
2016,9,28,10,15,794.0,133.0,2.35,25.5,679.0,530.83,398.1
2016,9,28,10,30,804.0,135.0,2.4,26.0,706.0,587.65,441.82
2016,9,28,10,45,784.0,149.5,2.5,26.5,718.5,635.98,478.04
2016,9,28,11,0,764.0,164.0,2.6,27.0,731.0,683.83,512.62
2016,9,28,11,15,768.0,165.0,2.7,27.0,743.0,730.77,547.13
2016,9,28,11,30,772.0,166.0,2.8,27.0,755.0,775.7,579.64
2016,9,28,11,45,752.5,177.0,2.95,27.0,753.0,809.14,603.65
2016,9,28,12,0,733.0,188.0,3.1,27.0,751.0,838.52,624.67
2016,9,28,12,15,731.0,187.5,3.25,27.0,747.0,868.04,645.84
2016,9,28,12,30,729.0,187.0,3.4,27.0,743.0,894.41,664.55
2016,9,28,12,45,739.5,178.5,3.55,27.0,734.0,921.11,683.59
2016,9,28,13,0,750.0,170.0,3.7,27.0,725.0,944.7,700.66
2016,9,28,13,15,742.0,168.0,3.75,26.5,705.0,953.83,708.99
2016,9,28,13,30,734.0,166.0,3.8,26.0,685.0,959.19,715.09
2016,9,28,13,45,710.0,169.0,3.9,26.0,654.5,950.04,710.5
2016,9,28,14,0,686.0,172.0,4.0,26.0,624.0,936.9,703.4
2016,9,28,14,15,670.0,167.5,4.0,25.5,590.0,920.17,694.78
2016,9,28,14,30,654.0,163.0,4.0,25.0,556.0,899.97,683.81
2016,9,28,14,45,639.5,155.0,4.0,25.0,518.0,874.29,667.72
2016,9,28,15,0,625.0,147.0,4.0,25.0,480.0,845.54,649.44
2016,9,28,15,15,597.0,140.5,3.9,24.5,436.0,802.11,621.37
2016,9,28,15,30,569.0,134.0,3.8,24.0,392.0,747.96,585.13
2016,9,28,15,45,555.0,120.0,3.75,23.5,348.5,706.34,557.5
2016,9,28,16,0,541.0,106.0,3.7,23.0,305.0,670.85,533.55
2016,9,28,16,15,491.0,96.5,3.6,22.0,256.5,591.82,476.43
2016,9,28,16,30,441.0,87.0,3.5,21.0,208.0,522.35,424.45
2016,9,28,16,45,395.5,72.0,3.4,20.0,163.0,451.28,368.52
2016,9,28,17,0,350.0,57.0,3.3,19.0,118.0,382.68,311.21
2016,9,28,17,15,247.5,41.5,3.25,18.0,77.0,275.11,217.89
2016,9,28,17,30,145.0,26.0,3.2,17.0,36.0,166.8,86.59
2016,9,28,17,45,72.5,13.0,3.2,16.5,18.0,56.15,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
