Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.0,2.1,12.5,23.5,11.02,0.0
2016,9,29,6,30,232.0,28.0,2.3,13.0,47.0,22.99,10.9
2016,9,29,6,45,342.0,40.0,2.5,13.5,90.5,32.71,22.67
2016,9,29,7,0,452.0,52.0,2.7,14.0,134.0,42.43,31.88
2016,9,29,7,15,520.0,60.0,2.7,14.5,183.5,48.61,37.69
2016,9,29,7,30,588.0,68.0,2.7,15.0,233.0,54.82,43.29
2016,9,29,7,45,635.5,73.5,2.7,15.5,283.5,58.9,46.84
2016,9,29,8,0,683.0,79.0,2.7,16.0,334.0,63.0,50.29
2016,9,29,8,15,714.5,83.5,2.7,16.5,382.0,66.13,52.8
2016,9,29,8,30,746.0,88.0,2.7,17.0,430.0,113.94,67.99
2016,9,29,8,45,770.0,91.0,2.7,18.0,475.0,172.53,103.88
2016,9,29,9,0,794.0,94.0,2.7,19.0,520.0,233.93,152.11
2016,9,29,9,15,810.5,96.5,2.7,19.5,559.5,295.5,205.11
2016,9,29,9,30,827.0,99.0,2.7,20.0,599.0,358.34,259.97
2016,9,29,9,45,844.5,98.5,2.7,20.5,633.5,420.03,313.17
2016,9,29,10,0,862.0,98.0,2.7,21.0,668.0,481.86,365.05
2016,9,29,10,15,870.5,99.5,2.7,21.5,695.0,540.67,413.02
2016,9,29,10,30,879.0,101.0,2.7,22.0,722.0,598.58,458.6
2016,9,29,10,45,884.0,102.0,2.75,22.5,741.0,652.74,500.1
2016,9,29,11,0,889.0,103.0,2.8,23.0,760.0,705.12,539.03
2016,9,29,11,15,892.0,104.0,2.85,23.0,772.0,754.07,575.54
2016,9,29,11,30,895.0,105.0,2.9,23.0,784.0,800.61,608.3
2016,9,29,11,45,896.0,105.0,2.95,23.5,787.0,841.96,635.46
2016,9,29,12,0,897.0,105.0,3.0,24.0,790.0,880.33,660.38
2016,9,29,12,15,895.5,104.5,3.1,24.0,785.5,912.83,682.86
2016,9,29,12,30,894.0,104.0,3.2,24.0,781.0,941.86,703.1
2016,9,29,12,45,894.5,101.5,3.3,24.0,769.5,967.05,720.87
2016,9,29,13,0,895.0,99.0,3.4,24.0,758.0,988.57,736.34
2016,9,29,13,15,889.5,98.0,3.45,24.0,737.5,1002.07,746.26
2016,9,29,13,30,884.0,97.0,3.5,24.0,717.0,1011.6,753.78
2016,9,29,13,45,873.5,96.5,3.55,24.0,688.5,1012.67,755.88
2016,9,29,14,0,863.0,96.0,3.6,24.0,660.0,1009.77,755.57
2016,9,29,14,15,850.5,94.0,3.6,23.5,625.5,1012.41,760.3
2016,9,29,14,30,838.0,92.0,3.6,23.0,591.0,997.84,753.55
2016,9,29,14,45,821.5,89.5,3.6,23.0,550.5,974.84,739.81
2016,9,29,15,0,805.0,87.0,3.6,23.0,510.0,948.35,723.73
2016,9,29,15,15,782.0,83.5,3.6,22.5,465.0,910.89,701.28
2016,9,29,15,30,759.0,80.0,3.6,22.0,420.0,870.66,676.51
2016,9,29,15,45,728.5,75.5,3.6,21.5,371.5,819.62,643.33
2016,9,29,16,0,698.0,71.0,3.6,21.0,323.0,773.11,612.44
2016,9,29,16,15,652.0,65.5,3.55,20.0,272.5,704.6,564.68
2016,9,29,16,30,606.0,60.0,3.5,19.0,222.0,636.53,514.94
2016,9,29,16,45,536.0,52.5,3.45,18.5,173.0,547.16,444.83
2016,9,29,17,0,466.0,45.0,3.4,18.0,124.0,461.4,373.87
2016,9,29,17,15,349.5,34.0,3.3,17.0,81.0,342.32,270.59
2016,9,29,17,30,233.0,23.0,3.2,16.0,38.0,220.8,91.24
2016,9,29,17,45,116.5,11.5,3.1,15.5,19.0,82.81,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,128.0,13.0,2.9,12.0,23.0,10.23,0.0
2016,9,30,6,30,256.0,26.0,3.0,12.0,46.0,21.41,9.14
2016,9,30,6,45,366.5,37.0,3.15,12.5,90.0,30.4,20.7
2016,9,30,7,0,477.0,48.0,3.3,13.0,134.0,39.44,29.33
2016,9,30,7,15,545.0,55.5,3.35,13.5,183.5,45.39,34.95
2016,9,30,7,30,613.0,63.0,3.4,14.0,233.0,51.38,40.4
2016,9,30,7,45,660.0,68.0,3.45,14.5,283.5,55.27,43.81
2016,9,30,8,0,707.0,73.0,3.5,15.0,334.0,59.18,47.12
2016,9,30,8,15,737.5,77.0,3.55,15.5,382.0,67.19,53.96
2016,9,30,8,30,768.0,81.0,3.6,16.0,430.0,111.96,65.37
2016,9,30,8,45,791.0,83.5,3.65,16.5,475.0,171.42,102.73
2016,9,30,9,0,814.0,86.0,3.7,17.0,520.0,233.5,152.61
2016,9,30,9,15,830.0,88.5,3.75,17.0,559.5,296.08,207.8
2016,9,30,9,30,846.0,91.0,3.8,17.0,599.0,359.83,265.03
2016,9,30,9,45,861.5,91.5,3.85,17.5,633.5,423.27,320.9
2016,9,30,10,0,877.0,92.0,3.9,18.0,668.0,485.39,374.33
2016,9,30,10,15,885.0,93.0,3.95,18.0,695.0,544.23,424.44
2016,9,30,10,30,893.0,94.0,4.0,18.0,722.0,602.06,472.33
2016,9,30,10,45,898.5,95.0,4.1,18.5,741.0,657.09,515.92
2016,9,30,11,0,904.0,96.0,4.2,19.0,760.0,710.36,556.95
2016,9,30,11,15,907.0,97.0,4.25,19.0,772.0,759.84,595.07
2016,9,30,11,30,910.0,98.0,4.3,19.0,784.0,806.86,628.95
2016,9,30,11,45,911.0,98.0,4.35,19.0,787.5,848.63,658.62
2016,9,30,12,0,912.0,98.0,4.4,19.0,791.0,887.35,686.13
2016,9,30,12,15,911.0,97.5,4.45,19.0,786.5,920.58,709.76
2016,9,30,12,30,910.0,97.0,4.5,19.0,782.0,950.31,731.01
2016,9,30,12,45,902.0,98.5,4.55,19.0,768.0,971.99,746.75
2016,9,30,13,0,894.0,100.0,4.6,19.0,754.0,989.69,759.92
2016,9,30,13,15,888.0,99.0,4.6,19.0,733.0,1002.61,769.51
2016,9,30,13,30,882.0,98.0,4.6,19.0,712.0,1011.54,776.56
2016,9,30,13,45,873.5,96.0,4.6,19.0,684.5,1012.81,778.5
2016,9,30,14,0,865.0,94.0,4.6,19.0,657.0,1010.08,777.91
2016,9,30,14,15,852.5,92.0,4.55,18.5,622.0,999.34,773.02
2016,9,30,14,30,840.0,90.0,4.5,18.0,587.0,997.83,774.78
2016,9,30,14,45,824.5,87.0,4.5,18.0,546.5,975.1,760.64
2016,9,30,15,0,809.0,84.0,4.5,18.0,506.0,948.86,744.15
2016,9,30,15,15,786.0,81.0,4.45,17.5,461.0,911.91,720.87
2016,9,30,15,30,763.0,78.0,4.4,17.0,416.0,872.19,695.25
2016,9,30,15,45,732.0,73.5,4.35,17.0,367.5,820.54,658.92
2016,9,30,16,0,701.0,69.0,4.3,17.0,319.0,767.19,620.45
2016,9,30,16,15,655.0,63.5,4.15,16.5,268.5,704.64,574.43
2016,9,30,16,30,609.0,58.0,4.0,16.0,218.0,636.5,522.1
2016,9,30,16,45,538.0,50.5,3.85,15.5,169.0,546.27,449.67
2016,9,30,17,0,467.0,43.0,3.7,15.0,120.0,459.82,376.58
2016,9,30,17,15,347.5,32.0,3.45,14.5,77.5,338.79,268.19
2016,9,30,17,30,228.0,21.0,3.2,14.0,35.0,212.9,52.41
2016,9,30,17,45,114.0,10.5,2.95,14.0,17.5,80.42,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,135.0,12.5,1.65,11.5,22.5,9.83,0.0
2016,10,1,6,30,270.0,25.0,2.0,12.0,45.0,20.65,7.83
2016,10,1,6,45,387.0,35.5,2.35,13.0,90.0,29.31,19.64
2016,10,1,7,0,504.0,46.0,2.7,14.0,135.0,38.07,27.97
2016,10,1,7,15,573.0,53.0,2.9,14.5,185.5,43.75,33.34
2016,10,1,7,30,642.0,60.0,3.1,15.0,236.0,49.49,38.55
2016,10,1,7,45,690.0,64.5,3.3,15.5,288.0,57.55,45.65
2016,10,1,8,0,738.0,69.0,3.5,16.0,340.0,61.48,48.96
2016,10,1,8,15,769.0,72.5,3.5,16.5,389.0,64.39,51.3
2016,10,1,8,30,800.0,76.0,3.5,17.0,438.0,112.25,63.77
2016,10,1,8,45,824.0,78.5,3.5,17.5,484.0,173.9,102.85
2016,10,1,9,0,848.0,81.0,3.5,18.0,530.0,238.27,154.59
2016,10,1,9,15,864.0,83.0,3.45,18.5,570.0,305.35,212.94
2016,10,1,9,30,880.0,85.0,3.4,19.0,610.0,369.75,269.89
2016,10,1,9,45,896.5,84.5,3.4,19.5,645.5,432.98,325.15
2016,10,1,10,0,913.0,84.0,3.4,20.0,681.0,496.62,379.18
2016,10,1,10,15,921.0,85.5,3.4,20.0,708.0,557.8,430.41
2016,10,1,10,30,929.0,87.0,3.4,20.0,735.0,617.93,479.23
2016,10,1,10,45,934.5,87.5,3.4,20.5,755.0,674.25,522.8
2016,10,1,11,0,940.0,88.0,3.4,21.0,775.0,728.69,563.59
2016,10,1,11,15,943.0,88.5,3.4,21.0,787.0,779.2,601.29
2016,10,1,11,30,946.0,89.0,3.4,21.0,799.0,827.13,634.52
2016,10,1,11,45,946.5,89.5,3.4,21.5,802.5,870.25,662.84
2016,10,1,12,0,947.0,90.0,3.4,22.0,806.0,910.19,688.71
2016,10,1,12,15,946.0,90.0,3.45,22.0,801.0,944.92,712.54
2016,10,1,12,30,945.0,90.0,3.5,22.0,796.0,976.04,733.96
2016,10,1,12,45,941.0,90.0,3.6,22.5,783.0,1000.6,749.95
2016,10,1,13,0,937.0,90.0,3.7,23.0,770.0,1021.19,763.39
2016,10,1,13,15,931.5,89.0,3.75,22.5,749.0,1035.12,775.18
2016,10,1,13,30,926.0,88.0,3.8,22.0,728.0,1044.92,784.46
2016,10,1,13,45,916.5,87.0,3.85,22.0,699.5,1046.52,786.97
2016,10,1,14,0,907.0,86.0,3.9,22.0,671.0,1043.97,786.94
2016,10,1,14,15,895.0,84.5,3.9,22.0,635.5,1034.2,781.88
2016,10,1,14,30,883.0,83.0,3.9,22.0,600.0,1020.49,774.36
2016,10,1,14,45,865.5,81.0,3.95,22.0,558.5,996.79,760.45
2016,10,1,15,0,848.0,79.0,4.0,22.0,517.0,981.85,752.63
2016,10,1,15,15,825.5,76.0,4.0,21.5,471.0,944.75,730.37
2016,10,1,15,30,803.0,73.0,4.0,21.0,425.0,904.75,705.77
2016,10,1,15,45,769.5,69.5,4.05,20.5,375.0,851.08,670.89
2016,10,1,16,0,736.0,66.0,4.1,20.0,325.0,795.71,633.57
2016,10,1,16,15,689.0,61.0,3.95,19.5,273.0,725.16,582.47
2016,10,1,16,30,642.0,56.0,3.8,19.0,221.0,662.06,534.76
2016,10,1,16,45,565.0,49.0,3.7,18.5,170.5,566.41,459.26
2016,10,1,17,0,488.0,42.0,3.6,18.0,120.0,474.91,382.99
2016,10,1,17,15,356.5,31.0,3.3,17.0,76.5,344.38,266.81
2016,10,1,17,30,225.0,20.0,3.0,16.0,33.0,207.13,0.0
2016,10,1,17,45,112.5,10.0,2.75,15.5,16.5,79.06,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,127.5,12.0,1.7,11.5,21.5,9.44,0.0
2016,10,2,6,30,255.0,24.0,2.0,12.0,43.0,19.79,6.31
2016,10,2,6,45,370.0,35.0,2.4,13.0,86.5,28.84,19.16
2016,10,2,7,0,485.0,46.0,2.8,14.0,130.0,37.96,27.84
2016,10,2,7,15,554.0,53.0,2.9,14.5,179.5,43.6,33.18
2016,10,2,7,30,623.0,60.0,3.0,15.0,229.0,49.29,38.37
2016,10,2,7,45,450.0,98.0,3.15,15.5,233.0,71.56,58.05
2016,10,2,8,0,277.0,136.0,3.3,16.0,237.0,94.34,77.85
2016,10,2,8,15,236.5,162.0,3.4,16.0,256.5,108.92,90.37
2016,10,2,8,30,196.0,188.0,3.5,16.0,276.0,141.77,107.06
2016,10,2,8,45,510.0,134.5,3.6,16.5,395.0,167.02,111.18
2016,10,2,9,0,824.0,81.0,3.7,17.0,514.0,235.26,154.02
2016,10,2,9,15,839.0,83.0,3.75,17.5,552.5,297.69,209.0
2016,10,2,9,30,854.0,85.0,3.8,18.0,591.0,362.88,266.91
2016,10,2,9,45,619.5,174.5,3.9,18.5,552.5,396.96,303.32
2016,10,2,10,0,385.0,264.0,4.0,19.0,514.0,393.72,306.1
2016,10,2,10,15,282.5,296.5,4.05,19.0,484.0,396.22,310.19
2016,10,2,10,30,180.0,329.0,4.1,19.0,454.0,378.86,297.34
2016,10,2,10,45,176.0,338.5,4.2,19.0,464.0,400.43,314.58
2016,10,2,11,0,172.0,348.0,4.3,19.0,474.0,421.38,331.05
2016,10,2,11,15,214.0,349.0,4.35,19.0,508.0,467.46,367.37
2016,10,2,11,30,256.0,350.0,4.4,19.0,542.0,531.88,417.06
2016,10,2,11,45,237.0,355.0,4.45,19.0,533.0,522.95,410.38
2016,10,2,12,0,218.0,360.0,4.5,19.0,524.0,526.97,413.44
2016,10,2,12,15,221.5,355.5,4.55,19.0,521.5,539.4,423.45
2016,10,2,12,30,225.0,351.0,4.6,19.0,519.0,550.99,432.81
2016,10,2,12,45,241.5,343.0,4.65,19.0,520.5,570.32,448.44
2016,10,2,13,0,258.0,335.0,4.7,19.0,522.0,612.11,480.49
2016,10,2,13,15,354.0,298.5,4.7,19.0,547.0,678.68,533.54
2016,10,2,13,30,450.0,262.0,4.7,19.0,572.0,769.26,602.96
2016,10,2,13,45,660.5,177.5,4.75,19.0,611.5,911.7,710.8
2016,10,2,14,0,871.0,93.0,4.8,19.0,651.0,1016.17,785.2
2016,10,2,14,15,859.5,91.0,4.8,18.5,616.5,1006.28,780.6
2016,10,2,14,30,848.0,89.0,4.8,18.0,582.0,1005.57,783.42
2016,10,2,14,45,831.0,87.0,4.8,18.0,541.5,982.38,768.88
2016,10,2,15,0,814.0,85.0,4.8,18.0,501.0,955.68,751.98
2016,10,2,15,15,790.5,81.5,4.7,17.5,455.5,917.37,727.24
2016,10,2,15,30,767.0,78.0,4.6,17.0,410.0,876.29,700.13
2016,10,2,15,45,731.0,74.5,4.6,17.0,360.5,820.88,661.14
2016,10,2,16,0,695.0,71.0,4.6,17.0,311.0,770.91,625.19
2016,10,2,16,15,645.0,65.5,4.45,16.5,260.5,698.83,571.25
2016,10,2,16,30,595.0,60.0,4.3,16.0,210.0,627.42,515.6
2016,10,2,16,45,508.0,52.5,4.15,16.0,160.0,524.44,431.39
2016,10,2,17,0,421.0,45.0,4.0,16.0,110.0,426.15,347.4
2016,10,2,17,15,289.0,32.5,3.65,15.5,69.0,296.45,227.81
2016,10,2,17,30,157.0,20.0,3.3,15.0,28.0,158.17,0.0
2016,10,2,17,45,78.5,10.0,2.95,14.5,14.0,57.54,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,89.5,12.0,1.2,11.5,18.0,9.44,0.0
2016,10,3,6,30,179.0,24.0,1.4,12.0,36.0,18.3,4.32
2016,10,3,6,45,273.5,37.5,1.65,13.0,74.5,28.63,18.9
2016,10,3,7,0,368.0,51.0,1.9,14.0,113.0,41.23,30.69
2016,10,3,7,15,423.0,62.5,1.85,14.0,157.5,49.9,38.84
2016,10,3,7,30,478.0,74.0,1.8,14.0,202.0,58.39,46.62
2016,10,3,7,45,521.5,81.5,1.8,14.5,247.0,63.52,51.14
2016,10,3,8,0,565.0,89.0,1.8,15.0,292.0,68.6,55.47
2016,10,3,8,15,302.5,132.0,1.8,15.5,242.5,92.57,76.24
2016,10,3,8,30,40.0,175.0,1.8,16.0,193.0,125.19,98.14
2016,10,3,8,45,34.5,188.0,1.85,16.5,205.0,139.57,109.21
2016,10,3,9,0,29.0,201.0,1.9,17.0,217.0,153.21,120.08
2016,10,3,9,15,20.0,200.5,1.9,17.0,212.0,155.65,122.24
2016,10,3,9,30,11.0,200.0,1.9,17.0,207.0,155.24,122.02
2016,10,3,9,45,60.5,248.5,1.95,17.5,287.5,216.04,169.6
2016,10,3,10,0,110.0,297.0,2.0,18.0,368.0,283.47,221.97
2016,10,3,10,15,72.0,288.0,2.0,18.0,335.5,267.4,209.6
2016,10,3,10,30,34.0,279.0,2.0,18.0,303.0,245.99,192.75
2016,10,3,10,45,17.0,215.5,2.05,18.5,227.5,179.64,140.09
2016,10,3,11,0,0.0,152.0,2.1,19.0,152.0,118.54,90.89
2016,10,3,11,15,28.0,239.5,2.15,19.0,260.0,221.36,173.26
2016,10,3,11,30,56.0,327.0,2.2,19.0,368.0,326.55,255.0
2016,10,3,11,45,28.0,238.5,2.25,19.5,259.0,227.36,177.13
2016,10,3,12,0,0.0,150.0,2.3,20.0,150.0,118.0,89.91
2016,10,3,12,15,56.0,250.5,2.3,19.5,292.0,270.1,212.27
2016,10,3,12,30,112.0,351.0,2.3,19.0,434.0,427.29,333.67
2016,10,3,12,45,69.5,314.5,2.3,19.0,366.0,356.42,278.41
2016,10,3,13,0,27.0,278.0,2.3,19.0,298.0,282.41,220.68
2016,10,3,13,15,36.5,283.0,2.3,19.0,309.0,301.19,236.12
2016,10,3,13,30,46.0,288.0,2.3,19.0,320.0,320.82,251.9
2016,10,3,13,45,36.5,266.0,2.3,19.0,290.5,291.43,229.19
2016,10,3,14,0,27.0,244.0,2.3,19.0,261.0,238.17,187.78
2016,10,3,14,15,22.5,226.5,2.25,19.0,240.5,218.72,172.77
2016,10,3,14,30,18.0,209.0,2.2,19.0,220.0,199.1,157.42
2016,10,3,14,45,9.0,160.0,2.2,19.0,165.5,142.88,112.3
2016,10,3,15,0,0.0,111.0,2.2,19.0,111.0,88.43,67.8
2016,10,3,15,15,0.0,88.0,2.15,18.5,88.0,68.31,51.53
2016,10,3,15,30,0.0,65.0,2.1,18.0,65.0,49.84,36.37
2016,10,3,15,45,334.0,66.5,2.1,18.0,180.5,439.3,363.45
2016,10,3,16,0,668.0,68.0,2.1,18.0,296.0,741.97,591.8
2016,10,3,16,15,618.5,62.5,1.95,17.5,247.0,671.22,537.08
2016,10,3,16,30,569.0,57.0,1.8,17.0,198.0,601.3,484.05
2016,10,3,16,45,489.0,49.5,1.7,17.0,150.0,505.24,407.58
2016,10,3,17,0,409.0,42.0,1.6,17.0,102.0,413.65,330.8
2016,10,3,17,15,278.5,30.0,1.35,16.5,63.5,286.62,212.74
2016,10,3,17,30,148.0,18.0,1.1,16.0,25.0,147.07,0.0
2016,10,3,17,45,74.0,9.0,0.9,16.0,12.5,7.08,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,61.5,13.0,1.0,14.0,17.0,10.23,0.0
2016,10,4,6,30,123.0,26.0,1.2,14.0,34.0,19.58,3.47
2016,10,4,6,45,213.0,43.5,1.4,14.5,73.0,32.57,22.01
2016,10,4,7,0,303.0,61.0,1.6,15.0,112.0,45.45,34.21
2016,10,4,7,15,377.5,73.5,1.7,15.0,158.5,54.68,42.86
2016,10,4,7,30,452.0,86.0,1.8,15.0,205.0,63.84,51.23
2016,10,4,7,45,243.0,110.5,1.9,15.5,176.0,78.17,63.85
2016,10,4,8,0,34.0,135.0,2.0,16.0,147.0,94.09,77.59
2016,10,4,8,15,60.0,159.5,2.0,16.0,184.5,109.71,91.0
2016,10,4,8,30,86.0,184.0,2.0,16.0,222.0,134.01,103.89
2016,10,4,8,45,99.5,205.5,2.05,16.5,254.0,159.84,122.97
2016,10,4,9,0,113.0,227.0,2.1,17.0,286.0,188.28,145.06
2016,10,4,9,15,62.0,213.0,2.1,17.0,246.0,176.24,137.53
2016,10,4,9,30,11.0,199.0,2.1,17.0,206.0,154.59,121.55
2016,10,4,9,45,95.5,248.5,2.1,17.5,309.5,230.38,180.68
2016,10,4,10,0,180.0,298.0,2.1,18.0,413.0,322.58,252.15
2016,10,4,10,15,207.5,308.5,2.1,18.5,446.5,361.81,282.35
2016,10,4,10,30,235.0,319.0,2.1,19.0,480.0,403.99,314.69
2016,10,4,10,45,235.0,329.5,2.15,19.5,494.5,431.65,335.54
2016,10,4,11,0,235.0,340.0,2.2,20.0,509.0,459.03,355.86
2016,10,4,11,15,235.5,345.5,2.25,20.0,517.0,481.92,373.32
2016,10,4,11,30,236.0,351.0,2.3,20.0,525.0,504.26,390.24
2016,10,4,11,45,564.5,231.0,2.4,20.5,649.5,708.02,544.81
2016,10,4,12,0,893.0,111.0,2.5,21.0,774.0,889.14,672.59
2016,10,4,12,15,892.0,110.5,2.65,21.0,769.0,921.66,694.32
2016,10,4,12,30,891.0,110.0,2.8,21.0,764.0,950.75,715.19
2016,10,4,12,45,893.5,106.0,2.95,21.0,752.5,975.86,733.52
2016,10,4,13,0,896.0,102.0,3.1,21.0,741.0,997.31,749.55
2016,10,4,13,15,890.0,101.0,3.2,21.0,720.0,1009.97,759.45
2016,10,4,13,30,884.0,100.0,3.3,21.0,699.0,1018.64,766.94
2016,10,4,13,45,877.0,97.5,3.4,21.0,671.0,1020.57,770.12
2016,10,4,14,0,870.0,95.0,3.5,21.0,643.0,1018.51,770.82
2016,10,4,14,15,857.5,93.0,3.55,20.5,608.0,1020.7,775.72
2016,10,4,14,30,845.0,91.0,3.6,20.0,573.0,1005.7,769.01
2016,10,4,14,45,830.0,87.5,3.7,20.0,532.5,982.5,755.71
2016,10,4,15,0,815.0,84.0,3.8,20.0,492.0,955.76,739.9
2016,10,4,15,15,790.5,80.5,3.8,19.5,446.5,916.31,715.66
2016,10,4,15,30,766.0,77.0,3.8,19.0,401.0,874.12,689.0
2016,10,4,15,45,734.5,72.0,3.85,19.0,352.0,821.04,652.61
2016,10,4,16,0,703.0,67.0,3.9,19.0,303.0,766.3,613.82
2016,10,4,16,15,652.0,61.5,3.8,18.5,252.5,699.68,564.97
2016,10,4,16,30,601.0,56.0,3.7,18.0,202.0,627.32,509.3
2016,10,4,16,45,519.5,48.5,3.6,17.5,152.5,528.84,430.19
2016,10,4,17,0,438.0,41.0,3.5,17.0,103.0,434.86,350.17
2016,10,4,17,15,296.0,29.0,3.3,16.5,63.0,298.44,217.49
2016,10,4,17,30,154.0,17.0,3.1,16.0,23.0,117.81,0.0
2016,10,4,17,45,77.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.0,11.5,1.4,10.5,18.0,9.05,0.0
2016,10,5,6,30,204.0,23.0,1.6,11.0,36.0,18.93,1.47
2016,10,5,6,45,338.0,34.5,1.8,12.0,79.5,28.4,18.56
2016,10,5,7,0,472.0,46.0,2.0,13.0,123.0,37.98,27.88
2016,10,5,7,15,547.5,53.5,2.25,13.5,173.0,44.02,33.64
2016,10,5,7,30,623.0,61.0,2.5,14.0,223.0,50.12,39.24
2016,10,5,7,45,677.5,65.0,2.75,15.0,275.0,53.43,42.09
2016,10,5,8,0,732.0,69.0,3.0,16.0,327.0,61.48,48.99
2016,10,5,8,15,764.0,73.0,3.1,16.5,376.5,64.77,51.67
2016,10,5,8,30,796.0,77.0,3.2,17.0,426.0,119.94,68.12
2016,10,5,8,45,823.5,78.5,3.3,18.0,472.0,181.15,108.38
2016,10,5,9,0,851.0,80.0,3.4,19.0,518.0,245.46,160.39
2016,10,5,9,15,867.5,82.5,3.4,19.0,558.5,312.89,219.53
2016,10,5,9,30,884.0,85.0,3.4,19.0,599.0,378.04,277.54
2016,10,5,9,45,899.5,85.0,3.4,19.5,634.0,441.46,332.87
2016,10,5,10,0,915.0,85.0,3.4,20.0,669.0,505.15,386.79
2016,10,5,10,15,923.5,86.5,3.4,20.0,696.5,566.56,438.03
2016,10,5,10,30,932.0,88.0,3.4,20.0,724.0,626.94,486.88
2016,10,5,10,45,940.0,87.5,3.4,20.5,744.0,683.83,530.74
2016,10,5,11,0,948.0,87.0,3.4,21.0,764.0,739.03,571.97
2016,10,5,11,15,951.0,87.5,3.4,21.0,775.5,789.62,609.29
2016,10,5,11,30,954.0,88.0,3.4,21.0,787.0,837.6,642.49
2016,10,5,11,45,956.0,87.5,3.45,21.5,790.5,880.9,671.18
2016,10,5,12,0,958.0,87.0,3.5,22.0,794.0,921.05,697.48
2016,10,5,12,15,957.0,87.0,3.55,22.0,789.0,955.75,721.31
2016,10,5,12,30,956.0,87.0,3.6,22.0,784.0,986.81,742.71
2016,10,5,12,45,946.5,89.5,3.65,22.5,769.0,1008.84,756.65
2016,10,5,13,0,937.0,92.0,3.7,23.0,754.0,1026.69,767.95
2016,10,5,13,15,930.5,91.0,3.7,22.5,732.5,1039.32,778.56
2016,10,5,13,30,924.0,90.0,3.7,22.0,711.0,1047.8,786.63
2016,10,5,13,45,914.5,88.5,3.75,22.0,682.0,1048.48,788.58
2016,10,5,14,0,905.0,87.0,3.8,22.0,653.0,1045.03,788.0
2016,10,5,14,15,891.5,85.5,3.8,22.0,617.0,1033.43,781.75
2016,10,5,14,30,878.0,84.0,3.8,22.0,581.0,1017.95,773.06
2016,10,5,14,45,858.5,82.0,3.8,22.0,538.5,1004.54,765.9
2016,10,5,15,0,839.0,80.0,3.8,22.0,496.0,974.84,747.54
2016,10,5,15,15,813.5,77.0,3.8,21.5,449.0,934.63,723.17
2016,10,5,15,30,788.0,74.0,3.8,21.0,402.0,891.66,696.33
2016,10,5,15,45,748.5,70.5,3.8,21.0,351.5,832.36,655.62
2016,10,5,16,0,709.0,67.0,3.8,21.0,301.0,771.65,612.64
2016,10,5,16,15,655.5,61.5,3.6,20.0,249.5,702.87,563.27
2016,10,5,16,30,602.0,56.0,3.4,19.0,198.0,628.2,506.76
2016,10,5,16,45,514.0,48.0,3.2,18.5,148.5,523.73,423.08
2016,10,5,17,0,426.0,40.0,3.0,18.0,99.0,424.37,338.74
2016,10,5,17,15,278.5,27.5,2.8,17.0,59.5,282.72,197.29
2016,10,5,17,30,131.0,15.0,2.6,16.0,20.0,100.59,0.0
2016,10,5,17,45,65.5,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,10.5,1.4,11.5,17.0,8.26,0.0
2016,10,6,6,30,217.0,21.0,1.6,12.0,34.0,17.28,0.0
2016,10,6,6,45,348.0,32.0,1.8,13.0,76.5,26.39,16.65
2016,10,6,7,0,479.0,43.0,2.0,14.0,119.0,35.63,25.65
2016,10,6,7,15,552.5,50.0,2.15,14.5,168.5,41.35,31.12
2016,10,6,7,30,626.0,57.0,2.3,15.0,218.0,47.15,36.43
2016,10,6,7,45,676.5,61.5,2.45,15.5,269.0,55.08,43.47
2016,10,6,8,0,727.0,66.0,2.6,16.0,320.0,59.08,46.88
2016,10,6,8,15,758.5,70.0,2.6,16.5,368.5,62.43,49.63
2016,10,6,8,30,790.0,74.0,2.6,17.0,417.0,118.89,66.95
2016,10,6,8,45,814.5,76.0,2.6,18.0,462.0,179.61,107.4
2016,10,6,9,0,839.0,78.0,2.6,19.0,507.0,243.05,158.86
2016,10,6,9,15,855.0,80.5,2.6,19.5,546.5,309.5,216.6
2016,10,6,9,30,871.0,83.0,2.6,20.0,586.0,373.61,272.83
2016,10,6,9,45,889.5,81.5,2.65,21.0,621.0,436.05,326.21
2016,10,6,10,0,908.0,80.0,2.7,22.0,656.0,499.06,378.29
2016,10,6,10,15,916.0,81.5,2.7,22.5,682.5,559.64,427.31
2016,10,6,10,30,924.0,83.0,2.7,23.0,709.0,619.15,473.75
2016,10,6,10,45,928.5,84.0,2.75,23.5,728.0,674.65,515.89
2016,10,6,11,0,933.0,85.0,2.8,24.0,747.0,728.19,555.31
2016,10,6,11,15,935.5,85.5,2.75,24.0,758.0,777.57,590.7
2016,10,6,11,30,938.0,86.0,2.7,24.0,769.0,824.34,622.09
2016,10,6,11,45,939.0,86.0,2.7,24.5,772.0,866.54,649.13
2016,10,6,12,0,940.0,86.0,2.7,25.0,775.0,905.6,673.79
2016,10,6,12,15,938.5,85.5,2.7,25.0,769.5,938.57,695.57
2016,10,6,12,30,937.0,85.0,2.7,25.0,764.0,967.91,714.97
2016,10,6,12,45,934.5,84.0,2.7,25.0,751.0,991.99,730.98
2016,10,6,13,0,932.0,83.0,2.7,25.0,738.0,1012.16,744.56
2016,10,6,13,15,926.5,82.5,2.7,25.0,717.0,1025.98,754.17
2016,10,6,13,30,921.0,82.0,2.7,25.0,696.0,1035.72,761.35
2016,10,6,13,45,911.5,81.0,2.7,25.0,667.5,1036.72,763.06
2016,10,6,14,0,902.0,80.0,2.7,25.0,639.0,1033.62,762.36
2016,10,6,14,15,890.0,78.0,2.7,25.0,604.0,1022.69,756.75
2016,10,6,14,30,878.0,76.0,2.7,25.0,569.0,1007.86,748.77
2016,10,6,14,45,860.5,74.0,2.7,25.0,527.5,983.73,734.72
2016,10,6,15,0,843.0,72.0,2.7,25.0,486.0,956.22,718.42
2016,10,6,15,15,819.5,69.0,2.65,24.5,440.5,929.9,703.73
2016,10,6,15,30,796.0,66.0,2.6,24.0,395.0,888.8,678.55
2016,10,6,15,45,761.5,62.5,2.6,24.0,345.5,834.19,642.4
2016,10,6,16,0,727.0,59.0,2.6,24.0,296.0,778.07,604.0
2016,10,6,16,15,677.0,54.0,2.25,23.0,245.0,705.17,551.83
2016,10,6,16,30,627.0,49.0,1.9,22.0,194.0,632.64,497.36
2016,10,6,16,45,543.5,42.0,1.6,21.0,145.0,539.71,424.73
2016,10,6,17,0,460.0,35.0,1.3,20.0,96.0,444.91,345.6
2016,10,6,17,15,312.0,24.0,1.25,19.0,57.0,300.43,194.75
2016,10,6,17,30,164.0,13.0,1.2,18.0,18.0,121.32,0.0
2016,10,6,17,45,82.0,6.5,1.2,17.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,121.0,9.5,0.8,14.5,16.5,7.47,0.0
2016,10,7,6,30,242.0,19.0,0.8,15.0,33.0,15.67,0.0
2016,10,7,6,45,368.0,29.5,0.85,15.5,75.0,24.44,14.7
2016,10,7,7,0,494.0,40.0,0.9,16.0,117.0,33.33,23.43
2016,10,7,7,15,566.0,47.0,1.0,16.5,166.5,39.15,28.92
2016,10,7,7,30,638.0,54.0,1.1,17.0,216.0,48.79,37.58
2016,10,7,7,45,684.0,58.5,1.2,17.5,266.0,52.78,41.1
2016,10,7,8,0,730.0,63.0,1.3,18.0,316.0,56.81,44.52
2016,10,7,8,15,760.5,66.5,1.5,19.0,363.5,59.83,46.87
2016,10,7,8,30,791.0,70.0,1.7,20.0,411.0,117.56,64.54
2016,10,7,8,45,813.5,73.0,1.9,21.0,455.5,178.76,105.35
2016,10,7,9,0,836.0,76.0,2.1,22.0,500.0,242.47,156.64
2016,10,7,9,15,851.5,78.0,2.2,22.5,539.0,308.09,213.07
2016,10,7,9,30,867.0,80.0,2.3,23.0,578.0,371.32,267.97
2016,10,7,9,45,805.0,105.5,2.45,24.0,588.5,424.09,314.5
2016,10,7,10,0,743.0,131.0,2.6,25.0,599.0,468.96,352.6
2016,10,7,10,15,691.0,159.0,2.55,25.5,608.0,514.75,389.24
2016,10,7,10,30,639.0,187.0,2.5,26.0,617.0,553.36,418.72
2016,10,7,10,45,697.0,170.5,2.5,26.5,651.5,616.32,465.53
2016,10,7,11,0,755.0,154.0,2.5,27.0,686.0,682.13,513.16
2016,10,7,11,15,706.5,178.0,2.4,27.0,682.0,711.25,533.09
2016,10,7,11,30,658.0,202.0,2.3,27.0,678.0,733.58,547.86
2016,10,7,11,45,776.0,152.5,2.25,27.5,716.5,815.79,605.11
2016,10,7,12,0,894.0,103.0,2.2,28.0,755.0,884.98,648.8
2016,10,7,12,15,742.0,164.5,2.15,28.0,703.0,864.83,634.52
2016,10,7,12,30,590.0,226.0,2.1,28.0,651.0,806.2,593.91
2016,10,7,12,45,575.5,227.0,2.05,28.5,635.0,814.82,599.07
2016,10,7,13,0,561.0,228.0,2.0,29.0,619.0,820.16,601.43
2016,10,7,13,15,578.5,212.5,1.95,29.0,605.5,836.23,613.12
2016,10,7,13,30,596.0,197.0,1.9,29.0,592.0,858.72,628.73
2016,10,7,13,45,525.5,212.5,1.85,29.0,550.0,805.44,592.52
2016,10,7,14,0,455.0,228.0,1.8,29.0,508.0,757.44,559.84
2016,10,7,14,15,532.5,188.0,1.75,28.5,497.0,796.32,590.81
2016,10,7,14,30,610.0,148.0,1.7,28.0,486.0,841.76,623.21
2016,10,7,14,45,527.0,157.5,1.7,28.0,434.5,755.76,566.22
2016,10,7,15,0,444.0,167.0,1.7,28.0,383.0,680.78,515.57
2016,10,7,15,15,541.5,128.0,1.55,27.5,366.0,724.96,549.32
2016,10,7,15,30,639.0,89.0,1.4,27.0,349.0,773.44,583.33
2016,10,7,15,45,576.5,91.0,1.25,27.0,303.5,702.87,533.86
2016,10,7,16,0,514.0,93.0,1.1,27.0,258.0,631.16,483.44
2016,10,7,16,15,462.5,82.5,1.05,26.0,211.5,551.12,427.72
2016,10,7,16,30,411.0,72.0,1.0,25.0,165.0,480.28,375.83
2016,10,7,16,45,332.0,58.5,1.0,24.0,121.0,385.58,302.77
2016,10,7,17,0,253.0,45.0,1.0,23.0,77.0,297.15,229.14
2016,10,7,17,15,126.5,28.0,1.0,22.0,44.0,167.62,96.85
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.0,1.0,16.5,13.5,7.87,0.0
2016,10,8,6,30,133.0,20.0,0.9,17.0,27.0,15.21,0.0
2016,10,8,6,45,261.5,33.5,0.85,17.5,67.0,27.37,16.78
2016,10,8,7,0,390.0,47.0,0.8,18.0,107.0,38.41,27.54
2016,10,8,7,15,470.0,56.0,0.85,18.5,155.0,45.45,34.13
2016,10,8,7,30,550.0,65.0,0.9,19.0,203.0,52.53,40.51
2016,10,8,7,45,603.0,71.5,1.0,20.0,253.0,57.4,44.68
2016,10,8,8,0,656.0,78.0,1.1,21.0,303.0,62.28,48.69
2016,10,8,8,15,692.0,83.0,1.15,22.0,351.0,66.15,51.72
2016,10,8,8,30,728.0,88.0,1.2,23.0,399.0,123.08,69.93
2016,10,8,8,45,754.0,91.5,1.3,24.0,443.5,186.24,112.34
2016,10,8,9,0,780.0,95.0,1.4,25.0,488.0,247.56,160.6
2016,10,8,9,15,798.5,98.0,1.4,25.5,527.0,309.17,212.27
2016,10,8,9,30,817.0,101.0,1.4,26.0,566.0,372.29,265.22
2016,10,8,9,45,864.5,89.5,1.45,27.0,607.5,435.83,316.58
2016,10,8,10,0,912.0,78.0,1.5,28.0,649.0,502.08,368.55
2016,10,8,10,15,920.0,79.0,1.45,28.5,675.5,562.28,414.85
2016,10,8,10,30,928.0,80.0,1.4,29.0,702.0,621.38,458.43
2016,10,8,10,45,933.0,81.0,1.35,29.5,721.0,677.21,497.99
2016,10,8,11,0,938.0,82.0,1.3,30.0,740.0,731.12,534.7
2016,10,8,11,15,941.0,82.5,1.2,30.0,751.0,780.9,567.13
2016,10,8,11,30,944.0,83.0,1.1,30.0,762.0,828.08,595.71
2016,10,8,11,45,944.0,83.5,1.05,30.5,764.5,870.01,619.84
2016,10,8,12,0,944.0,84.0,1.0,31.0,767.0,908.72,641.56
2016,10,8,12,15,942.5,84.0,0.95,31.0,762.0,942.16,661.04
2016,10,8,12,30,941.0,84.0,0.9,31.0,757.0,971.98,678.2
2016,10,8,12,45,937.0,83.5,0.85,31.5,743.5,995.11,689.87
2016,10,8,13,0,933.0,83.0,0.8,32.0,730.0,1014.28,699.19
2016,10,8,13,15,927.0,82.5,0.8,32.0,708.5,1027.46,707.51
2016,10,8,13,30,921.0,82.0,0.8,32.0,687.0,1036.56,713.64
2016,10,8,13,45,911.0,80.5,0.8,32.0,658.0,1036.28,714.45
2016,10,8,14,0,901.0,79.0,0.8,32.0,629.0,1031.88,713.1
2016,10,8,14,15,888.0,77.5,0.85,31.5,593.5,1020.41,710.22
2016,10,8,14,30,875.0,76.0,0.9,31.0,558.0,1005.09,705.15
2016,10,8,14,45,857.0,74.0,1.0,31.0,516.5,980.38,693.85
2016,10,8,15,0,839.0,72.0,1.1,31.0,475.0,964.31,687.76
2016,10,8,15,15,814.5,69.0,1.1,30.5,429.0,924.94,666.31
2016,10,8,15,30,790.0,66.0,1.1,30.0,383.0,882.88,642.79
2016,10,8,15,45,754.5,62.0,1.15,29.5,334.0,826.71,609.8
2016,10,8,16,0,719.0,58.0,1.2,29.0,285.0,769.13,574.29
2016,10,8,16,15,666.5,53.0,1.15,27.5,234.5,694.21,525.68
2016,10,8,16,30,614.0,48.0,1.1,26.0,184.0,619.83,474.19
2016,10,8,16,45,528.0,40.5,1.05,25.0,135.5,525.24,403.21
2016,10,8,17,0,442.0,33.0,1.0,24.0,87.0,428.74,323.9
2016,10,8,17,15,287.0,21.5,1.05,23.0,50.0,273.72,139.46
2016,10,8,17,30,132.0,10.0,1.1,22.0,13.0,97.18,0.0
2016,10,8,17,45,66.0,5.0,1.15,21.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,112.0,9.0,1.25,16.5,14.5,7.08,0.0
2016,10,9,6,30,224.0,18.0,1.2,17.0,29.0,14.84,0.0
2016,10,9,6,45,353.5,28.5,1.15,17.5,70.5,23.61,13.5
2016,10,9,7,0,483.0,39.0,1.1,18.0,112.0,32.5,22.4
