Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,15,557.5,46.5,1.15,18.5,161.0,38.72,28.24
2016,10,9,7,30,632.0,54.0,1.2,19.0,210.0,44.99,33.91
2016,10,9,7,45,679.0,59.0,1.3,20.0,260.0,53.15,40.98
2016,10,9,8,0,726.0,64.0,1.4,21.0,310.0,57.55,44.61
2016,10,9,8,15,758.0,68.0,1.3,22.0,358.0,62.88,48.93
2016,10,9,8,30,790.0,72.0,1.2,23.0,406.0,122.28,66.77
2016,10,9,8,45,812.0,75.0,1.1,24.0,450.5,183.39,107.55
2016,10,9,9,0,834.0,78.0,1.0,25.0,495.0,246.93,157.84
2016,10,9,9,15,850.0,80.5,1.0,25.5,534.0,310.52,211.33
2016,10,9,9,30,866.0,83.0,1.0,26.0,573.0,376.48,266.53
2016,10,9,9,45,879.0,84.0,1.05,27.0,606.5,438.45,317.11
2016,10,9,10,0,892.0,85.0,1.1,28.0,640.0,500.45,365.85
2016,10,9,10,15,900.0,86.5,1.15,28.5,666.0,560.05,411.75
2016,10,9,10,30,908.0,88.0,1.2,29.0,692.0,618.6,455.21
2016,10,9,10,45,911.5,89.5,1.25,29.5,710.5,672.99,494.32
2016,10,9,11,0,915.0,91.0,1.3,30.0,729.0,725.38,530.82
2016,10,9,11,15,917.5,91.5,1.35,30.0,739.5,773.8,564.3
2016,10,9,11,30,920.0,92.0,1.4,30.0,750.0,819.66,594.13
2016,10,9,11,45,918.5,93.0,1.5,30.0,752.0,859.98,620.77
2016,10,9,12,0,917.0,94.0,1.6,30.0,754.0,897.08,645.34
2016,10,9,12,15,915.0,94.0,1.7,30.0,748.0,929.28,666.82
2016,10,9,12,30,913.0,94.0,1.8,30.0,742.0,957.92,686.15
2016,10,9,12,45,902.5,96.0,1.9,30.0,727.0,977.07,699.6
2016,10,9,13,0,892.0,98.0,2.0,30.0,712.0,992.15,710.72
2016,10,9,13,15,885.0,97.0,2.05,29.5,690.5,1003.24,720.37
2016,10,9,13,30,878.0,96.0,2.1,29.0,669.0,1010.36,727.75
2016,10,9,13,45,866.5,95.0,2.2,29.0,640.0,1008.97,729.07
2016,10,9,14,0,855.0,94.0,2.3,29.0,611.0,1016.83,736.53
2016,10,9,14,15,840.5,91.5,2.4,28.5,575.5,1002.65,731.35
2016,10,9,14,30,826.0,89.0,2.5,28.0,540.0,984.64,723.87
2016,10,9,14,45,806.0,86.5,2.6,28.0,499.0,957.41,708.82
2016,10,9,15,0,786.0,84.0,2.7,28.0,458.0,926.86,691.38
2016,10,9,15,15,759.0,80.0,2.75,27.5,412.5,884.44,666.49
2016,10,9,15,30,732.0,76.0,2.8,27.0,367.0,839.51,639.2
2016,10,9,15,45,694.0,71.5,2.85,26.5,318.5,788.4,606.53
2016,10,9,16,0,656.0,67.0,2.9,26.0,270.0,729.97,567.14
2016,10,9,16,15,599.0,60.5,2.8,25.0,220.5,651.5,511.36
2016,10,9,16,30,542.0,54.0,2.7,24.0,171.0,574.41,453.55
2016,10,9,16,45,451.5,44.5,2.65,23.5,124.5,468.5,369.6
2016,10,9,17,0,361.0,35.0,2.6,23.0,78.0,368.61,283.34
2016,10,9,17,15,180.5,17.5,2.55,22.0,39.0,188.66,76.11
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,9.44,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,17.25,0.0
2016,10,10,6,45,192.0,35.0,1.7,14.5,63.5,26.38,15.71
2016,10,10,7,0,384.0,46.0,1.9,15.0,103.0,37.67,27.12
2016,10,10,7,15,463.5,55.5,1.9,15.0,150.5,45.11,34.26
2016,10,10,7,30,543.0,65.0,1.9,15.0,198.0,52.56,41.18
2016,10,10,7,45,378.0,97.5,1.95,15.5,200.0,70.48,57.07
2016,10,10,8,0,213.0,130.0,2.0,16.0,202.0,89.65,73.76
2016,10,10,8,15,469.5,108.5,1.95,16.5,297.0,80.57,65.54
2016,10,10,8,30,726.0,87.0,1.9,17.0,392.0,125.31,72.94
2016,10,10,8,45,757.0,89.0,1.9,18.0,437.0,187.79,116.43
2016,10,10,9,0,788.0,91.0,1.9,19.0,482.0,249.15,166.14
2016,10,10,9,15,806.5,93.5,1.95,19.5,521.0,310.74,219.54
2016,10,10,9,30,825.0,96.0,2.0,20.0,560.0,373.81,274.27
2016,10,10,9,45,847.5,94.5,2.05,20.5,595.0,436.17,327.37
2016,10,10,10,0,870.0,93.0,2.1,21.0,630.0,498.56,379.03
2016,10,10,10,15,879.0,94.5,2.15,21.5,656.5,557.53,426.52
2016,10,10,10,30,888.0,96.0,2.2,22.0,683.0,615.6,471.71
2016,10,10,10,45,893.5,97.0,2.25,23.0,701.5,669.83,511.65
2016,10,10,11,0,899.0,98.0,2.3,24.0,720.0,722.27,548.92
2016,10,10,11,15,902.0,98.5,2.35,24.0,731.0,770.38,583.97
2016,10,10,11,30,905.0,99.0,2.4,24.0,742.0,816.0,615.09
2016,10,10,11,45,905.5,99.5,2.5,24.0,744.5,856.9,643.19
2016,10,10,12,0,906.0,100.0,2.6,24.0,747.0,894.74,669.2
2016,10,10,12,15,904.0,100.0,2.65,24.0,741.5,926.61,690.81
2016,10,10,12,30,902.0,100.0,2.7,24.0,736.0,954.96,710.15
2016,10,10,12,45,888.0,104.0,2.8,24.0,720.0,972.7,722.99
2016,10,10,13,0,874.0,108.0,2.9,24.0,704.0,999.17,741.87
2016,10,10,13,15,866.5,106.5,2.95,24.0,683.0,1009.32,749.59
2016,10,10,13,30,859.0,105.0,3.0,24.0,662.0,1015.42,754.96
2016,10,10,13,45,844.5,104.5,3.1,24.0,632.0,1011.58,754.38
2016,10,10,14,0,830.0,104.0,3.2,24.0,602.0,1003.68,751.32
2016,10,10,14,15,815.0,102.0,3.25,23.5,567.0,989.54,745.27
2016,10,10,14,30,800.0,100.0,3.3,23.0,532.0,971.64,736.73
2016,10,10,14,45,774.0,98.0,3.4,22.5,490.0,938.95,718.36
2016,10,10,15,0,748.0,96.0,3.5,22.0,448.0,910.86,702.94
2016,10,10,15,15,718.5,92.0,3.5,21.5,402.5,866.86,675.23
2016,10,10,15,30,689.0,88.0,3.5,21.0,357.0,820.63,645.28
2016,10,10,15,45,642.0,83.0,3.5,20.5,308.0,754.72,599.88
2016,10,10,16,0,595.0,78.0,3.5,20.0,259.0,688.22,552.32
2016,10,10,16,15,533.5,70.0,3.45,19.0,210.5,605.26,490.69
2016,10,10,16,30,472.0,62.0,3.4,18.0,162.0,523.75,426.91
2016,10,10,16,45,374.5,50.5,3.35,17.5,116.5,411.86,334.76
2016,10,10,17,0,277.0,39.0,3.3,17.0,71.0,308.89,242.02
2016,10,10,17,15,138.5,19.5,3.15,16.5,35.5,154.95,39.21
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,57.5,8.5,1.0,13.0,11.0,6.69,0.0
2016,10,11,6,30,115.0,17.0,1.2,13.0,22.0,12.94,0.0
2016,10,11,6,45,233.5,32.0,1.45,13.5,60.0,24.39,13.89
2016,10,11,7,0,352.0,47.0,1.7,14.0,98.0,38.38,27.8
2016,10,11,7,15,176.0,51.5,1.75,14.0,77.0,38.7,28.71
2016,10,11,7,30,0.0,56.0,1.8,14.0,56.0,42.55,32.44
2016,10,11,7,45,0.0,70.5,1.85,14.5,70.5,53.18,41.95
2016,10,11,8,0,0.0,85.0,1.9,15.0,85.0,63.72,51.21
2016,10,11,8,15,12.0,120.5,1.9,15.5,125.5,88.19,72.54
2016,10,11,8,30,24.0,156.0,1.9,16.0,166.0,115.3,90.58
2016,10,11,8,45,41.0,180.0,1.95,16.5,199.0,136.75,106.87
2016,10,11,9,0,58.0,204.0,2.0,17.0,232.0,163.2,127.4
2016,10,11,9,15,183.5,218.5,2.0,17.0,319.0,219.03,168.62
2016,10,11,9,30,309.0,233.0,2.0,17.0,406.0,293.59,226.26
2016,10,11,9,45,421.5,215.0,2.05,17.5,465.5,356.59,275.71
2016,10,11,10,0,534.0,197.0,2.1,18.0,525.0,427.02,331.37
2016,10,11,10,15,536.5,206.0,2.1,18.5,547.0,473.19,368.24
2016,10,11,10,30,539.0,215.0,2.1,19.0,569.0,518.78,403.63
2016,10,11,10,45,718.5,155.0,2.1,19.5,640.5,620.84,481.31
2016,10,11,11,0,898.0,95.0,2.1,20.0,712.0,719.75,555.11
2016,10,11,11,15,901.5,95.5,2.05,20.0,723.0,768.03,589.44
2016,10,11,11,30,905.0,96.0,2.0,20.0,734.0,813.88,620.21
2016,10,11,11,45,906.0,96.0,2.0,20.5,737.0,854.53,646.29
2016,10,11,12,0,907.0,96.0,2.0,21.0,740.0,892.14,670.08
2016,10,11,12,15,758.0,153.5,2.0,21.0,689.0,870.81,655.42
2016,10,11,12,30,609.0,211.0,2.0,21.0,638.0,819.06,619.49
2016,10,11,12,45,518.0,240.0,2.0,21.0,598.5,776.5,589.43
2016,10,11,13,0,427.0,269.0,2.0,21.0,559.0,734.71,559.12
2016,10,11,13,15,333.0,281.0,2.05,21.0,503.0,646.29,496.3
2016,10,11,13,30,239.0,293.0,2.1,21.0,447.0,551.59,427.33
2016,10,11,13,45,384.0,242.0,2.15,21.0,476.5,671.82,520.33
2016,10,11,14,0,529.0,191.0,2.2,21.0,506.0,793.5,610.41
2016,10,11,14,15,572.0,165.0,2.3,20.5,487.0,811.18,625.34
2016,10,11,14,30,615.0,139.0,2.4,20.0,468.0,837.37,646.96
2016,10,11,14,45,501.5,154.0,2.55,20.0,409.0,726.94,570.54
2016,10,11,15,0,388.0,169.0,2.7,20.0,350.0,628.29,498.91
2016,10,11,15,15,361.5,158.5,2.75,19.5,314.0,562.72,452.93
2016,10,11,15,30,335.0,148.0,2.8,19.0,278.0,521.42,423.33
2016,10,11,15,45,459.5,113.0,2.9,18.5,265.5,611.57,496.53
2016,10,11,16,0,584.0,78.0,3.0,18.0,253.0,677.97,547.73
2016,10,11,16,15,520.5,70.0,3.0,17.5,204.5,593.52,482.86
2016,10,11,16,30,457.0,62.0,3.0,17.0,156.0,510.58,416.9
2016,10,11,16,45,360.5,50.0,3.0,17.0,111.0,399.55,324.47
2016,10,11,17,0,264.0,38.0,3.0,17.0,66.0,298.43,231.06
2016,10,11,17,15,132.0,19.0,2.95,16.5,33.0,148.09,4.23
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.5,8.0,1.15,12.5,10.5,6.29,0.0
2016,10,12,6,30,119.0,16.0,1.3,13.0,21.0,12.59,0.0
2016,10,12,6,45,249.5,30.0,1.5,13.5,59.5,24.59,13.69
2016,10,12,7,0,380.0,44.0,1.7,14.0,98.0,36.11,25.76
2016,10,12,7,15,462.5,53.5,1.65,14.0,145.0,43.61,33.01
2016,10,12,7,30,545.0,63.0,1.6,14.0,192.0,51.13,40.05
2016,10,12,7,45,290.0,93.5,1.6,14.5,164.0,66.84,54.06
2016,10,12,8,0,35.0,124.0,1.6,15.0,136.0,86.85,71.6
2016,10,12,8,15,126.0,146.5,1.55,15.5,197.0,102.0,84.56
2016,10,12,8,30,217.0,169.0,1.5,16.0,258.0,137.56,101.7
2016,10,12,8,45,262.5,182.5,1.5,16.5,302.0,173.14,126.74
2016,10,12,9,0,308.0,196.0,1.5,17.0,346.0,215.64,159.57
2016,10,12,9,15,568.5,145.0,1.55,17.5,450.0,284.48,208.0
2016,10,12,9,30,829.0,94.0,1.6,18.0,554.0,376.31,278.14
2016,10,12,9,45,842.0,96.5,1.7,18.5,587.0,438.45,331.27
2016,10,12,10,0,855.0,99.0,1.8,19.0,620.0,500.8,383.12
2016,10,12,10,15,864.0,100.5,1.9,19.0,646.0,560.04,431.81
2016,10,12,10,30,873.0,102.0,2.0,19.0,672.0,618.43,478.48
2016,10,12,10,45,877.0,103.5,2.15,19.0,690.0,667.58,517.6
2016,10,12,11,0,881.0,105.0,2.3,19.0,708.0,718.63,557.15
2016,10,12,11,15,884.0,105.5,2.4,19.0,718.0,765.88,592.81
2016,10,12,11,30,887.0,106.0,2.5,19.0,728.0,810.7,624.43
2016,10,12,11,45,889.5,105.5,2.7,19.0,731.0,851.47,653.82
2016,10,12,12,0,892.0,105.0,2.9,19.0,734.0,889.36,681.22
2016,10,12,12,15,768.0,150.5,2.9,19.0,689.0,877.23,672.6
2016,10,12,12,30,644.0,196.0,2.9,19.0,644.0,837.69,645.07
2016,10,12,12,45,600.0,206.0,2.9,19.5,617.5,827.54,636.94
2016,10,12,13,0,556.0,216.0,2.9,20.0,591.0,805.59,620.46
2016,10,12,13,15,579.5,200.0,2.85,20.0,580.0,826.25,636.58
2016,10,12,13,30,603.0,184.0,2.8,20.0,569.0,854.4,656.9
2016,10,12,13,45,495.0,208.5,2.8,20.0,515.0,772.34,598.13
2016,10,12,14,0,387.0,233.0,2.8,20.0,461.0,671.93,525.41
2016,10,12,14,15,605.0,160.0,2.9,20.0,492.5,849.83,659.26
2016,10,12,14,30,823.0,87.0,3.0,20.0,524.0,979.1,749.88
2016,10,12,14,45,780.0,84.5,3.2,20.0,472.5,928.43,717.0
2016,10,12,15,0,737.0,82.0,3.4,20.0,421.0,874.98,682.9
2016,10,12,15,15,731.0,78.0,3.35,19.5,385.5,853.91,670.96
2016,10,12,15,30,725.0,74.0,3.3,19.0,350.0,829.71,656.13
2016,10,12,15,45,689.5,68.0,3.25,18.5,302.5,779.14,621.34
2016,10,12,16,0,654.0,62.0,3.2,18.0,255.0,721.03,579.62
2016,10,12,16,15,594.5,55.5,2.8,17.5,206.0,640.56,517.39
2016,10,12,16,30,535.0,49.0,2.4,17.0,157.0,561.82,453.73
2016,10,12,16,45,439.5,40.0,2.05,16.5,111.5,453.2,363.73
2016,10,12,17,0,344.0,31.0,1.7,16.0,66.0,351.36,267.17
2016,10,12,17,15,172.0,15.5,1.55,15.0,33.0,173.45,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,12.59,0.0
2016,10,13,6,45,111.5,31.0,1.25,12.5,46.0,23.2,12.26
2016,10,13,7,0,223.0,46.0,1.3,13.0,76.0,34.43,24.36
2016,10,13,7,15,262.0,63.0,1.5,13.0,113.5,46.53,35.71
2016,10,13,7,30,301.0,80.0,1.7,13.0,151.0,58.31,46.58
2016,10,13,7,45,326.5,96.5,1.95,13.5,189.0,69.29,56.44
2016,10,13,8,0,352.0,113.0,2.2,14.0,227.0,79.92,65.77
2016,10,13,8,15,369.5,128.0,2.25,14.5,264.0,93.75,71.25
2016,10,13,8,30,387.0,143.0,2.3,15.0,301.0,135.78,94.26
2016,10,13,8,45,577.5,111.5,2.35,15.5,376.5,177.29,117.06
2016,10,13,9,0,768.0,80.0,2.4,16.0,452.0,239.97,162.37
2016,10,13,9,15,608.5,138.5,2.4,16.5,448.5,292.02,214.49
2016,10,13,9,30,449.0,197.0,2.4,17.0,445.0,321.6,245.83
2016,10,13,9,45,509.5,189.5,2.4,18.0,486.0,374.79,289.03
2016,10,13,10,0,570.0,182.0,2.4,19.0,527.0,433.77,336.09
2016,10,13,10,15,528.5,207.0,2.4,19.5,537.5,471.94,367.01
2016,10,13,10,30,487.0,232.0,2.4,20.0,548.0,504.95,392.69
2016,10,13,10,45,483.0,240.5,2.4,20.5,561.5,542.69,421.24
2016,10,13,11,0,479.0,249.0,2.4,21.0,575.0,578.94,447.9
2016,10,13,11,15,441.5,268.0,2.45,21.0,571.5,598.3,462.16
2016,10,13,11,30,404.0,287.0,2.5,21.0,568.0,598.44,462.48
2016,10,13,11,45,409.5,284.0,2.6,21.5,570.5,622.81,480.41
2016,10,13,12,0,415.0,281.0,2.7,22.0,573.0,663.75,509.52
2016,10,13,12,15,475.0,257.0,2.8,22.0,588.0,715.19,548.49
2016,10,13,12,30,535.0,233.0,2.9,22.0,603.0,766.93,587.4
2016,10,13,12,45,513.0,236.0,3.0,22.0,585.5,768.78,589.09
2016,10,13,13,0,491.0,239.0,3.1,22.0,568.0,767.27,588.8
2016,10,13,13,15,454.0,243.5,3.15,22.0,540.0,749.29,576.33
2016,10,13,13,30,417.0,248.0,3.2,22.0,512.0,727.86,561.44
2016,10,13,13,45,462.0,222.0,3.25,22.0,502.5,754.1,583.12
2016,10,13,14,0,507.0,196.0,3.3,22.0,493.0,777.44,602.52
2016,10,13,14,15,431.0,201.5,3.3,21.5,443.5,710.1,554.68
2016,10,13,14,30,355.0,207.0,3.3,21.0,394.0,617.24,487.95
2016,10,13,14,45,339.0,192.0,3.3,21.0,359.0,584.49,465.2
2016,10,13,15,0,323.0,177.0,3.3,21.0,324.0,550.33,440.72
2016,10,13,15,15,378.0,148.5,3.3,20.5,304.0,590.97,475.05
2016,10,13,15,30,433.0,120.0,3.3,20.0,284.0,603.62,487.96
2016,10,13,15,45,406.5,107.0,3.3,20.0,244.0,554.33,450.73
2016,10,13,16,0,380.0,94.0,3.3,20.0,204.0,504.68,412.35
2016,10,13,16,15,343.5,79.0,3.05,19.5,164.0,443.53,363.4
2016,10,13,16,30,307.0,64.0,2.8,19.0,124.0,383.57,313.32
2016,10,13,16,45,244.0,48.5,2.55,18.5,87.5,303.33,244.27
2016,10,13,17,0,181.0,33.0,2.3,18.0,51.0,228.34,169.75
2016,10,13,17,15,90.5,16.5,2.05,17.5,25.5,110.81,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,16.0,6.0,4.72,0.0
2016,10,14,6,45,0.0,18.0,3.95,16.0,18.0,13.72,4.48
2016,10,14,7,0,0.0,30.0,4.1,16.0,30.0,22.92,14.05
2016,10,14,7,15,0.0,45.5,4.2,16.0,45.5,34.47,24.64
2016,10,14,7,30,0.0,61.0,4.3,16.0,61.0,45.8,34.95
2016,10,14,7,45,0.0,77.0,4.45,16.5,77.0,57.37,45.26
2016,10,14,8,0,0.0,93.0,4.6,17.0,93.0,68.83,55.29
2016,10,14,8,15,0.0,108.5,4.75,17.0,108.5,80.02,62.06
2016,10,14,8,30,0.0,124.0,4.9,17.0,124.0,92.0,71.95
2016,10,14,8,45,0.0,127.0,5.05,17.5,127.0,95.42,74.47
2016,10,14,9,0,0.0,130.0,5.2,18.0,130.0,98.52,76.7
2016,10,14,9,15,0.0,103.5,5.25,18.5,103.5,79.37,60.53
2016,10,14,9,30,0.0,77.0,5.3,19.0,77.0,59.19,43.6
2016,10,14,9,45,15.5,157.0,5.35,19.5,166.5,127.22,99.0
2016,10,14,10,0,31.0,237.0,5.4,20.0,256.0,204.23,160.7
2016,10,14,10,15,15.5,143.0,5.35,20.0,152.5,119.04,91.98
2016,10,14,10,30,0.0,49.0,5.3,20.0,49.0,37.64,25.38
2016,10,14,10,45,0.0,39.0,5.3,20.0,39.0,29.94,19.04
2016,10,14,11,0,0.0,29.0,5.3,20.0,29.0,22.25,12.69
2016,10,14,11,15,0.0,55.5,5.2,20.0,55.5,42.7,29.46
2016,10,14,11,30,0.0,82.0,5.1,20.0,82.0,63.23,46.23
2016,10,14,11,45,0.0,91.0,5.1,20.5,91.0,70.23,51.8
2016,10,14,12,0,0.0,100.0,5.1,21.0,100.0,77.38,57.49
2016,10,14,12,15,0.0,75.0,5.05,21.0,75.0,57.8,41.6
2016,10,14,12,30,0.0,50.0,5.0,21.0,50.0,38.45,25.85
2016,10,14,12,45,0.0,32.0,5.0,21.0,32.0,24.56,14.51
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,10.73,3.17
2016,10,14,13,15,0.0,13.0,4.9,20.5,13.0,9.95,2.56
2016,10,14,13,30,0.0,12.0,4.8,20.0,12.0,9.18,1.94
2016,10,14,13,45,0.0,82.0,4.7,20.0,82.0,63.12,46.47
2016,10,14,14,0,0.0,152.0,4.6,20.0,152.0,124.3,96.52
2016,10,14,14,15,0.0,80.0,4.45,20.0,80.0,61.52,45.29
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,6.1,0.0
2016,10,14,14,45,0.0,20.5,4.15,20.0,20.5,15.65,7.43
2016,10,14,15,0,0.0,33.0,4.0,20.0,33.0,25.21,15.47
2016,10,14,15,15,0.0,19.0,3.8,19.5,19.0,14.48,6.53
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.04,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,52.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,104.0,13.0,1.8,14.0,16.0,10.23,0.0
2016,10,15,6,45,246.0,25.5,2.1,15.0,52.0,20.91,9.29
2016,10,15,7,0,388.0,38.0,2.4,16.0,88.0,31.32,21.2
2016,10,15,7,15,472.0,46.0,2.7,16.0,134.0,37.8,27.53
2016,10,15,7,30,556.0,54.0,3.0,16.0,180.0,44.36,33.66
2016,10,15,7,45,606.5,60.0,3.3,16.5,227.5,49.09,37.95
2016,10,15,8,0,657.0,66.0,3.6,17.0,275.0,53.83,42.09
2016,10,15,8,15,692.5,70.0,3.9,17.5,321.0,71.44,47.61
2016,10,15,8,30,728.0,74.0,4.2,18.0,367.0,126.95,72.75
2016,10,15,8,45,750.5,78.0,4.5,18.5,409.0,184.87,114.82
2016,10,15,9,0,773.0,82.0,4.8,19.0,451.0,245.33,165.83
2016,10,15,9,15,546.5,152.5,4.95,19.5,424.0,283.37,208.92
2016,10,15,9,30,320.0,223.0,5.1,20.0,397.0,293.27,225.71
2016,10,15,9,45,322.5,237.0,5.35,20.5,421.5,330.93,257.54
2016,10,15,10,0,325.0,251.0,5.6,21.0,446.0,368.82,288.9
2016,10,15,10,15,195.5,266.5,5.75,21.0,385.5,329.54,259.64
2016,10,15,10,30,66.0,282.0,5.9,21.0,325.0,272.86,214.66
2016,10,15,10,45,65.0,289.5,6.05,21.0,332.5,285.89,225.14
2016,10,15,11,0,64.0,297.0,6.2,21.0,340.0,298.87,235.42
2016,10,15,11,15,32.0,191.0,6.3,21.0,212.5,184.64,144.62
2016,10,15,11,30,0.0,85.0,6.4,21.0,85.0,65.55,47.89
2016,10,15,11,45,0.0,84.5,6.5,21.5,84.5,65.17,47.51
2016,10,15,12,0,0.0,84.0,6.6,22.0,84.0,64.78,47.1
2016,10,15,12,15,4.0,148.0,6.65,21.5,151.0,120.7,92.56
2016,10,15,12,30,8.0,212.0,6.7,21.0,218.0,181.07,141.36
2016,10,15,12,45,5.0,195.0,6.75,21.0,199.0,164.02,127.65
2016,10,15,13,0,2.0,178.0,6.8,21.0,180.0,146.7,113.75
2016,10,15,13,15,2.0,178.5,6.75,21.0,180.5,148.04,114.99
2016,10,15,13,30,2.0,179.0,6.7,21.0,181.0,149.57,116.38
2016,10,15,13,45,200.5,201.0,6.7,21.0,317.0,439.45,354.7
2016,10,15,14,0,399.0,223.0,6.7,21.0,453.0,673.89,540.55
2016,10,15,14,15,215.5,212.5,6.65,20.5,335.5,454.11,367.66
2016,10,15,14,30,32.0,202.0,6.6,20.0,218.0,235.22,188.3
2016,10,15,14,45,31.0,187.0,6.55,20.0,201.5,220.84,177.38
2016,10,15,15,0,30.0,172.0,6.5,20.0,185.0,206.42,166.11
2016,10,15,15,15,70.5,161.0,6.3,19.5,188.0,238.37,194.76
2016,10,15,15,30,111.0,150.0,6.1,19.0,191.0,289.93,239.01
2016,10,15,15,45,98.0,130.5,5.95,19.0,163.0,255.4,210.53
2016,10,15,16,0,85.0,111.0,5.8,19.0,135.0,221.01,181.76
2016,10,15,16,15,69.0,90.0,5.6,18.5,107.0,164.71,134.55
2016,10,15,16,30,53.0,69.0,5.4,18.0,79.0,126.67,101.62
2016,10,15,16,45,28.0,49.0,5.2,18.0,54.0,83.01,63.07
2016,10,15,17,0,3.0,29.0,5.0,18.0,29.0,31.36,16.99
2016,10,15,17,15,1.5,14.5,4.95,17.5,14.5,12.49,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,3.5,17.0,1.5,1.13,0.0
2016,10,16,7,0,0.0,3.0,3.6,17.0,3.0,2.27,0.0
2016,10,16,7,15,0.0,4.5,3.6,17.0,4.5,3.4,0.0
2016,10,16,7,30,0.0,6.0,3.6,17.0,6.0,4.54,0.0
2016,10,16,7,45,0.0,8.0,3.6,17.5,8.0,6.07,0.0
2016,10,16,8,0,0.0,10.0,3.6,18.0,10.0,7.59,1.08
2016,10,16,8,15,0.0,11.5,3.65,18.0,11.5,8.74,1.77
2016,10,16,8,30,0.0,13.0,3.7,18.0,13.0,9.89,2.73
2016,10,16,8,45,0.0,64.0,3.8,18.0,64.0,49.07,35.72
2016,10,16,9,0,0.0,115.0,3.9,18.0,115.0,87.56,67.65
2016,10,16,9,15,0.0,97.0,4.0,18.0,97.0,74.46,56.6
2016,10,16,9,30,0.0,79.0,4.1,18.0,79.0,60.74,45.09
2016,10,16,9,45,0.0,71.5,4.25,18.5,71.5,54.95,40.11
2016,10,16,10,0,0.0,64.0,4.4,19.0,64.0,49.17,35.17
2016,10,16,10,15,0.5,118.0,4.55,19.0,118.5,91.5,69.88
2016,10,16,10,30,1.0,172.0,4.7,19.0,173.0,135.03,105.17
2016,10,16,10,45,0.5,155.0,4.9,19.5,155.5,121.48,93.86
2016,10,16,11,0,0.0,138.0,5.1,20.0,138.0,107.7,82.45
2016,10,16,11,15,4.0,176.0,5.2,20.0,179.0,142.15,110.32
2016,10,16,11,30,8.0,214.0,5.3,20.0,220.0,178.26,139.33
2016,10,16,11,45,9.5,220.0,5.4,20.0,227.0,185.92,145.47
2016,10,16,12,0,11.0,226.0,5.5,20.0,234.0,193.86,151.89
2016,10,16,12,15,10.0,221.0,5.5,20.0,228.5,189.92,148.76
2016,10,16,12,30,9.0,216.0,5.5,20.0,223.0,185.84,145.56
2016,10,16,12,45,6.5,202.5,5.55,20.0,207.5,172.45,134.87
2016,10,16,13,0,4.0,189.0,5.6,20.0,192.0,158.81,123.96
2016,10,16,13,15,31.5,228.5,5.75,20.0,248.5,245.23,194.54
2016,10,16,13,30,59.0,268.0,5.9,20.0,305.0,321.73,256.39
2016,10,16,13,45,125.5,263.0,6.05,20.0,336.5,413.1,331.14
2016,10,16,14,0,192.0,258.0,6.2,20.0,368.0,481.47,387.51
2016,10,16,14,15,96.0,150.0,6.3,20.0,205.0,257.73,209.05
2016,10,16,14,30,0.0,42.0,6.4,20.0,42.0,32.15,21.09
2016,10,16,14,45,0.0,74.5,6.5,20.0,74.5,57.21,42.03
2016,10,16,15,0,0.0,107.0,6.6,20.0,107.0,86.73,66.65
2016,10,16,15,15,0.0,95.5,6.35,19.5,95.5,77.01,58.84
2016,10,16,15,30,0.0,84.0,6.1,19.0,84.0,67.28,50.96
2016,10,16,15,45,313.5,71.5,5.9,18.5,157.5,417.45,350.62
2016,10,16,16,0,627.0,59.0,5.7,18.0,231.0,691.88,568.76
2016,10,16,16,15,562.0,52.5,5.35,17.5,184.0,607.6,499.5
2016,10,16,16,30,497.0,46.0,5.0,17.0,137.0,525.54,430.49
2016,10,16,16,45,383.0,37.0,4.7,17.0,93.5,403.9,325.39
2016,10,16,17,0,269.0,28.0,4.4,17.0,50.0,286.78,194.8
2016,10,16,17,15,134.5,14.0,4.3,16.5,25.0,107.52,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,17.5,6.0,1.15,13.5,6.5,0.0,0.0
2016,10,17,6,30,35.0,12.0,1.2,14.0,13.0,9.44,0.0
2016,10,17,6,45,166.0,28.0,1.3,14.5,46.5,21.18,7.89
2016,10,17,7,0,297.0,44.0,1.4,15.0,80.0,33.38,22.9
2016,10,17,7,15,389.0,54.5,1.5,15.0,125.0,44.21,33.2
2016,10,17,7,30,481.0,65.0,1.6,15.0,170.0,52.43,40.91
2016,10,17,7,45,549.5,70.0,1.75,15.5,218.5,56.14,44.34
2016,10,17,8,0,618.0,75.0,1.9,16.0,267.0,60.02,47.74
2016,10,17,8,15,657.0,80.0,1.9,16.5,313.0,75.57,50.12
2016,10,17,8,30,696.0,85.0,1.9,17.0,359.0,130.65,76.78
2016,10,17,8,45,729.5,87.0,1.9,17.5,403.0,187.47,117.9
2016,10,17,9,0,763.0,89.0,1.9,18.0,447.0,251.29,170.77
2016,10,17,9,15,782.0,92.0,1.9,18.0,485.0,311.62,223.87
2016,10,17,9,30,801.0,95.0,1.9,18.0,523.0,373.49,278.27
2016,10,17,9,45,609.5,160.0,1.9,18.5,497.5,400.97,307.05
2016,10,17,10,0,418.0,225.0,1.9,19.0,472.0,400.81,310.94
2016,10,17,10,15,209.0,182.0,1.9,19.0,305.5,274.21,215.75
2016,10,17,10,30,0.0,139.0,1.9,19.0,139.0,108.06,82.83
2016,10,17,10,45,434.0,119.5,1.9,19.5,406.5,410.67,326.91
2016,10,17,11,0,868.0,100.0,1.9,20.0,674.0,709.0,549.08
2016,10,17,11,15,437.5,154.5,1.95,20.0,444.0,490.91,384.98
2016,10,17,11,30,7.0,209.0,2.0,20.0,214.0,173.34,133.9
2016,10,17,11,45,7.0,209.5,2.1,20.0,214.5,174.87,135.91
2016,10,17,12,0,7.0,210.0,2.2,20.0,215.0,176.42,137.18
2016,10,17,12,15,99.5,263.5,2.3,20.0,330.5,348.12,274.19
2016,10,17,12,30,192.0,317.0,2.4,20.0,446.0,498.29,389.41
2016,10,17,12,45,194.0,310.0,2.55,20.0,438.0,503.18,393.18
2016,10,17,13,0,196.0,303.0,2.7,20.0,430.0,507.24,397.22
2016,10,17,13,15,156.0,292.5,2.75,20.0,391.5,464.8,364.97
2016,10,17,13,30,116.0,282.0,2.8,20.0,353.0,396.48,312.99
2016,10,17,13,45,155.0,268.0,2.85,20.0,358.5,449.96,356.01
2016,10,17,14,0,194.0,254.0,2.9,20.0,364.0,479.4,380.38
2016,10,17,14,15,208.5,236.0,2.95,19.5,347.5,477.98,381.56
2016,10,17,14,30,223.0,218.0,3.0,19.0,331.0,475.33,382.0
2016,10,17,14,45,499.0,146.5,3.05,19.0,372.0,716.48,571.55
2016,10,17,15,0,775.0,75.0,3.1,19.0,413.0,903.08,706.44
2016,10,17,15,15,745.5,71.5,3.05,18.5,368.5,858.8,675.85
2016,10,17,15,30,716.0,68.0,3.0,18.0,324.0,812.22,644.74
2016,10,17,15,45,672.0,63.5,3.0,18.0,276.5,755.82,604.31
2016,10,17,16,0,628.0,59.0,3.0,18.0,229.0,692.71,557.15
2016,10,17,16,15,562.5,52.5,2.65,17.5,181.5,607.99,490.73
2016,10,17,16,30,497.0,46.0,2.3,17.0,134.0,525.45,422.89
2016,10,17,16,45,384.0,36.5,2.0,16.5,91.0,404.06,320.42
2016,10,17,17,0,271.0,27.0,1.7,16.0,48.0,284.2,179.67
2016,10,17,17,15,135.5,13.5,1.6,15.5,24.0,107.79,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.0,5.5,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,74.0,11.0,1.2,12.0,13.0,8.65,0.0
2016,10,18,6,45,221.5,24.5,1.3,12.5,47.5,20.13,6.21
2016,10,18,7,0,369.0,38.0,1.4,13.0,82.0,31.38,21.28
2016,10,18,7,15,459.0,46.5,1.7,13.5,127.5,38.23,28.11
2016,10,18,7,30,549.0,55.0,2.0,14.0,173.0,45.17,34.62
2016,10,18,7,45,609.5,60.0,2.35,14.5,221.5,49.21,38.35
2016,10,18,8,0,670.0,65.0,2.7,15.0,270.0,53.34,42.01
2016,10,18,8,15,706.5,69.0,2.85,15.5,316.5,74.74,48.24
2016,10,18,8,30,743.0,73.0,3.0,16.0,363.0,131.26,75.66
2016,10,18,8,45,774.0,75.0,3.2,16.5,407.0,189.84,118.71
2016,10,18,9,0,805.0,77.0,3.4,17.0,451.0,251.94,171.24
2016,10,18,9,15,578.0,143.5,3.45,17.0,423.5,292.67,217.13
2016,10,18,9,30,351.0,210.0,3.5,17.0,396.0,296.52,229.68
2016,10,18,9,45,612.0,146.0,3.55,17.5,494.5,391.48,303.99
2016,10,18,10,0,873.0,82.0,3.6,18.0,593.0,498.93,389.47
2016,10,18,10,15,882.0,83.5,3.6,18.0,618.5,557.36,438.43
2016,10,18,10,30,891.0,85.0,3.6,18.0,644.0,614.87,485.44
2016,10,18,10,45,896.5,86.0,3.6,18.5,662.0,668.47,527.21
2016,10,18,11,0,902.0,87.0,3.6,19.0,680.0,720.27,566.39
2016,10,18,11,15,905.5,87.5,3.55,19.0,690.0,768.05,601.57
2016,10,18,11,30,909.0,88.0,3.5,19.0,700.0,813.38,633.33
2016,10,18,11,45,911.5,87.5,3.5,19.5,702.5,854.16,660.61
2016,10,18,12,0,914.0,87.0,3.5,20.0,705.0,892.0,685.6
2016,10,18,12,15,912.0,86.5,3.5,20.0,699.5,922.69,706.81
2016,10,18,12,30,910.0,86.0,3.5,20.0,694.0,949.82,725.65
2016,10,18,12,45,907.0,85.0,3.5,20.0,680.0,971.78,741.02
2016,10,18,13,0,904.0,84.0,3.5,20.0,666.0,989.96,753.96
2016,10,18,13,15,897.5,83.0,3.5,20.0,645.0,1000.83,762.09
2016,10,18,13,30,891.0,82.0,3.5,20.0,624.0,1007.76,767.77
2016,10,18,13,45,883.0,79.5,3.55,20.0,595.5,1007.34,769.03
2016,10,18,14,0,875.0,77.0,3.6,20.0,567.0,1002.97,767.81
2016,10,18,14,15,860.5,75.0,3.55,20.0,532.0,988.77,759.29
2016,10,18,14,30,846.0,73.0,3.5,20.0,497.0,970.91,748.38
2016,10,18,14,45,823.5,71.0,3.5,20.0,456.0,953.57,738.22
2016,10,18,15,0,801.0,69.0,3.5,20.0,415.0,920.74,717.06
2016,10,18,15,15,772.5,66.0,3.35,19.5,370.0,877.75,688.76
2016,10,18,15,30,744.0,63.0,3.2,19.0,325.0,832.39,658.04
2016,10,18,15,45,697.5,59.0,3.1,19.0,276.5,766.8,610.46
2016,10,18,16,0,651.0,55.0,3.0,19.0,228.0,700.47,560.58
2016,10,18,16,15,585.5,49.0,2.6,18.0,180.0,623.15,500.6
2016,10,18,16,30,520.0,43.0,2.2,17.0,132.0,540.87,433.46
2016,10,18,16,45,404.0,33.5,1.85,16.5,89.0,416.63,327.93
2016,10,18,17,0,288.0,24.0,1.5,16.0,46.0,291.85,167.25
2016,10,18,17,15,144.0,12.0,1.5,15.5,23.0,112.65,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,220.5,15.5,1.65,12.0,41.5,12.61,0.91
2016,10,19,7,0,441.0,31.0,1.8,13.0,83.0,25.95,16.53
2016,10,19,7,15,525.5,38.0,1.95,13.5,129.0,34.64,24.91
2016,10,19,7,30,610.0,45.0,2.1,14.0,175.0,41.15,31.02
