Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,45,662.5,50.0,2.25,14.5,223.0,45.75,35.27
2016,10,19,8,0,715.0,55.0,2.4,15.0,271.0,50.38,39.39
2016,10,19,8,15,749.0,58.5,2.45,15.5,317.5,69.02,42.12
2016,10,19,8,30,783.0,62.0,2.5,16.0,364.0,127.5,70.73
2016,10,19,8,45,807.0,64.5,2.65,16.5,407.0,187.68,115.46
2016,10,19,9,0,831.0,67.0,2.8,17.0,450.0,253.07,171.11
2016,10,19,9,15,848.0,69.0,2.9,17.5,488.0,314.87,226.35
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,377.74,282.41
2016,10,19,9,45,878.0,72.0,3.1,18.5,558.0,438.84,336.01
2016,10,19,10,0,891.0,73.0,3.2,19.0,590.0,499.94,388.02
2016,10,19,10,15,899.0,74.0,3.25,19.5,615.0,558.11,436.03
2016,10,19,10,30,907.0,75.0,3.3,20.0,640.0,615.2,481.6
2016,10,19,10,45,912.0,76.0,3.35,20.5,658.0,669.03,523.3
2016,10,19,11,0,917.0,77.0,3.4,21.0,676.0,720.97,562.38
2016,10,19,11,15,919.5,77.5,3.4,21.5,685.5,768.42,595.64
2016,10,19,11,30,922.0,78.0,3.4,22.0,695.0,813.3,625.74
2016,10,19,11,45,920.0,79.5,3.4,22.5,696.5,852.8,651.75
2016,10,19,12,0,918.0,81.0,3.4,23.0,698.0,889.05,675.32
2016,10,19,12,15,916.5,80.5,3.4,23.0,692.0,920.11,696.54
2016,10,19,12,30,915.0,80.0,3.4,23.0,686.0,947.63,715.4
2016,10,19,12,45,906.0,81.5,3.4,23.0,671.5,966.77,728.66
2016,10,19,13,0,897.0,83.0,3.4,23.0,657.0,981.96,739.45
2016,10,19,13,15,890.5,82.0,3.4,23.0,635.5,992.63,747.37
2016,10,19,13,30,884.0,81.0,3.4,23.0,614.0,999.38,752.87
2016,10,19,13,45,875.5,79.0,3.4,23.0,586.0,998.96,753.74
2016,10,19,14,0,867.0,77.0,3.4,23.0,558.0,994.63,752.2
2016,10,19,14,15,852.5,75.0,3.35,23.0,523.5,980.4,743.73
2016,10,19,14,30,838.0,73.0,3.3,23.0,489.0,974.82,741.33
2016,10,19,14,45,819.5,70.0,3.3,23.0,449.0,947.88,724.63
2016,10,19,15,0,801.0,67.0,3.3,23.0,409.0,917.69,705.65
2016,10,19,15,15,773.0,64.0,2.95,22.5,364.5,875.2,676.65
2016,10,19,15,30,745.0,61.0,2.6,22.0,320.0,830.36,645.29
2016,10,19,15,45,703.0,56.5,2.3,21.5,272.5,768.38,600.91
2016,10,19,16,0,661.0,52.0,2.0,21.0,225.0,705.54,554.19
2016,10,19,16,15,596.0,46.0,1.8,20.0,177.0,620.27,490.15
2016,10,19,16,30,531.0,40.0,1.6,19.0,129.0,545.94,430.56
2016,10,19,16,45,419.0,31.0,1.4,18.0,86.5,425.52,329.36
2016,10,19,17,0,307.0,22.0,1.2,17.0,44.0,301.57,148.14
2016,10,19,17,15,153.5,11.0,1.2,16.5,22.0,118.61,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,217.0,16.0,1.2,13.5,40.5,13.03,0.0
2016,10,20,7,0,434.0,32.0,1.2,14.0,81.0,26.77,17.03
2016,10,20,7,15,522.5,39.5,1.35,14.5,128.0,33.09,23.42
2016,10,20,7,30,611.0,47.0,1.5,15.0,175.0,42.86,32.4
2016,10,20,7,45,666.0,52.0,1.65,15.5,224.0,47.43,36.61
2016,10,20,8,0,721.0,57.0,1.8,16.0,273.0,52.05,40.71
2016,10,20,8,15,756.0,61.0,1.75,16.5,320.0,72.35,44.0
2016,10,20,8,30,791.0,65.0,1.7,17.0,367.0,131.84,73.49
2016,10,20,8,45,816.5,67.5,1.7,18.0,411.0,192.84,118.36
2016,10,20,9,0,842.0,70.0,1.7,19.0,455.0,256.61,171.69
2016,10,20,9,15,859.5,72.0,1.8,19.5,493.5,321.76,228.76
2016,10,20,9,30,877.0,74.0,1.9,20.0,532.0,385.56,284.57
2016,10,20,9,45,893.0,74.0,2.05,21.0,565.0,447.75,337.46
2016,10,20,10,0,909.0,74.0,2.2,22.0,598.0,510.21,388.8
2016,10,20,10,15,917.5,75.5,2.25,22.5,623.5,570.13,436.88
2016,10,20,10,30,926.0,77.0,2.3,23.0,649.0,628.99,482.5
2016,10,20,10,45,931.0,77.5,2.35,23.5,667.0,683.29,523.35
2016,10,20,11,0,936.0,78.0,2.4,24.0,685.0,735.62,561.57
2016,10,20,11,15,939.0,78.5,2.45,24.0,695.0,784.28,595.95
2016,10,20,11,30,942.0,79.0,2.5,24.0,705.0,830.35,627.42
2016,10,20,11,45,942.0,79.5,2.65,24.5,707.0,871.16,654.6
2016,10,20,12,0,942.0,80.0,2.8,25.0,709.0,908.76,679.52
2016,10,20,12,15,940.0,79.5,2.85,25.0,703.0,940.08,700.77
2016,10,20,12,30,938.0,79.0,2.9,25.0,697.0,967.76,719.68
2016,10,20,12,45,930.5,80.0,3.0,25.0,682.0,988.26,734.38
2016,10,20,13,0,923.0,81.0,3.1,25.0,667.0,1004.76,746.65
2016,10,20,13,15,916.5,80.0,3.05,25.0,645.5,1015.8,754.25
2016,10,20,13,30,910.0,79.0,3.0,25.0,624.0,1022.81,759.39
2016,10,20,13,45,900.0,77.5,3.0,25.5,595.0,1021.66,758.3
2016,10,20,14,0,890.0,76.0,3.0,26.0,566.0,1016.52,754.82
2016,10,20,14,15,875.5,74.0,2.9,25.5,530.5,1002.26,747.55
2016,10,20,14,30,861.0,72.0,2.8,25.0,495.0,984.29,737.92
2016,10,20,14,45,840.5,69.5,2.7,25.0,454.0,968.06,728.03
2016,10,20,15,0,820.0,67.0,2.6,25.0,413.0,936.32,707.54
2016,10,20,15,15,791.0,64.0,2.25,24.5,367.5,892.53,677.71
2016,10,20,15,30,762.0,61.0,1.9,24.0,322.0,846.35,645.44
2016,10,20,15,45,720.0,56.5,1.55,23.5,273.5,783.96,600.65
2016,10,20,16,0,678.0,52.0,1.2,23.0,225.0,720.61,553.38
2016,10,20,16,15,611.0,46.0,1.15,22.0,176.5,633.01,490.27
2016,10,20,16,30,544.0,40.0,1.1,21.0,128.0,556.89,431.3
2016,10,20,16,45,427.0,30.5,1.1,20.0,84.5,431.44,327.62
2016,10,20,17,0,310.0,21.0,1.1,19.0,41.0,300.11,114.57
2016,10,20,17,15,155.0,10.5,1.1,18.5,20.5,119.24,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,205.5,15.5,0.6,14.5,38.0,12.6,0.0
2016,10,21,7,0,411.0,31.0,0.6,15.0,76.0,25.86,16.08
2016,10,21,7,15,500.0,38.5,0.65,15.5,121.5,32.16,22.49
2016,10,21,7,30,589.0,46.0,0.7,16.0,167.0,41.84,31.36
2016,10,21,7,45,644.5,51.0,0.8,16.5,215.0,46.39,35.54
2016,10,21,8,0,700.0,56.0,0.9,17.0,263.0,51.0,39.62
2016,10,21,8,15,735.0,60.0,0.85,17.5,309.0,71.9,43.17
2016,10,21,8,30,770.0,64.0,0.8,18.0,355.0,129.98,72.21
2016,10,21,8,45,795.5,66.5,0.75,19.0,398.0,189.56,115.75
2016,10,21,9,0,821.0,69.0,0.7,20.0,441.0,251.92,167.17
2016,10,21,9,15,838.5,71.5,0.8,20.5,479.0,314.45,221.26
2016,10,21,9,30,856.0,74.0,0.9,21.0,517.0,378.92,276.54
2016,10,21,9,45,866.5,76.0,1.05,22.0,548.0,439.3,327.19
2016,10,21,10,0,877.0,78.0,1.2,23.0,579.0,499.44,375.92
2016,10,21,10,15,885.5,79.5,1.2,23.0,604.0,557.55,422.14
2016,10,21,10,30,894.0,81.0,1.2,23.0,629.0,614.68,466.06
2016,10,21,10,45,898.5,82.0,1.3,23.5,646.5,667.49,505.44
2016,10,21,11,0,903.0,83.0,1.4,24.0,664.0,718.4,542.38
2016,10,21,11,15,905.5,83.5,1.5,24.0,674.0,765.18,575.61
2016,10,21,11,30,908.0,84.0,1.6,24.0,684.0,809.42,605.9
2016,10,21,11,45,906.5,85.0,1.7,24.5,685.0,848.2,631.2
2016,10,21,12,0,905.0,86.0,1.8,25.0,686.0,883.79,654.3
2016,10,21,12,15,903.0,85.5,1.9,25.0,680.0,913.95,675.08
2016,10,21,12,30,901.0,85.0,2.0,25.0,674.0,940.59,693.69
2016,10,21,12,45,892.5,86.0,2.1,25.0,659.0,959.24,707.21
2016,10,21,13,0,884.0,87.0,2.2,25.0,644.0,973.99,718.42
2016,10,21,13,15,876.5,86.0,2.25,25.0,622.5,983.44,725.82
2016,10,21,13,30,869.0,85.0,2.3,25.0,601.0,989.0,730.91
2016,10,21,13,45,672.5,137.5,2.35,25.0,525.5,884.33,662.83
2016,10,21,14,0,476.0,190.0,2.4,25.0,450.0,740.68,565.01
2016,10,21,14,15,582.0,146.5,2.45,24.5,444.0,811.09,619.43
2016,10,21,14,30,688.0,103.0,2.5,24.0,438.0,867.81,661.1
2016,10,21,14,45,496.5,132.0,2.55,24.0,363.0,696.11,541.38
2016,10,21,15,0,305.0,161.0,2.6,24.0,288.0,515.88,408.28
2016,10,21,15,15,506.5,113.0,2.45,23.5,296.5,673.62,530.58
2016,10,21,15,30,708.0,65.0,2.3,23.0,305.0,799.37,620.71
2016,10,21,15,45,662.5,60.5,2.2,22.5,258.0,742.03,579.25
2016,10,21,16,0,617.0,56.0,2.1,22.0,211.0,678.0,532.59
2016,10,21,16,15,547.0,49.0,1.9,21.0,164.5,589.25,465.37
2016,10,21,16,30,477.0,42.0,1.7,20.0,118.0,503.17,396.34
2016,10,21,16,45,357.0,31.5,1.5,19.0,77.0,376.67,287.87
2016,10,21,17,0,237.0,21.0,1.3,18.0,36.0,241.88,57.93
2016,10,21,17,15,118.5,10.5,1.3,17.5,18.0,93.07,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,185.5,16.5,1.2,12.5,36.5,13.41,0.0
2016,10,22,7,0,371.0,33.0,1.3,13.0,73.0,27.38,17.31
2016,10,22,7,15,466.0,41.5,1.4,13.5,118.5,34.38,24.56
2016,10,22,7,30,561.0,50.0,1.5,14.0,164.0,41.48,31.25
2016,10,22,7,45,623.5,55.5,1.6,14.5,212.5,46.04,35.5
2016,10,22,8,0,686.0,61.0,1.7,15.0,261.0,54.87,43.37
2016,10,22,8,15,525.5,96.5,1.65,15.5,264.5,88.66,60.71
2016,10,22,8,30,365.0,132.0,1.6,16.0,268.0,133.43,91.95
2016,10,22,8,45,591.5,103.0,1.6,16.5,354.5,182.44,120.47
2016,10,22,9,0,818.0,74.0,1.6,17.0,441.0,256.47,174.09
2016,10,22,9,15,836.5,76.5,1.55,17.0,479.5,319.18,229.63
2016,10,22,9,30,855.0,79.0,1.5,17.0,518.0,383.24,286.04
2016,10,22,9,45,855.0,85.5,1.5,17.5,547.5,444.37,338.61
2016,10,22,10,0,855.0,92.0,1.5,18.0,577.0,504.24,388.24
2016,10,22,10,15,865.0,93.5,1.5,18.5,602.5,563.2,435.25
2016,10,22,10,30,875.0,95.0,1.5,19.0,628.0,621.4,479.95
2016,10,22,10,45,881.5,96.0,1.5,19.5,646.0,670.82,516.93
2016,10,22,11,0,888.0,97.0,1.5,20.0,664.0,722.5,554.23
2016,10,22,11,15,891.5,97.5,1.55,20.0,674.0,769.56,588.18
2016,10,22,11,30,895.0,98.0,1.6,20.0,684.0,814.21,618.71
2016,10,22,11,45,896.5,97.5,1.65,20.5,686.5,853.56,644.24
2016,10,22,12,0,898.0,97.0,1.7,21.0,689.0,889.92,667.64
2016,10,22,12,15,753.5,143.5,1.75,21.0,637.0,860.77,648.31
2016,10,22,12,30,609.0,190.0,1.8,21.0,585.0,802.4,609.08
2016,10,22,12,45,625.0,179.5,1.85,21.0,577.5,827.62,628.4
2016,10,22,13,0,641.0,169.0,1.9,21.0,570.0,850.3,644.73
2016,10,22,13,15,667.5,153.0,1.95,21.0,558.0,874.61,662.33
2016,10,22,13,30,694.0,137.0,2.0,21.0,546.0,895.68,677.82
2016,10,22,13,45,764.5,114.5,2.1,21.0,545.5,949.49,716.1
2016,10,22,14,0,835.0,92.0,2.2,21.0,545.0,993.17,747.19
2016,10,22,14,15,818.0,90.0,2.2,20.5,509.5,976.37,738.41
2016,10,22,14,30,801.0,88.0,2.2,20.0,474.0,955.87,727.78
2016,10,22,14,45,710.0,93.0,2.25,20.0,413.5,873.77,673.74
2016,10,22,15,0,619.0,98.0,2.3,20.0,353.0,783.37,612.68
2016,10,22,15,15,572.5,97.5,2.25,19.0,312.5,728.47,576.95
2016,10,22,15,30,526.0,97.0,2.2,18.0,272.0,671.55,538.03
2016,10,22,15,45,489.5,86.0,2.2,17.5,229.5,605.43,489.78
2016,10,22,16,0,453.0,75.0,2.2,17.0,187.0,547.03,445.28
2016,10,22,16,15,394.5,62.5,2.0,16.5,144.5,467.88,381.4
2016,10,22,16,30,336.0,50.0,1.8,16.0,102.0,391.78,316.99
2016,10,22,16,45,237.0,35.5,1.6,15.5,65.5,284.28,219.42
2016,10,22,17,0,138.0,21.0,1.4,15.0,29.0,163.67,5.96
2016,10,22,17,15,69.0,10.5,1.3,14.5,14.5,57.63,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.0,1.1,12.5,34.5,13.01,0.0
2016,10,23,7,0,361.0,32.0,1.1,13.0,69.0,26.54,16.42
2016,10,23,7,15,456.0,41.0,1.3,13.5,114.0,33.94,24.13
2016,10,23,7,30,551.0,50.0,1.5,14.0,159.0,41.43,31.18
2016,10,23,7,45,610.0,55.5,1.7,14.5,206.5,45.92,35.37
2016,10,23,8,0,669.0,61.0,1.9,15.0,254.0,50.48,39.47
2016,10,23,8,15,707.5,65.5,1.95,15.5,300.0,77.26,47.48
2016,10,23,8,30,746.0,70.0,2.0,16.0,346.0,134.37,77.31
2016,10,23,8,45,772.0,73.5,2.1,17.0,389.0,193.37,121.52
2016,10,23,9,0,798.0,77.0,2.2,18.0,432.0,255.28,173.78
2016,10,23,9,15,817.0,79.5,2.3,18.5,470.0,316.89,228.21
2016,10,23,9,30,836.0,82.0,2.4,19.0,508.0,379.94,283.61
2016,10,23,9,45,855.5,81.5,2.55,19.5,541.0,441.58,336.88
2016,10,23,10,0,875.0,81.0,2.7,20.0,574.0,502.53,388.19
2016,10,23,10,15,884.0,82.5,2.8,20.0,599.0,560.73,436.59
2016,10,23,10,30,893.0,84.0,2.9,20.0,624.0,618.0,482.92
2016,10,23,10,45,898.5,85.0,3.0,20.5,641.5,671.33,524.15
2016,10,23,11,0,904.0,86.0,3.1,21.0,659.0,722.85,562.92
2016,10,23,11,15,716.0,152.5,3.15,21.0,611.0,706.5,549.37
2016,10,23,11,30,528.0,219.0,3.2,21.0,563.0,652.96,508.48
2016,10,23,11,45,716.5,154.0,3.3,21.5,622.0,778.99,603.53
2016,10,23,12,0,905.0,89.0,3.4,22.0,681.0,887.27,678.14
2016,10,23,12,15,902.5,88.5,3.45,22.0,674.5,916.92,698.26
2016,10,23,12,30,900.0,88.0,3.5,22.0,668.0,943.04,716.64
2016,10,23,12,45,890.0,89.0,3.55,22.0,652.5,960.19,729.01
2016,10,23,13,0,880.0,90.0,3.6,22.0,637.0,973.4,738.92
2016,10,23,13,15,871.5,89.0,3.6,22.0,615.0,981.77,745.39
2016,10,23,13,30,863.0,88.0,3.6,22.0,593.0,998.74,757.94
2016,10,23,13,45,851.0,86.0,3.65,22.0,564.0,994.72,756.63
2016,10,23,14,0,839.0,84.0,3.7,22.0,535.0,986.76,752.95
2016,10,23,14,15,822.0,82.0,3.7,21.5,499.5,969.92,744.38
2016,10,23,14,30,805.0,80.0,3.7,21.0,464.0,949.43,733.33
2016,10,23,14,45,780.5,77.5,3.75,21.0,423.5,917.33,712.92
2016,10,23,15,0,756.0,75.0,3.8,21.0,383.0,882.16,690.06
2016,10,23,15,15,723.0,71.0,3.75,20.5,338.5,834.02,658.03
2016,10,23,15,30,690.0,67.0,3.7,20.0,294.0,791.1,628.83
2016,10,23,15,45,636.5,62.5,3.65,19.5,247.0,720.35,577.53
2016,10,23,16,0,583.0,58.0,3.6,19.0,200.0,649.68,524.02
2016,10,23,16,15,508.5,50.5,3.35,18.0,154.0,557.34,451.19
2016,10,23,16,30,434.0,43.0,3.1,17.0,108.0,467.85,376.55
2016,10,23,16,45,217.0,36.0,2.9,16.5,68.5,270.56,206.19
2016,10,23,17,0,0.0,29.0,2.7,16.0,29.0,42.64,0.0
2016,10,23,17,15,0.0,14.5,2.7,15.5,14.5,11.41,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,13.5,16.0,12.17,0.0
2016,10,24,7,0,0.0,32.0,3.0,14.0,32.0,23.82,13.83
2016,10,24,7,15,15.5,51.5,3.25,14.5,54.5,37.59,27.1
2016,10,24,7,30,31.0,71.0,3.5,15.0,77.0,51.09,39.47
2016,10,24,7,45,39.0,90.5,3.8,15.5,100.0,64.32,51.43
2016,10,24,8,0,47.0,110.0,4.1,16.0,123.0,77.33,62.97
2016,10,24,8,15,54.0,128.5,4.25,16.0,146.5,92.27,71.66
2016,10,24,8,30,61.0,147.0,4.4,16.0,170.0,112.25,86.83
2016,10,24,8,45,97.0,168.0,4.6,16.5,209.0,140.1,107.87
2016,10,24,9,0,133.0,189.0,4.8,17.0,248.0,175.46,135.74
2016,10,24,9,15,90.0,198.0,4.75,17.0,239.5,179.06,140.78
2016,10,24,9,30,47.0,207.0,4.7,17.0,231.0,179.34,142.39
2016,10,24,9,45,44.5,218.0,4.7,17.0,241.5,192.86,153.57
2016,10,24,10,0,42.0,229.0,4.7,17.0,252.0,206.21,164.46
2016,10,24,10,15,21.0,171.0,4.65,17.0,182.5,144.93,114.57
2016,10,24,10,30,0.0,113.0,4.6,17.0,113.0,87.5,67.16
2016,10,24,10,45,20.0,186.5,4.6,17.5,199.5,160.47,127.04
2016,10,24,11,0,40.0,260.0,4.6,18.0,286.0,252.46,200.93
2016,10,24,11,15,40.0,264.0,4.55,18.0,290.5,261.03,207.55
2016,10,24,11,30,40.0,268.0,4.5,18.0,295.0,269.67,214.38
2016,10,24,11,45,90.0,287.0,4.45,18.5,346.0,334.77,266.75
2016,10,24,12,0,140.0,306.0,4.4,19.0,397.0,423.71,336.45
2016,10,24,12,15,139.5,303.0,4.4,19.0,393.0,430.14,341.4
2016,10,24,12,30,139.0,300.0,4.4,19.0,389.0,435.98,346.22
2016,10,24,12,45,69.5,167.5,4.45,19.5,212.0,233.57,186.52
2016,10,24,13,0,0.0,35.0,4.5,20.0,35.0,26.83,16.51
2016,10,24,13,15,0.0,34.0,4.55,20.0,34.0,26.05,15.93
2016,10,24,13,30,0.0,33.0,4.6,20.0,33.0,25.27,15.32
2016,10,24,13,45,0.0,21.0,4.65,20.0,21.0,16.05,7.7
2016,10,24,14,0,0.0,9.0,4.7,20.0,9.0,6.87,0.06
2016,10,24,14,15,0.0,26.5,4.65,19.5,26.5,20.25,11.28
2016,10,24,14,30,0.0,44.0,4.6,19.0,44.0,33.66,22.59
2016,10,24,14,45,0.0,40.0,4.6,19.0,40.0,30.57,20.06
2016,10,24,15,0,0.0,36.0,4.6,19.0,36.0,27.49,17.52
2016,10,24,15,15,0.0,31.5,4.4,18.5,31.5,24.02,14.68
2016,10,24,15,30,0.0,27.0,4.2,18.0,27.0,20.57,11.81
2016,10,24,15,45,0.0,22.5,4.05,18.0,22.5,17.12,8.88
2016,10,24,16,0,0.0,18.0,3.9,18.0,18.0,13.68,5.92
2016,10,24,16,15,0.0,13.5,3.65,17.5,13.5,10.24,2.96
2016,10,24,16,30,0.0,9.0,3.4,17.0,9.0,6.82,0.0
2016,10,24,16,45,0.0,5.5,3.15,16.5,5.5,4.16,0.0
2016,10,24,17,0,0.0,2.0,2.9,16.0,2.0,1.51,0.0
2016,10,24,17,15,0.0,1.0,2.9,15.5,1.0,0.79,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,2.3,15.0,6.0,4.54,0.0
2016,10,25,7,0,0.0,12.0,2.5,15.0,12.0,9.11,1.67
2016,10,25,7,15,0.0,21.0,2.7,15.5,21.0,15.98,8.22
2016,10,25,7,30,0.0,30.0,2.9,16.0,30.0,22.87,14.52
2016,10,25,7,45,0.0,39.5,3.1,16.5,39.5,30.17,21.12
2016,10,25,8,0,0.0,49.0,3.3,17.0,49.0,37.48,27.63
2016,10,25,8,15,0.0,58.0,3.45,17.0,58.0,44.42,32.13
2016,10,25,8,30,0.0,67.0,3.6,17.0,67.0,51.38,37.97
2016,10,25,8,45,0.0,74.0,3.75,17.5,74.0,56.81,42.37
2016,10,25,9,0,0.0,81.0,3.9,18.0,81.0,62.19,46.68
2016,10,25,9,15,0.0,71.0,3.95,18.5,71.0,54.5,40.05
2016,10,25,9,30,0.0,61.0,4.0,19.0,61.0,46.78,33.46
2016,10,25,9,45,0.0,53.0,4.1,19.5,53.0,40.63,28.2
2016,10,25,10,0,0.0,45.0,4.2,20.0,45.0,34.48,22.99
2016,10,25,10,15,0.0,47.5,4.15,20.0,47.5,36.43,24.56
2016,10,25,10,30,0.0,50.0,4.1,20.0,50.0,38.37,26.12
2016,10,25,10,45,0.0,51.0,4.1,20.0,51.0,39.15,26.72
2016,10,25,11,0,0.0,52.0,4.1,20.0,52.0,39.93,27.34
2016,10,25,11,15,0.0,32.5,4.05,20.0,32.5,24.92,14.95
2016,10,25,11,30,0.0,13.0,4.0,20.0,13.0,9.95,2.58
2016,10,25,11,45,0.0,13.0,4.0,20.5,13.0,9.95,2.56
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,9.95,2.55
2016,10,25,12,15,0.0,20.0,3.95,21.0,20.0,15.32,6.97
2016,10,25,12,30,0.0,27.0,3.9,21.0,27.0,20.69,11.4
2016,10,25,12,45,0.0,26.5,3.85,21.0,26.5,20.3,11.09
2016,10,25,13,0,0.0,26.0,3.8,21.0,26.0,19.91,10.79
2016,10,25,13,15,0.0,36.0,3.7,21.0,36.0,27.59,17.14
2016,10,25,13,30,0.0,46.0,3.6,21.0,46.0,35.27,23.5
2016,10,25,13,45,0.0,60.0,3.55,21.0,60.0,46.05,32.43
2016,10,25,14,0,0.0,74.0,3.5,21.0,74.0,56.85,41.39
2016,10,25,14,15,4.0,118.0,3.4,21.0,120.0,99.24,76.48
2016,10,25,14,30,8.0,162.0,3.3,21.0,166.0,149.92,118.04
2016,10,25,14,45,4.0,144.0,3.25,21.0,146.0,129.62,101.55
2016,10,25,15,0,0.0,126.0,3.2,21.0,126.0,109.29,84.97
2016,10,25,15,15,0.0,111.0,3.0,20.5,111.0,96.25,74.58
2016,10,25,15,30,0.0,96.0,2.8,20.0,96.0,83.17,63.98
2016,10,25,15,45,0.0,80.5,2.6,20.0,80.5,69.43,52.53
2016,10,25,16,0,0.0,65.0,2.4,20.0,65.0,55.53,40.79
2016,10,25,16,15,0.0,49.5,2.1,19.0,49.5,41.34,28.8
2016,10,25,16,30,0.0,34.0,1.8,18.0,34.0,26.61,16.21
2016,10,25,16,45,0.0,21.0,1.5,17.5,21.0,16.02,6.35
2016,10,25,17,0,0.0,8.0,1.2,17.0,8.0,6.07,0.0
2016,10,25,17,15,0.0,4.0,1.2,16.5,4.0,3.15,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,191.0,13.5,1.25,13.5,31.0,11.01,0.0
2016,10,26,7,0,382.0,27.0,1.3,14.0,62.0,22.54,12.24
2016,10,26,7,15,478.5,34.5,1.5,14.5,106.0,28.89,19.46
2016,10,26,7,30,575.0,42.0,1.7,15.0,150.0,38.37,28.25
2016,10,26,7,45,633.5,47.0,1.9,15.5,197.0,43.0,32.59
2016,10,26,8,0,692.0,52.0,2.1,16.0,244.0,47.7,36.82
2016,10,26,8,15,729.0,56.0,2.2,16.5,289.5,73.08,42.03
2016,10,26,8,30,766.0,60.0,2.3,17.0,335.0,130.8,72.94
2016,10,26,8,45,792.0,62.5,2.4,18.0,377.0,189.91,117.65
2016,10,26,9,0,818.0,65.0,2.5,19.0,419.0,251.85,170.23
2016,10,26,9,15,836.0,67.0,2.6,19.5,456.0,314.9,226.07
2016,10,26,9,30,854.0,69.0,2.7,20.0,493.0,376.96,280.91
2016,10,26,9,45,866.0,71.0,2.8,20.5,524.5,437.42,333.42
2016,10,26,10,0,878.0,73.0,2.9,21.0,556.0,497.82,384.29
2016,10,26,10,15,887.5,74.0,2.95,21.5,581.0,555.58,431.41
2016,10,26,10,30,897.0,75.0,3.0,22.0,606.0,612.43,476.28
2016,10,26,10,45,900.0,77.0,3.15,22.5,623.0,664.99,516.92
2016,10,26,11,0,903.0,79.0,3.3,23.0,640.0,715.52,555.0
2016,10,26,11,15,907.5,79.5,3.35,23.0,651.0,763.34,589.67
2016,10,26,11,30,912.0,80.0,3.4,23.0,662.0,808.8,621.55
2016,10,26,11,45,910.5,81.5,3.5,23.0,663.5,847.89,649.06
2016,10,26,12,0,909.0,83.0,3.6,23.0,665.0,883.82,674.38
2016,10,26,12,15,908.0,83.0,3.65,23.0,660.0,915.2,696.28
2016,10,26,12,30,907.0,83.0,3.7,23.0,655.0,943.16,715.92
2016,10,26,12,45,901.0,83.5,3.8,23.0,641.0,963.47,730.75
2016,10,26,13,0,895.0,84.0,3.9,23.0,627.0,979.98,743.19
2016,10,26,13,15,887.5,82.5,3.9,23.0,605.5,988.73,749.92
2016,10,26,13,30,880.0,81.0,3.9,23.0,584.0,993.57,754.2
2016,10,26,13,45,869.0,79.5,3.95,23.0,555.5,991.01,753.97
2016,10,26,14,0,858.0,78.0,4.0,23.0,527.0,996.99,759.79
2016,10,26,14,15,842.0,76.0,3.95,22.5,492.0,981.09,751.48
2016,10,26,14,30,826.0,74.0,3.9,22.0,457.0,961.51,740.77
2016,10,26,14,45,804.5,71.0,3.85,22.0,417.0,931.61,721.32
2016,10,26,15,0,783.0,68.0,3.8,22.0,377.0,898.57,699.44
2016,10,26,15,15,750.5,64.5,3.6,21.5,332.0,851.29,667.34
2016,10,26,15,30,718.0,61.0,3.4,21.0,287.0,801.84,632.72
2016,10,26,15,45,671.0,56.0,3.25,20.5,240.5,735.21,584.21
2016,10,26,16,0,624.0,51.0,3.1,20.0,194.0,676.43,539.25
2016,10,26,16,15,546.5,44.0,2.7,19.0,147.5,581.43,464.02
2016,10,26,16,30,469.0,37.0,2.3,18.0,101.0,489.79,386.77
2016,10,26,16,45,331.0,26.5,1.9,17.5,62.5,350.8,248.58
2016,10,26,17,0,193.0,16.0,1.5,17.0,24.0,158.24,0.0
2016,10,26,17,15,96.5,8.0,1.4,16.5,12.0,6.29,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,1.5,14.5,2.0,14.5,15.0,11.41,0.0
2016,10,27,7,0,3.0,29.0,2.2,15.0,30.0,21.62,11.07
2016,10,27,7,15,22.5,47.5,2.4,15.5,52.0,34.83,24.4
2016,10,27,7,30,42.0,66.0,2.6,16.0,74.0,47.8,36.31
2016,10,27,7,45,50.5,85.5,2.8,16.5,97.5,61.09,48.31
2016,10,27,8,0,59.0,105.0,3.0,17.0,121.0,74.16,59.9
2016,10,27,8,15,64.0,124.0,3.0,17.5,144.0,90.0,69.03
2016,10,27,8,30,69.0,143.0,3.0,18.0,167.0,110.74,84.51
2016,10,27,8,45,49.0,154.0,3.0,18.5,172.5,122.86,94.88
2016,10,27,9,0,29.0,165.0,3.0,19.0,178.0,132.27,103.22
2016,10,27,9,15,14.5,123.0,3.0,19.0,129.5,98.46,75.93
2016,10,27,9,30,0.0,81.0,3.0,19.0,81.0,62.26,46.31
2016,10,27,9,45,59.5,163.5,3.05,19.5,196.0,155.73,122.1
2016,10,27,10,0,119.0,246.0,3.1,20.0,311.0,266.14,209.84
2016,10,27,10,15,59.5,200.5,3.05,20.0,233.0,197.03,155.05
2016,10,27,10,30,0.0,155.0,3.0,20.0,155.0,121.43,93.85
2016,10,27,10,45,43.0,217.0,2.95,20.5,243.5,211.4,166.4
2016,10,27,11,0,86.0,279.0,2.9,21.0,332.0,303.73,238.87
2016,10,27,11,15,43.0,164.5,3.05,20.5,191.0,171.15,134.34
2016,10,27,11,30,0.0,50.0,3.2,20.0,50.0,38.4,26.01
2016,10,27,11,45,0.0,50.0,3.35,20.0,50.0,38.4,26.06
2016,10,27,12,0,0.0,50.0,3.5,20.0,50.0,38.4,26.06
2016,10,27,12,15,0.0,97.0,3.55,19.5,97.0,74.95,56.14
2016,10,27,12,30,0.0,144.0,3.6,19.0,144.0,114.82,88.78
2016,10,27,12,45,0.0,128.5,3.7,19.0,128.5,101.68,78.12
2016,10,27,13,0,0.0,113.0,3.8,19.0,113.0,88.57,67.5
2016,10,27,13,15,0.5,141.5,3.7,19.0,142.0,114.54,88.84
2016,10,27,13,30,1.0,170.0,3.6,19.0,171.0,142.73,111.9
2016,10,27,13,45,12.0,183.5,3.55,19.0,190.0,169.05,133.92
2016,10,27,14,0,23.0,197.0,3.5,19.0,209.0,197.28,157.44
2016,10,27,14,15,16.0,179.0,3.35,19.0,187.5,174.1,138.64
2016,10,27,14,30,9.0,161.0,3.2,19.0,166.0,150.79,119.67
2016,10,27,14,45,4.5,118.5,3.1,19.0,121.0,103.61,81.02
2016,10,27,15,0,0.0,76.0,3.0,19.0,76.0,58.75,43.72
2016,10,27,15,15,0.0,66.5,2.75,19.0,66.5,51.0,37.34
2016,10,27,15,30,0.0,57.0,2.5,19.0,57.0,43.65,31.21
2016,10,27,15,45,0.0,47.0,2.25,19.0,47.0,35.94,24.69
2016,10,27,16,0,0.0,37.0,2.0,19.0,37.0,28.24,18.11
2016,10,27,16,15,0.0,28.0,1.7,18.5,28.0,21.34,12.17
2016,10,27,16,30,0.0,19.0,1.4,18.0,19.0,14.45,6.17
2016,10,27,16,45,0.0,11.5,1.1,17.5,11.5,8.73,0.51
2016,10,27,17,0,0.0,4.0,0.8,17.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,15.5,2.5,1.97,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,3.78,0.0
2016,10,28,7,15,0.0,9.5,0.7,16.0,9.5,7.2,0.56
2016,10,28,7,30,0.0,14.0,0.8,16.0,14.0,10.62,3.72
2016,10,28,7,45,0.0,19.5,0.9,16.5,19.5,14.82,7.53
2016,10,28,8,0,0.0,25.0,1.0,17.0,25.0,19.03,11.31
2016,10,28,8,15,0.0,30.0,1.1,17.0,30.0,22.86,13.88
2016,10,28,8,30,0.0,35.0,1.2,17.0,35.0,26.7,17.13
2016,10,28,8,45,0.0,56.0,1.35,17.0,56.0,42.88,30.78
2016,10,28,9,0,0.0,77.0,1.5,17.0,77.0,59.13,44.37
2016,10,28,9,15,93.5,145.5,1.6,17.0,191.0,144.89,112.6
2016,10,28,9,30,187.0,214.0,1.7,17.0,305.0,241.28,189.11
2016,10,28,9,45,95.0,193.0,1.8,17.5,239.5,194.79,153.62
2016,10,28,10,0,3.0,172.0,1.9,18.0,174.0,135.65,106.32
2016,10,28,10,15,23.5,207.0,1.95,18.0,221.0,176.15,139.16
2016,10,28,10,30,44.0,242.0,2.0,18.0,268.0,230.26,182.43
2016,10,28,10,45,35.0,239.5,2.05,18.5,260.5,227.13,179.33
2016,10,28,11,0,26.0,237.0,2.1,19.0,253.0,210.42,165.61
2016,10,28,11,15,16.0,217.0,2.2,19.0,227.5,187.74,147.43
2016,10,28,11,30,6.0,197.0,2.3,19.0,202.0,163.88,128.17
2016,10,28,11,45,25.5,231.5,2.45,19.5,248.5,212.07,166.98
2016,10,28,12,0,45.0,266.0,2.6,20.0,295.0,283.37,223.15
2016,10,28,12,15,22.5,194.5,2.7,20.0,209.0,193.99,152.28
2016,10,28,12,30,0.0,123.0,2.8,20.0,123.0,96.77,73.66
2016,10,28,12,45,40.5,195.0,2.95,20.0,219.5,216.65,171.84
2016,10,28,13,0,81.0,267.0,3.1,20.0,316.0,339.76,269.66
2016,10,28,13,15,75.5,256.0,3.15,20.0,300.0,327.57,260.05
2016,10,28,13,30,70.0,245.0,3.2,20.0,284.0,314.91,250.53
2016,10,28,13,45,68.0,232.0,3.3,20.0,268.5,302.91,241.7
2016,10,28,14,0,66.0,219.0,3.4,20.0,253.0,290.63,232.61
2016,10,28,14,15,421.5,149.0,3.4,19.5,342.5,640.78,515.21
2016,10,28,14,30,777.0,79.0,3.4,19.0,432.0,917.71,718.51
2016,10,28,14,45,759.0,74.5,3.45,19.0,394.0,889.74,698.15
2016,10,28,15,0,741.0,70.0,3.5,19.0,356.0,858.72,677.79
2016,10,28,15,15,708.0,66.0,3.3,18.5,313.0,810.95,644.52
2016,10,28,15,30,675.0,62.0,3.1,18.0,270.0,761.17,608.78
2016,10,28,15,45,629.5,56.5,2.95,18.0,225.0,704.26,565.34
2016,10,28,16,0,584.0,51.0,2.8,18.0,180.0,640.09,514.36
2016,10,28,16,15,503.5,43.5,2.4,17.5,135.5,543.18,435.65
2016,10,28,16,30,423.0,36.0,2.0,17.0,91.0,450.0,355.03
2016,10,28,16,45,283.0,25.0,1.65,16.5,54.5,305.75,200.95
2016,10,28,17,0,143.0,14.0,1.3,16.0,18.0,118.82,0.0
2016,10,28,17,15,71.5,7.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,129.5,14.0,1.8,14.5,24.5,11.02,0.0
2016,10,29,7,0,259.0,28.0,2.0,15.0,49.0,23.07,11.07
2016,10,29,7,15,364.5,38.5,2.2,15.5,90.5,31.62,21.49
2016,10,29,7,30,470.0,49.0,2.4,16.0,132.0,40.23,29.62
2016,10,29,7,45,539.0,55.0,2.65,16.5,177.5,45.02,34.15
2016,10,29,8,0,608.0,61.0,2.9,17.0,223.0,49.92,38.58
2016,10,29,8,15,304.0,82.5,3.05,17.0,163.5,71.33,48.39
2016,10,29,8,30,0.0,104.0,3.2,17.0,104.0,77.82,60.24
2016,10,29,8,45,8.0,129.0,3.35,17.5,132.5,98.12,76.61
2016,10,29,9,0,16.0,154.0,3.5,18.0,161.0,120.04,94.17
