Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,16.5,166.0,3.6,18.0,173.5,131.58,103.58
2016,10,29,9,30,17.0,178.0,3.7,18.0,186.0,143.26,113.07
2016,10,29,9,45,55.0,208.0,3.85,18.5,237.0,190.51,150.83
2016,10,29,10,0,93.0,238.0,4.0,19.0,288.0,239.9,190.24
2016,10,29,10,15,67.5,238.5,4.0,19.0,276.0,234.92,186.36
2016,10,29,10,30,42.0,239.0,4.0,19.0,264.0,226.75,179.68
2016,10,29,10,45,229.0,239.0,4.0,19.5,378.0,376.14,299.93
2016,10,29,11,0,416.0,239.0,4.0,20.0,492.0,535.54,424.13
2016,10,29,11,15,434.5,238.5,3.95,20.0,506.5,574.79,454.0
2016,10,29,11,30,453.0,238.0,3.9,20.0,521.0,614.15,484.12
2016,10,29,11,45,459.0,235.5,3.85,20.5,523.0,641.16,503.69
2016,10,29,12,0,465.0,233.0,3.8,21.0,525.0,666.73,522.02
2016,10,29,12,15,464.5,231.0,3.7,21.0,520.0,685.46,535.9
2016,10,29,12,30,464.0,229.0,3.6,21.0,515.0,702.11,548.23
2016,10,29,12,45,463.5,223.5,3.55,21.0,504.0,712.95,556.63
2016,10,29,13,0,463.0,218.0,3.5,21.0,493.0,721.5,563.44
2016,10,29,13,15,668.0,148.0,3.4,21.0,528.5,868.2,671.51
2016,10,29,13,30,873.0,78.0,3.3,21.0,564.0,981.46,749.3
2016,10,29,13,45,861.0,76.5,3.25,21.0,536.0,977.72,746.58
2016,10,29,14,0,849.0,75.0,3.2,21.0,508.0,970.21,742.43
2016,10,29,14,15,832.5,73.0,3.1,20.5,473.0,965.97,741.71
2016,10,29,14,30,816.0,71.0,3.0,20.0,438.0,945.92,730.05
2016,10,29,14,45,791.5,68.5,2.9,20.0,398.0,913.8,708.58
2016,10,29,15,0,767.0,66.0,2.8,20.0,358.0,878.68,684.77
2016,10,29,15,15,733.0,62.5,2.55,19.5,314.0,830.28,651.09
2016,10,29,15,30,699.0,59.0,2.3,19.0,270.0,779.86,614.93
2016,10,29,15,45,646.0,54.0,2.1,19.0,224.0,708.24,561.01
2016,10,29,16,0,593.0,49.0,1.9,19.0,178.0,645.16,511.22
2016,10,29,16,15,511.0,42.0,1.7,18.0,133.0,547.55,434.48
2016,10,29,16,30,429.0,35.0,1.5,17.0,88.0,453.75,354.73
2016,10,29,16,45,280.5,24.0,1.3,16.5,52.0,300.17,185.07
2016,10,29,17,0,132.0,13.0,1.1,16.0,16.0,109.69,0.0
2016,10,29,17,15,66.0,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.0,15.0,3.35,14.5,22.5,11.8,0.0
2016,10,30,7,0,184.0,30.0,3.6,15.0,45.0,22.7,10.01
2016,10,30,7,15,290.0,42.5,3.75,15.0,84.0,32.3,22.0
2016,10,30,7,30,396.0,55.0,3.9,15.0,123.0,44.67,33.57
2016,10,30,7,45,455.5,64.5,4.05,15.5,166.0,51.84,40.26
2016,10,30,8,0,515.0,74.0,4.2,16.0,209.0,58.95,46.7
2016,10,30,8,15,444.5,95.5,4.4,16.0,227.5,86.66,58.37
2016,10,30,8,30,374.0,117.0,4.6,16.0,246.0,128.19,87.19
2016,10,30,8,45,358.5,136.5,4.85,16.5,272.5,169.3,120.86
2016,10,30,9,0,343.0,156.0,5.1,17.0,299.0,205.4,152.79
2016,10,30,9,15,171.5,106.5,5.25,17.0,178.0,140.68,107.29
2016,10,30,9,30,0.0,57.0,5.4,17.0,57.0,43.68,31.17
2016,10,30,9,45,76.0,148.5,5.6,17.5,189.5,156.96,124.38
2016,10,30,10,0,152.0,240.0,5.8,18.0,322.0,278.07,222.47
2016,10,30,10,15,76.0,132.5,5.85,18.0,173.5,156.2,124.19
2016,10,30,10,30,0.0,25.0,5.9,18.0,25.0,19.13,10.33
2016,10,30,10,45,221.5,127.0,5.95,18.5,261.0,265.36,215.94
2016,10,30,11,0,443.0,229.0,6.0,19.0,497.0,545.38,438.48
2016,10,30,11,15,636.0,168.5,5.95,19.0,559.5,664.01,532.9
2016,10,30,11,30,829.0,108.0,5.9,19.0,622.0,781.64,624.44
2016,10,30,11,45,835.5,106.5,5.9,19.0,625.5,821.96,653.8
2016,10,30,12,0,842.0,105.0,5.9,19.0,629.0,859.78,681.56
2016,10,30,12,15,840.0,104.5,5.85,19.0,623.0,888.48,702.35
2016,10,30,12,30,838.0,104.0,5.8,19.0,617.0,913.83,720.77
2016,10,30,12,45,607.0,171.5,5.75,19.0,539.0,801.36,638.14
2016,10,30,13,0,376.0,239.0,5.7,19.0,461.0,638.51,511.83
2016,10,30,13,15,369.0,233.0,5.55,19.0,444.0,636.26,511.07
2016,10,30,13,30,362.0,227.0,5.4,19.0,427.0,632.17,508.33
2016,10,30,13,45,577.0,160.0,5.3,19.0,460.0,801.03,640.53
2016,10,30,14,0,792.0,93.0,5.2,19.0,493.0,947.41,747.53
2016,10,30,14,15,773.0,90.0,5.05,18.5,458.5,927.18,733.87
2016,10,30,14,30,754.0,87.0,4.9,18.0,424.0,903.45,718.64
2016,10,30,14,45,479.5,120.0,4.75,18.0,327.5,663.64,539.89
2016,10,30,15,0,205.0,153.0,4.6,18.0,231.0,388.86,320.86
2016,10,30,15,15,189.0,137.0,4.3,17.5,202.0,354.98,294.77
2016,10,30,15,30,173.0,121.0,4.0,17.0,173.0,321.07,267.36
2016,10,30,15,45,335.5,90.5,3.75,17.0,170.0,470.15,390.37
2016,10,30,16,0,498.0,60.0,3.5,17.0,167.0,573.56,468.49
2016,10,30,16,15,406.5,51.0,3.15,16.5,123.5,467.02,379.79
2016,10,30,16,30,315.0,42.0,2.8,16.0,80.0,366.68,291.74
2016,10,30,16,45,177.0,27.5,2.45,15.5,47.0,220.11,125.75
2016,10,30,17,0,39.0,13.0,2.1,15.0,14.0,39.6,0.0
2016,10,30,17,15,19.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,123.5,13.5,0.95,11.5,23.0,10.62,0.0
2016,10,31,7,0,247.0,27.0,0.9,12.0,46.0,22.29,8.98
2016,10,31,7,15,361.0,37.5,1.1,12.5,87.0,30.88,20.99
2016,10,31,7,30,475.0,48.0,1.3,13.0,128.0,39.56,29.36
2016,10,31,7,45,548.5,54.0,1.5,14.0,174.0,44.41,33.94
2016,10,31,8,0,622.0,60.0,1.7,15.0,220.0,49.38,38.42
2016,10,31,8,15,665.5,64.5,1.75,15.0,265.0,76.58,45.01
2016,10,31,8,30,709.0,69.0,1.8,15.0,310.0,135.27,79.25
2016,10,31,8,45,742.0,71.5,1.85,15.5,352.0,191.88,122.69
2016,10,31,9,0,775.0,74.0,1.9,16.0,394.0,252.24,174.29
2016,10,31,9,15,795.5,77.0,1.9,16.0,431.0,312.78,228.48
2016,10,31,9,30,816.0,80.0,1.9,16.0,468.0,374.97,283.8
2016,10,31,9,45,675.0,123.0,1.95,16.5,458.5,406.08,315.1
2016,10,31,10,0,534.0,166.0,2.0,17.0,449.0,414.98,326.25
2016,10,31,10,15,457.0,197.0,2.0,17.0,446.5,436.62,345.34
2016,10,31,10,30,380.0,228.0,2.0,17.0,444.0,438.41,347.87
2016,10,31,10,45,316.5,248.5,2.0,17.5,432.5,441.88,350.21
2016,10,31,11,0,253.0,269.0,2.0,18.0,421.0,438.99,346.97
2016,10,31,11,15,562.0,181.5,2.05,18.0,525.5,614.44,484.62
2016,10,31,11,30,871.0,94.0,2.1,18.0,630.0,799.08,620.71
2016,10,31,11,45,874.5,92.5,2.2,18.0,632.0,829.43,640.93
2016,10,31,12,0,878.0,91.0,2.3,18.0,634.0,864.95,666.29
2016,10,31,12,15,517.5,187.0,2.4,18.0,506.0,686.69,538.24
2016,10,31,12,30,157.0,283.0,2.5,18.0,378.0,438.01,346.29
2016,10,31,12,45,87.0,248.0,2.65,18.5,300.5,319.42,254.4
2016,10,31,13,0,17.0,213.0,2.8,19.0,223.0,198.32,156.58
2016,10,31,13,15,8.5,185.0,2.9,19.0,190.0,164.26,129.4
2016,10,31,13,30,0.0,157.0,3.0,19.0,157.0,130.07,101.58
2016,10,31,13,45,23.5,181.0,3.1,19.0,193.0,179.45,143.01
2016,10,31,14,0,47.0,205.0,3.2,19.0,229.0,255.85,205.55
2016,10,31,14,15,169.0,191.0,3.25,18.5,267.5,389.67,317.12
2016,10,31,14,30,291.0,177.0,3.3,18.0,306.0,522.8,425.24
2016,10,31,14,45,209.0,166.0,3.35,18.0,254.5,406.86,333.32
2016,10,31,15,0,127.0,155.0,3.4,18.0,203.0,315.68,259.12
2016,10,31,15,15,117.5,137.0,3.3,17.5,177.0,286.49,236.39
2016,10,31,15,30,108.0,119.0,3.2,17.0,151.0,257.07,212.71
2016,10,31,15,45,95.5,99.5,3.1,17.0,124.0,222.2,183.43
2016,10,31,16,0,83.0,80.0,3.0,17.0,97.0,187.15,153.3
2016,10,31,16,15,64.0,60.5,2.7,16.0,71.5,146.13,117.74
2016,10,31,16,30,45.0,41.0,2.4,15.0,46.0,104.53,80.3
2016,10,31,16,45,22.5,24.0,2.1,14.5,26.5,47.14,19.82
2016,10,31,17,0,0.0,7.0,1.8,14.0,7.0,5.51,0.0
2016,10,31,17,15,0.0,3.5,1.9,14.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,13.0,1.1,11.5,21.5,10.23,0.0
2016,11,1,7,0,230.0,26.0,1.1,12.0,43.0,21.44,7.23
2016,11,1,7,15,346.0,36.5,1.3,12.5,83.5,30.02,20.13
2016,11,1,7,30,462.0,47.0,1.5,13.0,124.0,38.7,28.55
2016,11,1,7,45,536.5,53.5,1.7,13.5,169.5,43.95,33.57
2016,11,1,8,0,611.0,60.0,1.9,14.0,215.0,49.29,38.49
2016,11,1,8,15,656.0,64.5,1.9,14.0,259.5,76.67,45.26
2016,11,1,8,30,701.0,69.0,1.9,14.0,304.0,131.4,76.61
2016,11,1,8,45,734.5,72.0,1.95,14.5,346.5,191.42,123.2
2016,11,1,9,0,768.0,75.0,2.0,15.0,389.0,251.81,175.02
2016,11,1,9,15,789.5,77.5,2.0,15.0,426.0,311.73,228.9
2016,11,1,9,30,811.0,80.0,2.0,15.0,463.0,373.4,284.03
2016,11,1,9,45,605.5,139.5,2.0,15.5,436.0,391.28,305.69
2016,11,1,10,0,400.0,199.0,2.0,16.0,409.0,379.17,300.16
2016,11,1,10,15,635.5,142.0,2.0,16.0,493.0,489.63,388.23
2016,11,1,10,30,871.0,85.0,2.0,16.0,577.0,607.49,480.64
2016,11,1,10,45,636.5,160.0,2.0,16.5,526.0,584.65,461.91
2016,11,1,11,0,402.0,235.0,2.0,17.0,475.0,509.12,403.14
2016,11,1,11,15,647.0,161.0,2.0,17.0,553.5,664.93,523.95
2016,11,1,11,30,892.0,87.0,2.0,17.0,632.0,799.7,622.38
2016,11,1,11,45,891.0,88.0,2.05,17.5,633.5,837.67,646.8
2016,11,1,12,0,890.0,89.0,2.1,18.0,635.0,872.58,669.9
2016,11,1,12,15,888.0,88.5,2.1,18.0,629.0,901.73,689.76
2016,11,1,12,30,886.0,88.0,2.1,18.0,623.0,927.47,707.38
2016,11,1,12,45,878.0,88.5,2.15,18.0,608.5,945.27,720.25
2016,11,1,13,0,870.0,89.0,2.2,18.0,594.0,971.01,738.75
2016,11,1,13,15,861.5,87.5,2.15,18.0,572.5,978.64,743.92
2016,11,1,13,30,853.0,86.0,2.1,18.0,551.0,982.35,746.79
2016,11,1,13,45,840.5,84.5,2.1,18.0,522.5,978.18,745.14
2016,11,1,14,0,828.0,83.0,2.1,18.0,494.0,970.16,741.11
2016,11,1,14,15,810.0,80.5,2.05,18.0,459.5,951.58,729.43
2016,11,1,14,30,792.0,78.0,2.0,18.0,425.0,929.45,715.4
2016,11,1,14,45,763.5,75.5,1.95,18.0,384.5,893.48,691.68
2016,11,1,15,0,735.0,73.0,1.9,18.0,344.0,854.57,665.58
2016,11,1,15,15,698.0,68.5,1.8,17.5,300.5,810.1,635.54
2016,11,1,15,30,661.0,64.0,1.7,17.0,257.0,756.93,598.08
2016,11,1,15,45,601.5,59.0,1.6,16.5,211.0,681.06,542.25
2016,11,1,16,0,542.0,54.0,1.5,16.0,165.0,605.54,484.0
2016,11,1,16,15,450.5,45.0,1.4,15.5,121.0,498.47,398.4
2016,11,1,16,30,359.0,36.0,1.3,15.0,77.0,395.79,308.42
2016,11,1,16,45,179.5,18.0,1.2,14.5,38.5,205.83,88.05
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,125.0,12.0,0.9,9.5,20.5,9.44,0.0
2016,11,2,7,0,250.0,24.0,0.9,10.0,41.0,19.83,4.94
2016,11,2,7,15,366.0,34.5,1.1,10.5,82.0,28.5,18.88
2016,11,2,7,30,482.0,45.0,1.3,11.0,123.0,37.26,27.48
2016,11,2,7,45,550.0,52.5,1.55,12.0,168.5,43.31,33.19
2016,11,2,8,0,618.0,60.0,1.8,13.0,214.0,49.4,38.73
2016,11,2,8,15,663.0,65.0,1.9,13.5,259.0,77.83,45.99
2016,11,2,8,30,708.0,70.0,2.0,14.0,304.0,133.38,77.95
2016,11,2,8,45,740.5,73.0,2.15,14.5,346.5,193.66,124.88
2016,11,2,9,0,773.0,76.0,2.3,15.0,389.0,254.16,176.99
2016,11,2,9,15,794.0,79.0,2.3,15.5,426.0,314.64,231.06
2016,11,2,9,30,815.0,82.0,2.3,16.0,463.0,376.84,286.15
2016,11,2,9,45,842.5,79.5,2.35,16.5,497.0,438.01,339.25
2016,11,2,10,0,870.0,77.0,2.4,17.0,531.0,498.98,390.79
2016,11,2,10,15,880.0,78.5,2.3,17.5,555.5,556.67,437.73
2016,11,2,10,30,890.0,80.0,2.2,18.0,580.0,613.55,482.22
2016,11,2,10,45,896.5,81.0,2.15,18.5,597.5,666.61,522.49
2016,11,2,11,0,903.0,82.0,2.1,19.0,615.0,717.98,560.18
2016,11,2,11,15,906.5,82.0,2.0,19.0,624.5,764.15,592.58
2016,11,2,11,30,910.0,82.0,1.9,19.0,634.0,807.88,621.75
2016,11,2,11,45,910.5,82.5,1.8,19.5,635.5,847.08,646.14
2016,11,2,12,0,911.0,83.0,1.7,20.0,637.0,883.27,668.05
2016,11,2,12,15,908.5,82.5,1.55,20.0,631.0,912.48,685.6
2016,11,2,12,30,906.0,82.0,1.4,20.0,625.0,938.18,700.56
2016,11,2,12,45,903.0,80.5,1.3,20.5,611.0,958.62,711.26
2016,11,2,13,0,900.0,79.0,1.2,21.0,597.0,975.35,719.5
2016,11,2,13,15,892.0,78.0,1.1,21.0,575.5,984.07,723.95
2016,11,2,13,30,884.0,77.0,1.0,21.0,554.0,988.9,726.04
2016,11,2,13,45,871.0,75.5,0.9,21.0,525.5,984.25,722.17
2016,11,2,14,0,858.0,74.0,0.8,21.0,497.0,987.9,723.78
2016,11,2,14,15,841.0,72.0,0.8,21.0,462.0,970.98,714.31
2016,11,2,14,30,824.0,70.0,0.8,21.0,427.0,950.45,702.78
2016,11,2,14,45,798.0,67.5,0.85,21.0,386.5,916.86,683.55
2016,11,2,15,0,772.0,65.0,0.9,21.0,346.0,880.28,661.9
2016,11,2,15,15,737.0,61.0,0.85,20.5,302.0,830.31,629.89
2016,11,2,15,30,702.0,57.0,0.8,20.0,258.0,778.34,595.29
2016,11,2,15,45,646.5,52.0,0.8,19.5,212.0,704.54,544.17
2016,11,2,16,0,591.0,47.0,0.8,19.0,166.0,639.94,496.66
2016,11,2,16,15,503.5,39.0,0.85,18.0,121.5,536.67,418.36
2016,11,2,16,30,416.0,31.0,0.9,17.0,77.0,438.07,333.03
2016,11,2,16,45,208.0,15.5,1.0,16.0,38.5,222.33,72.38
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,11.0,0.95,10.5,20.0,8.65,0.0
2016,11,3,7,0,267.0,22.0,0.9,11.0,40.0,18.21,2.37
2016,11,3,7,15,384.5,32.0,1.1,11.5,81.0,26.55,16.99
2016,11,3,7,30,502.0,42.0,1.3,12.0,122.0,34.99,25.31
2016,11,3,7,45,571.5,48.5,1.5,13.0,167.5,40.38,30.42
2016,11,3,8,0,641.0,55.0,1.7,14.0,213.0,45.85,35.39
2016,11,3,8,15,685.0,60.0,1.7,14.5,258.5,79.12,46.22
2016,11,3,8,30,729.0,65.0,1.7,15.0,304.0,135.34,78.35
2016,11,3,8,45,760.5,68.0,1.75,15.5,346.0,193.16,123.03
2016,11,3,9,0,792.0,71.0,1.8,16.0,388.0,254.53,175.66
2016,11,3,9,15,813.0,73.5,1.8,16.5,425.5,315.57,229.92
2016,11,3,9,30,834.0,76.0,1.8,17.0,463.0,378.27,285.07
2016,11,3,9,45,854.5,76.0,1.8,17.5,495.5,439.74,337.95
2016,11,3,10,0,875.0,76.0,1.8,18.0,528.0,500.34,388.52
2016,11,3,10,15,884.5,77.5,1.7,18.5,552.5,557.96,434.64
2016,11,3,10,30,894.0,79.0,1.6,19.0,577.0,614.7,478.17
2016,11,3,10,45,900.0,79.5,1.55,19.5,594.5,667.04,517.15
2016,11,3,11,0,906.0,80.0,1.5,20.0,612.0,717.61,553.48
2016,11,3,11,15,909.0,80.5,1.4,20.5,621.5,763.99,583.94
2016,11,3,11,30,912.0,81.0,1.3,21.0,631.0,807.9,611.06
2016,11,3,11,45,911.5,82.0,1.2,21.5,632.5,846.86,634.23
2016,11,3,12,0,911.0,83.0,1.1,22.0,634.0,882.75,654.89
2016,11,3,12,15,908.5,82.5,1.0,22.0,627.5,911.93,672.05
2016,11,3,12,30,906.0,82.0,0.9,22.0,621.0,937.6,686.79
2016,11,3,12,45,899.5,82.0,0.8,22.5,606.5,956.56,695.76
2016,11,3,13,0,893.0,82.0,0.7,23.0,592.0,971.72,702.3
2016,11,3,13,15,884.5,80.5,0.65,23.0,570.5,979.26,706.54
2016,11,3,13,30,876.0,79.0,0.6,23.0,549.0,982.92,708.59
2016,11,3,13,45,861.5,78.0,0.55,23.0,520.0,989.52,712.65
2016,11,3,14,0,847.0,77.0,0.5,23.0,491.0,980.24,706.87
2016,11,3,14,15,829.5,75.0,0.5,22.5,456.0,962.84,698.8
2016,11,3,14,30,812.0,73.0,0.5,22.0,421.0,941.86,688.49
2016,11,3,14,45,638.0,92.0,0.55,22.0,349.5,796.56,596.13
2016,11,3,15,0,464.0,111.0,0.6,22.0,278.0,634.0,487.93
2016,11,3,15,15,574.0,85.0,0.6,21.5,265.5,710.97,545.39
2016,11,3,15,30,684.0,59.0,0.6,21.0,253.0,763.23,581.13
2016,11,3,15,45,627.0,54.0,0.65,20.5,207.0,697.14,534.89
2016,11,3,16,0,570.0,49.0,0.7,20.0,161.0,623.77,481.84
2016,11,3,16,15,478.5,40.5,0.8,19.5,117.0,516.99,400.79
2016,11,3,16,30,387.0,32.0,0.9,19.0,73.0,415.04,311.65
2016,11,3,16,45,193.5,16.0,1.0,18.5,36.5,210.41,41.35
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,114.0,11.5,1.05,12.5,18.0,9.05,0.0
2016,11,4,7,0,228.0,23.0,1.0,13.0,36.0,19.02,0.41
2016,11,4,7,15,349.5,33.5,1.15,13.5,76.5,27.69,17.61
2016,11,4,7,30,471.0,44.0,1.3,14.0,117.0,36.46,26.31
2016,11,4,7,45,544.5,51.0,1.45,14.5,162.5,42.15,31.76
2016,11,4,8,0,618.0,58.0,1.6,15.0,208.0,47.93,37.07
2016,11,4,8,15,664.0,63.0,1.45,15.5,253.0,77.12,44.66
2016,11,4,8,30,710.0,68.0,1.3,16.0,298.0,132.71,76.56
2016,11,4,8,45,741.5,71.5,1.2,16.5,340.0,193.1,123.13
2016,11,4,9,0,773.0,75.0,1.1,17.0,382.0,253.72,174.43
2016,11,4,9,15,794.5,78.0,1.05,17.5,419.0,314.2,227.32
2016,11,4,9,30,816.0,81.0,1.0,18.0,456.0,376.45,280.95
2016,11,4,9,45,832.0,83.0,0.95,19.0,487.5,436.94,331.16
2016,11,4,10,0,848.0,85.0,0.9,20.0,519.0,497.92,379.62
2016,11,4,10,15,858.5,86.5,0.85,20.5,543.5,555.69,424.38
2016,11,4,10,30,869.0,88.0,0.8,21.0,568.0,612.76,466.76
2016,11,4,10,45,876.0,88.5,0.75,21.5,585.5,665.58,504.47
2016,11,4,11,0,883.0,89.0,0.7,22.0,603.0,710.84,535.72
2016,11,4,11,15,748.5,128.5,0.65,22.0,569.0,706.57,531.03
2016,11,4,11,30,614.0,168.0,0.6,22.0,535.0,678.55,510.16
2016,11,4,11,45,752.0,129.0,0.55,22.5,580.0,780.79,580.01
2016,11,4,12,0,890.0,90.0,0.5,23.0,625.0,872.25,636.26
2016,11,4,12,15,887.0,90.0,0.6,23.0,618.5,901.0,655.41
2016,11,4,12,30,884.0,90.0,0.7,23.0,612.0,926.33,673.46
2016,11,4,12,45,753.5,121.5,0.85,23.0,559.5,882.76,648.34
2016,11,4,13,0,623.0,153.0,1.0,23.0,507.0,812.68,605.74
2016,11,4,13,15,739.5,119.0,1.1,23.0,523.5,902.35,668.22
2016,11,4,13,30,856.0,85.0,1.2,23.0,540.0,982.18,721.42
2016,11,4,13,45,843.0,83.0,1.3,23.0,511.5,976.89,719.79
2016,11,4,14,0,830.0,81.0,1.4,23.0,483.0,967.75,716.81
2016,11,4,14,15,811.5,78.5,1.4,22.5,448.5,948.71,707.2
2016,11,4,14,30,793.0,76.0,1.4,22.0,414.0,926.13,695.25
2016,11,4,14,45,767.0,73.0,1.45,22.0,374.0,892.11,674.76
2016,11,4,15,0,741.0,70.0,1.5,22.0,334.0,855.13,651.76
2016,11,4,15,15,703.5,65.5,1.35,21.5,290.5,802.52,615.92
2016,11,4,15,30,666.0,61.0,1.2,21.0,247.0,756.53,583.51
2016,11,4,15,45,609.5,55.0,1.05,20.5,201.5,682.21,529.2
2016,11,4,16,0,553.0,49.0,0.9,20.0,156.0,608.35,472.71
2016,11,4,16,15,460.0,40.5,0.95,19.0,113.0,500.88,390.33
2016,11,4,16,30,367.0,32.0,1.0,18.0,70.0,398.28,298.57
2016,11,4,16,45,183.5,16.0,1.05,17.5,35.0,201.07,8.34
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,117.5,10.5,1.05,12.0,17.0,8.26,0.0
2016,11,5,7,0,235.0,21.0,1.0,12.0,34.0,17.36,0.0
2016,11,5,7,15,354.0,31.5,1.15,12.5,73.5,26.07,16.15
2016,11,5,7,30,473.0,42.0,1.3,13.0,113.0,34.87,24.99
2016,11,5,7,45,541.0,49.5,1.5,14.0,157.5,40.97,30.75
2016,11,5,8,0,609.0,57.0,1.7,15.0,202.0,47.1,36.32
2016,11,5,8,15,653.5,62.0,1.7,15.5,246.0,76.18,43.99
2016,11,5,8,30,698.0,67.0,1.7,16.0,290.0,130.87,75.57
2016,11,5,8,45,726.0,71.5,1.75,16.5,331.0,190.61,122.04
2016,11,5,9,0,754.0,76.0,1.8,17.0,372.0,250.23,173.06
2016,11,5,9,15,775.5,78.5,1.75,17.5,408.0,309.04,225.04
2016,11,5,9,30,797.0,81.0,1.7,18.0,444.0,369.62,277.98
2016,11,5,9,45,815.0,82.0,1.7,18.5,475.5,428.81,328.72
2016,11,5,10,0,833.0,83.0,1.7,19.0,507.0,488.7,378.37
2016,11,5,10,15,843.0,84.5,1.7,19.0,530.5,545.24,424.63
2016,11,5,10,30,853.0,86.0,1.7,19.0,554.0,601.07,468.9
2016,11,5,10,45,862.0,86.0,1.7,19.5,571.5,653.7,508.62
2016,11,5,11,0,871.0,86.0,1.7,20.0,589.0,699.09,542.08
2016,11,5,11,15,775.5,115.5,1.75,20.0,569.0,708.96,549.14
2016,11,5,11,30,680.0,145.0,1.8,20.0,549.0,706.94,547.43
2016,11,5,11,45,643.0,157.5,1.85,20.5,540.5,721.24,557.09
2016,11,5,12,0,606.0,170.0,1.9,21.0,532.0,730.29,562.64
2016,11,5,12,15,622.5,163.0,1.95,21.0,531.0,762.59,586.76
2016,11,5,12,30,639.0,156.0,2.0,21.0,530.0,793.03,608.46
2016,11,5,12,45,613.0,159.5,2.1,21.0,512.0,792.5,609.04
2016,11,5,13,0,587.0,163.0,2.2,21.0,494.0,787.94,607.2
2016,11,5,13,15,524.0,175.0,2.25,21.0,462.5,744.97,577.58
2016,11,5,13,30,461.0,187.0,2.3,21.0,431.0,707.36,550.86
2016,11,5,13,45,430.5,182.5,2.35,21.0,400.5,679.8,532.09
2016,11,5,14,0,400.0,178.0,2.4,21.0,370.0,649.72,511.16
2016,11,5,14,15,498.0,143.0,2.35,20.5,365.0,709.83,559.31
2016,11,5,14,30,596.0,108.0,2.3,20.0,360.0,776.35,608.76
2016,11,5,14,45,634.5,89.0,2.3,20.0,334.0,788.4,617.92
2016,11,5,15,0,673.0,70.0,2.3,20.0,308.0,794.89,623.37
2016,11,5,15,15,626.0,68.5,2.15,19.5,267.5,739.2,583.69
2016,11,5,15,30,579.0,67.0,2.0,19.0,227.0,682.19,542.14
2016,11,5,15,45,525.0,59.5,1.85,18.5,184.5,610.09,487.46
2016,11,5,16,0,471.0,52.0,1.7,18.0,142.0,538.49,430.6
2016,11,5,16,15,386.5,42.0,1.55,17.0,102.0,438.95,349.7
2016,11,5,16,30,302.0,32.0,1.4,16.0,62.0,344.17,260.0
2016,11,5,16,45,151.0,16.0,1.25,15.5,31.0,173.91,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,36.5,10.0,0.8,14.5,12.0,7.87,0.0
2016,11,6,7,0,73.0,20.0,0.8,15.0,24.0,15.11,0.0
2016,11,6,7,15,141.5,35.5,0.85,15.0,52.5,26.56,16.14
2016,11,6,7,30,210.0,51.0,0.9,15.0,81.0,37.87,27.32
2016,11,6,7,45,244.0,67.0,0.95,15.5,114.5,49.12,37.68
2016,11,6,8,0,278.0,83.0,1.0,16.0,148.0,60.1,47.6
2016,11,6,8,15,300.0,98.0,1.2,16.0,181.5,83.89,58.51
2016,11,6,8,30,322.0,113.0,1.4,16.0,215.0,120.4,82.54
2016,11,6,8,45,336.5,127.5,1.6,16.5,246.5,158.35,112.43
2016,11,6,9,0,351.0,142.0,1.8,17.0,278.0,198.32,146.14
2016,11,6,9,15,289.0,166.5,1.8,17.5,285.5,225.41,172.22
2016,11,6,9,30,227.0,191.0,1.8,18.0,293.0,239.7,186.79
2016,11,6,9,45,122.5,189.0,1.85,18.5,244.5,211.63,166.75
2016,11,6,10,0,18.0,187.0,1.9,19.0,196.0,156.02,122.66
2016,11,6,10,15,75.5,217.0,1.9,19.0,258.0,222.6,176.44
2016,11,6,10,30,133.0,247.0,1.9,19.0,320.0,301.35,238.94
2016,11,6,10,45,208.5,248.5,1.9,19.5,366.5,361.97,286.53
2016,11,6,11,0,284.0,250.0,1.9,20.0,413.0,443.76,349.46
2016,11,6,11,15,412.5,220.0,1.9,20.0,461.0,541.95,425.11
2016,11,6,11,30,541.0,190.0,1.9,20.0,509.0,635.69,496.09
2016,11,6,11,45,478.5,210.5,1.9,20.0,493.5,632.34,492.29
2016,11,6,12,0,416.0,231.0,1.9,20.0,478.0,622.7,484.47
2016,11,6,12,15,433.5,224.0,1.9,20.0,479.0,650.41,505.6
2016,11,6,12,30,451.0,217.0,1.9,20.0,480.0,677.07,525.61
2016,11,6,12,45,443.0,213.0,1.9,20.5,466.0,681.77,528.34
2016,11,6,13,0,435.0,209.0,1.9,21.0,452.0,684.0,529.55
2016,11,6,13,15,366.5,214.5,1.9,21.0,414.0,612.99,478.19
2016,11,6,13,30,298.0,220.0,1.9,21.0,376.0,561.99,440.48
2016,11,6,13,45,355.5,196.5,1.9,21.0,373.0,597.85,469.94
2016,11,6,14,0,413.0,173.0,1.9,21.0,370.0,656.82,514.79
2016,11,6,14,15,302.0,174.5,1.8,20.5,313.0,528.06,419.0
2016,11,6,14,30,191.0,176.0,1.7,20.0,256.0,401.09,322.0
2016,11,6,14,45,186.5,159.5,1.65,20.0,231.5,379.27,306.47
2016,11,6,15,0,182.0,143.0,1.6,20.0,207.0,356.68,289.42
2016,11,6,15,15,172.0,125.0,1.4,19.5,179.0,325.76,265.49
2016,11,6,15,30,162.0,107.0,1.2,19.0,151.0,294.33,240.53
2016,11,6,15,45,146.5,88.5,1.05,19.0,122.5,256.52,209.2
2016,11,6,16,0,131.0,70.0,0.9,19.0,94.0,218.49,176.82
2016,11,6,16,15,101.0,51.5,0.85,18.5,67.0,167.54,133.0
2016,11,6,16,30,71.0,33.0,0.8,18.0,40.0,116.22,84.44
2016,11,6,16,45,35.5,16.5,0.8,17.5,20.0,53.52,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.75,13.5,12.0,9.44,0.0
2016,11,7,7,0,0.0,24.0,0.7,14.0,24.0,17.38,0.0
2016,11,7,7,15,132.5,35.5,0.8,14.5,54.5,26.46,15.82
2016,11,7,7,30,265.0,47.0,0.9,15.0,85.0,35.39,25.11
2016,11,7,7,45,307.5,61.0,1.0,15.5,120.5,45.51,34.47
2016,11,7,8,0,350.0,75.0,1.1,16.0,156.0,55.42,43.46
2016,11,7,8,15,376.5,88.0,1.05,16.5,191.5,80.7,53.88
2016,11,7,8,30,403.0,101.0,1.0,17.0,227.0,122.07,80.15
2016,11,7,8,45,420.0,113.5,1.0,18.0,260.5,165.02,113.42
2016,11,7,9,0,437.0,126.0,1.0,19.0,294.0,210.22,150.91
2016,11,7,9,15,520.5,120.5,0.95,19.5,340.0,262.73,193.19
2016,11,7,9,30,604.0,115.0,0.9,20.0,386.0,329.21,246.87
2016,11,7,9,45,576.5,133.0,0.9,20.5,405.5,374.06,285.02
2016,11,7,10,0,549.0,151.0,0.9,21.0,425.0,409.67,314.72
2016,11,7,10,15,582.0,148.5,0.8,21.5,451.5,466.65,358.35
2016,11,7,10,30,615.0,146.0,0.7,22.0,478.0,520.44,398.06
2016,11,7,10,45,503.0,185.5,0.65,22.5,463.0,516.21,394.02
2016,11,7,11,0,391.0,225.0,0.6,23.0,448.0,492.66,375.73
2016,11,7,11,15,484.5,200.0,0.6,23.0,481.0,575.39,436.88
2016,11,7,11,30,578.0,175.0,0.6,23.0,514.0,648.84,489.51
2016,11,7,11,45,571.0,178.0,0.65,23.5,514.0,674.1,506.23
2016,11,7,12,0,564.0,181.0,0.7,24.0,514.0,696.9,521.63
2016,11,7,12,15,537.5,189.0,0.75,24.0,503.0,705.4,527.83
2016,11,7,12,30,511.0,197.0,0.8,24.0,492.0,710.33,531.74
2016,11,7,12,45,513.0,191.0,0.9,24.0,481.5,723.29,542.6
2016,11,7,13,0,515.0,185.0,1.0,24.0,471.0,733.93,551.84
2016,11,7,13,15,461.5,190.5,1.05,24.0,439.5,701.18,529.63
2016,11,7,13,30,408.0,196.0,1.1,24.0,408.0,664.71,504.95
2016,11,7,13,45,488.0,165.5,1.15,24.0,405.5,716.92,545.3
2016,11,7,14,0,568.0,135.0,1.2,24.0,403.0,775.62,587.05
2016,11,7,14,15,436.5,148.0,1.2,23.5,345.5,654.01,503.31
2016,11,7,14,30,305.0,161.0,1.2,23.0,288.0,517.69,405.46
2016,11,7,14,45,292.0,147.5,1.2,23.0,259.0,489.71,386.64
2016,11,7,15,0,279.0,134.0,1.2,23.0,230.0,460.73,365.71
2016,11,7,15,15,264.0,117.5,1.05,22.5,199.0,424.52,338.76
2016,11,7,15,30,249.0,101.0,0.9,22.0,168.0,387.57,310.44
2016,11,7,15,45,224.0,84.0,0.8,21.5,136.0,340.07,272.89
2016,11,7,16,0,199.0,67.0,0.7,21.0,104.0,292.76,234.08
2016,11,7,16,15,155.0,50.0,0.7,20.5,73.5,229.49,180.77
2016,11,7,16,30,111.0,33.0,0.7,20.0,43.0,167.9,120.67
2016,11,7,16,45,55.5,16.5,0.75,20.0,21.5,79.53,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,10.23,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,18.45,0.0
2016,11,8,7,15,211.5,33.0,0.9,14.5,62.5,25.02,14.32
2016,11,8,7,30,423.0,40.0,1.0,15.0,99.0,33.05,23.02
2016,11,8,7,45,497.5,47.0,1.1,15.5,141.5,38.74,28.5
2016,11,8,8,0,572.0,54.0,1.2,16.0,184.0,44.5,33.83
2016,11,8,8,15,619.0,59.0,1.1,16.5,226.5,72.91,41.61
2016,11,8,8,30,666.0,64.0,1.0,17.0,269.0,125.44,71.99
2016,11,8,8,45,699.0,67.5,0.9,18.0,309.0,182.77,115.82
2016,11,8,9,0,732.0,71.0,0.8,19.0,349.0,240.73,164.14
2016,11,8,9,15,754.0,73.5,0.7,19.5,384.5,298.02,213.66
2016,11,8,9,30,776.0,76.0,0.6,20.0,420.0,357.15,263.88
2016,11,8,9,45,798.5,76.0,0.55,20.5,451.5,415.66,312.3
2016,11,8,10,0,821.0,76.0,0.5,21.0,483.0,475.37,359.81
2016,11,8,10,15,831.0,77.5,0.45,21.0,506.5,530.87,403.15
2016,11,8,10,30,841.0,79.0,0.4,21.0,530.0,585.69,444.36
2016,11,8,10,45,846.5,80.5,0.35,21.5,546.5,631.96,477.32
2016,11,8,11,0,852.0,82.0,0.3,22.0,563.0,680.4,510.45
2016,11,8,11,15,855.5,82.5,0.3,22.5,572.5,724.48,539.45
2016,11,8,11,30,859.0,83.0,0.3,23.0,582.0,766.31,565.34
2016,11,8,11,45,857.5,83.5,0.3,23.5,583.0,801.65,586.66
2016,11,8,12,0,856.0,84.0,0.3,24.0,584.0,834.05,605.94
2016,11,8,12,15,854.0,84.0,0.35,24.0,578.5,862.35,624.65
