Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,30,852.0,84.0,0.4,24.0,573.0,887.43,641.47
2016,11,8,12,45,844.5,84.0,0.45,24.0,559.0,915.04,660.05
2016,11,8,13,0,837.0,84.0,0.5,24.0,545.0,928.55,669.82
2016,11,8,13,15,828.5,82.5,0.55,24.0,524.5,935.49,675.83
2016,11,8,13,30,820.0,81.0,0.6,24.0,504.0,938.69,679.75
2016,11,8,13,45,807.0,79.5,0.65,24.5,477.0,933.74,677.37
2016,11,8,14,0,794.0,78.0,0.7,25.0,450.0,925.13,672.85
2016,11,8,14,15,775.5,75.5,0.7,24.5,417.0,906.16,663.37
2016,11,8,14,30,757.0,73.0,0.7,24.0,384.0,883.83,651.69
2016,11,8,14,45,731.0,69.5,0.75,24.0,346.0,849.62,631.61
2016,11,8,15,0,705.0,66.0,0.8,24.0,308.0,812.66,609.13
2016,11,8,15,15,667.0,62.0,0.7,23.5,266.0,768.38,579.56
2016,11,8,15,30,629.0,58.0,0.6,23.0,224.0,716.14,543.29
2016,11,8,15,45,570.0,52.0,0.55,22.5,181.0,640.77,489.69
2016,11,8,16,0,511.0,46.0,0.5,22.0,138.0,566.18,433.78
2016,11,8,16,15,416.0,37.0,0.6,21.0,97.5,458.25,351.35
2016,11,8,16,30,321.0,28.0,0.7,20.0,57.0,356.17,250.84
2016,11,8,16,45,160.5,14.0,0.85,19.5,28.5,174.42,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,13.0,11.0,6.69,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,22.0,12.97,0.0
2016,11,9,7,15,244.0,30.5,0.95,13.5,57.5,25.0,13.98
2016,11,9,7,30,359.0,44.0,1.1,14.0,93.0,36.07,25.66
2016,11,9,7,45,437.5,53.0,1.25,15.0,135.0,43.16,32.4
2016,11,9,8,0,516.0,62.0,1.4,16.0,177.0,50.29,38.89
2016,11,9,8,15,566.0,68.5,1.4,16.5,220.0,78.04,47.13
2016,11,9,8,30,616.0,75.0,1.4,17.0,263.0,128.89,76.99
2016,11,9,8,45,654.5,79.0,1.45,17.5,303.5,182.0,117.6
2016,11,9,9,0,693.0,83.0,1.5,18.0,344.0,239.6,166.07
2016,11,9,9,15,717.0,86.5,1.55,18.5,380.0,296.71,216.06
2016,11,9,9,30,741.0,90.0,1.6,19.0,416.0,355.98,267.49
2016,11,9,9,45,776.0,87.0,1.7,19.5,449.5,416.39,318.78
2016,11,9,10,0,811.0,84.0,1.8,20.0,483.0,478.12,369.87
2016,11,9,10,15,822.0,85.5,1.7,20.5,507.0,533.75,414.2
2016,11,9,10,30,833.0,87.0,1.6,21.0,531.0,588.82,456.35
2016,11,9,10,45,840.0,88.0,1.55,21.5,548.0,640.01,494.39
2016,11,9,11,0,847.0,89.0,1.5,22.0,565.0,689.71,530.06
2016,11,9,11,15,850.5,90.0,1.4,22.0,574.5,735.14,561.92
2016,11,9,11,30,854.0,91.0,1.3,22.0,584.0,778.33,589.96
2016,11,9,11,45,854.0,91.0,1.25,22.5,585.5,815.11,612.6
2016,11,9,12,0,854.0,91.0,1.2,23.0,587.0,848.97,633.02
2016,11,9,12,15,851.0,91.0,1.15,23.0,580.5,877.14,650.71
2016,11,9,12,30,848.0,91.0,1.1,23.0,574.0,901.97,666.19
2016,11,9,12,45,849.0,87.5,1.05,23.5,562.0,922.83,677.79
2016,11,9,13,0,850.0,84.0,1.0,24.0,550.0,940.22,687.17
2016,11,9,13,15,840.5,83.0,0.9,24.0,528.5,947.05,690.26
2016,11,9,13,30,831.0,82.0,0.8,24.0,507.0,950.1,691.11
2016,11,9,13,45,814.5,80.5,0.75,24.5,479.0,941.79,684.54
2016,11,9,14,0,798.0,79.0,0.7,25.0,451.0,929.75,675.85
2016,11,9,14,15,778.5,76.5,0.65,24.5,417.5,909.82,664.81
2016,11,9,14,30,759.0,74.0,0.6,24.0,384.0,886.51,651.57
2016,11,9,14,45,729.5,71.5,0.6,24.0,345.0,850.12,629.27
2016,11,9,15,0,700.0,69.0,0.6,24.0,306.0,818.42,609.63
2016,11,9,15,15,660.5,64.0,0.55,23.5,264.0,764.78,574.62
2016,11,9,15,30,621.0,59.0,0.5,23.0,222.0,709.8,537.37
2016,11,9,15,45,560.5,53.0,0.5,22.5,179.0,633.28,483.63
2016,11,9,16,0,500.0,47.0,0.5,22.0,136.0,557.5,427.29
2016,11,9,16,15,404.5,37.5,0.6,21.5,95.5,448.88,343.2
2016,11,9,16,30,309.0,28.0,0.7,21.0,55.0,345.94,238.01
2016,11,9,16,45,154.5,14.0,0.8,20.5,27.5,132.75,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,70.0,8.0,0.9,14.0,10.5,6.29,0.0
2016,11,10,7,0,140.0,16.0,0.9,14.0,21.0,12.59,0.0
2016,11,10,7,15,261.0,28.0,1.15,14.5,56.0,22.99,11.88
2016,11,10,7,30,382.0,40.0,1.4,15.0,91.0,32.92,22.74
2016,11,10,7,45,458.5,48.5,1.65,16.0,133.0,39.73,29.21
2016,11,10,8,0,535.0,57.0,1.9,17.0,175.0,46.57,35.44
2016,11,10,8,15,490.5,75.5,1.9,17.5,201.5,80.22,50.53
2016,11,10,8,30,446.0,94.0,1.9,18.0,228.0,121.9,78.03
2016,11,10,8,45,479.5,101.0,1.95,18.5,263.5,165.95,111.76
2016,11,10,9,0,513.0,108.0,2.0,19.0,299.0,213.98,151.86
2016,11,10,9,15,515.5,120.0,2.0,19.5,328.5,260.8,193.05
2016,11,10,9,30,518.0,132.0,2.0,20.0,358.0,307.74,233.9
2016,11,10,9,45,439.5,161.0,2.0,20.5,362.0,335.48,259.66
2016,11,10,10,0,361.0,190.0,2.0,21.0,366.0,345.14,269.61
2016,11,10,10,15,348.5,203.0,1.95,21.0,380.0,374.98,294.25
2016,11,10,10,30,336.0,216.0,1.9,21.0,394.0,403.21,316.82
2016,11,10,10,45,486.5,181.0,1.85,21.5,447.5,501.03,392.25
2016,11,10,11,0,637.0,146.0,1.8,22.0,501.0,606.34,470.98
2016,11,10,11,15,484.5,193.5,1.7,22.0,466.5,568.47,440.96
2016,11,10,11,30,332.0,241.0,1.6,22.0,432.0,508.19,394.63
2016,11,10,11,45,331.0,242.5,1.5,22.5,433.0,527.29,408.3
2016,11,10,12,0,330.0,244.0,1.4,23.0,434.0,545.26,420.3
2016,11,10,12,15,398.0,225.0,1.3,23.0,452.0,599.82,460.92
2016,11,10,12,30,466.0,206.0,1.2,23.0,470.0,678.17,516.59
2016,11,10,12,45,362.0,222.0,1.1,23.5,424.5,594.03,453.7
2016,11,10,13,0,258.0,238.0,1.0,24.0,379.0,526.64,402.76
2016,11,10,13,15,245.0,230.0,0.95,24.0,359.5,514.32,394.59
2016,11,10,13,30,232.0,222.0,0.9,24.0,340.0,477.31,368.44
2016,11,10,13,45,353.0,187.5,0.85,24.5,356.0,584.43,448.54
2016,11,10,14,0,474.0,153.0,0.8,25.0,372.0,693.23,525.44
2016,11,10,14,15,460.5,144.5,0.7,25.0,344.0,673.19,510.1
2016,11,10,14,30,447.0,136.0,0.6,25.0,316.0,651.0,494.68
2016,11,10,14,45,434.5,123.0,0.5,25.0,284.0,622.08,474.33
2016,11,10,15,0,422.0,110.0,0.4,25.0,252.0,591.23,452.32
2016,11,10,15,15,398.0,97.5,0.35,24.5,217.0,548.33,422.54
2016,11,10,15,30,374.0,85.0,0.3,24.0,182.0,504.53,391.05
2016,11,10,15,45,337.5,71.0,0.3,23.5,146.0,446.56,348.01
2016,11,10,16,0,301.0,57.0,0.3,23.0,110.0,389.13,303.2
2016,11,10,16,15,238.0,43.0,0.4,22.5,76.5,310.25,239.04
2016,11,10,16,30,175.0,29.0,0.5,22.0,43.0,233.53,156.62
2016,11,10,16,45,87.5,14.5,0.6,21.5,21.5,80.33,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,14.16,0.0
2016,11,11,7,15,168.5,29.0,1.35,14.5,51.0,21.94,10.53
2016,11,11,7,30,337.0,40.0,1.6,15.0,84.0,32.74,22.49
2016,11,11,7,45,404.0,50.5,1.85,16.0,123.5,41.01,30.28
2016,11,11,8,0,471.0,61.0,2.1,17.0,163.0,49.21,37.72
2016,11,11,8,15,516.5,69.0,2.05,17.5,203.0,76.33,46.64
2016,11,11,8,30,562.0,77.0,2.0,18.0,243.0,124.65,75.51
2016,11,11,8,45,605.0,78.5,2.0,18.5,281.0,172.98,112.12
2016,11,11,9,0,648.0,80.0,2.0,19.0,319.0,226.26,156.78
2016,11,11,9,15,575.5,107.0,2.05,19.5,335.0,272.13,200.39
2016,11,11,9,30,503.0,134.0,2.1,20.0,351.0,303.96,231.31
2016,11,11,9,45,622.5,112.5,2.2,21.0,400.5,374.75,288.11
2016,11,11,10,0,742.0,91.0,2.3,22.0,450.0,451.32,348.99
2016,11,11,10,15,651.0,124.5,2.35,22.0,451.0,480.63,374.46
2016,11,11,10,30,560.0,158.0,2.4,22.0,452.0,491.81,384.93
2016,11,11,10,45,398.0,202.5,2.5,22.5,415.0,464.7,363.98
2016,11,11,11,0,236.0,247.0,2.6,23.0,378.0,394.74,309.41
2016,11,11,11,15,166.0,252.0,2.65,23.0,345.0,363.88,285.41
2016,11,11,11,30,96.0,257.0,2.7,23.0,312.0,310.29,243.15
2016,11,11,11,45,171.5,256.5,2.75,23.0,355.0,395.32,310.58
2016,11,11,12,0,247.0,256.0,2.8,23.0,398.0,469.2,368.3
2016,11,11,12,15,276.5,248.5,2.75,23.0,405.5,519.46,406.25
2016,11,11,12,30,306.0,241.0,2.7,23.0,413.0,551.07,430.54
2016,11,11,12,45,421.5,206.5,2.7,23.0,437.5,653.56,508.68
2016,11,11,13,0,537.0,172.0,2.7,23.0,462.0,738.83,572.94
2016,11,11,13,15,555.0,159.0,2.6,22.5,449.0,754.48,584.91
2016,11,11,13,30,573.0,146.0,2.5,22.0,436.0,767.68,595.51
2016,11,11,13,45,439.0,165.0,2.45,22.0,380.0,666.65,522.09
2016,11,11,14,0,305.0,184.0,2.4,22.0,324.0,539.11,426.66
2016,11,11,14,15,291.5,173.5,2.3,21.5,299.0,517.53,412.43
2016,11,11,14,30,278.0,163.0,2.2,21.0,274.0,494.79,396.43
2016,11,11,14,45,268.5,147.0,2.15,21.0,245.5,467.22,376.14
2016,11,11,15,0,259.0,131.0,2.1,21.0,217.0,438.47,354.56
2016,11,11,15,15,242.0,114.5,1.9,20.5,186.5,400.75,325.53
2016,11,11,15,30,225.0,98.0,1.7,20.0,156.0,362.47,295.2
2016,11,11,15,45,199.0,80.5,1.55,19.5,124.5,313.9,255.54
2016,11,11,16,0,173.0,63.0,1.4,19.0,93.0,265.49,214.65
2016,11,11,16,15,126.5,46.0,1.3,18.5,64.0,200.83,158.39
2016,11,11,16,30,80.0,29.0,1.2,18.0,35.0,134.53,88.11
2016,11,11,16,45,40.0,14.5,1.15,17.5,17.5,42.91,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,69.5,7.0,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,139.0,14.0,0.8,15.0,18.0,11.02,0.0
2016,11,12,7,15,271.5,25.0,0.85,15.5,52.5,20.58,8.85
2016,11,12,7,30,404.0,36.0,0.9,16.0,87.0,29.82,19.83
2016,11,12,7,45,483.0,43.5,1.0,16.5,129.0,35.97,25.81
2016,11,12,8,0,562.0,51.0,1.1,17.0,171.0,42.19,31.57
2016,11,12,8,15,611.5,56.5,1.05,17.0,213.5,70.79,39.87
2016,11,12,8,30,661.0,62.0,1.0,17.0,256.0,123.23,70.4
2016,11,12,8,45,696.5,65.5,1.0,17.5,296.0,180.24,114.19
2016,11,12,9,0,732.0,69.0,1.0,18.0,336.0,238.31,163.16
2016,11,12,9,15,755.0,71.5,0.95,18.5,371.5,295.59,213.2
2016,11,12,9,30,778.0,74.0,0.9,19.0,407.0,354.81,264.28
2016,11,12,9,45,801.5,74.0,0.9,19.5,438.5,413.52,313.81
2016,11,12,10,0,825.0,74.0,0.9,20.0,470.0,473.53,362.73
2016,11,12,10,15,836.0,75.5,0.85,20.0,494.0,529.49,407.38
2016,11,12,10,30,847.0,77.0,0.8,20.0,518.0,584.87,449.98
2016,11,12,10,45,855.5,77.5,0.75,20.5,535.0,632.08,484.49
2016,11,12,11,0,864.0,78.0,0.7,21.0,552.0,681.68,519.33
2016,11,12,11,15,867.5,78.5,0.75,21.5,562.0,726.06,549.84
2016,11,12,11,30,871.0,79.0,0.8,22.0,572.0,768.18,577.3
2016,11,12,11,45,871.5,79.5,0.85,22.5,573.5,805.43,601.26
2016,11,12,12,0,872.0,80.0,0.9,23.0,575.0,839.86,623.24
2016,11,12,12,15,702.5,130.5,1.0,23.0,527.0,794.89,594.44
2016,11,12,12,30,533.0,181.0,1.1,23.0,479.0,711.18,538.36
2016,11,12,12,45,444.5,199.0,1.25,23.0,443.0,666.6,508.53
2016,11,12,13,0,356.0,217.0,1.4,23.0,407.0,595.06,458.46
2016,11,12,13,15,472.5,178.5,1.45,23.0,421.0,696.87,535.18
2016,11,12,13,30,589.0,140.0,1.5,23.0,435.0,786.22,598.89
2016,11,12,13,45,614.5,124.5,1.6,23.0,417.5,802.51,611.11
2016,11,12,14,0,640.0,109.0,1.7,23.0,400.0,815.35,621.83
2016,11,12,14,15,703.0,89.5,1.7,22.5,387.0,856.42,652.24
2016,11,12,14,30,766.0,70.0,1.7,22.0,374.0,886.41,674.68
2016,11,12,14,45,738.5,66.5,1.7,22.0,336.0,850.88,651.05
2016,11,12,15,0,711.0,63.0,1.7,22.0,298.0,812.62,625.59
2016,11,12,15,15,671.5,59.0,1.6,21.5,256.5,759.77,589.07
2016,11,12,15,30,632.0,55.0,1.5,21.0,215.0,713.59,555.82
2016,11,12,15,45,569.0,49.0,1.45,20.5,172.0,634.9,497.32
2016,11,12,16,0,506.0,43.0,1.4,20.0,129.0,557.24,436.52
2016,11,12,16,15,403.5,34.0,1.4,19.0,89.0,443.65,344.42
2016,11,12,16,30,301.0,25.0,1.4,18.0,49.0,330.63,213.04
2016,11,12,16,45,150.5,12.5,1.4,17.5,24.5,128.33,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,68.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,137.0,13.0,0.6,13.0,17.0,10.23,0.0
2016,11,13,7,15,272.0,24.5,0.65,13.5,51.0,20.2,7.91
2016,11,13,7,30,407.0,36.0,0.7,14.0,85.0,29.87,19.98
2016,11,13,7,45,482.5,44.0,0.75,14.5,127.0,36.4,26.39
2016,11,13,8,0,558.0,52.0,0.8,15.0,169.0,42.97,32.51
2016,11,13,8,15,608.5,57.5,0.75,15.0,211.5,71.37,40.81
2016,11,13,8,30,659.0,63.0,0.7,15.0,254.0,123.69,71.39
2016,11,13,8,45,692.0,67.5,0.65,15.5,294.0,178.41,113.55
2016,11,13,9,0,725.0,72.0,0.6,16.0,334.0,239.03,164.68
2016,11,13,9,15,749.0,75.0,0.55,16.0,370.0,296.62,215.2
2016,11,13,9,30,773.0,78.0,0.5,16.0,406.0,356.32,266.98
2016,11,13,9,45,791.5,79.5,0.5,16.5,436.5,414.16,315.84
2016,11,13,10,0,810.0,81.0,0.5,17.0,467.0,472.82,363.65
2016,11,13,10,15,822.0,82.5,0.55,17.5,491.5,528.61,408.07
2016,11,13,10,30,834.0,84.0,0.6,18.0,516.0,583.96,450.67
2016,11,13,10,45,844.0,84.5,0.65,19.0,533.5,636.29,488.86
2016,11,13,11,0,854.0,85.0,0.7,20.0,551.0,687.41,524.92
2016,11,13,11,15,858.5,85.5,0.75,20.0,561.0,733.08,557.9
2016,11,13,11,30,863.0,86.0,0.8,20.0,571.0,776.58,587.49
2016,11,13,11,45,864.0,86.0,0.85,20.5,573.0,814.29,611.88
2016,11,13,12,0,865.0,86.0,0.9,21.0,575.0,849.17,634.27
2016,11,13,12,15,862.5,86.0,0.95,21.0,569.0,877.99,653.85
2016,11,13,12,30,860.0,86.0,1.0,21.0,563.0,903.49,671.38
2016,11,13,12,45,858.0,83.5,1.05,21.5,550.0,922.94,683.79
2016,11,13,13,0,856.0,81.0,1.1,22.0,537.0,938.83,694.05
2016,11,13,13,15,847.0,80.0,1.1,22.0,516.5,946.28,699.48
2016,11,13,13,30,838.0,79.0,1.1,22.0,496.0,949.96,702.72
2016,11,13,13,45,824.5,77.0,1.1,22.0,468.5,944.15,699.96
2016,11,13,14,0,811.0,75.0,1.1,22.0,441.0,934.63,695.0
2016,11,13,14,15,791.5,72.5,1.05,22.0,407.5,914.89,682.52
2016,11,13,14,30,772.0,70.0,1.0,22.0,374.0,891.75,667.81
2016,11,13,14,45,743.5,67.0,1.0,22.0,336.0,855.9,645.19
2016,11,13,15,0,715.0,64.0,1.0,22.0,298.0,817.27,620.15
2016,11,13,15,15,674.5,59.5,0.9,21.5,256.0,762.8,582.93
2016,11,13,15,30,634.0,55.0,0.8,21.0,214.0,715.25,549.08
2016,11,13,15,45,571.0,49.0,0.7,20.5,171.0,636.59,491.07
2016,11,13,16,0,508.0,43.0,0.6,20.0,128.0,558.93,430.89
2016,11,13,16,15,405.5,34.0,0.7,19.5,88.0,445.39,340.42
2016,11,13,16,30,303.0,25.0,0.8,19.0,48.0,330.46,202.33
2016,11,13,16,45,151.5,12.5,0.9,18.5,24.0,129.1,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,0.6,13.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,0.6,13.0,15.0,9.44,0.0
2016,11,14,7,15,281.5,23.0,0.55,13.5,49.5,19.0,6.18
2016,11,14,7,30,421.0,34.0,0.5,14.0,84.0,28.32,18.56
2016,11,14,7,45,501.5,41.5,0.5,14.5,126.0,34.55,24.75
2016,11,14,8,0,582.0,49.0,0.5,15.0,168.0,40.85,30.64
2016,11,14,8,15,632.5,54.0,0.45,15.0,211.0,69.57,38.78
2016,11,14,8,30,683.0,59.0,0.4,15.0,254.0,125.7,72.02
2016,11,14,8,45,341.5,72.5,0.4,15.5,170.0,119.65,80.27
2016,11,14,9,0,0.0,86.0,0.4,16.0,86.0,65.85,50.22
2016,11,14,9,15,0.0,104.0,0.4,16.5,104.0,79.94,61.94
2016,11,14,9,30,0.0,122.0,0.4,17.0,122.0,94.37,73.62
2016,11,14,9,45,0.0,126.0,0.45,17.5,126.0,97.93,76.23
2016,11,14,10,0,0.0,130.0,0.5,18.0,130.0,101.47,78.84
2016,11,14,10,15,0.0,142.0,0.5,18.5,142.0,111.62,86.81
2016,11,14,10,30,0.0,154.0,0.5,19.0,154.0,122.03,94.89
2016,11,14,10,45,8.0,176.5,0.55,19.5,180.5,146.85,114.64
2016,11,14,11,0,16.0,199.0,0.6,20.0,207.0,173.29,135.44
2016,11,14,11,15,16.0,202.0,0.55,20.0,211.0,177.6,138.64
2016,11,14,11,30,16.0,205.0,0.5,20.0,215.0,182.0,142.0
2016,11,14,11,45,224.5,208.5,0.45,20.5,335.0,405.12,317.45
2016,11,14,12,0,433.0,212.0,0.4,21.0,455.0,616.08,469.63
2016,11,14,12,15,651.0,147.5,0.4,21.0,509.0,766.68,574.14
2016,11,14,12,30,869.0,83.0,0.4,21.0,563.0,896.75,657.49
2016,11,14,12,45,864.0,82.0,0.45,21.5,549.5,925.73,674.16
2016,11,14,13,0,859.0,81.0,0.5,22.0,536.0,940.79,683.67
2016,11,14,13,15,850.0,80.0,0.55,22.0,515.5,948.32,690.08
2016,11,14,13,30,841.0,79.0,0.6,22.0,495.0,952.07,694.36
2016,11,14,13,45,827.5,77.0,0.7,22.0,467.5,946.34,693.84
2016,11,14,14,0,814.0,75.0,0.8,22.0,440.0,936.87,691.03
2016,11,14,14,15,794.5,72.5,0.85,22.0,406.5,917.19,680.54
2016,11,14,14,30,775.0,70.0,0.9,22.0,373.0,894.09,667.71
2016,11,14,14,45,747.0,67.0,0.95,22.0,334.5,858.77,646.35
2016,11,14,15,0,719.0,64.0,1.0,22.0,296.0,820.64,622.42
2016,11,14,15,15,678.0,59.5,0.95,21.0,254.5,765.68,586.64
2016,11,14,15,30,637.0,55.0,0.9,20.0,213.0,717.84,554.11
2016,11,14,15,45,573.0,49.0,0.85,19.5,169.5,638.28,495.56
2016,11,14,16,0,509.0,43.0,0.8,19.0,126.0,559.71,434.57
2016,11,14,16,15,404.0,33.5,0.85,18.0,86.0,443.49,340.9
2016,11,14,16,30,299.0,24.0,0.9,17.0,46.0,324.58,191.41
2016,11,14,16,45,149.5,12.0,0.95,16.5,23.0,127.12,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,91.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,183.0,11.0,0.9,12.0,15.0,8.65,0.0
2016,11,15,7,15,325.5,20.5,1.1,12.5,49.0,18.58,4.78
2016,11,15,7,30,468.0,30.0,1.3,13.0,83.0,27.47,17.77
2016,11,15,7,45,542.0,36.0,1.55,13.5,125.0,33.03,23.43
2016,11,15,8,0,616.0,42.0,1.8,14.0,167.0,38.68,28.77
2016,11,15,8,15,662.5,46.5,1.9,14.5,208.5,67.7,36.66
2016,11,15,8,30,709.0,51.0,2.0,15.0,250.0,121.36,67.58
2016,11,15,8,45,739.5,53.5,2.1,15.5,289.5,176.2,110.27
2016,11,15,9,0,770.0,56.0,2.2,16.0,329.0,234.36,160.67
2016,11,15,9,15,790.5,58.5,2.3,16.5,364.0,292.67,213.27
2016,11,15,9,30,811.0,61.0,2.4,17.0,399.0,352.59,266.98
2016,11,15,9,45,531.5,129.5,2.5,17.5,357.5,345.36,270.21
2016,11,15,10,0,252.0,198.0,2.6,18.0,316.0,300.89,239.15
2016,11,15,10,15,290.0,203.0,2.65,18.0,345.5,344.11,274.92
2016,11,15,10,30,328.0,208.0,2.7,18.0,375.0,390.91,312.95
2016,11,15,10,45,327.0,216.0,2.8,18.5,387.0,419.42,335.48
2016,11,15,11,0,326.0,224.0,2.9,19.0,399.0,447.3,357.15
2016,11,15,11,15,325.0,228.5,2.95,19.0,406.0,470.92,375.88
2016,11,15,11,30,324.0,233.0,3.0,19.0,413.0,493.66,393.74
2016,11,15,11,45,190.5,236.0,3.15,19.0,342.0,389.4,311.66
2016,11,15,12,0,57.0,239.0,3.3,19.0,271.0,273.0,217.48
2016,11,15,12,15,74.5,242.0,3.4,19.0,283.5,296.81,237.44
2016,11,15,12,30,92.0,245.0,3.5,19.0,296.0,321.98,258.09
2016,11,15,12,45,46.0,196.0,3.65,19.0,221.5,228.56,182.85
2016,11,15,13,0,0.0,147.0,3.8,19.0,147.0,120.89,94.27
2016,11,15,13,15,0.5,153.0,3.85,18.5,153.5,128.33,100.81
2016,11,15,13,30,1.0,159.0,3.9,18.0,160.0,136.49,107.87
2016,11,15,13,45,12.0,164.0,3.95,18.0,170.0,154.94,123.72
2016,11,15,14,0,23.0,169.0,4.0,18.0,180.0,174.77,140.7
2016,11,15,14,15,38.5,163.0,3.95,17.5,179.0,207.85,168.99
2016,11,15,14,30,54.0,157.0,3.9,17.0,178.0,221.66,181.56
2016,11,15,14,45,50.5,141.5,3.85,17.0,160.0,203.32,166.65
2016,11,15,15,0,47.0,126.0,3.8,17.0,142.0,184.92,151.54
2016,11,15,15,15,41.5,109.5,3.65,16.5,122.0,163.0,133.41
2016,11,15,15,30,36.0,93.0,3.5,16.0,102.0,141.09,114.89
2016,11,15,15,45,28.0,75.0,3.35,16.0,81.0,114.13,91.46
2016,11,15,16,0,20.0,57.0,3.2,16.0,60.0,86.73,67.35
2016,11,15,16,15,10.0,39.5,2.85,15.5,41.0,48.76,34.26
2016,11,15,16,30,0.0,22.0,2.5,15.0,22.0,19.19,5.58
2016,11,15,16,45,0.0,11.0,2.2,14.5,11.0,8.65,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,66.0,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,132.0,11.0,1.6,10.0,14.0,8.65,0.0
2016,11,16,7,15,290.0,22.0,1.95,10.5,48.0,18.25,3.22
2016,11,16,7,30,448.0,33.0,2.3,11.0,82.0,27.68,17.95
2016,11,16,7,45,534.5,39.5,2.65,12.0,125.5,33.2,23.67
2016,11,16,8,0,621.0,46.0,3.0,13.0,169.0,42.14,31.92
2016,11,16,8,15,671.5,51.0,3.25,13.0,213.0,71.64,40.15
2016,11,16,8,30,722.0,56.0,3.5,13.0,257.0,126.72,72.21
2016,11,16,8,45,755.0,59.5,3.75,13.5,297.5,183.71,116.98
2016,11,16,9,0,788.0,63.0,4.0,14.0,338.0,244.41,170.08
2016,11,16,9,15,810.5,65.5,4.05,14.0,374.5,304.54,225.35
2016,11,16,9,30,833.0,68.0,4.1,14.0,411.0,366.5,282.24
2016,11,16,9,45,847.5,70.0,4.15,14.5,442.0,426.22,336.0
2016,11,16,10,0,862.0,72.0,4.2,15.0,473.0,486.25,388.49
2016,11,16,10,15,872.5,73.5,4.2,15.0,497.0,540.88,435.91
2016,11,16,10,30,883.0,75.0,4.2,15.0,521.0,596.74,482.91
2016,11,16,10,45,887.5,76.5,4.2,15.0,538.0,647.88,525.01
2016,11,16,11,0,892.0,78.0,4.2,15.0,555.0,697.23,564.69
2016,11,16,11,15,685.0,136.5,4.2,15.0,507.0,662.25,536.32
2016,11,16,11,30,478.0,195.0,4.2,15.0,459.0,589.0,477.99
2016,11,16,11,45,355.5,221.5,4.25,15.0,418.0,524.27,426.95
2016,11,16,12,0,233.0,248.0,4.3,15.0,377.0,449.43,366.46
2016,11,16,12,15,280.5,237.5,4.25,15.0,391.5,510.93,416.28
2016,11,16,12,30,328.0,227.0,4.2,15.0,406.0,554.93,451.87
2016,11,16,12,45,354.0,216.0,4.2,15.0,404.5,579.35,471.97
2016,11,16,13,0,380.0,205.0,4.2,15.0,403.0,603.2,491.72
2016,11,16,13,15,617.0,141.5,4.15,15.0,449.0,801.48,645.86
2016,11,16,13,30,854.0,78.0,4.1,15.0,495.0,961.78,762.24
2016,11,16,13,45,836.0,77.5,4.1,15.0,466.5,953.77,756.36
2016,11,16,14,0,818.0,77.0,4.1,15.0,438.0,941.94,749.13
2016,11,16,14,15,797.5,74.5,4.0,14.5,404.5,921.38,736.39
2016,11,16,14,30,777.0,72.0,3.9,14.0,371.0,897.37,721.0
2016,11,16,14,45,744.5,69.5,3.85,14.0,332.0,858.31,693.11
2016,11,16,15,0,712.0,67.0,3.8,14.0,293.0,816.38,662.46
2016,11,16,15,15,669.0,62.5,3.5,13.5,251.0,768.55,626.28
2016,11,16,15,30,626.0,58.0,3.2,13.0,209.0,711.32,581.36
2016,11,16,15,45,554.0,51.5,2.95,13.0,165.5,624.01,510.41
2016,11,16,16,0,482.0,45.0,2.7,13.0,122.0,537.87,437.45
2016,11,16,16,15,370.5,35.0,2.4,12.5,82.5,416.29,330.93
2016,11,16,16,30,259.0,25.0,2.1,12.0,43.0,289.0,155.78
2016,11,16,16,45,129.5,12.5,1.85,11.5,21.5,111.77,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,202.5,16.5,0.8,7.5,38.5,13.41,0.0
2016,11,17,7,30,405.0,33.0,0.9,8.0,77.0,27.52,17.95
2016,11,17,7,45,498.5,40.0,1.0,8.5,119.5,33.39,24.21
2016,11,17,8,0,592.0,47.0,1.1,9.0,162.0,39.42,30.02
2016,11,17,8,15,644.5,52.0,1.2,9.5,205.0,71.03,40.97
2016,11,17,8,30,697.0,57.0,1.3,10.0,248.0,124.54,72.15
2016,11,17,8,45,737.0,59.0,1.4,10.5,289.5,179.78,115.26
2016,11,17,9,0,777.0,61.0,1.5,11.0,331.0,239.52,167.17
2016,11,17,9,15,801.0,64.0,1.6,11.5,367.5,299.76,221.85
2016,11,17,9,30,825.0,67.0,1.7,12.0,404.0,362.04,277.99
2016,11,17,9,45,845.0,67.5,1.85,12.5,435.5,421.97,331.38
2016,11,17,10,0,865.0,68.0,2.0,13.0,467.0,480.91,382.6
2016,11,17,10,15,876.5,69.5,2.05,13.5,491.5,538.02,430.54
2016,11,17,10,30,888.0,71.0,2.1,14.0,516.0,594.52,476.42
2016,11,17,10,45,896.5,71.0,2.2,14.5,534.0,646.68,517.9
2016,11,17,11,0,905.0,71.0,2.3,15.0,552.0,697.36,557.15
2016,11,17,11,15,908.5,71.5,2.25,15.0,561.5,743.29,590.98
2016,11,17,11,30,912.0,72.0,2.2,15.0,571.0,786.87,621.52
2016,11,17,11,45,914.0,72.0,2.2,15.5,573.5,826.13,647.86
2016,11,17,12,0,916.0,72.0,2.2,16.0,576.0,862.55,671.98
2016,11,17,12,15,914.0,71.5,2.2,16.0,570.0,891.87,692.3
2016,11,17,12,30,912.0,71.0,2.2,16.0,564.0,917.81,710.34
2016,11,17,12,45,907.0,70.0,2.25,16.0,551.0,936.86,724.25
2016,11,17,13,0,902.0,69.0,2.3,16.0,538.0,952.22,735.82
2016,11,17,13,15,893.0,68.0,2.25,16.0,517.0,960.02,741.32
2016,11,17,13,30,884.0,67.0,2.2,16.0,496.0,964.02,744.41
2016,11,17,13,45,871.0,66.0,2.2,16.0,468.5,960.35,742.95
2016,11,17,14,0,858.0,65.0,2.2,16.0,441.0,953.01,739.13
2016,11,17,14,15,839.5,62.5,2.1,16.0,407.5,934.55,726.54
2016,11,17,14,30,821.0,60.0,2.0,16.0,374.0,924.02,719.45
2016,11,17,14,45,794.0,57.5,1.95,16.0,335.5,890.37,696.42
2016,11,17,15,0,767.0,55.0,1.9,16.0,297.0,853.86,670.95
2016,11,17,15,15,727.5,51.5,1.65,15.5,254.5,801.47,632.25
2016,11,17,15,30,688.0,48.0,1.4,15.0,212.0,747.3,590.68
2016,11,17,15,45,627.0,42.5,1.15,14.5,168.5,669.57,529.67
2016,11,17,16,0,566.0,37.0,0.9,14.0,125.0,592.06,465.69
2016,11,17,16,15,459.5,29.0,0.95,13.5,85.0,474.21,366.12
2016,11,17,16,30,353.0,21.0,1.0,13.0,45.0,350.78,172.04
2016,11,17,16,45,176.5,10.5,1.05,12.5,22.5,147.19,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,203.5,15.5,1.75,8.0,37.0,12.61,0.0
2016,11,18,7,30,407.0,31.0,2.0,9.0,74.0,25.89,16.25
2016,11,18,7,45,498.0,39.0,2.25,10.0,116.5,32.61,23.26
2016,11,18,8,0,589.0,47.0,2.5,11.0,159.0,39.41,29.69
2016,11,18,8,15,643.5,52.5,2.45,11.5,203.0,71.08,40.85
2016,11,18,8,30,698.0,58.0,2.4,12.0,247.0,125.07,72.15
2016,11,18,8,45,735.0,61.5,2.4,12.5,288.5,181.12,115.87
2016,11,18,9,0,772.0,65.0,2.4,13.0,330.0,241.38,168.14
2016,11,18,9,15,796.0,68.0,2.65,14.0,366.5,301.34,222.19
2016,11,18,9,30,820.0,71.0,2.9,15.0,403.0,363.34,277.72
2016,11,18,9,45,839.5,72.5,3.15,16.0,435.0,423.83,330.99
2016,11,18,10,0,859.0,74.0,3.4,17.0,467.0,485.19,383.41
2016,11,18,10,15,869.0,75.5,3.5,17.0,491.0,542.18,432.17
2016,11,18,10,30,879.0,77.0,3.6,17.0,515.0,598.44,479.05
2016,11,18,10,45,884.5,78.0,3.75,17.5,531.5,645.64,517.21
2016,11,18,11,0,890.0,79.0,3.9,18.0,548.0,694.96,555.87
2016,11,18,11,15,892.0,80.0,3.95,18.0,557.0,739.86,590.41
2016,11,18,11,30,894.0,81.0,4.0,18.0,566.0,782.35,621.38
2016,11,18,11,45,891.5,81.5,4.1,18.5,567.0,818.09,646.29
2016,11,18,12,0,889.0,82.0,4.2,19.0,568.0,850.74,668.9
2016,11,18,12,15,885.0,81.5,4.25,19.0,561.5,877.72,688.47
2016,11,18,12,30,881.0,81.0,4.3,19.0,555.0,901.28,705.72
2016,11,18,12,45,874.5,80.0,4.35,19.0,541.0,918.46,718.48
2016,11,18,13,0,868.0,79.0,4.4,19.0,527.0,943.0,736.87
2016,11,18,13,15,859.0,78.0,4.4,19.0,506.5,950.81,743.04
2016,11,18,13,30,850.0,77.0,4.4,19.0,486.0,954.82,746.8
2016,11,18,13,45,835.5,75.5,4.4,19.0,459.0,949.02,743.76
2016,11,18,14,0,821.0,74.0,4.4,19.0,432.0,939.47,738.19
