Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,15,802.0,71.5,4.2,18.5,399.0,920.53,726.15
2016,11,18,14,30,783.0,69.0,4.0,18.0,366.0,898.16,711.58
2016,11,18,14,45,755.0,65.5,3.8,18.0,328.0,862.42,685.63
2016,11,18,15,0,727.0,62.0,3.6,18.0,290.0,823.87,657.08
2016,11,18,15,15,685.0,58.0,3.15,17.0,248.0,768.77,616.39
2016,11,18,15,30,643.0,54.0,2.7,16.0,206.0,721.13,579.45
2016,11,18,15,45,577.5,47.5,2.3,15.5,163.0,639.73,514.07
2016,11,18,16,0,512.0,41.0,1.9,15.0,120.0,559.43,446.5
2016,11,18,16,15,399.5,31.5,1.75,14.0,80.5,437.32,340.76
2016,11,18,16,30,287.0,22.0,1.6,13.0,41.0,307.09,138.33
2016,11,18,16,45,143.5,11.0,1.5,12.5,20.5,121.61,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,162.5,16.0,4.4,13.0,32.5,12.95,0.0
2016,11,19,7,30,325.0,32.0,4.4,13.0,65.0,26.42,16.13
2016,11,19,7,45,415.5,40.5,4.45,13.5,104.0,33.35,23.46
2016,11,19,8,0,506.0,49.0,4.5,14.0,143.0,40.37,30.1
2016,11,19,8,15,253.0,28.5,4.45,14.0,75.5,32.33,16.34
2016,11,19,8,30,0.0,8.0,4.4,14.0,8.0,6.07,0.0
2016,11,19,8,45,0.0,9.0,4.35,14.5,9.0,6.83,0.22
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,7.6,0.87
2016,11,19,9,15,0.0,12.0,4.3,15.0,12.0,9.13,2.17
2016,11,19,9,30,0.0,14.0,4.3,15.0,14.0,10.66,3.47
2016,11,19,9,45,0.0,15.5,4.3,15.0,15.5,11.81,4.44
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,12.96,5.41
2016,11,19,10,15,0.0,18.5,4.3,15.0,18.5,14.11,6.37
2016,11,19,10,30,0.0,20.0,4.3,15.0,20.0,15.27,7.34
2016,11,19,10,45,0.0,20.5,4.3,15.5,20.5,15.65,7.63
2016,11,19,11,0,0.0,21.0,4.3,16.0,21.0,16.04,7.92
2016,11,19,11,15,0.0,15.0,4.25,16.0,15.0,11.45,4.03
2016,11,19,11,30,0.0,9.0,4.2,16.0,9.0,6.87,0.15
2016,11,19,11,45,0.0,15.5,4.2,16.5,15.5,11.84,4.33
2016,11,19,12,0,0.0,22.0,4.2,17.0,22.0,16.82,8.5
2016,11,19,12,15,0.0,15.5,4.15,17.0,15.5,11.84,4.32
2016,11,19,12,30,0.0,9.0,4.1,17.0,9.0,6.87,0.13
2016,11,19,12,45,0.0,55.0,4.1,17.0,55.0,42.17,29.83
2016,11,19,13,0,0.0,101.0,4.1,17.0,101.0,79.08,60.68
2016,11,19,13,15,35.0,153.0,4.05,17.0,170.0,177.33,143.48
2016,11,19,13,30,70.0,205.0,4.0,17.0,239.0,278.44,226.88
2016,11,19,13,45,35.0,105.5,4.0,17.0,122.5,129.58,104.45
2016,11,19,14,0,0.0,6.0,4.0,17.0,6.0,4.57,0.0
2016,11,19,14,15,0.0,5.5,3.85,16.5,5.5,4.18,0.0
2016,11,19,14,30,0.0,5.0,3.7,16.0,5.0,3.8,0.0
2016,11,19,14,45,0.0,4.5,3.6,16.0,4.5,3.42,0.0
2016,11,19,15,0,0.0,4.0,3.5,16.0,4.0,3.03,0.0
2016,11,19,15,15,0.0,3.5,3.3,15.5,3.5,2.65,0.0
2016,11,19,15,30,0.0,3.0,3.1,15.0,3.0,2.27,0.0
2016,11,19,15,45,0.0,2.0,2.95,15.0,2.0,1.51,0.0
2016,11,19,16,0,0.0,1.0,2.8,15.0,1.0,0.76,0.0
2016,11,19,16,15,0.0,0.5,2.75,14.5,0.5,0.38,0.0
2016,11,19,16,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,15.5,1.1,13.5,15.5,11.83,0.0
2016,11,20,7,30,0.0,31.0,1.2,14.0,31.0,23.13,13.17
2016,11,20,7,45,7.0,48.5,1.35,14.5,49.5,35.62,25.32
2016,11,20,8,0,14.0,66.0,1.5,15.0,68.0,48.02,36.69
2016,11,20,8,15,21.5,83.0,1.6,15.0,88.0,61.17,45.88
2016,11,20,8,30,29.0,100.0,1.7,15.0,108.0,77.57,59.22
2016,11,20,8,45,34.5,115.5,1.8,15.0,126.5,93.93,72.77
2016,11,20,9,0,40.0,131.0,1.9,15.0,145.0,111.29,87.29
2016,11,20,9,15,42.0,145.0,1.9,15.0,161.0,127.46,100.96
2016,11,20,9,30,44.0,159.0,1.9,15.0,177.0,144.14,115.01
2016,11,20,9,45,148.0,174.0,1.9,15.5,239.5,210.67,168.45
2016,11,20,10,0,252.0,189.0,1.9,16.0,302.0,292.5,234.26
2016,11,20,10,15,139.0,189.5,1.9,16.0,252.5,242.78,195.25
2016,11,20,10,30,26.0,190.0,1.9,16.0,203.0,168.73,134.84
2016,11,20,10,45,21.0,190.5,1.95,16.0,201.0,168.14,134.47
2016,11,20,11,0,16.0,191.0,2.0,16.0,199.0,167.01,133.41
2016,11,20,11,15,8.0,140.5,2.0,16.0,144.5,117.63,92.78
2016,11,20,11,30,0.0,90.0,2.0,16.0,90.0,69.35,52.61
2016,11,20,11,45,1.5,131.5,2.0,16.0,132.5,105.81,82.95
2016,11,20,12,0,3.0,173.0,2.0,16.0,175.0,145.21,115.32
2016,11,20,12,15,1.5,157.5,2.0,16.0,158.5,130.28,102.98
2016,11,20,12,30,0.0,142.0,2.0,16.0,142.0,115.27,90.66
2016,11,20,12,45,0.0,114.0,2.0,16.0,114.0,90.34,70.13
2016,11,20,13,0,0.0,86.0,2.0,16.0,86.0,66.15,50.07
2016,11,20,13,15,0.0,48.0,1.9,15.5,48.0,36.76,25.53
2016,11,20,13,30,0.0,10.0,1.8,15.0,10.0,7.62,0.85
2016,11,20,13,45,0.5,77.5,1.7,15.0,78.0,60.02,45.44
2016,11,20,14,0,1.0,145.0,1.6,15.0,146.0,127.58,102.08
2016,11,20,14,15,0.5,118.0,1.4,15.0,118.5,100.4,79.41
2016,11,20,14,30,0.0,91.0,1.2,15.0,91.0,73.74,57.14
2016,11,20,14,45,0.0,81.5,1.05,15.0,81.5,65.65,50.42
2016,11,20,15,0,0.0,72.0,0.9,15.0,72.0,57.58,43.62
2016,11,20,15,15,0.0,61.0,0.8,14.5,61.0,47.95,35.48
2016,11,20,15,30,0.0,50.0,0.7,14.0,50.0,38.28,27.19
2016,11,20,15,45,0.0,39.5,0.6,14.0,39.5,30.2,20.1
2016,11,20,16,0,0.0,29.0,0.5,14.0,29.0,22.13,12.97
2016,11,20,16,15,0.0,19.0,0.55,13.5,19.0,14.47,6.01
2016,11,20,16,30,0.0,9.0,0.6,13.0,9.0,6.83,0.0
2016,11,20,16,45,0.0,4.5,0.65,13.0,4.5,3.54,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,15.0,1.25,10.5,31.5,12.2,0.0
2016,11,21,7,30,359.0,30.0,1.4,11.0,63.0,24.96,14.58
2016,11,21,7,45,455.5,37.5,1.6,12.0,104.0,31.21,21.67
2016,11,21,8,0,552.0,45.0,1.8,13.0,145.0,37.59,27.74
2016,11,21,8,15,608.0,50.0,2.0,13.0,186.5,63.14,35.19
2016,11,21,8,30,664.0,55.0,2.2,13.0,228.0,117.43,67.01
2016,11,21,8,45,706.5,58.0,2.4,13.5,269.0,171.52,108.62
2016,11,21,9,0,749.0,61.0,2.6,14.0,310.0,230.49,159.37
2016,11,21,9,15,774.0,63.5,2.65,14.0,345.5,288.55,212.31
2016,11,21,9,30,799.0,66.0,2.7,14.0,381.0,348.79,267.21
2016,11,21,9,45,530.0,126.0,2.8,14.5,342.0,338.92,268.47
2016,11,21,10,0,261.0,186.0,2.9,15.0,303.0,293.82,236.67
2016,11,21,10,15,195.0,201.5,2.95,15.0,291.5,282.9,229.33
2016,11,21,10,30,129.0,217.0,3.0,15.0,280.0,273.78,222.21
2016,11,21,10,45,277.5,204.5,3.05,15.5,346.0,376.47,306.27
2016,11,21,11,0,426.0,192.0,3.1,16.0,412.0,495.6,401.21
2016,11,21,11,15,404.0,201.5,3.1,16.0,413.0,514.01,415.31
2016,11,21,11,30,382.0,211.0,3.1,16.0,414.0,513.43,415.33
2016,11,21,11,45,626.0,146.0,3.1,16.0,481.5,686.02,551.43
2016,11,21,12,0,870.0,81.0,3.1,16.0,549.0,830.51,657.6
2016,11,21,12,15,868.5,81.0,3.05,16.0,544.0,869.12,683.98
2016,11,21,12,30,867.0,81.0,3.0,16.0,539.0,895.71,702.53
2016,11,21,12,45,867.5,78.5,3.0,16.0,527.5,917.65,718.3
2016,11,21,13,0,868.0,76.0,3.0,16.0,516.0,925.3,724.14
2016,11,21,13,15,859.0,74.5,2.95,16.0,496.0,943.4,737.22
2016,11,21,13,30,850.0,73.0,2.9,16.0,476.0,946.87,740.01
2016,11,21,13,45,835.5,72.0,2.9,16.0,449.0,941.9,737.55
2016,11,21,14,0,821.0,71.0,2.9,16.0,422.0,933.21,732.61
2016,11,21,14,15,801.5,68.5,2.8,16.0,389.0,913.99,719.41
2016,11,21,14,30,782.0,66.0,2.7,16.0,356.0,891.36,703.72
2016,11,21,14,45,751.0,63.0,2.65,16.0,318.0,853.63,677.25
2016,11,21,15,0,720.0,60.0,2.6,16.0,280.0,813.15,648.14
2016,11,21,15,15,677.0,56.0,2.25,15.5,239.0,757.53,605.86
2016,11,21,15,30,634.0,52.0,1.9,15.0,198.0,709.22,567.28
2016,11,21,15,45,563.5,46.0,1.55,14.5,155.5,624.53,499.37
2016,11,21,16,0,493.0,40.0,1.2,14.0,113.0,541.16,429.36
2016,11,21,16,15,376.0,30.5,1.15,13.0,75.0,416.18,320.27
2016,11,21,16,30,259.0,21.0,1.1,12.0,37.0,279.75,83.09
2016,11,21,16,45,129.5,10.5,1.1,11.5,18.5,110.24,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,153.0,15.5,1.0,9.5,29.5,12.6,0.0
2016,11,22,7,30,306.0,31.0,1.1,10.0,59.0,25.65,14.86
2016,11,22,7,45,401.5,40.5,1.2,10.5,98.5,33.41,23.7
2016,11,22,8,0,497.0,50.0,1.3,11.0,138.0,41.23,31.19
2016,11,22,8,15,556.5,56.5,1.3,11.5,179.5,65.83,39.04
2016,11,22,8,30,616.0,63.0,1.3,12.0,221.0,115.89,67.95
2016,11,22,8,45,657.0,67.0,1.35,12.5,261.0,168.18,108.14
2016,11,22,9,0,698.0,71.0,1.4,13.0,301.0,225.22,156.88
2016,11,22,9,15,725.0,74.5,1.4,13.0,336.5,282.29,208.19
2016,11,22,9,30,752.0,78.0,1.4,13.0,372.0,342.86,262.36
2016,11,22,9,45,590.5,116.5,1.45,13.5,359.0,359.63,283.02
2016,11,22,10,0,429.0,155.0,1.5,14.0,346.0,352.5,281.76
2016,11,22,10,15,485.0,152.0,1.5,14.5,378.5,407.46,326.84
2016,11,22,10,30,541.0,149.0,1.5,15.0,411.0,467.05,374.35
2016,11,22,10,45,562.0,148.0,1.55,15.5,429.0,511.16,409.14
2016,11,22,11,0,583.0,147.0,1.6,16.0,447.0,563.04,448.93
2016,11,22,11,15,573.0,153.5,1.6,16.0,453.0,586.24,467.02
2016,11,22,11,30,563.0,160.0,1.6,16.0,459.0,614.37,488.41
2016,11,22,11,45,587.0,153.5,1.6,16.0,466.0,661.48,523.85
2016,11,22,12,0,611.0,147.0,1.6,16.0,473.0,700.84,553.23
2016,11,22,12,15,597.5,149.5,1.55,16.0,466.0,716.01,563.84
2016,11,22,12,30,584.0,152.0,1.5,16.0,459.0,727.95,572.18
2016,11,22,12,45,484.0,173.5,1.5,16.0,423.5,670.72,529.66
2016,11,22,13,0,384.0,195.0,1.5,16.0,388.0,593.86,472.66
2016,11,22,13,15,505.5,157.0,1.5,16.0,401.0,699.52,554.28
2016,11,22,13,30,627.0,119.0,1.5,16.0,414.0,793.52,621.45
2016,11,22,13,45,562.5,126.0,1.5,16.0,379.5,746.7,587.9
2016,11,22,14,0,498.0,133.0,1.5,16.0,345.0,688.56,547.19
2016,11,22,14,15,543.0,113.0,1.4,15.5,327.5,720.87,572.32
2016,11,22,14,30,588.0,93.0,1.3,15.0,310.0,742.39,588.38
2016,11,22,14,45,551.0,90.5,1.2,15.0,277.0,700.73,557.5
2016,11,22,15,0,514.0,88.0,1.1,15.0,244.0,656.64,524.83
2016,11,22,15,15,477.5,79.5,1.0,14.5,207.5,604.71,486.26
2016,11,22,15,30,441.0,71.0,0.9,14.0,171.0,547.65,442.27
2016,11,22,15,45,394.0,59.0,0.85,13.5,134.5,481.86,389.92
2016,11,22,16,0,347.0,47.0,0.8,13.0,98.0,418.91,336.84
2016,11,22,16,15,257.0,34.0,0.85,12.5,64.5,316.33,244.81
2016,11,22,16,30,167.0,21.0,0.9,12.0,31.0,201.16,47.27
2016,11,22,16,45,83.5,10.5,0.95,12.0,15.5,74.03,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,120.5,17.0,1.1,9.5,27.5,12.95,0.0
2016,11,23,7,30,241.0,34.0,1.1,10.0,55.0,25.82,14.54
2016,11,23,7,45,331.0,46.0,1.1,11.0,93.0,35.02,24.98
2016,11,23,8,0,421.0,58.0,1.1,12.0,131.0,47.3,36.4
2016,11,23,8,15,487.0,65.5,1.25,12.0,172.0,69.95,44.14
2016,11,23,8,30,553.0,73.0,1.4,12.0,213.0,117.13,71.69
2016,11,23,8,45,593.5,79.5,1.55,12.5,252.5,167.64,110.53
2016,11,23,9,0,634.0,86.0,1.7,13.0,292.0,223.01,157.66
2016,11,23,9,15,664.5,90.0,1.75,13.0,327.5,278.0,206.83
2016,11,23,9,30,695.0,94.0,1.8,13.0,363.0,336.02,258.7
2016,11,23,9,45,729.0,93.5,1.85,13.5,395.5,394.04,309.37
2016,11,23,10,0,763.0,93.0,1.9,14.0,428.0,454.62,360.9
2016,11,23,10,15,680.5,112.0,1.95,14.0,423.5,476.59,382.06
2016,11,23,10,30,598.0,131.0,2.0,14.0,419.0,488.26,393.79
2016,11,23,10,45,341.5,177.5,2.05,14.5,343.5,388.92,315.75
2016,11,23,11,0,85.0,224.0,2.1,15.0,268.0,258.11,208.57
2016,11,23,11,15,53.5,212.5,2.15,15.0,240.5,230.0,185.91
2016,11,23,11,30,22.0,201.0,2.2,15.0,213.0,184.44,148.28
2016,11,23,11,45,165.5,212.5,2.25,15.0,300.5,344.67,281.33
2016,11,23,12,0,309.0,224.0,2.3,15.0,388.0,504.69,408.71
2016,11,23,12,15,572.0,159.5,2.35,15.0,459.5,695.17,557.79
2016,11,23,12,30,835.0,95.0,2.4,15.0,531.0,881.71,692.47
2016,11,23,12,45,824.0,95.5,2.45,15.0,517.5,896.25,701.76
2016,11,23,13,0,813.0,96.0,2.5,15.0,504.0,907.03,710.27
2016,11,23,13,15,406.5,57.5,2.55,15.0,261.5,487.48,399.3
2016,11,23,13,30,0.0,19.0,2.6,15.0,19.0,14.49,6.63
2016,11,23,13,45,382.0,53.0,2.7,15.0,215.0,471.09,392.93
2016,11,23,14,0,764.0,87.0,2.8,15.0,411.0,903.09,717.82
2016,11,23,14,15,741.5,84.0,2.8,14.5,378.0,880.83,700.14
2016,11,23,14,30,719.0,81.0,2.8,14.0,345.0,855.38,684.19
2016,11,23,14,45,689.5,76.5,2.8,14.0,308.0,818.15,657.89
2016,11,23,15,0,660.0,72.0,2.8,14.0,271.0,778.41,629.0
2016,11,23,15,15,612.5,66.5,2.4,13.5,230.0,718.06,582.22
2016,11,23,15,30,565.0,61.0,2.0,13.0,189.0,656.5,532.86
2016,11,23,15,45,491.5,53.5,1.7,12.5,147.5,568.14,461.47
2016,11,23,16,0,418.0,46.0,1.4,12.0,106.0,480.78,387.69
2016,11,23,16,15,297.5,34.5,1.3,11.5,69.5,352.37,272.81
2016,11,23,16,30,177.0,23.0,1.2,11.0,33.0,213.28,38.03
2016,11,23,16,45,88.5,11.5,1.15,10.5,16.5,78.78,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,119.0,16.5,0.55,7.0,27.0,12.98,0.0
2016,11,24,7,30,238.0,33.0,0.6,7.0,54.0,25.07,13.67
2016,11,24,7,45,348.0,44.0,0.65,7.5,94.0,36.18,26.33
2016,11,24,8,0,458.0,55.0,0.7,8.0,134.0,45.16,35.06
2016,11,24,8,15,523.5,63.0,0.8,8.0,176.0,68.86,43.38
2016,11,24,8,30,589.0,71.0,0.9,8.0,218.0,118.54,72.52
2016,11,24,8,45,641.5,74.5,1.0,8.5,260.0,170.62,112.33
2016,11,24,9,0,694.0,78.0,1.1,9.0,302.0,228.87,161.97
2016,11,24,9,15,723.5,82.0,1.15,9.5,338.5,286.93,214.11
2016,11,24,9,30,753.0,86.0,1.2,10.0,375.0,347.83,268.5
2016,11,24,9,45,778.0,87.5,1.3,11.0,407.5,407.13,320.3
2016,11,24,10,0,803.0,89.0,1.4,12.0,440.0,467.8,371.67
2016,11,24,10,15,816.5,91.0,1.4,12.5,465.0,524.15,418.34
2016,11,24,10,30,830.0,93.0,1.4,13.0,490.0,580.27,463.24
2016,11,24,10,45,840.5,94.0,1.4,13.5,508.0,633.06,504.16
2016,11,24,11,0,851.0,95.0,1.4,14.0,526.0,684.76,542.98
2016,11,24,11,15,855.5,95.5,1.2,14.0,536.5,730.33,575.21
2016,11,24,11,30,860.0,96.0,1.0,14.0,547.0,773.76,603.34
2016,11,24,11,45,862.0,96.0,0.85,14.5,549.5,812.34,626.11
2016,11,24,12,0,864.0,96.0,0.7,15.0,552.0,848.19,646.3
2016,11,24,12,15,861.0,95.5,0.6,15.0,546.5,876.3,662.87
2016,11,24,12,30,858.0,95.0,0.5,15.0,541.0,901.06,677.1
2016,11,24,12,45,852.0,94.0,0.4,15.5,528.0,919.08,685.56
2016,11,24,13,0,846.0,93.0,0.3,16.0,515.0,933.45,691.76
2016,11,24,13,15,836.0,91.5,0.35,16.0,494.5,939.76,697.4
2016,11,24,13,30,826.0,90.0,0.4,16.0,474.0,942.26,700.9
2016,11,24,13,45,809.5,88.0,0.5,16.0,447.0,934.06,698.74
2016,11,24,14,0,793.0,86.0,0.6,16.0,420.0,922.07,694.23
2016,11,24,14,15,771.0,83.0,0.55,15.5,386.5,907.93,686.32
2016,11,24,14,30,749.0,80.0,0.5,15.0,353.0,883.0,671.04
2016,11,24,14,45,716.0,76.0,0.5,15.0,315.0,842.92,645.05
2016,11,24,15,0,683.0,72.0,0.5,15.0,277.0,800.28,616.61
2016,11,24,15,15,635.5,66.5,0.5,14.5,235.0,739.68,575.42
2016,11,24,15,30,588.0,61.0,0.5,14.0,193.0,677.75,531.25
2016,11,24,15,45,515.5,53.0,0.5,14.0,151.0,589.3,464.11
2016,11,24,16,0,443.0,45.0,0.5,14.0,109.0,501.91,393.96
2016,11,24,16,15,320.5,33.5,0.55,13.0,71.0,371.34,280.96
2016,11,24,16,30,198.0,22.0,0.6,12.0,33.0,227.13,26.52
2016,11,24,16,45,99.0,11.0,0.7,11.5,16.5,86.68,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,61.0,15.0,1.05,7.5,20.0,11.8,0.0
2016,11,25,7,30,122.0,30.0,1.0,8.0,40.0,22.47,11.01
2016,11,25,7,45,184.5,45.5,1.0,8.5,71.5,33.85,24.06
2016,11,25,8,0,247.0,61.0,1.0,9.0,103.0,45.06,34.77
2016,11,25,8,15,282.0,76.0,1.2,9.5,136.0,66.08,45.81
2016,11,25,8,30,317.0,91.0,1.4,10.0,169.0,103.14,70.24
2016,11,25,8,45,342.5,103.5,1.6,10.5,201.0,141.43,100.49
2016,11,25,9,0,368.0,116.0,1.8,11.0,233.0,183.0,135.97
2016,11,25,9,15,399.0,121.5,1.75,11.5,262.0,223.58,171.41
2016,11,25,9,30,430.0,127.0,1.7,12.0,291.0,267.48,209.82
2016,11,25,9,45,415.5,141.5,1.7,12.5,311.0,304.17,242.67
2016,11,25,10,0,401.0,156.0,1.7,13.0,331.0,338.99,272.91
2016,11,25,10,15,377.5,171.0,1.7,13.5,342.5,357.28,289.08
2016,11,25,10,30,354.0,186.0,1.7,14.0,354.0,382.31,309.71
2016,11,25,10,45,292.5,203.5,1.75,14.5,345.5,383.87,310.85
2016,11,25,11,0,231.0,221.0,1.8,15.0,337.0,365.51,295.95
2016,11,25,11,15,272.5,219.5,1.8,15.0,359.5,422.59,341.71
2016,11,25,11,30,314.0,218.0,1.8,15.0,382.0,468.5,378.1
2016,11,25,11,45,283.5,224.0,1.8,15.0,372.5,468.06,377.3
2016,11,25,12,0,253.0,230.0,1.8,15.0,363.0,464.74,374.43
2016,11,25,12,15,213.0,231.5,1.75,15.0,343.0,425.99,344.18
2016,11,25,12,30,173.0,233.0,1.7,15.0,323.0,402.99,325.72
2016,11,25,12,45,245.5,218.5,1.7,15.5,342.5,481.92,388.35
2016,11,25,13,0,318.0,204.0,1.7,16.0,362.0,542.48,435.57
2016,11,25,13,15,185.0,198.0,1.65,15.5,289.0,396.73,321.65
2016,11,25,13,30,52.0,192.0,1.6,15.0,216.0,246.47,199.89
2016,11,25,13,45,121.5,185.0,1.55,15.0,237.0,332.69,272.38
2016,11,25,14,0,191.0,178.0,1.5,15.0,258.0,398.27,326.38
2016,11,25,14,15,103.5,156.5,1.3,14.5,199.5,288.81,237.09
2016,11,25,14,30,16.0,135.0,1.1,14.0,141.0,139.82,113.07
2016,11,25,14,45,12.0,121.5,0.9,14.0,125.5,124.34,100.47
2016,11,25,15,0,8.0,108.0,0.7,14.0,110.0,109.01,87.46
2016,11,25,15,15,4.0,92.5,0.7,13.5,93.5,91.15,72.36
2016,11,25,15,30,0.0,77.0,0.7,13.0,77.0,73.32,57.0
2016,11,25,15,45,0.0,60.0,0.75,13.0,60.0,56.77,42.6
2016,11,25,16,0,0.0,43.0,0.8,13.0,43.0,39.43,27.4
2016,11,25,16,15,0.0,28.0,0.85,12.5,28.0,24.0,13.34
2016,11,25,16,30,0.0,13.0,0.9,12.0,13.0,9.9,0.0
2016,11,25,16,45,0.0,6.5,0.95,11.5,6.5,5.11,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.15,11.0,3.0,2.36,0.0
2016,11,26,7,30,0.0,6.0,2.3,11.0,6.0,4.54,0.0
2016,11,26,7,45,0.0,11.0,2.5,11.0,11.0,8.34,1.58
2016,11,26,8,0,0.0,16.0,2.7,11.0,16.0,12.15,5.18
2016,11,26,8,15,0.0,21.5,2.8,11.0,21.5,16.35,8.47
2016,11,26,8,30,0.0,27.0,2.9,11.0,27.0,20.56,12.21
2016,11,26,8,45,0.0,32.5,3.0,11.0,32.5,24.78,15.92
2016,11,26,9,0,0.0,38.0,3.1,11.0,38.0,29.0,19.6
2016,11,26,9,15,0.0,43.0,3.05,11.0,43.0,32.85,22.93
2016,11,26,9,30,0.0,48.0,3.0,11.0,48.0,36.71,26.23
2016,11,26,9,45,0.0,78.0,2.95,11.0,78.0,59.94,46.21
2016,11,26,10,0,0.0,108.0,2.9,11.0,108.0,84.03,66.73
2016,11,26,10,15,18.0,148.5,2.9,11.0,157.0,127.17,103.28
2016,11,26,10,30,36.0,189.0,2.9,11.0,206.0,183.91,150.93
2016,11,26,10,45,82.5,207.0,2.9,11.0,248.0,233.62,192.76
2016,11,26,11,0,129.0,225.0,2.9,11.0,290.0,302.06,249.63
2016,11,26,11,15,172.0,228.0,3.05,11.0,316.5,345.13,285.65
2016,11,26,11,30,215.0,231.0,3.2,11.0,343.0,391.64,324.42
2016,11,26,11,45,206.0,233.0,3.4,11.5,340.5,399.16,330.1
2016,11,26,12,0,197.0,235.0,3.6,12.0,338.0,405.57,334.96
2016,11,26,12,15,98.5,172.0,3.7,12.0,223.5,260.26,215.63
2016,11,26,12,30,0.0,109.0,3.8,12.0,109.0,85.9,67.47
2016,11,26,12,45,0.0,104.0,3.95,12.0,104.0,81.73,64.13
2016,11,26,13,0,0.0,99.0,4.1,12.0,99.0,77.56,60.66
2016,11,26,13,15,0.0,53.0,4.05,12.0,53.0,40.6,29.22
2016,11,26,13,30,0.0,7.0,4.0,12.0,7.0,5.33,0.0
2016,11,26,13,45,0.0,18.5,4.0,12.0,18.5,14.1,6.53
2016,11,26,14,0,0.0,30.0,4.0,12.0,30.0,22.89,14.14
2016,11,26,14,15,0.0,17.5,3.8,12.0,17.5,13.32,5.89
2016,11,26,14,30,0.0,5.0,3.6,12.0,5.0,3.8,0.0
2016,11,26,14,45,0.0,4.5,3.45,12.0,4.5,3.42,0.0
2016,11,26,15,0,0.0,4.0,3.3,12.0,4.0,3.03,0.0
2016,11,26,15,15,0.0,3.0,3.15,12.0,3.0,2.27,0.0
2016,11,26,15,30,0.0,2.0,3.0,12.0,2.0,1.51,0.0
2016,11,26,15,45,0.0,1.5,2.9,12.0,1.5,1.13,0.0
2016,11,26,16,0,0.0,1.0,2.8,12.0,1.0,0.76,0.0
2016,11,26,16,15,0.0,0.5,2.8,12.0,0.5,0.38,0.0
2016,11,26,16,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,16.0,2.5,10.0,22.0,12.59,0.0
2016,11,27,7,30,161.0,32.0,2.6,10.0,44.0,24.04,10.36
2016,11,27,7,45,293.5,42.0,2.75,10.5,82.5,31.92,21.92
2016,11,27,8,0,426.0,52.0,2.9,11.0,121.0,42.65,32.2
2016,11,27,8,15,495.0,59.5,3.1,11.0,162.0,63.4,39.53
2016,11,27,8,30,564.0,67.0,3.3,11.0,203.0,110.86,66.61
2016,11,27,8,45,625.5,69.0,3.5,11.5,244.5,161.16,104.31
2016,11,27,9,0,687.0,71.0,3.7,12.0,286.0,218.64,152.96
2016,11,27,9,15,716.5,74.5,3.7,12.0,322.0,275.41,204.79
2016,11,27,9,30,746.0,78.0,3.7,12.0,358.0,335.01,259.4
2016,11,27,9,45,721.0,83.0,3.75,12.5,371.5,376.98,299.5
2016,11,27,10,0,696.0,88.0,3.8,13.0,385.0,415.12,334.99
2016,11,27,10,15,702.5,92.5,3.7,13.0,407.0,464.91,378.6
2016,11,27,10,30,709.0,97.0,3.6,13.0,429.0,514.12,420.45
2016,11,27,10,45,781.0,90.0,3.55,13.5,468.5,588.89,480.78
2016,11,27,11,0,853.0,83.0,3.5,14.0,508.0,669.68,544.08
2016,11,27,11,15,857.5,83.5,3.35,14.0,518.5,715.04,579.24
2016,11,27,11,30,862.0,84.0,3.2,14.0,529.0,758.31,610.66
2016,11,27,11,45,863.5,84.5,3.1,14.5,531.5,796.93,636.98
2016,11,27,12,0,865.0,85.0,3.0,15.0,534.0,832.84,661.01
2016,11,27,12,15,862.5,84.5,2.95,15.0,529.0,861.3,681.02
2016,11,27,12,30,860.0,84.0,2.9,15.0,524.0,886.49,698.73
2016,11,27,12,45,726.5,110.5,2.85,15.0,476.5,827.21,655.97
2016,11,27,13,0,593.0,137.0,2.8,15.0,429.0,751.86,601.64
2016,11,27,13,15,542.5,143.5,2.65,15.0,402.5,716.01,575.47
2016,11,27,13,30,492.0,150.0,2.5,15.0,376.0,686.61,553.68
2016,11,27,13,45,408.5,155.0,2.45,15.0,335.5,619.96,502.72
2016,11,27,14,0,325.0,160.0,2.4,15.0,295.0,527.79,431.88
2016,11,27,14,15,526.0,118.0,2.3,14.5,316.0,699.51,567.27
2016,11,27,14,30,727.0,76.0,2.2,14.0,337.0,854.42,680.65
2016,11,27,14,45,689.5,73.0,2.1,14.0,299.0,811.8,647.94
2016,11,27,15,0,652.0,70.0,2.0,14.0,261.0,766.78,614.69
2016,11,27,15,15,603.0,64.5,1.75,13.5,221.0,705.52,568.12
2016,11,27,15,30,554.0,59.0,1.5,13.0,181.0,643.14,518.98
2016,11,27,15,45,476.5,51.5,1.25,12.5,140.5,551.82,445.66
2016,11,27,16,0,399.0,44.0,1.0,12.0,100.0,461.82,370.03
2016,11,27,16,15,199.5,36.5,1.0,11.5,64.5,274.62,208.83
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,43.18,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,11.41,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,19.5,13.5,2.8,12.0,15.0,10.62,0.0
2016,11,28,7,30,39.0,27.0,3.0,12.0,30.0,20.12,6.73
2016,11,28,7,45,84.0,44.0,3.25,12.0,56.0,32.23,21.92
2016,11,28,8,0,129.0,61.0,3.5,12.0,82.0,44.11,33.29
2016,11,28,8,15,156.0,78.5,3.6,12.0,110.5,61.93,44.5
2016,11,28,8,30,183.0,96.0,3.7,12.0,139.0,91.12,65.12
2016,11,28,8,45,206.0,111.5,3.85,12.0,168.5,122.02,89.8
2016,11,28,9,0,229.0,127.0,4.0,12.0,198.0,156.06,118.72
2016,11,28,9,15,253.5,136.5,4.05,12.0,223.5,188.64,147.23
2016,11,28,9,30,278.0,146.0,4.1,12.0,249.0,224.02,178.51
2016,11,28,9,45,296.5,156.5,4.2,12.5,275.0,260.65,210.58
2016,11,28,10,0,315.0,167.0,4.3,13.0,301.0,299.26,243.91
2016,11,28,10,15,178.5,178.0,4.3,13.0,255.0,251.82,206.58
2016,11,28,10,30,42.0,189.0,4.3,13.0,209.0,187.52,153.01
2016,11,28,10,45,250.0,182.0,4.35,13.5,305.5,335.68,277.4
2016,11,28,11,0,458.0,175.0,4.4,14.0,402.0,496.37,408.42
2016,11,28,11,15,387.5,194.0,4.4,14.0,389.0,476.12,391.89
2016,11,28,11,30,317.0,213.0,4.4,14.0,376.0,464.5,382.02
2016,11,28,11,45,252.0,223.0,4.4,14.0,353.0,441.55,362.93
2016,11,28,12,0,187.0,233.0,4.4,14.0,330.0,395.06,324.88
2016,11,28,12,15,333.0,205.0,4.35,14.0,375.5,517.37,426.16
2016,11,28,12,30,479.0,177.0,4.3,14.0,421.0,649.93,532.16
2016,11,28,12,45,443.5,180.0,4.3,14.0,402.0,637.76,522.03
2016,11,28,13,0,408.0,183.0,4.3,14.0,383.0,622.13,509.95
2016,11,28,13,15,437.0,169.0,4.2,14.0,375.5,645.42,529.29
2016,11,28,13,30,466.0,155.0,4.1,14.0,368.0,667.1,547.25
2016,11,28,13,45,239.5,153.0,4.1,14.0,262.5,428.34,356.12
2016,11,28,14,0,13.0,151.0,4.1,14.0,157.0,148.04,120.03
2016,11,28,14,15,9.5,140.0,4.0,14.0,144.0,135.64,110.04
2016,11,28,14,30,6.0,129.0,3.9,14.0,131.0,123.4,99.74
2016,11,28,14,45,3.0,115.5,3.85,14.0,117.0,108.74,87.33
2016,11,28,15,0,0.0,102.0,3.8,14.0,103.0,94.2,74.89
2016,11,28,15,15,0.0,86.5,3.35,13.5,87.0,79.96,62.83
2016,11,28,15,30,0.0,71.0,2.9,13.0,71.0,65.54,50.43
2016,11,28,15,45,0.0,55.0,2.5,12.5,55.0,50.06,36.95
2016,11,28,16,0,0.0,39.0,2.1,12.0,39.0,33.87,22.76
2016,11,28,16,15,0.0,25.0,1.85,11.5,25.0,19.58,9.7
2016,11,28,16,30,0.0,11.0,1.6,11.0,11.0,8.36,0.0
2016,11,28,16,45,0.0,5.5,1.4,10.5,5.5,4.33,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
