Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,201.0,10.5,1.6,6.5,24.5,8.26,0.0
2016,11,29,7,30,402.0,21.0,1.8,7.0,49.0,19.27,5.38
2016,11,29,7,45,504.5,28.0,2.05,8.0,89.0,25.86,16.71
2016,11,29,8,0,607.0,35.0,2.3,9.0,129.0,32.59,23.45
2016,11,29,8,15,665.5,39.5,2.35,9.0,171.5,53.98,29.41
2016,11,29,8,30,724.0,44.0,2.4,9.0,214.0,107.53,57.96
2016,11,29,8,45,761.0,47.0,2.45,9.5,254.5,163.48,100.79
2016,11,29,9,0,798.0,50.0,2.5,10.0,295.0,223.56,153.19
2016,11,29,9,15,822.0,52.5,2.4,10.5,331.0,283.94,208.63
2016,11,29,9,30,846.0,55.0,2.3,11.0,367.0,345.15,264.8
2016,11,29,9,45,862.5,56.5,2.2,11.5,398.0,404.09,318.15
2016,11,29,10,0,879.0,58.0,2.1,12.0,429.0,463.53,370.18
2016,11,29,10,15,890.0,59.5,2.05,12.0,453.5,520.45,419.29
2016,11,29,10,30,901.0,61.0,2.0,12.0,478.0,576.75,466.3
2016,11,29,10,45,907.5,62.0,2.0,12.5,495.5,628.9,508.0
2016,11,29,11,0,914.0,63.0,2.0,13.0,513.0,679.48,547.18
2016,11,29,11,15,917.5,63.5,2.05,13.0,523.5,725.58,582.65
2016,11,29,11,30,921.0,64.0,2.1,13.0,534.0,769.39,614.42
2016,11,29,11,45,920.0,64.5,2.2,13.5,536.5,807.2,640.89
2016,11,29,12,0,919.0,65.0,2.3,14.0,539.0,842.03,665.13
2016,11,29,12,15,917.0,65.0,2.35,14.0,534.0,872.26,686.89
2016,11,29,12,30,915.0,65.0,2.4,14.0,529.0,899.21,706.4
2016,11,29,12,45,898.5,68.5,2.45,14.5,515.0,914.17,716.25
2016,11,29,13,0,882.0,72.0,2.5,15.0,501.0,925.16,723.53
2016,11,29,13,15,872.5,71.0,2.5,14.5,481.5,932.98,731.01
2016,11,29,13,30,863.0,70.0,2.5,14.0,462.0,948.24,743.91
2016,11,29,13,45,847.5,69.0,2.55,14.0,435.5,943.04,741.57
2016,11,29,14,0,832.0,68.0,2.6,14.0,409.0,934.1,736.83
2016,11,29,14,15,812.0,65.5,2.55,14.0,377.0,915.11,724.01
2016,11,29,14,30,792.0,63.0,2.5,14.0,345.0,892.68,708.62
2016,11,29,14,45,764.0,60.0,2.5,14.0,308.0,858.6,684.87
2016,11,29,15,0,736.0,57.0,2.5,14.0,271.0,821.67,658.29
2016,11,29,15,15,693.0,52.5,2.15,13.0,230.5,766.04,616.41
2016,11,29,15,30,650.0,48.0,1.8,12.0,190.0,708.71,571.32
2016,11,29,15,45,581.0,42.0,1.5,11.5,148.0,624.74,503.1
2016,11,29,16,0,512.0,36.0,1.2,11.0,106.0,541.09,431.38
2016,11,29,16,15,390.0,27.0,1.15,10.5,69.0,424.85,319.24
2016,11,29,16,30,268.0,18.0,1.1,10.0,32.0,279.3,0.0
2016,11,29,16,45,134.0,9.0,1.1,9.5,16.0,112.93,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,10.0,11.5,0.85,9.0,12.5,9.05,0.0
2016,11,30,7,30,20.0,23.0,0.8,9.0,25.0,17.33,3.04
2016,11,30,7,45,55.0,39.5,0.75,9.5,47.5,29.13,19.31
2016,11,30,8,0,90.0,56.0,0.7,10.0,70.0,40.8,30.63
2016,11,30,8,15,106.0,74.0,0.85,10.0,95.0,56.76,41.46
2016,11,30,8,30,122.0,92.0,1.0,10.0,120.0,80.82,59.27
2016,11,30,8,45,132.5,108.5,1.15,10.5,144.0,105.49,79.33
2016,11,30,9,0,143.0,125.0,1.3,11.0,168.0,131.84,101.74
2016,11,30,9,15,153.0,139.0,1.35,11.0,190.0,157.68,124.29
2016,11,30,9,30,163.0,153.0,1.4,11.0,212.0,184.91,148.1
2016,11,30,9,45,271.5,153.0,1.5,11.5,262.5,246.93,198.84
2016,11,30,10,0,380.0,153.0,1.6,12.0,313.0,323.94,261.99
2016,11,30,10,15,190.0,149.5,1.6,12.0,229.5,240.08,196.08
2016,11,30,10,30,0.0,146.0,1.6,12.0,146.0,116.48,93.29
2016,11,30,10,45,57.0,182.0,1.6,12.5,210.0,193.76,158.33
2016,11,30,11,0,114.0,218.0,1.6,13.0,274.0,285.07,232.88
2016,11,30,11,15,471.0,153.5,1.6,13.0,391.5,508.38,414.68
2016,11,30,11,30,828.0,89.0,1.6,13.0,509.0,734.7,587.37
2016,11,30,11,45,537.5,156.5,1.65,13.5,430.0,611.27,490.78
2016,11,30,12,0,247.0,224.0,1.7,14.0,351.0,452.21,365.06
2016,11,30,12,15,317.0,210.0,1.85,14.0,371.0,508.85,412.54
2016,11,30,12,30,387.0,196.0,2.0,14.0,391.0,568.1,460.24
2016,11,30,12,45,304.0,204.0,2.15,14.0,355.0,516.96,419.96
2016,11,30,13,0,221.0,212.0,2.3,14.0,319.0,439.97,359.67
2016,11,30,13,15,132.0,198.0,2.35,13.5,261.5,346.92,285.16
2016,11,30,13,30,43.0,184.0,2.4,13.0,204.0,228.82,187.72
2016,11,30,13,45,21.5,103.5,2.45,13.0,113.5,114.97,93.16
2016,11,30,14,0,0.0,23.0,2.5,13.0,23.0,17.53,9.45
2016,11,30,14,15,0.0,26.5,2.4,12.5,26.5,20.2,11.83
2016,11,30,14,30,0.0,30.0,2.3,12.0,30.0,22.87,14.2
2016,11,30,14,45,0.0,27.0,2.2,12.0,27.0,20.57,12.22
2016,11,30,15,0,0.0,24.0,2.1,12.0,24.0,18.27,10.22
2016,11,30,15,15,0.0,20.0,1.9,12.0,20.0,15.21,7.54
2016,11,30,15,30,0.0,16.0,1.7,12.0,16.0,12.15,4.84
2016,11,30,15,45,160.0,33.0,1.55,12.0,55.0,222.41,187.54
2016,11,30,16,0,320.0,50.0,1.4,12.0,94.0,400.76,326.55
2016,11,30,16,15,210.0,35.5,1.3,11.5,60.0,282.72,213.77
2016,11,30,16,30,100.0,21.0,1.2,11.0,26.0,143.95,0.0
2016,11,30,16,45,50.0,10.5,1.2,11.0,13.0,47.78,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,10.5,1.35,7.5,21.0,8.26,0.0
2016,12,1,7,30,322.0,21.0,1.4,8.0,42.0,17.51,1.72
2016,12,1,7,45,439.0,29.0,1.5,8.5,81.0,26.48,16.96
2016,12,1,8,0,556.0,37.0,1.6,9.0,120.0,34.03,24.66
2016,12,1,8,15,620.0,42.5,1.9,9.5,162.0,53.43,30.59
2016,12,1,8,30,684.0,48.0,2.2,10.0,204.0,105.34,57.79
2016,12,1,8,45,727.5,51.5,2.55,10.5,245.0,160.19,99.08
2016,12,1,9,0,771.0,55.0,2.9,11.0,286.0,220.02,150.63
2016,12,1,9,15,798.0,57.5,2.95,11.0,322.5,279.13,205.08
2016,12,1,9,30,825.0,60.0,3.0,11.0,359.0,340.64,262.04
2016,12,1,9,45,839.0,63.0,3.15,11.5,390.0,399.71,316.16
2016,12,1,10,0,853.0,66.0,3.3,12.0,421.0,459.16,369.19
2016,12,1,10,15,866.0,67.5,3.35,12.0,446.5,513.98,417.66
2016,12,1,10,30,879.0,69.0,3.4,12.0,472.0,570.3,465.93
2016,12,1,10,45,888.0,70.0,3.45,12.5,490.0,623.05,509.24
2016,12,1,11,0,897.0,71.0,3.5,13.0,508.0,674.53,550.33
2016,12,1,11,15,901.5,71.5,3.55,13.0,519.0,720.79,587.31
2016,12,1,11,30,906.0,72.0,3.6,13.0,530.0,764.9,620.13
2016,12,1,11,45,907.0,72.5,3.65,13.5,533.0,803.94,647.79
2016,12,1,12,0,908.0,73.0,3.7,14.0,536.0,840.2,673.24
2016,12,1,12,15,906.0,72.5,3.65,14.0,531.5,869.76,694.42
2016,12,1,12,30,904.0,72.0,3.6,14.0,527.0,896.05,713.25
2016,12,1,12,45,899.0,71.5,3.55,14.0,515.0,916.27,727.76
2016,12,1,13,0,894.0,71.0,3.5,14.0,503.0,932.94,739.83
2016,12,1,13,15,885.0,70.0,3.45,14.0,483.5,941.6,746.3
2016,12,1,13,30,876.0,69.0,3.4,14.0,464.0,946.56,750.3
2016,12,1,13,45,860.5,67.5,3.4,14.0,437.5,952.05,755.18
2016,12,1,14,0,845.0,66.0,3.4,14.0,411.0,942.7,749.48
2016,12,1,14,15,824.5,64.0,3.3,14.0,378.5,924.12,736.51
2016,12,1,14,30,804.0,62.0,3.2,14.0,346.0,902.08,720.89
2016,12,1,14,45,773.5,59.0,3.1,14.0,308.5,865.71,694.46
2016,12,1,15,0,743.0,56.0,3.0,14.0,271.0,826.52,665.24
2016,12,1,15,15,699.0,52.0,2.6,13.0,230.0,770.7,622.93
2016,12,1,15,30,655.0,48.0,2.2,12.0,189.0,713.11,577.3
2016,12,1,15,45,586.0,42.0,1.85,11.5,147.0,629.17,508.52
2016,12,1,16,0,517.0,36.0,1.5,11.0,105.0,545.43,436.04
2016,12,1,16,15,394.0,27.0,1.5,10.5,68.0,428.62,321.38
2016,12,1,16,30,271.0,18.0,1.5,10.0,31.0,281.3,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.5,114.24,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,182.0,10.0,2.3,5.5,21.0,7.87,0.0
2016,12,2,7,30,364.0,20.0,2.5,6.0,42.0,18.29,0.3
2016,12,2,7,45,472.5,27.5,2.75,7.0,81.0,25.29,15.88
2016,12,2,8,0,581.0,35.0,3.0,8.0,120.0,32.43,23.27
2016,12,2,8,15,643.0,40.0,3.15,8.5,162.0,51.01,28.77
2016,12,2,8,30,705.0,45.0,3.3,9.0,204.0,103.56,55.86
2016,12,2,8,45,741.5,48.5,3.45,9.5,244.0,158.48,97.45
2016,12,2,9,0,778.0,52.0,3.6,10.0,284.0,217.52,148.87
2016,12,2,9,15,804.5,55.0,3.75,10.5,320.5,277.23,203.91
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,339.32,261.38
2016,12,2,9,45,845.0,61.0,4.1,11.5,387.5,398.65,316.18
2016,12,2,10,0,859.0,64.0,4.3,12.0,418.0,456.55,368.61
2016,12,2,10,15,871.5,65.0,4.25,12.5,443.0,512.7,417.66
2016,12,2,10,30,884.0,66.0,4.2,13.0,468.0,568.42,464.73
2016,12,2,10,45,891.0,67.5,4.2,13.5,486.0,620.69,507.75
2016,12,2,11,0,898.0,69.0,4.2,14.0,504.0,671.51,548.37
2016,12,2,11,15,902.5,69.5,4.15,14.0,515.0,717.79,585.18
2016,12,2,11,30,907.0,70.0,4.1,14.0,526.0,761.92,617.78
2016,12,2,11,45,908.0,70.0,4.1,14.0,529.0,800.4,646.11
2016,12,2,12,0,909.0,70.0,4.1,14.0,532.0,836.08,672.27
2016,12,2,12,15,907.0,70.0,4.1,14.0,527.5,866.27,694.36
2016,12,2,12,30,905.0,70.0,4.1,14.0,523.0,893.22,714.13
2016,12,2,12,45,900.0,69.0,4.2,14.5,511.0,912.85,727.82
2016,12,2,13,0,895.0,68.0,4.3,15.0,499.0,928.9,739.15
2016,12,2,13,15,886.0,67.0,4.35,15.0,479.5,937.58,746.48
2016,12,2,13,30,877.0,66.0,4.4,15.0,460.0,942.57,751.33
2016,12,2,13,45,860.0,65.5,4.45,15.0,433.5,936.87,748.58
2016,12,2,14,0,843.0,65.0,4.5,15.0,407.0,938.7,751.4
2016,12,2,14,15,822.5,62.5,4.3,14.5,375.0,919.52,738.14
2016,12,2,14,30,802.0,60.0,4.1,14.0,343.0,896.91,722.7
2016,12,2,14,45,770.0,57.5,3.95,14.0,305.5,859.91,695.27
2016,12,2,15,0,738.0,55.0,3.8,14.0,268.0,820.13,665.05
2016,12,2,15,15,693.5,51.0,3.35,13.5,227.5,764.06,621.12
2016,12,2,15,30,649.0,47.0,2.9,13.0,187.0,706.29,574.1
2016,12,2,15,45,576.5,41.5,2.45,12.5,145.0,620.01,502.94
2016,12,2,16,0,504.0,36.0,2.0,12.0,103.0,546.18,437.42
2016,12,2,16,15,380.0,27.0,1.9,11.0,66.5,416.81,312.73
2016,12,2,16,30,256.0,18.0,1.8,10.0,30.0,268.8,0.0
2016,12,2,16,45,128.0,9.0,1.7,9.5,15.0,108.37,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,146.5,10.0,1.35,6.5,18.5,7.87,0.0
2016,12,3,7,30,293.0,20.0,1.5,7.0,37.0,16.63,0.0
2016,12,3,7,45,406.5,28.0,1.65,8.0,74.0,23.41,14.07
2016,12,3,8,0,520.0,36.0,1.8,9.0,111.0,32.95,23.6
2016,12,3,8,15,584.5,41.5,1.95,9.5,151.5,49.82,29.02
2016,12,3,8,30,649.0,47.0,2.1,10.0,192.0,99.31,54.39
2016,12,3,8,45,692.5,50.5,2.25,10.5,231.5,151.79,93.46
2016,12,3,9,0,736.0,54.0,2.4,11.0,271.0,209.28,142.67
2016,12,3,9,15,763.5,57.0,2.4,11.0,307.0,266.72,195.32
2016,12,3,9,30,791.0,60.0,2.4,11.0,343.0,326.71,250.6
2016,12,3,9,45,808.0,62.5,2.4,11.5,373.5,384.4,303.04
2016,12,3,10,0,825.0,65.0,2.4,12.0,404.0,442.85,354.64
2016,12,3,10,15,656.5,106.5,2.45,12.5,386.5,448.81,363.61
2016,12,3,10,30,488.0,148.0,2.5,13.0,369.0,428.02,349.09
2016,12,3,10,45,679.5,109.0,2.6,13.5,429.5,541.64,441.15
2016,12,3,11,0,871.0,70.0,2.7,14.0,490.0,653.64,529.83
2016,12,3,11,15,876.0,70.5,2.75,14.0,501.0,699.08,565.54
2016,12,3,11,30,881.0,71.0,2.8,14.0,512.0,742.51,597.58
2016,12,3,11,45,882.5,71.0,2.9,14.5,515.0,780.41,624.47
2016,12,3,12,0,884.0,71.0,3.0,15.0,518.0,815.64,649.28
2016,12,3,12,15,882.5,70.5,3.0,15.0,514.0,844.9,670.3
2016,12,3,12,30,881.0,70.0,3.0,15.0,510.0,871.01,689.11
2016,12,3,12,45,877.5,69.0,3.0,15.5,498.5,891.44,702.62
2016,12,3,13,0,874.0,68.0,3.0,16.0,487.0,908.46,713.78
2016,12,3,13,15,865.5,67.0,2.95,16.0,468.5,917.32,720.24
2016,12,3,13,30,857.0,66.0,2.9,16.0,450.0,922.58,724.33
2016,12,3,13,45,844.0,64.5,2.9,16.0,425.0,919.25,722.86
2016,12,3,14,0,831.0,63.0,2.9,16.0,400.0,923.55,726.94
2016,12,3,14,15,812.0,61.0,2.7,16.0,368.5,906.61,714.2
2016,12,3,14,30,793.0,59.0,2.5,16.0,337.0,886.28,699.01
2016,12,3,14,45,763.0,56.5,2.35,16.0,300.5,851.4,673.47
2016,12,3,15,0,733.0,54.0,2.2,16.0,264.0,813.75,645.3
2016,12,3,15,15,690.0,50.0,1.9,15.0,224.5,759.31,604.83
2016,12,3,15,30,647.0,46.0,1.6,14.0,185.0,703.19,561.19
2016,12,3,15,45,573.5,41.0,1.3,13.5,143.5,616.79,491.59
2016,12,3,16,0,500.0,36.0,1.0,13.0,102.0,542.77,427.38
2016,12,3,16,15,378.5,27.0,1.0,12.5,66.0,415.7,306.51
2016,12,3,16,30,257.0,18.0,1.0,12.0,30.0,269.55,0.0
2016,12,3,16,45,128.5,9.0,1.05,11.5,15.0,108.83,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,114.5,10.5,0.45,9.0,16.5,8.26,0.0
2016,12,4,7,30,229.0,21.0,0.4,9.0,33.0,17.37,0.0
2016,12,4,7,45,347.5,30.5,0.4,9.5,69.0,25.27,15.39
2016,12,4,8,0,466.0,40.0,0.4,10.0,105.0,33.29,23.83
2016,12,4,8,15,535.0,46.5,0.45,10.5,145.5,48.99,29.45
2016,12,4,8,30,604.0,53.0,0.5,11.0,186.0,97.02,54.1
2016,12,4,8,45,652.0,57.0,0.6,11.5,225.5,148.3,91.56
2016,12,4,9,0,700.0,61.0,0.7,12.0,265.0,206.86,140.47
2016,12,4,9,15,729.5,64.0,0.8,12.5,301.0,262.8,190.25
2016,12,4,9,30,759.0,67.0,0.9,13.0,337.0,321.55,242.68
2016,12,4,9,45,748.0,77.5,1.05,13.5,363.0,374.33,290.47
2016,12,4,10,0,737.0,88.0,1.2,14.0,389.0,425.33,335.33
2016,12,4,10,15,688.0,99.0,1.2,14.0,393.0,456.09,363.25
2016,12,4,10,30,639.0,110.0,1.2,14.0,397.0,480.47,384.89
2016,12,4,10,45,623.0,119.5,1.25,14.5,409.0,516.91,414.19
2016,12,4,11,0,607.0,129.0,1.3,15.0,421.0,550.37,440.19
2016,12,4,11,15,604.0,133.5,1.3,15.0,429.0,585.03,467.09
2016,12,4,11,30,601.0,138.0,1.3,15.0,437.0,617.7,491.96
2016,12,4,11,45,706.5,115.5,1.3,15.0,469.5,704.59,557.51
2016,12,4,12,0,812.0,93.0,1.3,15.0,502.0,790.04,617.49
2016,12,4,12,15,722.0,110.5,1.4,15.0,472.5,769.11,602.87
2016,12,4,12,30,632.0,128.0,1.5,15.0,443.0,735.18,580.07
2016,12,4,12,45,584.0,138.5,1.6,15.5,424.0,723.17,571.95
2016,12,4,13,0,536.0,149.0,1.7,16.0,405.0,698.68,554.5
2016,12,4,13,15,456.5,158.5,1.75,15.5,371.0,648.88,518.96
2016,12,4,13,30,377.0,168.0,1.8,15.0,337.0,571.83,462.53
2016,12,4,13,45,283.5,169.5,1.9,15.0,292.0,492.27,401.28
2016,12,4,14,0,190.0,171.0,2.0,15.0,247.0,388.62,319.44
2016,12,4,14,15,278.5,147.5,1.8,14.5,249.5,470.89,387.92
2016,12,4,14,30,367.0,124.0,1.6,14.0,252.0,552.88,453.25
2016,12,4,14,45,324.0,120.0,1.45,14.0,224.5,485.55,399.89
2016,12,4,15,0,281.0,116.0,1.3,14.0,197.0,442.55,365.06
2016,12,4,15,15,249.5,101.5,1.2,13.5,165.5,394.41,326.62
2016,12,4,15,30,218.0,87.0,1.1,13.0,134.0,346.44,287.06
2016,12,4,15,45,185.0,70.0,1.0,12.5,103.5,293.01,241.75
2016,12,4,16,0,152.0,53.0,0.9,12.0,73.0,240.08,195.0
2016,12,4,16,15,76.0,36.0,0.9,11.5,46.0,133.76,98.71
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,18.59,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,7.47,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,1.97,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,3.78,0.0
2016,12,5,7,45,0.0,11.5,1.15,9.5,11.5,8.73,1.53
2016,12,5,8,0,0.0,18.0,1.3,10.0,18.0,13.68,6.45
2016,12,5,8,15,0.0,25.0,1.3,10.0,25.0,19.04,10.76
2016,12,5,8,30,0.0,32.0,1.3,10.0,32.0,24.4,15.57
2016,12,5,8,45,0.0,39.0,1.3,10.5,39.0,29.77,20.3
2016,12,5,9,0,0.0,46.0,1.3,11.0,46.0,35.16,24.97
2016,12,5,9,15,0.0,52.0,1.3,11.0,52.0,39.79,28.99
2016,12,5,9,30,0.0,58.0,1.3,11.0,58.0,44.42,32.97
2016,12,5,9,45,22.0,110.5,1.3,11.5,119.5,98.52,78.84
2016,12,5,10,0,44.0,163.0,1.3,12.0,181.0,156.81,127.46
2016,12,5,10,15,22.0,154.5,1.3,12.0,163.5,134.69,108.94
2016,12,5,10,30,0.0,146.0,1.3,12.0,146.0,116.79,93.79
2016,12,5,10,45,0.0,126.5,1.35,12.5,126.5,100.17,79.63
2016,12,5,11,0,0.0,107.0,1.4,13.0,107.0,83.69,65.59
2016,12,5,11,15,1.5,136.0,1.45,13.0,136.5,109.88,87.57
2016,12,5,11,30,3.0,165.0,1.5,13.0,166.0,137.72,110.68
2016,12,5,11,45,17.5,183.0,1.6,13.0,191.5,166.87,135.18
2016,12,5,12,0,32.0,201.0,1.7,13.0,217.0,214.93,175.01
2016,12,5,12,15,63.0,210.0,1.7,13.0,241.5,255.05,208.56
2016,12,5,12,30,94.0,219.0,1.7,13.0,266.0,297.95,244.13
2016,12,5,12,45,130.0,215.5,1.75,13.0,278.5,352.38,288.78
2016,12,5,13,0,166.0,212.0,1.8,13.0,291.0,388.98,319.11
2016,12,5,13,15,215.0,199.0,1.75,13.0,297.0,426.6,350.52
2016,12,5,13,30,264.0,186.0,1.7,13.0,303.0,486.88,398.84
2016,12,5,13,45,192.0,179.0,1.65,13.0,262.0,394.2,324.81
2016,12,5,14,0,120.0,172.0,1.6,13.0,221.0,321.93,265.82
2016,12,5,14,15,95.5,157.5,1.55,12.5,194.5,263.47,219.06
2016,12,5,14,30,71.0,143.0,1.5,12.0,168.0,225.79,188.11
2016,12,5,14,45,61.5,129.0,1.45,12.0,149.0,203.42,169.51
2016,12,5,15,0,52.0,115.0,1.4,12.0,130.0,181.17,150.66
2016,12,5,15,15,44.0,98.0,1.25,11.5,109.5,155.42,128.84
2016,12,5,15,30,36.0,81.0,1.1,11.0,89.0,129.48,106.42
2016,12,5,15,45,24.5,63.5,0.95,11.0,68.5,99.04,79.48
2016,12,5,16,0,13.0,46.0,0.8,11.0,48.0,67.85,51.66
2016,12,5,16,15,6.5,29.5,0.75,10.5,30.5,34.19,21.08
2016,12,5,16,30,0.0,13.0,0.7,10.0,13.0,9.91,0.0
2016,12,5,16,45,0.0,6.5,0.65,10.0,6.5,5.11,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,15.5,1.15,5.5,15.5,12.2,0.0
2016,12,6,7,30,0.0,31.0,1.2,6.0,31.0,21.44,0.0
2016,12,6,7,45,254.0,34.0,1.25,7.0,68.0,25.9,15.57
2016,12,6,8,0,508.0,37.0,1.3,8.0,105.0,31.12,21.95
2016,12,6,8,15,577.5,43.0,1.5,8.5,146.5,48.16,29.65
2016,12,6,8,30,647.0,49.0,1.7,9.0,188.0,97.65,53.87
2016,12,6,8,45,693.0,52.5,1.9,9.5,228.0,150.11,92.27
2016,12,6,9,0,739.0,56.0,2.1,10.0,268.0,207.91,141.42
2016,12,6,9,15,768.0,59.0,2.25,10.0,304.5,265.81,194.47
2016,12,6,9,30,797.0,62.0,2.4,10.0,341.0,326.43,250.56
2016,12,6,9,45,715.0,79.0,2.55,10.5,346.0,360.14,285.67
2016,12,6,10,0,633.0,96.0,2.7,11.0,351.0,384.75,311.2
2016,12,6,10,15,657.0,97.0,2.75,11.0,376.0,436.38,356.59
2016,12,6,10,30,681.0,98.0,2.8,11.0,401.0,489.25,401.87
2016,12,6,10,45,694.5,99.0,2.85,11.5,419.0,536.79,441.17
2016,12,6,11,0,708.0,100.0,2.9,12.0,437.0,583.97,479.21
2016,12,6,11,15,575.0,139.5,2.9,12.0,417.5,568.58,466.66
2016,12,6,11,30,442.0,179.0,2.9,12.0,398.0,533.41,438.18
2016,12,6,11,45,665.0,127.0,2.95,12.0,459.0,682.51,558.12
2016,12,6,12,0,888.0,75.0,3.0,12.0,520.0,819.89,660.74
2016,12,6,12,15,683.0,122.5,3.0,12.0,463.5,747.66,606.03
2016,12,6,12,30,478.0,170.0,3.0,12.0,407.0,636.25,520.36
2016,12,6,12,45,674.0,122.0,3.05,12.0,447.5,784.87,636.12
2016,12,6,13,0,870.0,74.0,3.1,12.0,488.0,920.11,734.81
2016,12,6,13,15,860.5,73.0,3.15,12.0,469.0,928.69,740.82
2016,12,6,13,30,851.0,72.0,3.2,12.0,450.0,933.53,745.45
2016,12,6,13,45,835.0,70.5,3.25,12.0,424.0,927.76,742.55
2016,12,6,14,0,819.0,69.0,3.3,12.0,398.0,918.26,737.07
2016,12,6,14,15,798.0,67.0,3.25,12.0,366.5,899.65,724.19
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,877.62,708.66
2016,12,6,14,45,742.5,62.5,3.2,12.0,298.5,838.61,680.48
2016,12,6,15,0,708.0,60.0,3.2,12.0,262.0,796.77,649.39
2016,12,6,15,15,662.5,55.5,2.8,11.5,222.0,739.62,604.38
2016,12,6,15,30,617.0,51.0,2.4,11.0,182.0,690.86,563.93
2016,12,6,15,45,542.5,45.0,2.05,10.5,141.5,604.13,492.37
2016,12,6,16,0,468.0,39.0,1.7,10.0,101.0,518.55,417.96
2016,12,6,16,15,341.5,29.0,1.6,9.5,65.0,386.7,290.58
2016,12,6,16,30,215.0,19.0,1.5,9.0,29.0,235.86,0.0
2016,12,6,16,45,107.5,9.5,1.4,8.5,14.5,92.79,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,0.6,6.0,9.5,7.47,0.0
2016,12,7,7,30,0.0,19.0,0.5,6.0,19.0,14.14,0.0
2016,12,7,7,45,72.0,33.0,0.45,6.0,42.5,24.57,14.32
2016,12,7,8,0,144.0,47.0,0.4,6.0,66.0,34.74,25.38
2016,12,7,8,15,162.5,64.0,0.5,6.0,92.5,49.44,35.8
2016,12,7,8,30,181.0,81.0,0.6,6.0,119.0,77.12,54.84
2016,12,7,8,45,193.0,96.5,0.75,6.5,145.0,105.55,77.68
2016,12,7,9,0,205.0,112.0,0.9,7.0,171.0,135.83,103.75
2016,12,7,9,15,214.5,125.5,0.95,7.0,194.0,165.58,130.33
2016,12,7,9,30,224.0,139.0,1.0,7.0,217.0,196.65,158.19
2016,12,7,9,45,349.0,133.5,1.1,7.5,268.0,263.71,213.64
2016,12,7,10,0,474.0,128.0,1.2,8.0,319.0,337.91,275.34
2016,12,7,10,15,491.5,134.0,1.2,8.0,342.5,382.58,313.75
2016,12,7,10,30,509.0,140.0,1.2,8.0,366.0,428.34,352.35
2016,12,7,10,45,477.5,154.0,1.3,8.5,372.5,453.59,373.38
2016,12,7,11,0,446.0,168.0,1.4,9.0,379.0,474.93,390.7
2016,12,7,11,15,262.5,191.5,1.45,9.0,316.5,382.52,316.34
2016,12,7,11,30,79.0,215.0,1.5,9.0,254.0,257.72,212.87
2016,12,7,11,45,94.5,219.0,1.6,9.0,266.0,279.74,232.15
2016,12,7,12,0,110.0,223.0,1.7,9.0,278.0,303.12,251.84
2016,12,7,12,15,110.0,221.0,1.85,9.0,276.0,307.61,255.88
2016,12,7,12,30,110.0,219.0,2.0,9.0,274.0,312.0,259.92
2016,12,7,12,45,106.0,213.5,2.15,9.5,265.5,308.41,256.93
2016,12,7,13,0,102.0,208.0,2.3,10.0,257.0,304.46,253.66
2016,12,7,13,15,51.0,147.5,2.4,10.0,172.0,188.22,156.64
2016,12,7,13,30,0.0,87.0,2.5,10.0,87.0,67.69,52.79
2016,12,7,13,45,33.5,127.0,2.6,10.0,140.5,153.61,127.86
2016,12,7,14,0,67.0,167.0,2.7,10.0,194.0,242.33,203.63
2016,12,7,14,15,65.0,154.0,2.65,10.0,178.5,228.82,192.36
2016,12,7,14,30,63.0,141.0,2.6,10.0,163.0,215.2,181.2
2016,12,7,14,45,59.5,126.5,2.6,10.0,145.5,197.78,166.64
2016,12,7,15,0,56.0,112.0,2.6,10.0,128.0,180.28,151.78
2016,12,7,15,15,49.5,96.0,2.5,9.5,108.5,157.37,132.12
2016,12,7,15,30,43.0,80.0,2.4,9.0,89.0,134.32,111.94
2016,12,7,15,45,32.5,63.0,2.3,9.0,69.0,105.46,86.03
2016,12,7,16,0,22.0,46.0,2.2,9.0,49.0,75.89,59.22
2016,12,7,16,15,11.0,30.0,2.2,9.0,31.5,46.52,30.94
2016,12,7,16,30,0.0,14.0,2.2,9.0,14.0,10.68,0.0
2016,12,7,16,45,0.0,7.0,2.2,9.0,7.0,5.51,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,4.2,13.0,6.0,4.72,0.0
2016,12,8,7,30,0.0,12.0,4.2,13.0,12.0,9.14,0.0
2016,12,8,7,45,0.0,28.0,4.2,13.5,28.0,20.95,10.58
2016,12,8,8,0,0.0,44.0,4.2,14.0,44.0,32.41,22.32
2016,12,8,8,15,10.0,60.5,4.15,14.0,62.5,44.45,31.77
2016,12,8,8,30,20.0,77.0,4.1,14.0,81.0,59.26,44.06
2016,12,8,8,45,26.5,92.5,4.1,14.5,99.0,74.73,56.91
2016,12,8,9,0,33.0,108.0,4.1,15.0,117.0,91.37,70.81
2016,12,8,9,15,37.5,122.0,4.0,15.0,134.0,107.43,84.49
2016,12,8,9,30,42.0,136.0,3.9,15.0,151.0,124.32,98.87
2016,12,8,9,45,158.5,148.0,3.85,15.0,210.5,189.25,151.53
2016,12,8,10,0,275.0,160.0,3.8,15.0,270.0,270.51,218.52
2016,12,8,10,15,360.0,156.5,3.7,15.0,309.5,327.65,266.36
2016,12,8,10,30,445.0,153.0,3.6,15.0,349.0,404.96,330.19
2016,12,8,10,45,291.0,181.5,3.55,15.5,312.0,355.95,290.64
2016,12,8,11,0,137.0,210.0,3.5,16.0,275.0,291.04,236.75
2016,12,8,11,15,94.5,208.0,3.4,16.0,253.0,255.22,207.55
2016,12,8,11,30,52.0,206.0,3.3,16.0,231.0,228.25,184.84
2016,12,8,11,45,51.5,207.5,3.2,16.0,233.0,233.84,189.47
2016,12,8,12,0,51.0,209.0,3.1,16.0,235.0,239.5,194.08
2016,12,8,12,15,61.0,210.5,3.0,16.0,241.5,254.13,206.31
2016,12,8,12,30,71.0,212.0,2.9,16.0,248.0,269.63,219.23
2016,12,8,12,45,67.5,206.5,2.85,16.0,240.0,265.28,215.78
2016,12,8,13,0,64.0,201.0,2.8,16.0,232.0,260.71,212.23
2016,12,8,13,15,46.5,187.0,2.7,16.0,209.0,232.0,188.61
2016,12,8,13,30,29.0,173.0,2.6,16.0,186.0,202.42,164.13
2016,12,8,13,45,40.0,168.0,2.55,16.0,184.5,211.51,172.35
2016,12,8,14,0,51.0,163.0,2.5,16.0,183.0,221.26,181.03
2016,12,8,14,15,47.5,151.0,2.35,16.0,168.5,207.51,169.85
2016,12,8,14,30,44.0,139.0,2.2,16.0,154.0,193.78,158.66
2016,12,8,14,45,40.5,124.5,2.1,16.0,137.5,176.33,144.29
2016,12,8,15,0,37.0,110.0,2.0,16.0,121.0,158.85,129.7
2016,12,8,15,15,30.5,94.0,1.8,15.5,102.0,136.0,110.46
2016,12,8,15,30,24.0,78.0,1.6,15.0,83.0,113.03,90.77
2016,12,8,15,45,14.0,61.5,1.45,15.0,64.5,74.13,57.21
2016,12,8,16,0,4.0,45.0,1.3,15.0,46.0,48.37,34.51
2016,12,8,16,15,2.0,29.0,1.25,14.5,29.5,29.3,16.81
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,9.9,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,5.11,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
