Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,13.0,12.5,9.83,0.0
2016,12,9,7,30,0.0,25.0,1.2,13.0,25.0,17.69,0.0
2016,12,9,7,45,230.0,30.0,1.3,13.5,59.0,22.9,11.81
2016,12,9,8,0,460.0,35.0,1.4,14.0,93.0,29.26,19.6
2016,12,9,8,15,531.0,41.0,1.6,14.0,132.5,39.81,24.23
2016,12,9,8,30,602.0,47.0,1.8,14.0,172.0,88.94,47.87
2016,12,9,8,45,652.5,50.0,2.05,14.5,211.0,138.49,82.65
2016,12,9,9,0,703.0,53.0,2.3,15.0,250.0,193.93,128.43
2016,12,9,9,15,472.5,94.5,2.4,15.5,234.5,210.84,155.14
2016,12,9,9,30,242.0,136.0,2.5,16.0,219.0,198.93,154.98
2016,12,9,9,45,243.0,149.0,2.6,16.5,239.0,228.57,181.01
2016,12,9,10,0,244.0,162.0,2.7,17.0,259.0,258.42,206.61
2016,12,9,10,15,155.0,173.5,2.75,17.0,236.5,233.62,188.05
2016,12,9,10,30,66.0,185.0,2.8,17.0,214.0,197.27,158.7
2016,12,9,10,45,89.5,196.0,2.9,17.0,237.5,227.1,183.54
2016,12,9,11,0,113.0,207.0,3.0,17.0,261.0,272.42,220.61
2016,12,9,11,15,66.0,195.5,2.9,17.0,227.5,222.49,179.59
2016,12,9,11,30,19.0,184.0,2.8,17.0,194.0,167.58,133.96
2016,12,9,11,45,41.5,198.5,2.75,17.0,219.5,216.3,174.31
2016,12,9,12,0,64.0,213.0,2.7,17.0,245.0,254.55,205.71
2016,12,9,12,15,64.0,211.0,2.6,17.0,243.0,257.26,207.87
2016,12,9,12,30,64.0,209.0,2.5,17.0,241.0,259.98,210.18
2016,12,9,12,45,63.5,204.5,2.45,17.0,235.5,259.28,209.8
2016,12,9,13,0,63.0,200.0,2.4,17.0,230.0,258.58,209.44
2016,12,9,13,15,62.0,192.5,2.25,17.0,221.0,253.61,205.63
2016,12,9,13,30,61.0,185.0,2.1,17.0,212.0,248.61,201.8
2016,12,9,13,45,59.5,175.0,2.0,17.0,200.0,239.77,194.92
2016,12,9,14,0,58.0,165.0,1.9,17.0,188.0,230.9,188.0
2016,12,9,14,15,55.5,152.0,1.7,16.5,173.0,216.79,177.03
2016,12,9,14,30,53.0,139.0,1.5,16.0,158.0,202.59,165.86
2016,12,9,14,45,49.5,124.5,1.35,16.0,140.5,185.09,151.51
2016,12,9,15,0,46.0,110.0,1.2,16.0,123.0,167.51,136.9
2016,12,9,15,15,39.0,94.5,1.1,15.5,104.5,144.92,117.99
2016,12,9,15,30,32.0,79.0,1.0,15.0,86.0,122.29,98.67
2016,12,9,15,45,21.5,62.0,0.9,15.0,66.5,93.46,73.52
2016,12,9,16,0,11.0,45.0,0.8,15.0,47.0,54.52,39.85
2016,12,9,16,15,5.5,29.0,0.75,15.0,30.0,32.22,19.18
2016,12,9,16,30,0.0,13.0,0.7,15.0,13.0,9.9,0.0
2016,12,9,16,45,0.0,6.5,0.7,15.0,6.5,5.11,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,4.1,15.0,2.0,1.57,0.0
2016,12,10,7,30,0.0,4.0,4.1,15.0,4.0,3.15,0.0
2016,12,10,7,45,0.0,10.0,4.1,15.0,10.0,7.58,0.0
2016,12,10,8,0,0.0,16.0,4.1,15.0,16.0,12.16,4.77
2016,12,10,8,15,0.0,23.0,4.05,15.0,23.0,17.5,9.73
2016,12,10,8,30,0.0,30.0,4.0,15.0,30.0,22.87,13.8
2016,12,10,8,45,0.0,37.5,3.95,15.0,37.5,28.62,18.83
2016,12,10,9,0,0.0,45.0,3.9,15.0,45.0,34.39,23.82
2016,12,10,9,15,0.0,51.5,3.95,15.0,51.5,39.4,28.12
2016,12,10,9,30,0.0,58.0,4.0,15.0,58.0,44.42,32.38
2016,12,10,9,45,17.5,107.0,4.1,15.0,113.5,89.96,70.71
2016,12,10,10,0,35.0,156.0,4.2,15.0,169.0,146.47,118.0
2016,12,10,10,15,17.5,85.5,4.15,15.0,92.0,78.19,60.85
2016,12,10,10,30,0.0,15.0,4.1,15.0,15.0,11.43,4.1
2016,12,10,10,45,0.0,34.5,4.05,15.5,34.5,26.36,16.79
2016,12,10,11,0,0.0,54.0,4.0,16.0,54.0,41.36,29.41
2016,12,10,11,15,0.0,31.0,3.85,16.0,31.0,23.69,14.44
2016,12,10,11,30,0.0,8.0,3.7,16.0,8.0,6.1,0.0
2016,12,10,11,45,0.0,8.0,3.6,16.0,8.0,6.1,0.0
2016,12,10,12,0,0.0,8.0,3.5,16.0,8.0,6.1,0.0
2016,12,10,12,15,0.0,9.5,3.35,16.0,9.5,7.24,0.49
2016,12,10,12,30,0.0,11.0,3.2,16.0,11.0,8.39,1.46
2016,12,10,12,45,0.0,10.5,3.05,16.0,10.5,8.0,1.14
2016,12,10,13,0,0.0,10.0,2.9,16.0,10.0,7.62,0.82
2016,12,10,13,15,0.0,36.0,2.8,16.0,36.0,27.51,17.73
2016,12,10,13,30,0.0,62.0,2.7,16.0,62.0,47.53,34.7
2016,12,10,13,45,0.0,50.0,2.6,16.0,50.0,38.26,26.9
2016,12,10,14,0,0.0,38.0,2.5,16.0,38.0,29.02,19.1
2016,12,10,14,15,0.0,35.0,2.35,15.5,35.0,26.71,17.21
2016,12,10,14,30,0.0,32.0,2.2,15.0,32.0,24.4,15.3
2016,12,10,14,45,0.0,28.5,2.05,15.0,28.5,21.72,13.01
2016,12,10,15,0,0.0,25.0,1.9,15.0,25.0,19.03,10.7
2016,12,10,15,15,0.0,21.0,1.8,14.5,21.0,15.97,8.07
2016,12,10,15,30,0.0,17.0,1.7,14.0,17.0,12.91,5.42
2016,12,10,15,45,0.0,13.0,1.6,14.0,13.0,9.86,2.72
2016,12,10,16,0,0.0,9.0,1.5,14.0,9.0,6.82,0.02
2016,12,10,16,15,0.0,5.5,1.45,14.0,5.5,4.16,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.51,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.79,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,0.85,7.0,8.0,6.29,0.0
2016,12,11,7,30,0.0,16.0,0.8,7.0,16.0,12.59,0.0
2016,12,11,7,45,71.0,30.0,0.75,7.5,39.0,22.3,10.99
2016,12,11,8,0,142.0,44.0,0.7,8.0,62.0,32.6,23.0
2016,12,11,8,15,165.0,60.5,0.75,8.5,88.5,45.5,35.21
2016,12,11,8,30,188.0,77.0,0.8,9.0,115.0,73.09,50.74
2016,12,11,8,45,202.5,92.0,0.9,9.5,141.0,101.72,73.09
2016,12,11,9,0,217.0,107.0,1.0,10.0,167.0,132.46,99.09
2016,12,11,9,15,227.0,120.5,1.1,10.0,191.0,162.86,126.04
2016,12,11,9,30,237.0,134.0,1.2,10.0,215.0,194.64,154.41
2016,12,11,9,45,204.0,150.0,1.3,10.0,224.5,207.1,167.35
2016,12,11,10,0,171.0,166.0,1.4,10.0,234.0,221.66,181.25
2016,12,11,10,15,107.5,171.5,1.5,10.5,215.5,208.2,170.9
2016,12,11,10,30,44.0,177.0,1.6,11.0,197.0,177.56,145.34
2016,12,11,10,45,78.0,191.5,1.75,11.5,227.5,215.65,177.26
2016,12,11,11,0,112.0,206.0,1.9,12.0,258.0,270.44,222.35
2016,12,11,11,15,170.5,209.0,1.9,12.0,291.0,321.91,265.13
2016,12,11,11,30,229.0,212.0,1.9,12.0,324.0,378.29,311.51
2016,12,11,11,45,351.5,191.5,1.95,12.5,364.5,479.03,392.88
2016,12,11,12,0,474.0,171.0,2.0,13.0,405.0,591.02,480.37
2016,12,11,12,15,305.5,194.5,1.95,13.0,345.0,477.26,389.51
2016,12,11,12,30,137.0,218.0,1.9,13.0,285.0,353.12,288.66
2016,12,11,12,45,68.5,184.5,1.9,13.0,218.0,239.7,196.65
2016,12,11,13,0,0.0,151.0,1.9,13.0,151.0,127.54,102.15
2016,12,11,13,15,12.5,160.5,1.95,13.0,166.0,150.76,122.4
2016,12,11,13,30,25.0,170.0,2.0,13.0,181.0,175.75,143.82
2016,12,11,13,45,12.5,145.5,2.05,13.0,151.0,139.44,113.22
2016,12,11,14,0,0.0,121.0,2.1,13.0,121.0,103.08,82.33
2016,12,11,14,15,0.0,111.5,2.0,12.5,111.5,95.05,75.85
2016,12,11,14,30,0.0,102.0,1.9,12.0,102.0,87.09,69.32
2016,12,11,14,45,0.0,90.5,1.85,12.0,90.5,76.96,60.73
2016,12,11,15,0,0.0,79.0,1.8,12.0,79.0,66.84,52.06
2016,12,11,15,15,0.0,67.0,1.5,11.5,67.0,56.11,42.86
2016,12,11,15,30,0.0,55.0,1.2,11.0,55.0,45.3,33.46
2016,12,11,15,45,0.0,42.5,0.95,11.0,42.5,33.7,23.23
2016,12,11,16,0,0.0,30.0,0.7,11.0,30.0,22.92,13.66
2016,12,11,16,15,0.0,19.5,0.7,10.5,19.5,14.86,5.96
2016,12,11,16,30,0.0,9.0,0.7,10.0,9.0,6.83,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.5,4.5,3.54,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,7.0,8.5,6.69,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,13.38,0.0
2016,12,12,7,45,137.0,28.0,1.1,7.5,44.5,21.1,9.66
2016,12,12,8,0,274.0,39.0,1.2,8.0,72.0,29.71,20.39
2016,12,12,8,15,315.0,52.0,1.25,8.0,104.5,40.84,31.06
2016,12,12,8,30,356.0,65.0,1.3,8.0,137.0,77.17,48.53
2016,12,12,8,45,385.0,76.0,1.4,8.5,168.5,115.65,77.09
2016,12,12,9,0,414.0,87.0,1.5,9.0,200.0,157.77,112.56
2016,12,12,9,15,434.0,96.0,1.4,9.5,229.0,199.47,149.72
2016,12,12,9,30,454.0,105.0,1.3,10.0,258.0,243.38,189.08
2016,12,12,9,45,512.0,105.5,1.25,10.5,293.5,295.8,234.36
2016,12,12,10,0,570.0,106.0,1.2,11.0,329.0,359.64,288.22
2016,12,12,10,15,615.5,103.0,1.1,11.0,357.5,414.64,334.52
2016,12,12,10,30,661.0,100.0,1.0,11.0,386.0,472.97,382.3
2016,12,12,10,45,607.0,120.0,0.95,11.5,391.5,498.77,402.76
2016,12,12,11,0,553.0,140.0,0.9,12.0,397.0,510.98,412.1
2016,12,12,11,15,448.5,167.0,0.95,12.0,379.5,497.07,401.61
2016,12,12,11,30,344.0,194.0,1.0,12.0,362.0,457.48,371.06
2016,12,12,11,45,290.5,204.5,1.05,12.5,347.0,446.21,361.84
2016,12,12,12,0,237.0,215.0,1.1,13.0,332.0,412.6,335.05
2016,12,12,12,15,175.0,216.0,1.1,13.0,302.0,373.94,304.07
2016,12,12,12,30,113.0,217.0,1.1,13.0,272.0,331.01,269.12
2016,12,12,12,45,167.0,210.5,1.15,13.0,290.0,378.69,309.11
2016,12,12,13,0,221.0,204.0,1.2,13.0,308.0,428.47,349.82
2016,12,12,13,15,193.0,198.0,1.15,12.5,286.0,403.84,330.45
2016,12,12,13,30,165.0,192.0,1.1,12.0,264.0,377.7,310.21
2016,12,12,13,45,140.0,181.0,1.1,12.0,240.0,346.47,285.49
2016,12,12,14,0,115.0,170.0,1.1,12.0,216.0,314.23,259.63
2016,12,12,14,15,110.0,157.5,1.0,12.0,199.0,298.62,247.37
2016,12,12,14,30,105.0,145.0,0.9,12.0,182.0,282.64,234.55
2016,12,12,14,45,100.0,130.0,0.85,12.0,162.0,262.49,218.33
2016,12,12,15,0,95.0,115.0,0.8,12.0,142.0,241.96,201.5
2016,12,12,15,15,86.0,98.5,0.75,11.5,120.5,214.77,179.01
2016,12,12,15,30,77.0,82.0,0.7,11.0,99.0,187.22,155.64
2016,12,12,15,45,63.5,65.0,0.65,11.0,76.5,154.19,126.64
2016,12,12,16,0,50.0,48.0,0.6,11.0,54.0,120.54,96.44
2016,12,12,16,15,25.0,32.0,0.6,10.5,35.0,62.82,44.18
2016,12,12,16,30,0.0,16.0,0.6,10.0,16.0,12.43,0.0
2016,12,12,16,45,0.0,8.0,0.65,10.0,8.0,6.29,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,1.0,10.5,8.5,0.0,0.0
2016,12,13,7,30,0.0,17.0,1.1,11.0,17.0,13.38,0.0
2016,12,13,7,45,173.5,27.0,1.2,11.5,47.5,20.5,8.55
2016,12,13,8,0,347.0,37.0,1.3,12.0,78.0,30.43,20.56
2016,12,13,8,15,423.0,45.0,1.35,12.0,115.0,37.93,27.94
2016,12,13,8,30,499.0,53.0,1.4,12.0,152.0,79.56,45.02
2016,12,13,8,45,549.5,58.5,1.5,12.5,189.0,125.14,76.64
2016,12,13,9,0,600.0,64.0,1.6,13.0,226.0,176.76,118.76
2016,12,13,9,15,324.0,98.5,1.55,13.0,188.0,172.93,129.57
2016,12,13,9,30,48.0,133.0,1.5,13.0,150.0,123.3,98.19
2016,12,13,9,45,59.5,147.5,1.45,13.5,170.0,144.38,115.9
2016,12,13,10,0,71.0,162.0,1.4,14.0,190.0,167.16,134.78
2016,12,13,10,15,273.0,152.5,1.4,14.0,269.0,278.66,225.93
2016,12,13,10,30,475.0,143.0,1.4,14.0,348.0,407.2,329.33
2016,12,13,10,45,432.0,159.0,1.4,14.0,352.0,426.32,344.9
2016,12,13,11,0,389.0,175.0,1.4,14.0,356.0,426.79,346.17
2016,12,13,11,15,249.5,195.0,1.4,14.0,312.0,374.74,304.42
2016,12,13,11,30,110.0,215.0,1.4,14.0,268.0,279.9,227.44
2016,12,13,11,45,150.0,217.0,1.4,14.0,290.0,335.69,273.37
2016,12,13,12,0,190.0,219.0,1.4,14.0,312.0,379.3,308.6
2016,12,13,12,15,189.5,217.5,1.3,14.0,310.0,387.56,314.84
2016,12,13,12,30,189.0,216.0,1.2,14.0,308.0,395.31,320.84
2016,12,13,12,45,96.0,188.0,1.15,14.0,235.0,268.25,218.64
2016,12,13,13,0,3.0,160.0,1.1,14.0,162.0,139.54,111.44
2016,12,13,13,15,2.0,154.5,1.05,14.0,155.5,134.63,107.82
2016,12,13,13,30,1.0,149.0,1.0,14.0,149.0,129.83,103.93
2016,12,13,13,45,0.5,98.5,0.95,14.0,98.5,79.41,61.94
2016,12,13,14,0,0.0,48.0,0.9,14.0,48.0,36.71,25.86
2016,12,13,14,15,0.0,44.0,0.8,14.0,44.0,33.63,23.3
2016,12,13,14,30,0.0,40.0,0.7,14.0,40.0,30.54,20.7
2016,12,13,14,45,0.0,35.5,0.65,14.0,35.5,27.08,17.74
2016,12,13,15,0,0.0,31.0,0.6,14.0,31.0,23.63,14.76
2016,12,13,15,15,253.5,44.0,0.55,13.5,98.0,327.81,275.63
2016,12,13,15,30,507.0,57.0,0.5,13.0,165.0,597.11,479.42
2016,12,13,15,45,440.0,49.0,0.45,13.0,128.0,516.88,411.75
2016,12,13,16,0,373.0,41.0,0.4,13.0,91.0,437.8,346.03
2016,12,13,16,15,262.5,30.0,0.4,13.0,58.5,321.04,239.04
2016,12,13,16,30,152.0,19.0,0.4,13.0,26.0,184.37,0.0
2016,12,13,16,45,76.0,9.5,0.45,13.0,13.0,68.18,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.9,12.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,2.1,12.0,9.0,7.08,0.0
2016,12,14,7,45,13.0,24.5,2.3,12.5,26.5,18.51,6.66
2016,12,14,8,0,26.0,40.0,2.5,13.0,44.0,29.61,19.67
2016,12,14,8,15,40.0,57.0,2.55,13.0,64.5,41.51,30.9
2016,12,14,8,30,54.0,74.0,2.6,13.0,85.0,58.81,42.64
2016,12,14,8,45,62.5,90.5,2.65,13.5,106.0,77.3,57.63
2016,12,14,9,0,71.0,107.0,2.7,14.0,127.0,97.26,74.34
2016,12,14,9,15,78.0,122.0,2.75,14.0,146.0,117.07,91.39
2016,12,14,9,30,85.0,137.0,2.8,14.0,165.0,138.05,109.51
2016,12,14,9,45,56.0,143.5,2.85,14.5,162.5,139.45,111.64
2016,12,14,10,0,27.0,150.0,2.9,15.0,160.0,137.45,110.34
2016,12,14,10,15,45.0,165.5,2.9,15.0,184.0,163.17,131.78
2016,12,14,10,30,63.0,181.0,2.9,15.0,208.0,191.42,155.29
2016,12,14,10,45,95.0,193.0,2.95,15.0,236.0,226.78,184.8
2016,12,14,11,0,127.0,205.0,3.0,15.0,264.0,278.31,227.31
2016,12,14,11,15,94.5,205.5,3.0,15.0,250.0,252.06,205.64
2016,12,14,11,30,62.0,206.0,3.0,15.0,236.0,235.36,191.53
2016,12,14,11,45,32.0,184.0,3.0,15.0,199.5,193.33,156.6
2016,12,14,12,0,2.0,162.0,3.0,15.0,163.0,136.02,108.55
2016,12,14,12,15,14.0,176.0,3.0,15.0,182.5,160.67,129.47
2016,12,14,12,30,26.0,190.0,3.0,15.0,202.0,187.11,151.69
2016,12,14,12,45,25.0,186.5,3.0,15.0,198.0,185.05,150.04
2016,12,14,13,0,24.0,183.0,3.0,15.0,194.0,183.08,148.54
2016,12,14,13,15,12.0,158.0,2.95,15.0,163.5,147.65,118.98
2016,12,14,13,30,0.0,133.0,2.9,15.0,133.0,112.08,89.03
2016,12,14,13,45,74.0,151.5,2.9,15.0,181.0,222.62,184.13
2016,12,14,14,0,148.0,170.0,2.9,15.0,229.0,345.97,286.78
2016,12,14,14,15,140.5,158.5,2.75,15.0,211.0,329.54,273.17
2016,12,14,14,30,133.0,147.0,2.6,15.0,193.0,312.7,259.64
2016,12,14,14,45,129.5,131.5,2.5,15.0,172.5,293.21,244.02
2016,12,14,15,0,126.0,116.0,2.4,15.0,152.0,273.15,227.63
2016,12,14,15,15,114.5,99.5,2.25,14.5,128.5,243.27,202.85
2016,12,14,15,30,103.0,83.0,2.1,14.0,105.0,213.0,177.14
2016,12,14,15,45,89.0,66.0,1.95,14.0,82.0,179.08,147.32
2016,12,14,16,0,75.0,49.0,1.8,14.0,59.0,144.51,116.2
2016,12,14,16,15,37.5,33.0,1.8,13.5,38.0,90.78,65.9
2016,12,14,16,30,0.0,17.0,1.8,13.0,17.0,13.88,0.0
2016,12,14,16,45,0.0,8.5,1.8,13.0,8.5,6.69,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,4.2,14.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,4.2,14.0,5.0,3.93,0.0
2016,12,15,7,45,0.0,15.0,4.25,14.0,15.0,11.42,1.59
2016,12,15,8,0,0.0,25.0,4.3,14.0,25.0,19.08,10.56
2016,12,15,8,15,0.0,37.5,4.2,14.0,37.5,28.58,19.42
2016,12,15,8,30,0.0,50.0,4.1,14.0,50.0,37.99,26.66
2016,12,15,8,45,0.0,62.5,4.05,14.0,62.5,47.6,35.08
2016,12,15,9,0,0.0,75.0,4.0,14.0,75.0,57.4,43.57
2016,12,15,9,15,0.0,86.5,4.05,14.0,86.5,66.61,51.47
2016,12,15,9,30,0.0,98.0,4.1,14.0,98.0,75.97,59.42
2016,12,15,9,45,0.0,88.0,4.15,14.5,88.0,68.06,52.54
2016,12,15,10,0,0.0,78.0,4.2,15.0,78.0,60.02,45.56
2016,12,15,10,15,0.0,88.5,4.2,15.0,88.5,68.46,52.64
2016,12,15,10,30,0.0,99.0,4.2,15.0,99.0,77.07,59.83
2016,12,15,10,45,0.0,100.5,4.2,15.0,100.5,78.33,60.81
2016,12,15,11,0,0.0,102.0,4.2,15.0,102.0,79.6,61.81
2016,12,15,11,15,0.0,120.5,4.15,15.0,120.5,95.49,75.08
2016,12,15,11,30,0.0,139.0,4.1,15.0,139.0,112.08,88.88
2016,12,15,11,45,0.0,140.5,4.1,15.5,140.5,113.79,90.07
2016,12,15,12,0,0.0,142.0,4.1,16.0,142.0,115.6,91.39
2016,12,15,12,15,7.5,160.5,4.1,16.0,164.0,140.02,111.9
2016,12,15,12,30,15.0,179.0,4.1,16.0,186.0,166.25,133.84
2016,12,15,12,45,7.5,154.5,4.2,16.0,158.0,136.54,109.1
2016,12,15,13,0,0.0,130.0,4.3,16.0,130.0,106.8,84.21
2016,12,15,13,15,0.0,104.5,4.45,16.0,104.5,83.31,64.69
2016,12,15,13,30,0.0,79.0,4.6,16.0,79.0,60.69,45.76
2016,12,15,13,45,0.0,75.0,4.75,16.0,75.0,57.58,43.22
2016,12,15,14,0,0.0,71.0,4.9,16.0,71.0,54.48,40.65
2016,12,15,14,15,0.0,65.5,4.9,15.5,65.5,50.22,37.18
2016,12,15,14,30,0.0,60.0,4.9,15.0,60.0,45.96,33.68
2016,12,15,14,45,0.0,53.5,4.95,15.0,53.5,40.94,29.42
2016,12,15,15,0,0.0,47.0,5.0,15.0,47.0,35.93,25.13
2016,12,15,15,15,0.0,40.0,4.9,15.0,40.0,30.55,20.48
2016,12,15,15,30,0.0,33.0,4.8,15.0,33.0,25.17,15.79
2016,12,15,15,45,0.0,25.5,4.7,15.0,25.5,19.42,10.75
2016,12,15,16,0,0.0,18.0,4.6,15.0,18.0,13.68,5.7
2016,12,15,16,15,0.0,11.5,4.5,15.0,11.5,8.73,1.11
2016,12,15,16,30,0.0,5.0,4.4,15.0,5.0,3.78,0.0
2016,12,15,16,45,0.0,2.5,4.3,15.0,2.5,1.97,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,8.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,8.0,17.0,13.38,0.0
2016,12,16,7,45,195.5,27.5,3.9,8.5,49.5,20.9,7.27
2016,12,16,8,0,391.0,38.0,4.0,9.0,82.0,31.58,21.58
2016,12,16,8,15,476.0,45.5,4.15,9.0,122.0,37.7,27.96
2016,12,16,8,30,561.0,53.0,4.3,9.0,162.0,80.37,45.08
2016,12,16,8,45,617.5,58.0,4.5,9.5,202.0,129.76,78.76
2016,12,16,9,0,674.0,63.0,4.7,10.0,242.0,185.88,124.91
2016,12,16,9,15,708.5,66.5,4.75,10.0,278.5,241.71,175.64
2016,12,16,9,30,743.0,70.0,4.8,10.0,315.0,301.92,231.46
2016,12,16,9,45,776.5,70.5,4.85,10.5,348.5,360.93,285.89
2016,12,16,10,0,810.0,71.0,4.9,11.0,382.0,422.58,341.66
2016,12,16,10,15,519.0,127.5,4.9,11.0,332.0,380.81,313.83
2016,12,16,10,30,228.0,184.0,4.9,11.0,282.0,291.29,242.01
2016,12,16,10,45,233.0,191.0,4.9,11.0,295.0,327.49,273.08
2016,12,16,11,0,238.0,198.0,4.9,11.0,308.0,353.38,295.12
2016,12,16,11,15,555.0,138.5,4.85,11.0,403.0,536.6,449.23
2016,12,16,11,30,872.0,79.0,4.8,11.0,498.0,734.0,608.87
2016,12,16,11,45,871.5,80.0,4.8,11.0,502.5,772.93,637.57
2016,12,16,12,0,871.0,81.0,4.8,11.0,507.0,809.13,664.93
2016,12,16,12,15,870.0,80.5,4.7,11.0,504.5,840.25,687.74
2016,12,16,12,30,869.0,80.0,4.6,11.0,502.0,868.29,708.15
2016,12,16,12,45,866.5,79.0,4.6,11.0,492.0,891.18,725.42
2016,12,16,13,0,864.0,78.0,4.6,11.0,482.0,910.7,740.3
2016,12,16,13,15,856.0,77.0,4.55,11.0,465.0,921.66,748.56
2016,12,16,13,30,848.0,76.0,4.5,11.0,448.0,928.96,754.27
2016,12,16,13,45,832.5,74.5,4.5,11.0,423.5,924.78,752.01
2016,12,16,14,0,817.0,73.0,4.5,11.0,399.0,916.85,747.1
2016,12,16,14,15,797.0,71.0,4.4,10.5,368.5,900.29,736.3
2016,12,16,14,30,777.0,69.0,4.3,10.0,338.0,880.22,722.7
2016,12,16,14,45,747.0,65.5,4.2,10.0,302.5,845.3,696.15
2016,12,16,15,0,717.0,62.0,4.1,10.0,267.0,807.42,666.7
2016,12,16,15,15,672.0,57.5,3.75,9.5,227.5,760.76,629.75
2016,12,16,15,30,627.0,53.0,3.4,9.0,188.0,704.26,583.45
2016,12,16,15,45,559.0,46.5,3.05,9.0,147.5,623.05,514.68
2016,12,16,16,0,491.0,40.0,2.7,9.0,107.0,542.54,443.1
2016,12,16,16,15,245.5,36.5,2.55,8.5,70.0,316.27,246.72
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,55.27,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,2.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,3.0,18.0,14.16,0.0
2016,12,17,7,45,255.5,25.0,1.3,3.5,53.0,20.67,6.75
2016,12,17,8,0,511.0,32.0,1.4,4.0,88.0,29.5,20.22
2016,12,17,8,15,589.0,38.0,1.55,4.5,130.0,35.11,26.18
2016,12,17,8,30,667.0,44.0,1.7,5.0,172.0,80.73,43.01
2016,12,17,8,45,714.5,48.5,1.9,5.5,213.5,134.32,79.43
2016,12,17,9,0,762.0,53.0,2.1,6.0,255.0,193.51,128.78
2016,12,17,9,15,793.0,56.0,2.2,6.5,292.5,252.61,182.69
2016,12,17,9,30,824.0,59.0,2.3,7.0,330.0,314.72,240.33
2016,12,17,9,45,845.0,61.5,2.4,7.5,363.0,375.45,296.7
2016,12,17,10,0,866.0,64.0,2.5,8.0,396.0,437.44,352.85
2016,12,17,10,15,880.0,65.5,2.5,8.0,422.5,496.04,405.26
2016,12,17,10,30,894.0,67.0,2.5,8.0,449.0,551.34,453.58
2016,12,17,10,45,902.5,68.5,2.55,8.5,469.0,605.39,498.77
2016,12,17,11,0,911.0,70.0,2.6,9.0,489.0,658.23,541.62
2016,12,17,11,15,916.0,70.5,2.6,9.0,501.5,706.13,580.3
2016,12,17,11,30,921.0,71.0,2.6,9.0,514.0,751.99,615.36
2016,12,17,11,45,921.5,71.5,2.6,9.5,518.5,792.22,643.65
2016,12,17,12,0,922.0,72.0,2.6,10.0,523.0,829.68,669.65
2016,12,17,12,15,921.0,72.0,2.55,10.0,520.0,862.38,692.84
2016,12,17,12,30,920.0,72.0,2.5,10.0,517.0,891.93,713.69
2016,12,17,12,45,910.5,73.0,2.5,10.0,506.0,911.97,728.15
2016,12,17,13,0,901.0,74.0,2.5,10.0,495.0,928.31,740.16
2016,12,17,13,15,892.5,72.5,2.4,10.0,477.0,949.15,754.5
2016,12,17,13,30,884.0,71.0,2.3,10.0,459.0,955.97,758.85
2016,12,17,13,45,870.5,69.5,2.25,10.0,434.5,954.23,757.88
2016,12,17,14,0,857.0,68.0,2.2,10.0,410.0,948.67,754.35
2016,12,17,14,15,837.0,66.0,2.05,10.0,379.0,932.43,742.08
2016,12,17,14,30,817.0,64.0,1.9,10.0,348.0,912.61,727.16
2016,12,17,14,45,788.0,61.0,1.75,10.0,311.5,879.36,702.28
2016,12,17,15,0,759.0,58.0,1.6,10.0,275.0,843.06,674.62
2016,12,17,15,15,715.5,54.0,1.4,9.0,234.5,788.98,634.69
2016,12,17,15,30,672.0,50.0,1.2,8.0,194.0,732.78,591.35
2016,12,17,15,45,603.0,44.0,1.05,7.5,152.5,649.44,524.82
2016,12,17,16,0,534.0,38.0,0.9,7.0,111.0,578.76,464.01
2016,12,17,16,15,412.5,29.0,0.95,6.5,73.0,450.39,346.21
2016,12,17,16,30,291.0,20.0,1.0,6.0,35.0,306.82,42.78
2016,12,17,16,45,145.5,10.0,1.05,6.0,17.5,124.61,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,0.0,16.0,1.3,1.0,16.0,12.59,0.0
2016,12,18,7,45,255.5,23.0,1.5,2.0,51.0,18.97,5.15
2016,12,18,8,0,511.0,30.0,1.7,3.0,86.0,27.7,18.65
2016,12,18,8,15,590.5,36.5,1.7,3.5,128.0,33.8,25.08
2016,12,18,8,30,670.0,43.0,1.7,4.0,170.0,78.63,41.72
2016,12,18,8,45,720.5,46.5,1.7,4.5,211.5,131.77,77.32
2016,12,18,9,0,771.0,50.0,1.7,5.0,253.0,190.83,126.31
2016,12,18,9,15,803.0,53.0,1.7,5.5,291.5,250.59,180.71
2016,12,18,9,30,835.0,56.0,1.7,6.0,330.0,313.47,238.89
2016,12,18,9,45,855.0,58.5,1.75,6.5,363.0,374.38,295.31
2016,12,18,10,0,875.0,61.0,1.8,7.0,396.0,434.93,350.13
2016,12,18,10,15,890.5,63.0,1.8,7.0,423.5,494.39,402.99
2016,12,18,10,30,906.0,65.0,1.8,7.0,451.0,553.88,454.23
2016,12,18,10,45,916.0,66.0,1.85,7.5,471.5,608.86,499.82
2016,12,18,11,0,926.0,67.0,1.9,8.0,492.0,662.73,543.13
2016,12,18,11,15,932.0,67.5,1.9,8.5,505.0,711.99,581.35
2016,12,18,11,30,938.0,68.0,1.9,9.0,518.0,759.26,615.69
2016,12,18,11,45,940.0,68.5,1.95,9.5,523.5,801.33,645.19
2016,12,18,12,0,942.0,69.0,2.0,10.0,529.0,840.7,672.52
2016,12,18,12,15,941.0,68.5,2.05,10.0,526.0,873.49,696.21
2016,12,18,12,30,940.0,68.0,2.1,10.0,523.0,903.04,717.67
2016,12,18,12,45,935.5,67.5,2.2,10.0,513.0,926.15,735.19
2016,12,18,13,0,931.0,67.0,2.3,10.0,503.0,945.67,750.35
2016,12,18,13,15,922.5,66.0,2.35,10.0,485.0,957.18,759.47
2016,12,18,13,30,914.0,65.0,2.4,10.0,467.0,964.89,766.14
2016,12,18,13,45,900.5,64.0,2.5,10.0,442.0,964.08,767.42
2016,12,18,14,0,887.0,63.0,2.6,10.0,417.0,959.53,766.15
2016,12,18,14,15,868.0,61.0,2.5,10.0,385.5,944.6,755.47
2016,12,18,14,30,849.0,59.0,2.4,10.0,354.0,936.81,749.82
2016,12,18,14,45,820.0,56.5,2.3,10.0,317.5,904.31,725.98
2016,12,18,15,0,791.0,54.0,2.2,10.0,281.0,868.72,699.4
2016,12,18,15,15,749.5,50.5,1.9,9.0,240.5,817.12,660.46
2016,12,18,15,30,708.0,47.0,1.6,8.0,200.0,763.36,618.02
2016,12,18,15,45,642.0,41.5,1.35,7.5,157.5,683.08,552.7
2016,12,18,16,0,576.0,36.0,1.1,7.0,115.0,602.5,483.5
2016,12,18,16,15,458.0,27.5,1.1,6.5,76.5,475.52,366.7
2016,12,18,16,30,340.0,19.0,1.1,6.0,38.0,337.83,67.04
2016,12,18,16,45,170.0,9.5,1.15,5.5,19.0,144.04,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,0.0,15.0,1.3,2.0,15.0,11.8,0.0
2016,12,19,7,45,230.0,23.5,1.45,3.0,48.0,19.35,4.62
2016,12,19,8,0,460.0,32.0,1.6,4.0,81.0,26.92,17.82
2016,12,19,8,15,541.0,38.5,1.65,4.5,121.5,35.26,26.27
2016,12,19,8,30,622.0,45.0,1.7,5.0,162.0,76.12,41.38
2016,12,19,8,45,673.5,49.5,1.75,5.5,202.5,127.26,75.34
2016,12,19,9,0,725.0,54.0,1.8,6.0,243.0,184.53,122.43
2016,12,19,9,15,757.5,57.0,1.85,6.5,280.5,241.7,174.21
2016,12,19,9,30,790.0,60.0,1.9,7.0,318.0,302.11,229.98
2016,12,19,9,45,812.5,62.0,2.0,7.5,350.5,360.92,284.44
2016,12,19,10,0,835.0,64.0,2.1,8.0,383.0,421.19,338.97
2016,12,19,10,15,850.0,66.0,2.2,8.5,409.5,479.12,390.21
2016,12,19,10,30,865.0,68.0,2.3,9.0,436.0,537.12,439.94
2016,12,19,10,45,873.5,69.5,2.4,9.5,455.5,590.66,484.7
2016,12,19,11,0,882.0,71.0,2.5,10.0,475.0,638.22,523.71
2016,12,19,11,15,888.0,71.5,2.45,10.0,488.0,685.61,561.72
2016,12,19,11,30,894.0,72.0,2.4,10.0,501.0,731.14,596.44
