Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,45,895.0,73.0,2.4,10.5,506.0,771.42,624.74
2016,12,19,12,0,896.0,74.0,2.4,11.0,511.0,809.1,650.85
2016,12,19,12,15,895.0,73.5,2.4,11.0,508.5,840.53,673.45
2016,12,19,12,30,894.0,73.0,2.4,11.0,506.0,868.89,693.84
2016,12,19,12,45,889.5,72.5,2.45,11.0,496.0,890.98,710.22
2016,12,19,13,0,885.0,72.0,2.5,11.0,486.0,909.64,724.32
2016,12,19,13,15,733.5,97.0,2.45,11.0,432.0,836.74,671.61
2016,12,19,13,30,582.0,122.0,2.4,11.0,378.0,737.9,599.58
2016,12,19,13,45,564.5,118.0,2.35,11.0,355.5,726.57,592.35
2016,12,19,14,0,547.0,114.0,2.3,11.0,333.0,712.23,582.07
2016,12,19,14,15,673.0,89.0,2.1,10.5,337.5,810.02,655.43
2016,12,19,14,30,799.0,64.0,1.9,10.0,342.0,894.98,716.0
2016,12,19,14,45,770.5,61.0,1.75,10.0,306.5,862.51,690.39
2016,12,19,15,0,742.0,58.0,1.6,10.0,271.0,827.04,663.3
2016,12,19,15,15,699.0,54.0,1.4,9.5,231.5,773.83,622.81
2016,12,19,15,30,656.0,50.0,1.2,9.0,192.0,718.56,579.19
2016,12,19,15,45,587.0,44.0,1.05,8.5,151.0,635.7,513.26
2016,12,19,16,0,518.0,38.0,0.9,8.0,110.0,565.19,453.07
2016,12,19,16,15,401.0,29.0,0.9,7.5,73.0,440.99,340.68
2016,12,19,16,30,284.0,20.0,0.9,7.0,36.0,303.26,76.53
2016,12,19,16,45,142.0,10.0,0.95,7.0,18.0,122.07,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.2,2.5,6.5,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.3,3.0,13.0,8.65,0.0
2016,12,20,7,45,278.0,21.0,1.4,4.0,44.5,17.37,2.87
2016,12,20,8,0,421.0,31.0,1.5,5.0,76.0,25.91,16.8
2016,12,20,8,15,502.5,38.0,1.5,5.5,115.0,31.82,23.05
2016,12,20,8,30,584.0,45.0,1.5,6.0,154.0,70.12,37.65
2016,12,20,8,45,633.5,49.5,1.55,6.5,193.0,121.1,71.63
2016,12,20,9,0,683.0,54.0,1.6,7.0,232.0,175.49,116.01
2016,12,20,9,15,715.5,57.5,1.55,7.5,268.0,230.56,165.44
2016,12,20,9,30,748.0,61.0,1.5,8.0,304.0,288.92,218.8
2016,12,20,9,45,775.0,62.5,1.5,8.5,336.5,346.42,271.32
2016,12,20,10,0,802.0,64.0,1.5,9.0,369.0,405.93,324.31
2016,12,20,10,15,817.5,65.5,1.55,9.5,395.0,461.77,373.15
2016,12,20,10,30,833.0,67.0,1.6,10.0,421.0,517.79,420.57
2016,12,20,10,45,842.5,68.0,1.65,11.0,440.5,569.72,462.52
2016,12,20,11,0,852.0,69.0,1.7,12.0,460.0,615.91,498.79
2016,12,20,11,15,858.0,70.0,1.7,12.0,472.5,662.48,535.69
2016,12,20,11,30,864.0,71.0,1.7,12.0,485.0,707.31,569.66
2016,12,20,11,45,866.0,71.0,1.75,12.5,490.0,746.01,596.75
2016,12,20,12,0,868.0,71.0,1.8,13.0,495.0,782.22,621.86
2016,12,20,12,15,867.0,71.0,1.85,13.0,493.0,813.32,644.35
2016,12,20,12,30,866.0,71.0,1.9,13.0,491.0,841.48,664.8
2016,12,20,12,45,857.0,72.0,1.95,13.5,480.5,860.78,677.79
2016,12,20,13,0,848.0,73.0,2.0,14.0,470.0,886.77,695.64
2016,12,20,13,15,839.5,72.0,2.05,14.0,453.5,897.33,703.91
2016,12,20,13,30,831.0,71.0,2.1,14.0,437.0,904.29,709.95
2016,12,20,13,45,817.5,69.5,2.15,14.0,413.5,902.25,709.78
2016,12,20,14,0,804.0,68.0,2.2,14.0,390.0,896.59,707.2
2016,12,20,14,15,784.5,66.0,2.05,13.5,360.5,880.95,696.8
2016,12,20,14,30,765.0,64.0,1.9,13.0,331.0,861.92,683.84
2016,12,20,14,45,737.5,60.5,1.75,13.0,296.5,829.98,660.01
2016,12,20,15,0,710.0,57.0,1.6,13.0,262.0,795.2,633.62
2016,12,20,15,15,668.0,53.0,1.45,12.0,224.0,743.45,596.09
2016,12,20,15,30,626.0,49.0,1.3,11.0,186.0,689.81,555.44
2016,12,20,15,45,563.0,43.0,1.15,10.5,146.5,622.88,501.54
2016,12,20,16,0,500.0,37.0,1.0,10.0,107.0,548.07,438.41
2016,12,20,16,15,386.5,28.5,1.0,9.5,71.0,428.01,330.73
2016,12,20,16,30,273.0,20.0,1.0,9.0,35.0,295.25,89.74
2016,12,20,16,45,136.5,10.0,1.05,8.5,17.5,117.78,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,9.44,0.0
2016,12,21,7,45,185.5,22.0,1.15,8.5,41.5,17.98,2.31
2016,12,21,8,0,371.0,32.0,1.3,9.0,71.0,26.54,16.96
2016,12,21,8,15,454.0,39.5,1.4,9.0,109.0,32.74,23.5
2016,12,21,8,30,537.0,47.0,1.5,9.0,147.0,67.89,37.13
2016,12,21,8,45,587.5,52.5,1.6,9.5,185.0,114.86,67.62
2016,12,21,9,0,638.0,58.0,1.7,10.0,223.0,167.86,110.21
2016,12,21,9,15,672.5,61.5,1.75,10.5,258.5,221.11,157.35
2016,12,21,9,30,707.0,65.0,1.8,11.0,294.0,278.97,209.61
2016,12,21,9,45,739.0,66.0,1.9,11.5,327.0,335.49,260.81
2016,12,21,10,0,771.0,67.0,2.0,12.0,360.0,394.61,313.27
2016,12,21,10,15,787.0,69.0,2.0,12.5,385.5,449.6,361.09
2016,12,21,10,30,803.0,71.0,2.0,13.0,411.0,504.9,407.61
2016,12,21,10,45,814.0,72.0,2.05,13.5,431.0,556.32,449.88
2016,12,21,11,0,825.0,73.0,2.1,14.0,451.0,606.97,490.32
2016,12,21,11,15,832.0,74.0,2.1,14.0,463.5,653.95,527.57
2016,12,21,11,30,839.0,75.0,2.1,14.0,476.0,699.33,562.57
2016,12,21,11,45,842.0,75.0,2.1,14.5,482.0,738.7,589.87
2016,12,21,12,0,845.0,75.0,2.1,15.0,488.0,775.7,615.2
2016,12,21,12,15,845.0,75.0,2.1,15.0,486.0,807.69,637.89
2016,12,21,12,30,845.0,75.0,2.1,15.0,484.0,836.81,658.53
2016,12,21,12,45,842.0,74.0,2.15,15.0,475.0,859.0,674.75
2016,12,21,13,0,839.0,73.0,2.2,15.0,466.0,877.92,688.83
2016,12,21,13,15,831.5,72.0,2.15,15.0,450.0,889.34,696.78
2016,12,21,13,30,824.0,71.0,2.1,15.0,434.0,897.23,702.42
2016,12,21,13,45,814.0,69.0,2.1,15.0,411.5,897.89,703.62
2016,12,21,14,0,804.0,67.0,2.1,15.0,389.0,895.02,702.47
2016,12,21,14,15,785.5,65.0,2.0,15.0,360.0,880.46,692.06
2016,12,21,14,30,767.0,63.0,1.9,15.0,331.0,862.53,679.22
2016,12,21,14,45,742.0,59.5,1.85,15.0,297.5,833.11,658.42
2016,12,21,15,0,717.0,56.0,1.8,15.0,264.0,800.82,635.02
2016,12,21,15,15,676.5,52.0,1.6,14.0,226.0,750.56,598.39
2016,12,21,15,30,636.0,48.0,1.4,13.0,188.0,698.38,558.7
2016,12,21,15,45,573.5,42.5,1.2,12.5,148.5,622.77,498.37
2016,12,21,16,0,511.0,37.0,1.0,12.0,109.0,558.22,443.13
2016,12,21,16,15,401.0,28.5,1.05,11.5,73.0,440.81,339.22
2016,12,21,16,30,291.0,20.0,1.1,11.0,37.0,311.58,109.92
2016,12,21,16,45,145.5,10.0,1.15,10.5,18.5,125.18,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,16.0,1.5,7.5,37.5,13.01,0.0
2016,12,22,8,0,416.0,32.0,1.5,8.0,75.0,26.75,17.15
2016,12,22,8,15,501.5,39.5,1.45,8.0,115.0,33.04,23.85
2016,12,22,8,30,587.0,47.0,1.4,8.0,155.0,69.27,37.49
2016,12,22,8,45,642.0,51.5,1.35,8.5,195.5,121.01,70.85
2016,12,22,9,0,697.0,56.0,1.3,9.0,236.0,176.73,115.27
2016,12,22,9,15,731.0,59.5,1.25,9.5,273.5,232.95,164.98
2016,12,22,9,30,765.0,63.0,1.2,10.0,311.0,292.66,218.82
2016,12,22,9,45,789.0,65.5,1.15,10.5,343.5,351.1,271.48
2016,12,22,10,0,813.0,68.0,1.1,11.0,376.0,411.25,324.15
2016,12,22,10,15,828.5,69.5,1.15,11.5,402.5,467.87,372.91
2016,12,22,10,30,844.0,71.0,1.2,12.0,429.0,524.65,420.2
2016,12,22,10,45,854.0,72.5,1.25,13.0,449.0,578.19,462.65
2016,12,22,11,0,864.0,74.0,1.3,14.0,469.0,630.81,502.91
2016,12,22,11,15,870.5,74.5,1.35,14.0,482.0,678.8,540.44
2016,12,22,11,30,877.0,75.0,1.4,14.0,495.0,725.03,575.59
2016,12,22,11,45,879.0,75.5,1.5,14.5,500.5,765.89,604.17
2016,12,22,12,0,881.0,76.0,1.6,15.0,506.0,804.21,630.78
2016,12,22,12,15,880.5,76.0,1.65,15.0,504.0,837.16,654.16
2016,12,22,12,30,880.0,76.0,1.7,15.0,502.0,867.08,675.47
2016,12,22,12,45,879.0,74.5,1.75,15.0,493.0,891.52,693.03
2016,12,22,13,0,878.0,73.0,1.8,15.0,484.0,912.63,708.44
2016,12,22,13,15,870.0,72.0,1.7,15.0,467.5,924.49,715.73
2016,12,22,13,30,862.0,71.0,1.6,15.0,451.0,932.67,720.6
2016,12,22,13,45,850.0,69.0,1.55,15.0,427.5,932.02,720.19
2016,12,22,14,0,838.0,67.0,1.5,15.0,404.0,927.66,717.39
2016,12,22,14,15,818.5,65.0,1.3,15.0,374.0,912.41,704.89
2016,12,22,14,30,799.0,63.0,1.1,15.0,344.0,893.65,689.81
2016,12,22,14,45,770.5,60.0,0.95,15.0,308.5,861.51,665.98
2016,12,22,15,0,742.0,57.0,0.8,15.0,273.0,826.39,639.63
2016,12,22,15,15,700.0,53.0,0.75,14.5,234.0,774.47,603.39
2016,12,22,15,30,658.0,49.0,0.7,14.0,195.0,720.53,564.1
2016,12,22,15,45,589.5,43.5,0.7,13.5,154.0,638.95,503.11
2016,12,22,16,0,521.0,38.0,0.7,13.0,113.0,568.93,446.86
2016,12,22,16,15,409.0,29.5,0.7,12.5,75.5,449.38,343.39
2016,12,22,16,30,297.0,21.0,0.7,12.0,38.0,319.03,126.74
2016,12,22,16,45,148.5,10.5,0.75,11.5,19.0,128.15,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.8,9.0,11.5,8.74,0.0
2016,12,23,8,0,0.0,23.0,4.9,9.0,23.0,17.55,9.18
2016,12,23,8,15,0.0,36.0,4.95,9.0,36.0,27.38,18.66
2016,12,23,8,30,0.0,49.0,5.0,9.0,49.0,37.11,26.38
2016,12,23,8,45,0.0,62.5,5.05,9.5,62.5,47.46,35.54
2016,12,23,9,0,0.0,76.0,5.1,10.0,76.0,58.05,44.8
2016,12,23,9,15,0.0,88.5,5.0,10.0,88.5,68.08,53.56
2016,12,23,9,30,0.0,101.0,4.9,10.0,101.0,78.3,62.39
2016,12,23,9,45,0.0,112.0,4.85,10.5,112.0,87.49,70.12
2016,12,23,10,0,0.0,123.0,4.8,11.0,123.0,96.85,77.91
2016,12,23,10,15,0.0,115.0,4.6,11.0,115.0,90.34,72.23
2016,12,23,10,30,0.0,107.0,4.4,11.0,107.0,83.73,66.49
2016,12,23,10,45,162.0,145.5,4.2,11.5,219.5,227.24,189.2
2016,12,23,11,0,324.0,184.0,4.0,12.0,332.0,388.55,322.88
2016,12,23,11,15,162.0,100.0,4.0,12.0,174.0,212.43,177.41
2016,12,23,11,30,0.0,16.0,4.0,12.0,16.0,12.2,4.83
2016,12,23,11,45,0.0,15.5,4.0,12.5,15.5,11.82,4.51
2016,12,23,12,0,0.0,15.0,4.0,13.0,15.0,11.44,4.16
2016,12,23,12,15,72.5,116.5,4.25,12.5,151.5,175.68,145.98
2016,12,23,12,30,145.0,218.0,4.5,12.0,288.0,357.13,297.51
2016,12,23,12,45,139.5,215.5,4.75,12.0,282.0,357.75,297.95
2016,12,23,13,0,134.0,213.0,5.0,12.0,276.0,357.83,298.46
2016,12,23,13,15,67.0,122.5,5.0,12.0,154.0,191.8,159.97
2016,12,23,13,30,0.0,32.0,5.0,12.0,32.0,24.44,15.39
2016,12,23,13,45,0.0,23.0,5.0,12.0,23.0,17.54,9.49
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,10.66,3.56
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,9.89,2.93
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,9.12,2.28
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,8.36,1.62
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,7.59,0.96
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,6.45,0.0
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,5.3,0.0
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,4.16,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.02,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,1.89,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,2.3,9.0,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,15.5,1.6,6.5,36.5,12.61,0.0
2016,12,24,8,0,419.0,31.0,1.7,7.0,73.0,25.95,16.41
2016,12,24,8,15,505.5,38.0,1.9,7.0,112.5,31.86,22.86
2016,12,24,8,30,592.0,45.0,2.1,7.0,152.0,65.17,35.02
2016,12,24,8,45,649.0,49.0,2.35,7.5,193.0,116.74,67.5
2016,12,24,9,0,706.0,53.0,2.6,8.0,234.0,172.55,111.93
2016,12,24,9,15,740.0,56.0,2.65,8.0,271.0,228.7,162.45
2016,12,24,9,30,774.0,59.0,2.7,8.0,308.0,288.32,217.76
2016,12,24,9,45,801.5,60.5,2.8,8.5,341.5,347.4,272.56
2016,12,24,10,0,829.0,62.0,2.9,9.0,375.0,408.54,328.14
2016,12,24,10,15,844.5,63.5,2.95,9.0,402.0,465.92,380.03
2016,12,24,10,30,860.0,65.0,3.0,9.0,429.0,520.49,428.36
2016,12,24,10,45,593.5,124.0,3.1,9.5,381.0,480.85,398.38
2016,12,24,11,0,327.0,183.0,3.2,10.0,333.0,388.71,323.5
2016,12,24,11,15,611.0,125.5,3.2,10.0,415.0,560.53,465.9
2016,12,24,11,30,895.0,68.0,3.2,10.0,497.0,720.79,593.84
2016,12,24,11,45,898.0,68.5,3.25,10.0,503.0,762.38,624.2
2016,12,24,12,0,901.0,69.0,3.3,10.0,509.0,801.51,653.43
2016,12,24,12,15,900.5,69.0,3.3,10.0,507.5,834.53,677.74
2016,12,24,12,30,900.0,69.0,3.3,10.0,506.0,864.53,699.82
2016,12,24,12,45,889.5,70.5,3.3,10.0,495.5,884.51,714.57
2016,12,24,13,0,879.0,72.0,3.3,10.0,485.0,900.85,726.83
2016,12,24,13,15,871.5,71.0,3.25,10.0,469.0,923.53,743.5
2016,12,24,13,30,864.0,70.0,3.2,10.0,453.0,932.43,750.15
2016,12,24,13,45,853.0,68.0,3.15,10.0,429.5,932.98,750.95
2016,12,24,14,0,842.0,66.0,3.1,10.0,406.0,929.84,749.21
2016,12,24,14,15,823.5,64.0,2.95,10.0,376.5,915.8,738.78
2016,12,24,14,30,805.0,62.0,2.8,10.0,347.0,898.25,725.71
2016,12,24,14,45,779.0,59.0,2.65,10.0,312.0,868.74,703.59
2016,12,24,15,0,753.0,56.0,2.5,10.0,277.0,836.2,678.73
2016,12,24,15,15,712.5,52.5,2.15,9.5,238.0,786.45,639.68
2016,12,24,15,30,672.0,49.0,1.8,9.0,199.0,734.56,597.5
2016,12,24,15,45,608.0,43.5,1.45,8.5,158.5,657.01,533.83
2016,12,24,16,0,544.0,38.0,1.1,8.0,118.0,579.09,466.92
2016,12,24,16,15,432.0,30.0,1.1,7.5,80.0,470.65,370.58
2016,12,24,16,30,320.0,22.0,1.1,7.0,42.0,342.47,169.94
2016,12,24,16,45,160.0,11.0,1.1,6.5,21.0,138.18,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.0,1.25,5.5,36.0,12.2,0.0
2016,12,25,8,0,413.0,30.0,1.3,6.0,72.0,25.09,15.72
2016,12,25,8,15,499.5,37.5,1.5,6.5,111.5,31.42,22.51
2016,12,25,8,30,586.0,45.0,1.7,7.0,151.0,63.52,34.33
2016,12,25,8,45,640.5,49.5,1.9,7.5,191.0,114.82,66.35
2016,12,25,9,0,695.0,54.0,2.1,8.0,231.0,170.05,110.12
2016,12,25,9,15,729.5,57.5,2.15,8.0,268.5,226.09,160.25
2016,12,25,9,30,764.0,61.0,2.2,8.0,306.0,285.71,215.27
2016,12,25,9,45,781.5,64.5,2.25,8.5,337.5,342.73,268.26
2016,12,25,10,0,799.0,68.0,2.3,9.0,369.0,400.81,321.04
2016,12,25,10,15,815.0,70.0,2.3,9.0,396.0,457.48,371.81
2016,12,25,10,30,831.0,72.0,2.3,9.0,423.0,514.44,421.37
2016,12,25,10,45,841.5,73.0,2.3,9.5,443.0,567.25,465.45
2016,12,25,11,0,852.0,74.0,2.3,10.0,463.0,619.21,507.48
2016,12,25,11,15,645.0,123.5,2.3,10.0,423.0,580.03,476.76
2016,12,25,11,30,438.0,173.0,2.3,10.0,383.0,509.73,420.64
2016,12,25,11,45,396.0,184.0,2.35,10.5,375.5,512.67,422.82
2016,12,25,12,0,354.0,195.0,2.4,11.0,368.0,494.37,407.94
2016,12,25,12,15,351.0,195.0,2.4,11.0,366.0,508.65,419.76
2016,12,25,12,30,348.0,195.0,2.4,11.0,364.0,521.62,430.29
2016,12,25,12,45,408.0,179.0,2.4,11.0,373.5,590.53,485.33
2016,12,25,13,0,468.0,163.0,2.4,11.0,383.0,641.52,526.06
2016,12,25,13,15,410.0,167.5,2.35,11.0,356.0,606.91,498.43
2016,12,25,13,30,352.0,172.0,2.3,11.0,329.0,546.78,451.88
2016,12,25,13,45,266.0,172.5,2.25,11.0,287.5,474.74,394.17
2016,12,25,14,0,180.0,173.0,2.2,11.0,246.0,378.43,316.05
2016,12,25,14,15,232.0,155.5,2.05,11.0,242.5,433.47,362.42
2016,12,25,14,30,284.0,138.0,1.9,11.0,239.0,465.46,389.37
2016,12,25,14,45,272.0,126.0,1.8,11.0,215.0,441.75,370.26
2016,12,25,15,0,260.0,114.0,1.7,11.0,191.0,417.06,350.35
2016,12,25,15,15,450.0,82.0,1.55,10.0,193.0,576.44,479.14
2016,12,25,15,30,640.0,50.0,1.4,9.0,195.0,706.21,575.21
2016,12,25,15,45,579.0,44.5,1.25,8.5,155.0,641.48,520.96
2016,12,25,16,0,518.0,39.0,1.1,8.0,115.0,568.78,459.74
2016,12,25,16,15,410.5,30.5,1.2,7.5,78.0,452.88,359.13
2016,12,25,16,30,303.0,22.0,1.3,7.0,41.0,329.78,176.96
2016,12,25,16,45,151.5,11.0,1.4,6.5,20.5,131.47,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,225.0,14.0,1.35,3.5,36.5,11.43,0.0
2016,12,26,8,0,450.0,28.0,1.5,4.0,73.0,25.66,16.29
2016,12,26,8,15,533.5,34.5,1.55,4.5,112.5,31.71,22.95
2016,12,26,8,30,617.0,41.0,1.6,5.0,152.0,62.71,33.72
2016,12,26,8,45,667.0,45.5,1.65,5.5,192.5,112.67,64.01
2016,12,26,9,0,717.0,50.0,1.7,6.0,233.0,168.6,108.55
2016,12,26,9,15,750.0,53.0,1.7,6.5,270.0,225.03,159.0
2016,12,26,9,30,783.0,56.0,1.7,7.0,307.0,284.82,214.01
2016,12,26,9,45,801.0,59.5,1.75,7.5,339.5,343.01,268.07
2016,12,26,10,0,819.0,63.0,1.8,8.0,372.0,402.31,321.9
2016,12,26,10,15,835.0,65.0,1.8,8.5,399.0,459.98,372.76
2016,12,26,10,30,851.0,67.0,1.8,9.0,426.0,517.93,422.12
2016,12,26,10,45,859.0,69.0,1.85,9.5,446.0,571.36,466.58
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,623.73,508.81
2016,12,26,11,15,873.0,71.5,1.8,10.0,479.5,666.29,542.61
2016,12,26,11,30,879.0,72.0,1.7,10.0,493.0,711.71,577.03
2016,12,26,11,45,880.5,72.5,1.65,10.5,499.0,751.8,604.37
2016,12,26,12,0,882.0,73.0,1.6,11.0,505.0,789.38,629.5
2016,12,26,12,15,881.0,73.0,1.55,11.0,503.5,821.63,651.68
2016,12,26,12,30,880.0,73.0,1.5,11.0,502.0,850.89,671.64
2016,12,26,12,45,876.0,72.5,1.45,11.5,492.5,873.8,685.81
2016,12,26,13,0,872.0,72.0,1.4,12.0,483.0,893.37,697.65
2016,12,26,13,15,863.5,71.0,1.35,12.0,467.0,915.19,712.36
2016,12,26,13,30,855.0,70.0,1.3,12.0,451.0,923.25,717.55
2016,12,26,13,45,842.5,68.5,1.3,12.0,427.5,923.17,718.21
2016,12,26,14,0,830.0,67.0,1.3,12.0,404.0,919.39,716.51
2016,12,26,14,15,811.0,65.0,1.2,12.0,374.5,905.04,705.94
2016,12,26,14,30,792.0,63.0,1.1,12.0,345.0,887.2,692.94
2016,12,26,14,45,764.5,60.0,1.05,12.0,310.5,856.46,671.53
2016,12,26,15,0,737.0,57.0,1.0,12.0,276.0,822.74,647.57
2016,12,26,15,15,697.0,53.0,1.0,11.0,237.5,773.13,614.3
2016,12,26,15,30,657.0,49.0,1.0,10.0,199.0,721.48,577.76
2016,12,26,15,45,593.5,44.0,1.0,9.5,158.5,645.33,519.56
2016,12,26,16,0,530.0,39.0,1.0,9.0,118.0,579.96,466.01
2016,12,26,16,15,424.5,30.5,1.05,8.5,80.5,465.39,367.54
2016,12,26,16,30,319.0,22.0,1.1,8.0,43.0,344.94,195.87
2016,12,26,16,45,159.5,11.0,1.15,7.5,21.5,138.14,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,4.5,34.0,12.58,0.0
2016,12,27,8,0,381.0,31.0,0.6,5.0,68.0,25.81,16.34
2016,12,27,8,15,468.0,38.5,0.65,5.5,107.0,32.06,23.2
2016,12,27,8,30,555.0,46.0,0.7,6.0,146.0,60.31,33.65
2016,12,27,8,45,613.5,50.5,0.75,6.5,186.0,107.79,61.96
2016,12,27,9,0,672.0,55.0,0.8,7.0,226.0,164.11,105.98
2016,12,27,9,15,707.0,59.0,0.8,7.5,263.0,219.28,154.37
2016,12,27,9,30,742.0,63.0,0.8,8.0,300.0,278.14,207.4
2016,12,27,9,45,768.0,65.0,0.85,8.5,333.0,335.44,259.39
2016,12,27,10,0,794.0,67.0,0.9,9.0,366.0,394.72,311.98
2016,12,27,10,15,810.5,69.0,1.0,9.5,393.0,451.38,361.4
2016,12,27,10,30,827.0,71.0,1.1,10.0,420.0,508.4,409.63
2016,12,27,10,45,836.5,72.5,1.2,10.5,440.5,561.07,453.09
2016,12,27,11,0,846.0,74.0,1.3,11.0,461.0,612.84,494.62
2016,12,27,11,15,853.0,75.0,1.4,11.5,474.5,661.26,532.54
2016,12,27,11,30,860.0,76.0,1.5,12.0,488.0,708.05,568.37
2016,12,27,11,45,862.0,76.5,1.65,12.5,494.0,748.7,597.73
2016,12,27,12,0,864.0,77.0,1.8,13.0,500.0,786.89,625.08
2016,12,27,12,15,863.5,77.0,1.85,13.0,498.5,819.79,648.78
2016,12,27,12,30,863.0,77.0,1.9,13.0,497.0,849.74,670.4
2016,12,27,12,45,855.5,77.0,1.95,13.0,488.0,870.45,685.56
2016,12,27,13,0,848.0,77.0,2.0,13.0,479.0,887.63,698.44
2016,12,27,13,15,840.0,76.0,1.95,13.0,463.0,899.53,706.66
2016,12,27,13,30,832.0,75.0,1.9,13.0,447.0,907.83,712.5
2016,12,27,13,45,653.0,103.5,1.9,13.0,386.0,792.88,631.27
2016,12,27,14,0,474.0,132.0,1.9,13.0,325.0,653.83,530.48
2016,12,27,14,15,493.5,118.0,1.8,12.5,306.5,661.1,538.23
2016,12,27,14,30,513.0,104.0,1.7,12.0,288.0,665.77,542.58
2016,12,27,14,45,483.5,99.0,1.6,12.0,259.0,632.76,517.3
2016,12,27,15,0,454.0,94.0,1.5,12.0,230.0,598.15,490.64
2016,12,27,15,15,426.5,84.0,1.35,11.0,198.0,557.11,459.62
2016,12,27,15,30,399.0,74.0,1.2,10.0,166.0,515.07,426.56
2016,12,27,15,45,356.5,62.5,1.05,9.5,132.0,456.37,378.03
2016,12,27,16,0,314.0,51.0,0.9,9.0,98.0,398.3,327.98
2016,12,27,16,15,243.0,37.5,0.95,8.5,67.0,313.16,252.53
2016,12,27,16,30,172.0,24.0,1.0,8.0,36.0,221.25,133.16
2016,12,27,16,45,86.0,12.0,1.05,8.0,18.0,79.36,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,223.5,14.0,1.7,4.0,36.0,11.43,0.0
2016,12,28,8,0,447.0,28.0,1.9,5.0,72.0,25.66,16.1
2016,12,28,8,15,532.0,35.0,1.95,5.5,112.0,32.15,23.21
2016,12,28,8,30,617.0,42.0,2.0,6.0,152.0,60.77,33.21
2016,12,28,8,45,671.0,46.0,2.05,6.5,193.0,110.53,62.17
2016,12,28,9,0,725.0,50.0,2.1,7.0,234.0,166.77,106.19
2016,12,28,9,15,758.5,53.0,2.1,7.5,271.5,223.74,156.83
2016,12,28,9,30,792.0,56.0,2.1,8.0,309.0,284.13,212.31
2016,12,28,9,45,819.5,57.0,2.15,9.0,343.0,343.65,266.89
2016,12,28,10,0,847.0,58.0,2.2,10.0,377.0,404.03,321.03
2016,12,28,10,15,862.0,59.5,2.25,10.5,404.0,461.43,372.0
2016,12,28,10,30,877.0,61.0,2.3,11.0,431.0,518.91,421.41
2016,12,28,10,45,887.5,62.0,2.35,11.5,452.0,573.15,466.73
2016,12,28,11,0,898.0,63.0,2.4,12.0,473.0,626.46,509.93
2016,12,28,11,15,903.5,63.5,2.4,12.0,486.5,674.76,548.81
2016,12,28,11,30,909.0,64.0,2.4,12.0,500.0,721.16,584.68
2016,12,28,11,45,912.0,64.0,2.4,12.5,506.5,763.03,613.97
2016,12,28,12,0,915.0,64.0,2.4,13.0,513.0,802.38,641.12
2016,12,28,12,15,914.0,64.0,2.4,13.0,511.5,835.8,664.95
2016,12,28,12,30,913.0,64.0,2.4,13.0,510.0,866.12,686.56
2016,12,28,12,45,907.0,64.5,2.45,13.5,501.0,889.52,702.39
2016,12,28,13,0,901.0,65.0,2.5,14.0,492.0,909.4,715.84
2016,12,28,13,15,893.5,64.0,2.5,14.0,475.5,922.35,725.38
2016,12,28,13,30,886.0,63.0,2.5,14.0,459.0,931.64,732.53
2016,12,28,13,45,874.5,61.5,2.5,14.0,436.0,932.79,734.09
2016,12,28,14,0,863.0,60.0,2.5,14.0,413.0,930.28,733.22
2016,12,28,14,15,846.0,58.5,2.35,13.5,384.0,918.89,726.03
2016,12,28,14,30,829.0,57.0,2.2,13.0,355.0,915.1,724.13
2016,12,28,14,45,804.0,54.5,2.1,13.0,320.0,887.6,704.2
2016,12,28,15,0,779.0,52.0,2.0,13.0,285.0,857.03,681.76
2016,12,28,15,15,741.5,48.5,1.75,12.0,246.5,810.32,647.65
2016,12,28,15,30,704.0,45.0,1.5,11.0,208.0,761.5,610.45
2016,12,28,15,45,646.0,40.5,1.25,10.5,167.0,690.7,553.8
2016,12,28,16,0,588.0,36.0,1.0,10.0,126.0,619.43,493.97
2016,12,28,16,15,488.5,29.0,1.05,9.5,87.5,509.4,401.0
2016,12,28,16,30,389.0,22.0,1.1,9.0,49.0,396.28,246.71
2016,12,28,16,45,194.5,11.0,1.15,8.5,24.5,167.02,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,211.0,15.0,2.2,6.5,35.5,12.23,0.0
2016,12,29,8,0,422.0,30.0,2.3,7.0,71.0,25.15,15.48
2016,12,29,8,15,511.0,37.5,2.25,7.0,111.5,31.51,22.48
2016,12,29,8,30,600.0,45.0,2.2,7.0,152.0,61.33,34.61
2016,12,29,8,45,652.0,50.0,2.2,7.5,192.5,110.64,63.04
2016,12,29,9,0,704.0,55.0,2.2,8.0,233.0,166.28,106.29
2016,12,29,9,15,739.0,58.5,2.2,8.5,271.5,222.87,156.16
2016,12,29,9,30,774.0,62.0,2.2,9.0,310.0,283.11,211.09
2016,12,29,9,45,781.0,68.5,2.25,10.0,341.0,340.09,263.7
2016,12,29,10,0,788.0,75.0,2.3,11.0,372.0,397.01,314.91
2016,12,29,10,15,805.5,77.5,2.3,11.5,399.5,454.56,365.38
2016,12,29,10,30,823.0,80.0,2.3,12.0,427.0,512.64,414.64
2016,12,29,10,45,837.0,80.5,2.3,12.5,449.0,566.95,459.45
2016,12,29,11,0,851.0,81.0,2.3,13.0,471.0,620.77,502.47
2016,12,29,11,15,857.5,82.0,2.25,13.5,484.5,669.44,540.02
2016,12,29,11,30,864.0,83.0,2.2,14.0,498.0,716.43,575.18
2016,12,29,11,45,868.0,83.0,2.15,14.5,504.5,758.53,604.41
2016,12,29,12,0,872.0,83.0,2.1,15.0,511.0,798.28,631.09
2016,12,29,12,15,871.0,83.0,2.05,15.0,509.5,831.41,653.93
2016,12,29,12,30,870.0,83.0,2.0,15.0,508.0,861.51,674.54
2016,12,29,12,45,873.0,80.0,1.95,15.5,500.5,888.32,691.51
2016,12,29,13,0,876.0,77.0,1.9,16.0,493.0,911.95,706.19
2016,12,29,13,15,867.0,76.0,1.85,16.0,476.5,923.76,714.05
2016,12,29,13,30,858.0,75.0,1.8,16.0,460.0,931.83,719.57
2016,12,29,13,45,844.0,73.5,1.75,16.0,436.5,930.76,718.93
2016,12,29,14,0,830.0,72.0,1.7,16.0,413.0,925.93,715.88
2016,12,29,14,15,810.5,70.0,1.55,15.5,383.5,911.43,706.21
2016,12,29,14,30,791.0,68.0,1.4,15.0,354.0,893.37,693.97
2016,12,29,14,45,761.5,65.0,1.25,15.0,318.5,860.93,670.17
2016,12,29,15,0,732.0,62.0,1.1,15.0,283.0,825.42,643.83
2016,12,29,15,15,691.0,58.0,1.05,14.5,244.5,774.93,608.64
2016,12,29,15,30,650.0,54.0,1.0,14.0,206.0,731.55,577.06
2016,12,29,15,45,583.0,48.5,1.0,13.5,165.0,652.65,518.06
2016,12,29,16,0,516.0,43.0,1.0,13.0,124.0,574.08,456.15
2016,12,29,16,15,411.0,34.0,1.05,12.5,85.5,459.16,360.94
2016,12,29,16,30,306.0,25.0,1.1,12.0,47.0,342.62,220.53
2016,12,29,16,45,153.0,12.5,1.15,11.5,23.5,134.59,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,16.5,1.05,9.5,31.5,13.35,0.0
2016,12,30,8,0,313.0,33.0,1.0,10.0,63.0,27.24,16.99
2016,12,30,8,15,402.0,42.0,1.25,10.5,100.5,34.56,24.83
2016,12,30,8,30,491.0,51.0,1.5,11.0,138.0,58.16,34.23
2016,12,30,8,45,545.5,57.5,1.75,11.5,177.0,102.81,59.99
2016,12,30,9,0,600.0,64.0,2.0,12.0,216.0,154.13,99.06
2016,12,30,9,15,638.5,68.5,2.0,12.5,252.5,206.69,144.18
2016,12,30,9,30,677.0,73.0,2.0,13.0,289.0,263.46,194.63
2016,12,30,9,45,721.0,72.5,2.05,13.5,324.5,321.32,246.18
2016,12,30,10,0,765.0,72.0,2.1,14.0,360.0,383.58,300.7
2016,12,30,10,15,782.5,74.0,2.15,14.0,387.0,439.32,349.87
2016,12,30,10,30,800.0,76.0,2.2,14.0,414.0,495.61,398.21
2016,12,30,10,45,812.0,77.0,2.3,14.5,435.0,548.07,441.71
2016,12,30,11,0,824.0,78.0,2.4,15.0,456.0,599.92,483.51
2016,12,30,11,15,831.5,79.0,2.4,15.0,470.0,647.97,521.82
2016,12,30,11,30,839.0,80.0,2.4,15.0,484.0,694.51,558.12
2016,12,30,11,45,503.0,151.5,2.45,15.5,395.0,555.34,448.86
2016,12,30,12,0,167.0,223.0,2.5,16.0,306.0,359.51,291.13
2016,12,30,12,15,169.5,221.5,2.5,16.0,305.5,369.77,300.5
2016,12,30,12,30,172.0,220.0,2.5,16.0,305.0,379.77,308.75
2016,12,30,12,45,502.0,151.0,2.5,16.0,391.5,639.58,517.08
2016,12,30,13,0,832.0,82.0,2.5,16.0,478.0,877.99,690.67
2016,12,30,13,15,824.0,81.0,2.5,16.0,462.5,889.97,697.37
2016,12,30,13,30,816.0,80.0,2.5,16.0,447.0,898.39,703.89
2016,12,30,13,45,802.0,78.5,2.5,16.0,424.5,896.89,703.56
2016,12,30,14,0,788.0,77.0,2.5,16.0,402.0,891.75,700.83
2016,12,30,14,15,769.0,74.5,2.45,15.5,373.0,876.95,692.14
2016,12,30,14,30,750.0,72.0,2.4,15.0,344.0,858.71,680.92
2016,12,30,14,45,720.0,69.0,2.4,14.5,310.0,825.88,659.28
2016,12,30,15,0,690.0,66.0,2.4,14.0,276.0,798.33,640.92
2016,12,30,15,15,649.5,61.5,2.1,13.5,238.5,748.84,603.16
2016,12,30,15,30,609.0,57.0,1.8,13.0,201.0,697.65,562.86
2016,12,30,15,45,541.0,51.5,1.55,12.5,161.0,618.4,500.0
2016,12,30,16,0,473.0,46.0,1.3,12.0,121.0,539.39,434.8
2016,12,30,16,15,372.0,36.0,1.35,11.5,84.0,427.63,341.06
2016,12,30,16,30,271.0,26.0,1.4,11.0,47.0,315.9,212.33
2016,12,30,16,45,135.5,13.0,1.45,10.5,23.5,120.88,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
